Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,195.0,15.5,1.4,-0.5,34.0,113.54,20.89
2016,1,1,8,0,390.0,31.0,1.6,0.0,68.0,230.53,180.74
2016,1,1,8,15,483.5,39.0,1.6,0.5,108.0,291.05,241.5
2016,1,1,8,30,577.0,47.0,1.6,1.0,148.0,354.85,298.99
2016,1,1,8,45,633.5,52.0,1.6,1.5,189.0,398.77,338.12
2016,1,1,9,0,690.0,57.0,1.6,2.0,230.0,439.45,373.12
2016,1,1,9,15,726.5,61.0,1.6,2.5,268.5,471.59,399.73
2016,1,1,9,30,763.0,65.0,1.6,3.0,307.0,502.05,423.97
2016,1,1,9,45,783.0,69.0,1.65,4.0,340.5,521.42,437.97
2016,1,1,10,0,803.0,73.0,1.7,5.0,374.0,538.3,449.49
2016,1,1,10,15,820.5,75.0,1.6,5.5,402.0,548.91,455.69
2016,1,1,10,30,838.0,77.0,1.5,6.0,430.0,556.68,459.33
2016,1,1,10,45,848.0,79.0,1.45,6.5,451.0,557.35,457.5
2016,1,1,11,0,858.0,81.0,1.4,7.0,472.0,555.03,453.18
2016,1,1,11,15,865.0,82.0,1.3,7.0,486.5,547.02,444.8
2016,1,1,11,30,872.0,83.0,1.2,7.0,501.0,536.02,433.91
2016,1,1,11,45,874.5,83.5,1.15,7.5,507.5,519.32,417.97
2016,1,1,12,0,877.0,84.0,1.1,8.0,514.0,499.86,399.66
2016,1,1,12,15,876.5,84.0,1.05,8.0,513.0,475.85,378.24
2016,1,1,12,30,876.0,84.0,1.0,8.0,512.0,449.4,354.45
2016,1,1,12,45,876.5,82.0,1.0,8.0,504.0,419.04,327.33
2016,1,1,13,0,877.0,80.0,1.0,8.0,496.0,386.46,297.76
2016,1,1,13,15,868.5,79.0,1.0,8.0,480.0,349.84,264.49
2016,1,1,13,30,860.0,78.0,1.0,8.0,464.0,311.89,229.6
2016,1,1,13,45,847.5,76.5,1.0,8.0,440.5,271.37,192.48
2016,1,1,14,0,835.0,75.0,1.0,8.0,417.0,230.25,155.15
2016,1,1,14,15,815.5,72.5,0.95,8.0,387.5,186.77,117.41
2016,1,1,14,30,796.0,70.0,0.9,8.0,358.0,143.77,83.13
2016,1,1,14,45,769.0,67.0,0.9,8.0,323.0,100.6,54.8
2016,1,1,15,0,742.0,64.0,0.9,8.0,288.0,59.13,38.22
2016,1,1,15,15,701.0,59.5,0.85,7.0,248.5,46.2,36.88
2016,1,1,15,30,660.0,55.0,0.8,6.0,209.0,39.96,31.22
2016,1,1,15,45,596.5,49.5,0.75,5.5,168.0,36.97,28.35
2016,1,1,16,0,533.0,44.0,0.7,5.0,127.0,34.01,25.34
2016,1,1,16,15,427.5,35.0,0.75,4.5,88.5,27.72,19.03
2016,1,1,16,30,322.0,26.0,0.8,4.0,50.0,21.24,10.2
2016,1,1,16,45,161.0,13.0,0.9,4.0,25.0,12.39,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,57.5,17.0,1.35,1.5,22.0,50.07,5.23
2016,1,2,8,0,115.0,34.0,1.5,2.0,44.0,104.75,79.96
2016,1,2,8,15,144.5,50.5,1.5,2.5,70.5,139.37,114.29
2016,1,2,8,30,174.0,67.0,1.5,3.0,97.0,174.33,146.29
2016,1,2,8,45,193.0,82.5,1.5,3.5,124.5,202.97,172.06
2016,1,2,9,0,212.0,98.0,1.5,4.0,152.0,231.48,196.96
2016,1,2,9,15,222.0,113.5,1.5,4.5,177.5,254.83,216.73
2016,1,2,9,30,232.0,129.0,1.5,5.0,203.0,277.42,235.31
2016,1,2,9,45,246.0,140.5,1.55,6.0,226.0,296.65,250.35
2016,1,2,10,0,260.0,152.0,1.6,7.0,249.0,315.1,264.37
2016,1,2,10,15,257.0,164.5,1.75,7.5,266.5,324.24,270.97
2016,1,2,10,30,254.0,177.0,1.9,8.0,284.0,332.25,276.56
2016,1,2,10,45,216.5,190.0,2.1,9.0,284.5,314.34,260.34
2016,1,2,11,0,179.0,203.0,2.3,10.0,285.0,302.89,249.46
2016,1,2,11,15,149.5,209.5,2.4,10.0,279.0,288.89,237.44
2016,1,2,11,30,120.0,216.0,2.5,10.0,273.0,275.13,225.67
2016,1,2,11,45,93.0,214.5,2.6,10.5,259.0,251.41,205.53
2016,1,2,12,0,66.0,213.0,2.7,11.0,245.0,233.16,189.98
2016,1,2,12,15,126.0,217.0,2.7,11.0,279.0,262.38,213.49
2016,1,2,12,30,186.0,221.0,2.7,11.0,313.0,284.74,230.64
2016,1,2,12,45,157.5,217.5,2.7,11.5,294.5,261.94,211.2
2016,1,2,13,0,129.0,214.0,2.7,12.0,276.0,240.54,193.23
2016,1,2,13,15,171.0,205.5,2.6,12.0,284.5,239.0,190.47
2016,1,2,13,30,213.0,197.0,2.5,12.0,293.0,234.15,184.4
2016,1,2,13,45,123.5,180.5,2.45,12.0,235.5,187.46,148.05
2016,1,2,14,0,34.0,164.0,2.4,12.0,178.0,150.35,120.49
2016,1,2,14,15,169.0,152.5,2.15,11.5,214.5,155.89,119.46
2016,1,2,14,30,304.0,141.0,1.9,11.0,251.0,148.06,107.43
2016,1,2,14,45,289.5,130.0,1.65,11.0,226.5,121.09,87.94
2016,1,2,15,0,275.0,119.0,1.4,11.0,202.0,95.2,72.92
2016,1,2,15,15,261.5,104.0,1.2,10.5,174.5,79.36,66.07
2016,1,2,15,30,248.0,89.0,1.0,10.0,147.0,68.91,56.71
2016,1,2,15,45,222.5,73.5,0.85,9.5,118.5,57.77,46.54
2016,1,2,16,0,197.0,58.0,0.7,9.0,90.0,46.3,35.89
2016,1,2,16,15,155.0,42.5,0.75,8.5,62.5,34.48,24.66
2016,1,2,16,30,113.0,27.0,0.8,8.0,35.0,22.33,11.25
2016,1,2,16,45,56.5,13.5,0.9,7.5,17.5,12.87,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,45,70.0,16.5,1.8,5.0,23.5,54.36,5.24
2016,1,3,8,0,140.0,33.0,1.9,6.0,47.0,123.7,93.77
2016,1,3,8,15,174.5,49.5,1.9,6.5,74.5,151.81,123.08
2016,1,3,8,30,209.0,66.0,1.9,7.0,102.0,190.01,157.61
2016,1,3,8,45,229.0,81.0,1.95,7.5,130.5,219.3,183.74
2016,1,3,9,0,249.0,96.0,2.0,8.0,159.0,248.42,208.95
2016,1,3,9,15,260.0,111.0,1.9,8.0,186.0,272.33,229.28
2016,1,3,9,30,271.0,126.0,1.8,8.0,213.0,295.39,248.36
2016,1,3,9,45,282.5,137.0,1.7,8.5,236.0,313.09,262.13
2016,1,3,10,0,294.0,148.0,1.6,9.0,259.0,329.89,274.79
2016,1,3,10,15,302.5,159.0,1.55,9.0,280.0,343.92,285.49
2016,1,3,10,30,311.0,170.0,1.5,9.0,301.0,356.73,295.0
2016,1,3,10,45,255.5,186.0,1.5,9.5,297.5,338.37,278.45
2016,1,3,11,0,200.0,202.0,1.5,10.0,294.0,313.55,257.0
2016,1,3,11,15,106.0,188.0,1.6,10.0,237.0,244.39,200.13
2016,1,3,11,30,12.0,174.0,1.7,10.0,180.0,170.31,138.52
2016,1,3,11,45,210.0,181.5,1.85,10.5,285.0,284.94,233.23
2016,1,3,12,0,408.0,189.0,2.0,11.0,390.0,381.72,308.98
2016,1,3,12,15,373.5,195.5,2.1,11.0,379.5,355.8,286.8
2016,1,3,12,30,339.0,202.0,2.2,11.0,369.0,333.93,268.41
2016,1,3,12,45,409.5,184.0,2.35,11.5,382.5,332.99,265.26
2016,1,3,13,0,480.0,166.0,2.5,12.0,396.0,324.85,255.38
2016,1,3,13,15,405.5,174.5,2.45,12.0,364.0,287.96,224.76
2016,1,3,13,30,331.0,183.0,2.4,12.0,332.0,255.68,198.49
2016,1,3,13,45,390.0,163.0,2.35,12.0,330.5,235.64,178.4
2016,1,3,14,0,449.0,143.0,2.3,12.0,329.0,211.0,153.93
2016,1,3,14,15,425.0,135.5,1.95,12.0,302.0,178.09,126.25
2016,1,3,14,30,401.0,128.0,1.6,12.0,275.0,146.73,101.48
2016,1,3,14,45,373.5,120.5,1.3,12.0,247.0,116.86,80.74
2016,1,3,15,0,346.0,113.0,1.0,12.0,219.0,89.17,65.98
2016,1,3,15,15,325.0,100.0,0.85,11.5,189.0,72.75,59.93
2016,1,3,15,30,304.0,87.0,0.7,11.0,159.0,64.31,52.41
2016,1,3,15,45,264.0,73.0,0.6,10.5,127.0,54.8,43.74
2016,1,3,16,0,224.0,59.0,0.5,10.0,95.0,45.01,34.64
2016,1,3,16,15,170.5,43.5,0.5,9.5,66.5,35.27,25.33
2016,1,3,16,30,117.0,28.0,0.5,9.0,38.0,23.12,12.24
2016,1,3,16,45,58.5,14.0,0.55,8.5,19.0,13.34,0.0
2016,1,3,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,97.5,16.0,2.65,8.5,25.0,71.61,7.84
2016,1,4,8,0,195.0,32.0,2.7,9.0,50.0,146.29,110.38
2016,1,4,8,15,236.5,46.5,2.8,9.0,80.0,185.43,149.86
2016,1,4,8,30,278.0,61.0,2.9,9.0,110.0,225.84,186.79
2016,1,4,8,45,305.5,74.5,3.0,9.5,140.5,258.72,216.08
2016,1,4,9,0,333.0,88.0,3.1,10.0,171.0,291.49,244.36
2016,1,4,9,15,346.5,101.0,3.15,10.0,200.0,315.71,265.12
2016,1,4,9,30,360.0,114.0,3.2,10.0,229.0,338.86,284.44
2016,1,4,9,45,365.0,126.0,3.3,10.5,253.0,354.95,296.99
2016,1,4,10,0,370.0,138.0,3.4,11.0,277.0,369.58,308.01
2016,1,4,10,15,358.0,151.5,3.5,11.5,294.5,367.13,304.89
2016,1,4,10,30,346.0,165.0,3.6,12.0,312.0,371.34,307.01
2016,1,4,10,45,427.5,158.0,3.75,12.5,348.0,410.9,338.27
2016,1,4,11,0,509.0,151.0,3.9,13.0,384.0,440.91,361.26
2016,1,4,11,15,427.0,174.0,3.95,13.0,373.5,411.38,336.01
2016,1,4,11,30,345.0,197.0,4.0,13.0,363.0,377.14,307.32
2016,1,4,11,45,211.0,207.5,4.05,13.0,309.5,307.4,250.07
2016,1,4,12,0,77.0,218.0,4.1,13.0,256.0,243.56,197.52
2016,1,4,12,15,141.5,220.0,4.05,13.0,290.0,272.89,221.1
2016,1,4,12,30,206.0,222.0,4.0,13.0,324.0,295.13,238.06
2016,1,4,12,45,204.5,218.5,4.0,13.5,318.0,282.2,226.26
2016,1,4,13,0,203.0,215.0,4.0,14.0,312.0,268.84,214.16
2016,1,4,13,15,145.0,207.0,3.9,13.5,275.0,232.94,185.59
2016,1,4,13,30,87.0,199.0,3.8,13.0,238.0,202.01,161.49
2016,1,4,13,45,437.5,137.5,3.75,13.0,321.0,226.74,169.7
2016,1,4,14,0,788.0,76.0,3.7,13.0,404.0,227.83,154.45
2016,1,4,14,15,564.5,107.5,3.4,12.5,334.0,179.46,121.46
2016,1,4,14,30,341.0,139.0,3.1,12.0,264.0,152.75,109.36
2016,1,4,14,45,322.0,128.5,2.85,12.0,238.0,124.14,88.68
2016,1,4,15,0,303.0,118.0,2.6,12.0,212.0,96.96,72.81
2016,1,4,15,15,285.5,104.0,2.35,11.5,183.5,79.41,65.91
2016,1,4,15,30,268.0,90.0,2.1,11.0,155.0,69.66,57.2
2016,1,4,15,45,239.0,75.0,1.85,10.5,125.0,58.89,47.4
2016,1,4,16,0,210.0,60.0,1.6,10.0,95.0,47.82,37.13
2016,1,4,16,15,161.5,44.5,1.65,10.0,66.5,36.03,25.95
2016,1,4,16,30,113.0,29.0,1.7,10.0,38.0,23.91,13.12
2016,1,4,16,45,56.5,14.5,1.75,10.0,19.0,13.82,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,202.0,13.5,1.7,8.5,32.5,113.67,15.42
2016,1,5,8,0,404.0,27.0,1.8,9.0,65.0,233.23,176.94
2016,1,5,8,15,493.5,34.0,2.0,9.0,104.5,286.7,231.48
2016,1,5,8,30,583.0,41.0,2.2,9.0,144.0,348.64,287.05
2016,1,5,8,45,643.0,45.0,2.45,9.5,185.0,394.34,327.45
2016,1,5,9,0,703.0,49.0,2.7,10.0,226.0,440.05,366.5
2016,1,5,9,15,737.5,52.0,2.8,10.0,264.0,470.43,392.39
2016,1,5,9,30,772.0,55.0,2.9,10.0,302.0,499.21,416.19
2016,1,5,9,45,545.5,100.5,3.0,10.0,284.0,430.75,359.61
2016,1,5,10,0,319.0,146.0,3.1,10.0,266.0,342.57,286.07
2016,1,5,10,15,159.5,142.0,3.2,10.0,202.0,238.72,198.97
2016,1,5,10,30,0.0,138.0,3.3,10.0,138.0,131.84,107.2
2016,1,5,10,45,4.5,151.0,3.4,10.5,153.0,146.52,119.43
2016,1,5,11,0,9.0,164.0,3.5,11.0,168.0,160.99,131.19
2016,1,5,11,15,4.5,86.5,3.55,10.5,88.5,82.99,65.53
2016,1,5,11,30,0.0,9.0,3.6,10.0,9.0,8.35,1.56
2016,1,5,11,45,0.0,8.5,3.65,10.0,8.5,7.89,1.16
2016,1,5,12,0,0.0,8.0,3.7,10.0,8.0,7.42,0.76
2016,1,5,12,15,0.0,66.5,3.65,10.0,66.5,61.88,47.6
2016,1,5,12,30,0.0,125.0,3.6,10.0,125.0,116.19,93.7
2016,1,5,12,45,0.0,133.5,3.6,10.0,133.5,123.73,100.03
2016,1,5,13,0,0.0,142.0,3.6,10.0,142.0,131.07,106.27
2016,1,5,13,15,6.5,154.5,3.45,9.5,157.5,143.81,117.14
2016,1,5,13,30,13.0,167.0,3.3,9.0,173.0,155.53,127.1
2016,1,5,13,45,74.5,175.5,3.2,9.0,207.0,174.1,140.65
2016,1,5,14,0,136.0,184.0,3.1,9.0,241.0,185.78,147.68
2016,1,5,14,15,68.0,144.0,2.95,9.0,172.5,137.09,109.27
2016,1,5,14,30,0.0,104.0,2.8,9.0,104.0,94.47,76.19
2016,1,5,14,45,0.0,94.5,2.7,9.0,94.5,85.71,68.8
2016,1,5,15,0,0.0,85.0,2.6,9.0,85.0,76.96,61.33
2016,1,5,15,15,0.0,73.5,2.35,8.5,73.5,66.78,55.3
2016,1,5,15,30,0.0,62.0,2.1,8.0,62.0,56.69,46.16
2016,1,5,15,45,0.0,50.0,1.9,8.0,50.0,46.08,36.32
2016,1,5,16,0,0.0,38.0,1.7,8.0,38.0,35.31,26.25
2016,1,5,16,15,0.0,27.0,1.6,7.5,27.0,25.07,16.61
2016,1,5,16,30,0.0,16.0,1.5,7.0,16.0,14.84,6.35
2016,1,5,16,45,0.0,8.0,1.45,7.0,8.0,7.41,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,12.5,18.0,3.3,9.0,19.5,24.28,0.0
2016,1,6,8,0,25.0,36.0,3.3,9.0,39.0,54.67,38.23
2016,1,6,8,15,59.5,55.5,3.15,9.0,65.5,100.76,79.59
2016,1,6,8,30,94.0,75.0,3.0,9.0,92.0,140.05,114.52
2016,1,6,8,45,125.0,93.0,2.95,9.0,121.0,175.89,146.2
2016,1,6,9,0,156.0,111.0,2.9,9.0,150.0,212.2,177.79
2016,1,6,9,15,176.0,126.5,2.95,9.0,177.5,239.59,201.31
2016,1,6,9,30,196.0,142.0,3.0,9.0,205.0,266.84,224.29
2016,1,6,9,45,225.5,148.0,3.05,9.0,228.0,295.53,248.22
2016,1,6,10,0,255.0,154.0,3.1,9.0,251.0,316.33,265.36
2016,1,6,10,15,352.0,151.0,3.15,9.0,295.0,364.52,305.43
2016,1,6,10,30,449.0,148.0,3.2,9.0,339.0,419.67,350.18
2016,1,6,10,45,224.5,79.5,3.25,9.0,175.0,216.0,181.07
2016,1,6,11,0,0.0,11.0,3.3,9.0,11.0,10.2,3.2
2016,1,6,11,15,0.0,40.5,3.4,9.0,40.5,37.63,26.98
2016,1,6,11,30,0.0,70.0,3.5,9.0,70.0,65.14,50.61
2016,1,6,11,45,7.5,126.5,3.6,9.0,130.5,122.03,99.08
2016,1,6,12,0,15.0,183.0,3.7,9.0,191.0,178.4,146.37
2016,1,6,12,15,242.0,180.5,3.65,9.0,301.0,284.79,234.24
2016,1,6,12,30,469.0,178.0,3.6,9.0,411.0,372.18,302.69
2016,1,6,12,45,394.0,190.0,3.55,9.0,383.5,334.12,270.2
2016,1,6,13,0,319.0,202.0,3.5,9.0,356.0,301.48,242.88
2016,1,6,13,15,159.5,111.5,3.35,9.0,188.5,154.62,123.06
2016,1,6,13,30,0.0,21.0,3.2,9.0,21.0,19.49,11.27
2016,1,6,13,45,0.0,13.5,3.1,9.0,13.5,12.52,5.25
2016,1,6,14,0,0.0,6.0,3.0,9.0,6.0,5.56,0.0
2016,1,6,14,15,114.0,80.5,2.85,8.5,122.5,87.9,65.62
2016,1,6,14,30,228.0,155.0,2.7,8.0,239.0,153.2,116.43
2016,1,6,14,45,217.5,143.5,2.55,8.0,218.0,129.23,97.91
2016,1,6,15,0,207.0,132.0,2.4,8.0,197.0,106.01,82.54
2016,1,6,15,15,193.0,116.0,2.2,7.5,170.5,87.35,74.11
2016,1,6,15,30,179.0,100.0,2.0,7.0,144.0,76.41,64.24
2016,1,6,15,45,156.0,83.0,1.8,7.0,116.5,64.43,53.11
2016,1,6,16,0,133.0,66.0,1.6,7.0,89.0,52.08,41.49
2016,1,6,16,15,97.0,49.0,1.55,6.5,63.0,40.85,30.76
2016,1,6,16,30,61.0,32.0,1.5,6.0,37.0,27.28,16.8
2016,1,6,16,45,30.5,16.0,1.45,6.0,18.5,14.12,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,45,106.0,19.0,0.55,5.5,29.0,80.36,10.59
2016,1,7,8,0,212.0,38.0,0.5,6.0,58.0,163.29,124.52
2016,1,7,8,15,306.5,49.5,0.5,6.5,95.5,222.75,180.3
2016,1,7,8,30,401.0,61.0,0.5,7.0,133.0,286.76,235.58
2016,1,7,8,45,490.0,65.0,0.5,7.5,174.5,344.27,283.97
2016,1,7,9,0,579.0,69.0,0.5,8.0,216.0,402.9,331.63
2016,1,7,9,15,415.0,100.5,0.6,8.0,214.0,353.64,292.61
2016,1,7,9,30,251.0,132.0,0.7,8.0,212.0,293.2,243.62
2016,1,7,9,45,290.0,138.5,0.8,8.5,241.0,320.87,266.57
2016,1,7,10,0,329.0,145.0,0.9,9.0,270.0,348.23,288.19
2016,1,7,10,15,284.0,163.0,1.0,9.0,276.5,340.2,280.84
2016,1,7,10,30,239.0,181.0,1.1,9.0,283.0,330.71,272.46
2016,1,7,10,45,329.5,176.0,1.2,9.0,324.5,371.1,305.36
2016,1,7,11,0,420.0,171.0,1.3,9.0,366.0,415.99,340.76
2016,1,7,11,15,643.5,123.5,1.35,9.0,432.0,482.55,393.21
2016,1,7,11,30,867.0,76.0,1.4,9.0,498.0,537.03,434.45
2016,1,7,11,45,868.0,77.5,1.5,9.5,505.0,521.27,419.6
2016,1,7,12,0,869.0,79.0,1.6,10.0,512.0,502.76,402.87
2016,1,7,12,15,519.5,153.0,1.65,10.0,412.0,389.16,312.86
2016,1,7,12,30,170.0,227.0,1.7,10.0,312.0,286.1,231.25
2016,1,7,12,45,121.0,219.5,1.75,10.0,279.5,251.65,203.69
2016,1,7,13,0,72.0,212.0,1.8,10.0,247.0,219.7,177.99
2016,1,7,13,15,36.0,115.0,1.85,10.0,132.5,118.11,94.35
2016,1,7,13,30,0.0,18.0,1.9,10.0,18.0,16.7,8.81
2016,1,7,13,45,0.0,17.0,1.95,10.0,17.0,15.77,8.05
2016,1,7,14,0,0.0,16.0,2.0,10.0,16.0,14.84,7.26
2016,1,7,14,15,1.0,73.0,1.95,9.5,73.5,68.1,53.39
2016,1,7,14,30,2.0,130.0,1.9,9.0,131.0,116.27,94.73
2016,1,7,14,45,1.0,118.0,1.85,9.0,118.5,104.93,85.15
2016,1,7,15,0,0.0,106.0,1.8,9.0,106.0,93.72,75.69
2016,1,7,15,15,328.0,81.0,1.55,8.5,162.5,58.0,47.33
2016,1,7,15,30,656.0,56.0,1.3,8.0,219.0,40.06,31.07
2016,1,7,15,45,602.5,50.0,1.05,7.5,179.0,36.67,27.92
2016,1,7,16,0,549.0,44.0,0.8,7.0,139.0,33.24,24.59
2016,1,7,16,15,455.0,36.0,0.8,6.5,100.0,27.89,19.33
2016,1,7,16,30,361.0,28.0,0.8,6.0,61.0,22.39,13.06
2016,1,7,16,45,180.5,14.0,0.85,6.0,30.5,10.9,0.0
2016,1,7,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,5.5,16.0,0.85,3.5,16.5,18.36,0.0
2016,1,8,8,0,11.0,32.0,0.9,4.0,33.0,41.44,28.38
2016,1,8,8,15,25.5,49.0,0.95,4.0,53.5,67.57,52.74
2016,1,8,8,30,40.0,66.0,1.0,4.0,74.0,93.28,76.06
2016,1,8,8,45,49.0,83.0,1.05,4.5,94.5,116.16,96.47
2016,1,8,9,0,58.0,100.0,1.1,5.0,115.0,138.89,116.36
2016,1,8,9,15,63.0,116.0,1.0,5.5,134.5,158.03,132.66
2016,1,8,9,30,68.0,132.0,0.9,6.0,154.0,176.94,148.36
2016,1,8,9,45,68.5,145.0,0.85,6.5,169.5,189.48,158.37
2016,1,8,10,0,69.0,158.0,0.8,7.0,185.0,201.79,167.98
2016,1,8,10,15,168.0,168.5,0.7,7.5,239.0,273.82,227.63
2016,1,8,10,30,267.0,179.0,0.6,8.0,293.0,344.87,283.86
2016,1,8,10,45,214.0,193.0,0.55,8.5,287.5,318.84,260.73
2016,1,8,11,0,161.0,207.0,0.5,9.0,282.0,299.61,243.85
2016,1,8,11,15,259.5,202.0,0.45,9.0,327.0,348.13,282.35
2016,1,8,11,30,358.0,197.0,0.4,9.0,372.0,387.35,311.95
2016,1,8,11,45,193.5,198.0,0.35,9.5,293.0,291.5,234.54
2016,1,8,12,0,29.0,199.0,0.3,10.0,214.0,203.09,163.18
2016,1,8,12,15,21.0,190.5,0.3,10.0,201.5,187.11,150.74
2016,1,8,12,30,13.0,182.0,0.3,10.0,189.0,174.4,140.48
2016,1,8,12,45,52.0,199.5,0.35,10.5,225.5,205.21,165.01
2016,1,8,13,0,91.0,217.0,0.4,11.0,262.0,231.4,184.88
2016,1,8,13,15,87.5,210.0,0.45,11.0,252.0,218.6,174.26
2016,1,8,13,30,84.0,203.0,0.5,11.0,242.0,205.92,163.95
2016,1,8,13,45,139.0,194.0,0.6,11.0,255.0,205.23,161.54
2016,1,8,14,0,194.0,185.0,0.7,11.0,268.0,200.79,155.37
2016,1,8,14,15,287.0,161.0,0.65,10.5,274.5,183.69,136.98
2016,1,8,14,30,380.0,137.0,0.6,10.0,281.0,157.36,111.22
2016,1,8,14,45,352.5,130.0,0.55,10.0,253.5,131.98,93.35
2016,1,8,15,0,325.0,123.0,0.5,10.0,226.0,105.37,77.8
2016,1,8,15,15,307.0,109.0,0.5,9.5,197.0,82.87,69.41
2016,1,8,15,30,289.0,95.0,0.5,9.0,168.0,73.21,60.85
2016,1,8,15,45,255.5,80.5,0.55,9.0,136.5,62.88,51.36
2016,1,8,16,0,222.0,66.0,0.6,9.0,105.0,52.26,41.43
2016,1,8,16,15,174.5,50.0,0.65,8.5,75.5,40.21,30.1
2016,1,8,16,30,127.0,34.0,0.7,8.0,46.0,27.83,17.68
2016,1,8,16,45,63.5,17.0,0.75,7.5,23.0,14.3,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,194.0,14.5,3.25,6.0,33.0,112.88,20.33
2016,1,9,8,0,388.0,29.0,3.4,6.0,66.0,230.17,178.1
2016,1,9,8,15,477.5,36.0,3.35,6.0,105.0,288.29,236.82
2016,1,9,8,30,567.0,43.0,3.3,6.0,144.0,349.83,292.88
2016,1,9,8,45,620.5,48.0,3.25,6.5,184.5,389.64,328.79
2016,1,9,9,0,674.0,53.0,3.2,7.0,225.0,433.36,366.33
2016,1,9,9,15,359.0,91.0,3.1,7.0,184.0,313.6,266.25
2016,1,9,9,30,44.0,129.0,3.0,7.0,143.0,160.08,133.68
2016,1,9,9,45,44.0,141.5,2.95,7.5,157.0,171.7,143.46
2016,1,9,10,0,44.0,154.0,2.9,8.0,171.0,183.16,152.63
2016,1,9,10,15,194.0,161.0,2.8,8.0,243.5,280.58,235.9
2016,1,9,10,30,344.0,168.0,2.7,8.0,316.0,377.09,315.66
2016,1,9,10,45,357.0,175.0,2.65,8.0,335.5,386.99,322.52
2016,1,9,11,0,370.0,182.0,2.6,8.0,355.0,395.42,328.45
2016,1,9,11,15,366.0,189.5,2.45,8.0,365.0,393.55,325.68
2016,1,9,11,30,362.0,197.0,2.3,8.0,375.0,390.41,321.86
2016,1,9,11,45,275.0,212.5,2.2,8.0,349.0,351.83,289.27
2016,1,9,12,0,188.0,228.0,2.1,8.0,323.0,311.63,255.71
2016,1,9,12,15,156.0,228.5,1.95,8.0,307.0,289.78,237.32
2016,1,9,12,30,124.0,229.0,1.8,8.0,291.0,269.07,219.92
2016,1,9,12,45,119.5,225.0,1.65,8.5,284.5,256.86,209.05
2016,1,9,13,0,115.0,221.0,1.5,9.0,278.0,244.66,198.18
2016,1,9,13,15,74.0,203.5,1.45,9.0,240.0,208.86,169.19
2016,1,9,13,30,33.0,186.0,1.4,9.0,202.0,176.77,143.54
2016,1,9,13,45,16.5,151.5,1.35,9.0,159.5,141.97,115.11
2016,1,9,14,0,0.0,117.0,1.3,9.0,117.0,107.12,86.5
2016,1,9,14,15,41.5,139.0,1.2,9.0,154.5,129.75,104.05
2016,1,9,14,30,83.0,161.0,1.1,9.0,192.0,147.55,117.17
2016,1,9,14,45,77.0,147.5,1.0,9.0,174.5,129.95,103.07
2016,1,9,15,0,71.0,134.0,0.9,9.0,157.0,112.86,90.13
2016,1,9,15,15,64.5,117.5,0.85,8.5,136.5,96.14,81.6
2016,1,9,15,30,58.0,101.0,0.8,8.0,116.0,83.59,70.43
2016,1,9,15,45,47.5,84.0,0.8,8.0,94.5,70.41,58.35
2016,1,9,16,0,37.0,67.0,0.8,8.0,73.0,56.94,45.82
2016,1,9,16,15,20.0,49.5,0.8,8.0,52.5,42.84,32.54
2016,1,9,16,30,3.0,32.0,0.8,8.0,32.0,28.86,18.77
2016,1,9,16,45,1.5,16.0,0.8,8.0,16.0,14.86,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,10,7,45,178.0,16.0,1.6,5.5,33.0,108.74,21.79
2016,1,10,8,0,356.0,32.0,1.8,6.0,66.0,219.6,169.63
2016,1,10,8,15,448.0,40.5,1.85,6.5,106.0,280.36,228.92
2016,1,10,8,30,540.0,49.0,1.9,7.0,146.0,344.54,285.82
2016,1,10,8,45,606.0,53.5,2.0,7.5,187.5,393.17,328.39
2016,1,10,9,0,672.0,58.0,2.1,8.0,229.0,442.29,369.9
2016,1,10,9,15,708.5,61.5,2.1,8.0,267.5,471.38,394.44
2016,1,10,9,30,745.0,65.0,2.1,8.0,306.0,502.25,419.53
2016,1,10,9,45,780.0,65.5,2.15,8.5,342.0,526.99,438.49
2016,1,10,10,0,815.0,66.0,2.2,9.0,378.0,549.47,455.13
2016,1,10,10,15,831.5,68.0,2.1,9.5,406.5,560.55,461.71
2016,1,10,10,30,848.0,70.0,2.0,10.0,435.0,568.8,465.82
2016,1,10,10,45,649.0,119.5,1.95,10.5,407.0,504.86,412.4
2016,1,10,11,0,450.0,169.0,1.9,11.0,379.0,433.82,353.7
2016,1,10,11,15,450.5,174.5,1.8,11.0,390.5,431.07,350.69
2016,1,10,11,30,451.0,180.0,1.7,11.0,402.0,426.65,345.84
2016,1,10,11,45,452.5,182.5,1.6,11.5,408.5,418.19,337.15
2016,1,10,12,0,454.0,185.0,1.5,12.0,415.0,408.17,327.16
2016,1,10,12,15,452.5,185.5,1.45,12.0,414.5,393.33,314.07
2016,1,10,12,30,451.0,186.0,1.4,12.0,414.0,377.21,299.81
2016,1,10,12,45,450.5,183.0,1.35,12.0,407.5,357.09,282.22
2016,1,10,13,0,450.0,180.0,1.3,12.0,401.0,335.86,263.48
2016,1,10,13,15,447.0,174.5,1.25,12.0,388.5,310.54,241.26
2016,1,10,13,30,444.0,169.0,1.2,12.0,376.0,284.5,218.21
2016,1,10,13,45,474.0,154.0,1.15,12.0,366.0,258.41,193.9
2016,1,10,14,0,504.0,139.0,1.1,12.0,356.0,229.32,166.76
2016,1,10,14,15,522.0,125.0,1.05,12.0,337.0,195.85,136.61
2016,1,10,14,30,540.0,111.0,1.0,12.0,318.0,161.13,106.57
2016,1,10,14,45,520.5,104.0,1.0,12.0,289.0,124.92,79.72
2016,1,10,15,0,501.0,97.0,1.0,12.0,260.0,90.78,59.65
2016,1,10,15,15,480.5,87.0,0.9,11.5,227.5,62.55,50.84
2016,1,10,15,30,460.0,77.0,0.8,11.0,195.0,56.27,45.3
2016,1,10,15,45,421.0,67.0,0.75,10.5,160.5,49.77,39.39
2016,1,10,16,0,382.0,57.0,0.7,10.0,126.0,43.08,33.16
2016,1,10,16,15,328.0,44.5,0.75,9.5,92.0,35.21,25.67
2016,1,10,16,30,274.0,32.0,0.8,9.0,58.0,25.7,16.21
2016,1,10,16,45,137.0,16.0,0.9,8.5,29.0,12.43,0.0
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,1.05,6.5,12.5,11.59,0.0
2016,1,11,8,0,0.0,25.0,1.1,7.0,25.0,23.22,13.34
2016,1,11,8,15,0.0,40.0,1.25,7.5,40.0,39.03,27.77
2016,1,11,8,30,0.0,55.0,1.4,8.0,55.0,54.29,41.37
2016,1,11,8,45,0.0,70.5,1.55,8.5,70.5,69.81,55.03
2016,1,11,9,0,0.0,86.0,1.7,9.0,86.0,85.1,68.29
2016,1,11,9,15,1.0,100.5,1.7,9.0,101.0,99.64,80.84
2016,1,11,9,30,2.0,115.0,1.7,9.0,116.0,114.11,93.16
2016,1,11,9,45,5.0,126.5,1.7,9.5,128.5,126.39,103.32
2016,1,11,10,0,8.0,138.0,1.7,10.0,141.0,138.7,113.38
2016,1,11,10,15,91.0,163.5,1.65,10.5,202.5,218.09,180.3
2016,1,11,10,30,174.0,189.0,1.6,11.0,264.0,297.49,244.91
2016,1,11,10,45,223.0,194.5,1.55,11.5,296.0,327.09,267.74
2016,1,11,11,0,272.0,200.0,1.5,12.0,328.0,361.59,294.11
2016,1,11,11,15,258.0,209.0,1.45,12.0,333.5,356.64,289.0
2016,1,11,11,30,244.0,218.0,1.4,12.0,339.0,350.96,283.57
2016,1,11,11,45,228.0,223.5,1.4,12.5,337.5,335.86,270.42
2016,1,11,12,0,212.0,229.0,1.4,13.0,336.0,325.56,261.11
2016,1,11,12,15,218.5,228.0,1.4,13.0,339.0,319.55,255.72
2016,1,11,12,30,225.0,227.0,1.4,13.0,342.0,312.6,249.45
2016,1,11,12,45,242.0,221.5,1.4,13.5,343.5,306.33,243.05
2016,1,11,13,0,259.0,216.0,1.4,14.0,345.0,296.3,233.45
2016,1,11,13,15,263.5,209.0,1.4,14.0,336.5,279.0,218.47
2016,1,11,13,30,268.0,202.0,1.4,14.0,328.0,260.88,202.65
2016,1,11,13,45,199.5,196.5,1.4,14.0,288.0,225.11,174.68
2016,1,11,14,0,131.0,191.0,1.4,14.0,248.0,193.6,150.85
2016,1,11,14,15,128.0,179.0,1.3,13.5,232.0,174.47,135.26
2016,1,11,14,30,125.0,167.0,1.2,13.0,216.0,155.49,119.98
2016,1,11,14,45,123.0,152.0,1.1,13.0,196.5,134.66,103.45
2016,1,11,15,0,121.0,137.0,1.0,13.0,177.0,114.03,88.22
2016,1,11,15,15,115.5,121.0,0.95,12.5,155.0,94.71,79.11
2016,1,11,15,30,110.0,105.0,0.9,12.0,133.0,83.23,69.07
2016,1,11,15,45,100.5,87.5,0.85,11.5,110.0,70.44,57.64
2016,1,11,16,0,91.0,70.0,0.8,11.0,87.0,57.29,45.66
