Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,11.0,2.0,1.91,0.0
2016,1,22,7,45,0.0,8.5,3.5,11.0,8.5,7.87,0.0
2016,1,22,8,0,0.0,15.0,3.5,11.0,15.0,13.9,5.84
2016,1,22,8,15,0.0,23.5,3.45,11.0,23.5,21.79,12.92
2016,1,22,8,30,0.0,32.0,3.4,11.0,32.0,29.7,19.95
2016,1,22,8,45,0.0,40.5,3.4,11.5,40.5,37.61,26.88
2016,1,22,9,0,0.0,49.0,3.4,12.0,49.0,45.53,33.71
2016,1,22,9,15,0.0,57.0,3.4,12.0,57.0,52.99,40.13
2016,1,22,9,30,0.0,65.0,3.4,12.0,65.0,60.46,46.49
2016,1,22,9,45,49.0,120.0,3.4,12.5,140.0,150.61,123.58
2016,1,22,10,0,98.0,175.0,3.4,13.0,215.0,240.01,197.8
2016,1,22,10,15,64.0,178.0,3.35,13.0,205.0,219.94,180.1
2016,1,22,10,30,30.0,181.0,3.3,13.0,195.0,200.09,162.82
2016,1,22,10,45,130.0,201.0,3.25,13.0,265.0,285.62,234.01
2016,1,22,11,0,230.0,221.0,3.2,13.0,335.0,361.61,295.52
2016,1,22,11,15,117.0,196.5,3.35,13.0,255.0,265.53,216.33
2016,1,22,11,30,4.0,172.0,3.5,13.0,175.0,164.47,132.17
2016,1,22,11,45,8.5,182.5,3.65,13.0,187.5,176.28,142.04
2016,1,22,12,0,13.0,193.0,3.8,13.0,200.0,187.72,151.39
2016,1,22,12,15,6.5,119.5,3.8,13.0,123.0,114.65,90.94
2016,1,22,12,30,0.0,46.0,3.8,13.0,46.0,42.78,30.67
2016,1,22,12,45,0.0,75.0,3.8,13.0,75.0,69.83,53.55
2016,1,22,13,0,0.0,104.0,3.8,13.0,104.0,96.71,76.12
2016,1,22,13,15,0.0,96.0,3.65,12.5,96.0,89.3,70.08
2016,1,22,13,30,0.0,88.0,3.5,12.0,88.0,81.93,64.08
2016,1,22,13,45,0.0,84.5,3.35,12.0,84.5,78.7,61.44
2016,1,22,14,0,0.0,81.0,3.2,12.0,81.0,75.42,58.76
2016,1,22,14,15,0.0,80.5,3.1,12.0,80.5,74.95,58.47
2016,1,22,14,30,0.0,80.0,3.0,12.0,80.0,74.38,58.1
2016,1,22,14,45,0.0,72.0,2.9,12.0,72.0,67.0,51.92
2016,1,22,15,0,0.0,64.0,2.8,12.0,64.0,59.52,45.64
2016,1,22,15,15,0.0,57.0,2.65,11.5,57.0,52.99,40.19
2016,1,22,15,30,0.0,50.0,2.5,11.0,50.0,46.46,36.5
2016,1,22,15,45,0.0,42.0,2.35,11.0,42.0,39.01,29.74
2016,1,22,16,0,0.0,34.0,2.2,11.0,34.0,31.56,22.91
2016,1,22,16,15,0.0,26.0,2.1,10.5,26.0,24.12,16.06
2016,1,22,16,30,0.0,18.0,2.0,10.0,18.0,16.68,9.15
2016,1,22,16,45,0.0,11.5,1.9,10.0,11.5,10.65,3.26
2016,1,22,17,0,0.0,5.0,1.8,10.0,5.0,4.62,0.0
2016,1,22,17,15,0.0,2.5,1.8,10.0,2.5,2.38,0.0
2016,1,22,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,7,15,10.0,6.0,2.1,7.5,6.5,0.0,0.0
2016,1,23,7,30,20.0,12.0,2.4,8.0,13.0,19.55,0.0
2016,1,23,7,45,115.0,29.5,2.7,8.5,42.0,100.11,59.08
2016,1,23,8,0,210.0,47.0,3.0,9.0,71.0,179.51,142.5
2016,1,23,8,15,301.0,59.5,3.2,9.0,110.5,241.82,199.32
2016,1,23,8,30,392.0,72.0,3.4,9.0,150.0,308.56,258.36
2016,1,23,8,45,418.5,87.0,3.6,9.5,187.5,346.61,291.69
2016,1,23,9,0,445.0,102.0,3.8,10.0,225.0,384.19,323.52
2016,1,23,9,15,489.5,109.5,3.85,10.0,264.0,422.74,355.89
2016,1,23,9,30,534.0,117.0,3.9,10.0,303.0,460.88,387.16
2016,1,23,9,45,296.5,143.5,4.0,10.5,249.0,341.86,286.71
2016,1,23,10,0,59.0,170.0,4.1,11.0,195.0,210.91,174.23
2016,1,23,10,15,29.5,138.5,4.0,11.0,151.0,156.02,127.79
2016,1,23,10,30,0.0,107.0,3.9,11.0,107.0,100.64,80.38
2016,1,23,10,45,34.0,162.0,3.85,11.0,179.0,180.29,147.78
2016,1,23,11,0,68.0,217.0,3.8,11.0,251.0,255.7,210.06
2016,1,23,11,15,419.5,167.5,3.8,11.0,387.5,425.03,351.32
2016,1,23,11,30,771.0,118.0,3.8,11.0,524.0,568.56,465.7
2016,1,23,11,45,387.0,146.0,3.8,11.0,350.0,365.79,300.86
2016,1,23,12,0,3.0,174.0,3.8,11.0,176.0,164.49,132.86
2016,1,23,12,15,1.5,99.0,3.8,11.0,100.0,93.01,73.43
2016,1,23,12,30,0.0,24.0,3.8,11.0,24.0,22.3,13.45
2016,1,23,12,45,0.0,64.0,3.8,11.0,64.0,59.56,45.26
2016,1,23,13,0,0.0,104.0,3.8,11.0,104.0,96.72,76.7
2016,1,23,13,15,131.0,164.0,3.8,11.0,231.0,200.86,162.15
2016,1,23,13,30,262.0,224.0,3.8,11.0,358.0,289.96,231.8
2016,1,23,13,45,139.5,200.0,3.85,11.0,271.0,219.55,175.58
2016,1,23,14,0,17.0,176.0,3.9,11.0,184.0,163.19,132.15
2016,1,23,14,15,16.5,167.5,3.8,10.5,175.0,153.81,124.75
2016,1,23,14,30,16.0,159.0,3.7,10.0,166.0,144.41,117.23
2016,1,23,14,45,8.0,90.5,3.65,10.0,94.0,84.38,66.81
2016,1,23,15,0,0.0,22.0,3.6,10.0,22.0,20.41,12.11
2016,1,23,15,15,0.0,19.5,3.35,9.5,19.5,18.08,10.16
2016,1,23,15,30,0.0,17.0,3.1,9.0,17.0,15.76,8.79
2016,1,23,15,45,282.0,39.0,2.9,9.0,102.5,25.48,17.67
2016,1,23,16,0,564.0,61.0,2.7,9.0,188.0,45.41,35.7
2016,1,23,16,15,486.0,53.5,2.5,8.5,145.5,41.07,31.53
2016,1,23,16,30,408.0,46.0,2.3,8.0,103.0,36.7,27.14
2016,1,23,16,45,204.0,38.0,2.1,7.5,66.5,29.81,19.72
2016,1,23,17,0,0.0,30.0,1.9,7.0,30.0,25.52,0.06
2016,1,23,17,15,0.0,15.0,1.85,7.0,15.0,14.3,0.0
2016,1,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,7,15,44.5,6.0,1.1,4.5,7.5,0.0,0.0
2016,1,24,7,30,89.0,12.0,1.1,5.0,15.0,47.74,0.0
2016,1,24,7,45,218.0,25.5,1.1,6.0,47.0,147.81,93.6
2016,1,24,8,0,347.0,39.0,1.1,7.0,79.0,233.23,186.59
2016,1,24,8,15,432.0,48.0,1.2,7.0,120.0,294.59,242.87
2016,1,24,8,30,517.0,57.0,1.3,7.0,161.0,358.96,299.4
2016,1,24,8,45,408.5,82.0,1.4,7.5,176.0,336.31,282.19
2016,1,24,9,0,300.0,107.0,1.5,8.0,191.0,300.75,253.09
2016,1,24,9,15,328.0,117.0,1.55,8.0,221.5,330.05,278.07
2016,1,24,9,30,356.0,127.0,1.6,8.0,252.0,368.68,309.57
2016,1,24,9,45,363.5,141.0,1.7,8.0,280.0,389.26,325.85
2016,1,24,10,0,371.0,155.0,1.8,8.0,308.0,399.59,333.86
2016,1,24,10,15,408.5,160.0,1.75,8.0,340.0,434.53,361.21
2016,1,24,10,30,446.0,165.0,1.7,8.0,372.0,459.24,379.97
2016,1,24,10,45,344.5,193.5,1.65,8.5,358.0,415.26,342.07
2016,1,24,11,0,243.0,222.0,1.6,9.0,344.0,378.72,310.39
2016,1,24,11,15,273.5,225.5,1.6,9.0,367.0,393.82,322.25
2016,1,24,11,30,304.0,229.0,1.6,9.0,390.0,407.22,332.26
2016,1,24,11,45,394.5,213.5,1.6,9.5,426.0,433.03,351.83
2016,1,24,12,0,485.0,198.0,1.6,10.0,462.0,459.14,370.76
2016,1,24,12,15,678.0,142.5,1.65,10.0,512.5,491.56,395.33
2016,1,24,12,30,871.0,87.0,1.7,10.0,563.0,510.33,407.88
2016,1,24,12,45,883.5,81.5,1.8,10.5,559.5,483.65,383.79
2016,1,24,13,0,896.0,76.0,1.9,11.0,556.0,453.74,356.77
2016,1,24,13,15,890.0,75.5,2.05,11.0,542.0,418.35,325.57
2016,1,24,13,30,884.0,75.0,2.2,11.0,528.0,381.21,292.12
2016,1,24,13,45,871.0,74.5,2.35,11.0,506.0,340.33,255.01
2016,1,24,14,0,858.0,74.0,2.5,11.0,484.0,295.25,213.95
2016,1,24,14,15,843.0,72.5,2.5,11.0,455.5,251.24,173.6
2016,1,24,14,30,828.0,71.0,2.5,11.0,427.0,207.12,133.99
2016,1,24,14,45,800.5,70.0,2.55,11.0,392.0,161.89,96.34
2016,1,24,15,0,773.0,69.0,2.6,11.0,357.0,118.22,64.76
2016,1,24,15,15,742.5,65.5,2.25,10.5,318.0,74.14,41.55
2016,1,24,15,30,712.0,62.0,1.9,10.0,279.0,46.62,36.78
2016,1,24,15,45,670.0,57.0,1.6,9.5,237.0,43.92,34.42
2016,1,24,16,0,628.0,52.0,1.3,9.0,195.0,37.62,28.66
2016,1,24,16,15,557.5,45.5,1.2,8.5,152.5,33.85,25.08
2016,1,24,16,30,487.0,39.0,1.1,8.0,110.0,30.01,21.27
2016,1,24,16,45,372.0,29.5,1.05,7.5,72.0,23.26,14.36
2016,1,24,17,0,257.0,20.0,1.0,7.0,34.0,16.23,0.38
2016,1,24,17,15,128.5,10.0,1.0,6.5,17.0,9.53,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,92.0,6.0,0.75,6.5,8.5,0.0,0.0
2016,1,25,7,30,184.0,12.0,0.8,7.0,17.0,86.91,0.0
2016,1,25,7,45,327.0,22.0,0.85,7.5,52.0,193.72,126.8
2016,1,25,8,0,470.0,32.0,0.9,8.0,87.0,279.4,222.61
2016,1,25,8,15,549.5,38.5,1.0,8.5,130.0,339.24,277.27
2016,1,25,8,30,629.0,45.0,1.1,9.0,173.0,401.38,331.0
2016,1,25,8,45,677.0,49.5,1.25,9.5,216.0,445.69,368.86
2016,1,25,9,0,725.0,54.0,1.4,10.0,259.0,489.68,405.08
2016,1,25,9,15,757.5,57.5,1.5,10.0,299.5,522.7,432.01
2016,1,25,9,30,790.0,61.0,1.6,10.0,340.0,554.08,456.92
2016,1,25,9,45,784.0,70.5,1.75,10.5,371.5,567.17,466.23
2016,1,25,10,0,778.0,80.0,1.9,11.0,403.0,577.14,472.88
2016,1,25,10,15,795.5,82.5,1.95,11.5,433.0,590.81,481.92
2016,1,25,10,30,813.0,85.0,2.0,12.0,463.0,601.71,488.56
2016,1,25,10,45,824.0,87.0,2.1,12.5,487.0,605.16,489.63
2016,1,25,11,0,835.0,89.0,2.2,13.0,511.0,605.62,488.34
2016,1,25,11,15,583.0,157.0,2.2,13.0,456.5,513.69,414.35
2016,1,25,11,30,331.0,225.0,2.2,13.0,402.0,419.85,338.45
2016,1,25,11,45,173.0,213.0,2.25,13.0,306.0,305.87,247.26
2016,1,25,12,0,15.0,201.0,2.3,13.0,210.0,196.53,157.74
2016,1,25,12,15,15.0,201.5,2.3,13.0,210.5,195.81,157.36
2016,1,25,12,30,15.0,202.0,2.3,13.0,211.0,195.04,156.69
2016,1,25,12,45,156.5,220.0,2.35,13.0,305.0,277.23,223.01
2016,1,25,13,0,298.0,238.0,2.4,13.0,399.0,346.38,276.17
2016,1,25,13,15,301.5,229.5,2.35,13.0,389.0,325.95,258.28
2016,1,25,13,30,305.0,221.0,2.3,13.0,379.0,304.74,239.88
2016,1,25,13,45,568.0,152.0,2.3,13.0,430.5,311.39,237.66
2016,1,25,14,0,831.0,83.0,2.3,13.0,482.0,299.14,216.61
2016,1,25,14,15,816.0,81.0,2.25,13.0,454.0,255.66,177.06
2016,1,25,14,30,801.0,79.0,2.2,13.0,426.0,212.15,138.32
2016,1,25,14,45,781.5,75.5,2.15,13.0,392.5,166.89,100.46
2016,1,25,15,0,762.0,72.0,2.1,13.0,359.0,122.51,67.74
2016,1,25,15,15,731.0,68.5,1.85,12.5,320.0,78.8,44.17
2016,1,25,15,30,700.0,65.0,1.6,12.0,281.0,49.02,38.64
2016,1,25,15,45,657.0,60.0,1.35,11.5,239.0,42.24,32.63
2016,1,25,16,0,614.0,55.0,1.1,11.0,197.0,39.92,30.52
2016,1,25,16,15,544.0,48.0,1.05,10.0,154.5,35.82,26.72
2016,1,25,16,30,474.0,41.0,1.0,9.0,112.0,31.63,22.66
2016,1,25,16,45,359.5,31.0,1.0,8.5,74.0,24.48,15.49
2016,1,25,17,0,245.0,21.0,1.0,8.0,36.0,17.03,2.58
2016,1,25,17,15,122.5,10.5,1.0,8.0,18.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,5.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,6.0,18.0,17.16,0.0
2016,1,26,7,45,227.0,26.5,0.6,6.5,54.0,155.75,105.09
2016,1,26,8,0,454.0,35.0,0.6,7.0,90.0,282.17,225.78
2016,1,26,8,15,535.5,42.5,0.6,7.5,133.5,343.01,280.1
2016,1,26,8,30,617.0,50.0,0.6,8.0,177.0,406.75,334.13
2016,1,26,8,45,671.0,54.0,0.65,8.5,221.0,449.62,370.06
2016,1,26,9,0,725.0,58.0,0.7,9.0,265.0,496.64,407.69
2016,1,26,9,15,758.5,62.0,0.9,9.5,306.5,531.03,435.38
2016,1,26,9,30,792.0,66.0,1.1,10.0,348.0,563.75,461.04
2016,1,26,9,45,808.5,70.0,1.3,10.5,383.5,584.13,476.58
2016,1,26,10,0,825.0,74.0,1.5,11.0,419.0,601.92,489.79
2016,1,26,10,15,841.5,76.5,1.55,11.0,450.0,615.25,499.25
2016,1,26,10,30,858.0,79.0,1.6,11.0,481.0,625.66,506.33
2016,1,26,10,45,870.0,80.0,1.65,11.5,505.5,628.57,506.76
2016,1,26,11,0,882.0,81.0,1.7,12.0,530.0,628.36,504.77
2016,1,26,11,15,888.5,82.0,1.7,12.0,547.0,621.68,498.4
2016,1,26,11,30,895.0,83.0,1.7,12.0,564.0,610.06,488.27
2016,1,26,11,45,898.5,83.5,1.75,12.5,573.0,595.38,475.05
2016,1,26,12,0,902.0,84.0,1.8,13.0,582.0,577.72,459.36
2016,1,26,12,15,902.5,84.5,1.8,13.0,583.5,555.59,440.56
2016,1,26,12,30,903.0,85.0,1.8,13.0,585.0,530.73,419.29
2016,1,26,12,45,895.5,86.0,1.85,13.5,577.5,499.31,392.03
2016,1,26,13,0,888.0,87.0,1.9,14.0,570.0,466.09,362.86
2016,1,26,13,15,719.0,126.0,1.85,13.5,510.5,400.84,310.94
2016,1,26,13,30,550.0,165.0,1.8,13.0,451.0,344.35,266.45
2016,1,26,13,45,540.5,160.5,1.8,13.0,432.0,312.18,238.35
2016,1,26,14,0,531.0,156.0,1.8,13.0,413.0,279.72,209.6
2016,1,26,14,15,627.5,121.5,1.75,13.0,408.5,247.02,176.81
2016,1,26,14,30,724.0,87.0,1.7,13.0,404.0,204.08,134.89
2016,1,26,14,45,637.0,97.0,1.65,13.0,360.0,163.79,104.1
2016,1,26,15,0,550.0,107.0,1.6,13.0,316.0,131.1,83.05
2016,1,26,15,15,518.0,102.0,1.4,12.5,282.5,95.32,62.44
2016,1,26,15,30,486.0,97.0,1.2,12.0,249.0,69.15,56.63
2016,1,26,15,45,562.0,76.5,1.0,11.5,227.5,55.66,44.69
2016,1,26,16,0,638.0,56.0,0.8,11.0,206.0,40.63,31.17
2016,1,26,16,15,568.5,49.5,0.85,10.5,162.0,36.99,27.75
2016,1,26,16,30,499.0,43.0,0.9,10.0,118.0,33.31,24.1
2016,1,26,16,45,380.5,33.0,0.95,9.5,78.5,26.21,17.03
2016,1,26,17,0,262.0,23.0,1.0,9.0,39.0,18.83,5.05
2016,1,26,17,15,131.0,11.5,1.0,8.5,19.5,10.96,0.0
2016,1,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,5.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,6.0,17.0,16.2,0.0
2016,1,27,7,45,163.0,29.0,1.5,6.5,49.0,131.64,90.76
2016,1,27,8,0,326.0,41.0,1.7,7.0,81.0,228.49,184.96
2016,1,27,8,15,392.0,52.5,1.6,7.5,120.5,283.09,234.65
2016,1,27,8,30,458.0,64.0,1.5,8.0,160.0,340.02,284.13
2016,1,27,8,45,504.5,72.5,1.4,8.5,199.5,384.57,321.66
2016,1,27,9,0,551.0,81.0,1.3,9.0,239.0,429.13,357.63
2016,1,27,9,15,602.0,80.5,1.25,9.5,276.5,465.91,386.49
2016,1,27,9,30,653.0,80.0,1.2,10.0,314.0,501.68,413.61
2016,1,27,9,45,598.0,102.5,1.2,10.5,334.0,497.57,408.17
2016,1,27,10,0,543.0,125.0,1.2,11.0,354.0,485.4,396.7
2016,1,27,10,15,541.5,136.5,1.15,11.5,378.5,495.91,402.96
2016,1,27,10,30,540.0,148.0,1.1,12.0,403.0,504.2,407.12
2016,1,27,10,45,711.0,113.0,1.05,12.5,466.5,571.27,457.46
2016,1,27,11,0,882.0,78.0,1.0,13.0,530.0,625.69,496.33
2016,1,27,11,15,889.0,79.0,0.9,13.0,546.5,619.81,489.09
2016,1,27,11,30,896.0,80.0,0.8,13.0,563.0,610.83,480.07
2016,1,27,11,45,901.5,79.5,0.7,13.5,573.0,596.31,466.05
2016,1,27,12,0,907.0,79.0,0.6,14.0,583.0,578.76,449.68
2016,1,27,12,15,907.5,79.0,0.5,14.0,584.0,556.1,430.19
2016,1,27,12,30,908.0,79.0,0.4,14.0,585.0,530.73,408.42
2016,1,27,12,45,906.0,78.5,0.35,14.5,579.0,501.08,382.92
2016,1,27,13,0,904.0,78.0,0.3,15.0,573.0,469.09,355.25
2016,1,27,13,15,898.5,77.5,0.3,15.0,558.5,433.5,325.38
2016,1,27,13,30,893.0,77.0,0.3,15.0,544.0,396.09,293.37
2016,1,27,13,45,885.0,75.0,0.35,15.0,523.0,354.88,258.01
2016,1,27,14,0,877.0,73.0,0.4,15.0,502.0,312.46,220.92
2016,1,27,14,15,863.5,71.5,0.45,15.0,473.5,264.31,179.08
2016,1,27,14,30,850.0,70.0,0.5,15.0,445.0,219.29,139.95
2016,1,27,14,45,832.0,67.5,0.55,15.0,411.0,172.71,101.4
2016,1,27,15,0,814.0,65.0,0.6,15.0,377.0,126.74,67.34
2016,1,27,15,15,786.0,62.0,0.55,14.5,337.5,80.75,41.52
2016,1,27,15,30,758.0,59.0,0.5,14.0,298.0,43.64,33.53
2016,1,27,15,45,719.0,54.5,0.5,14.0,255.5,41.3,31.5
2016,1,27,16,0,680.0,50.0,0.5,14.0,213.0,38.95,29.33
2016,1,27,16,15,615.5,44.5,0.5,13.5,168.5,35.65,26.25
2016,1,27,16,30,551.0,39.0,0.5,13.0,124.0,32.35,23.01
2016,1,27,16,45,442.5,30.0,0.5,12.5,83.5,23.3,14.44
2016,1,27,17,0,334.0,21.0,0.5,12.0,43.0,18.3,5.87
2016,1,27,17,15,167.0,10.5,0.5,11.5,21.5,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,6.0,0.5,7.5,6.0,5.72,0.0
2016,1,28,7,30,0.0,12.0,0.5,8.0,12.0,11.44,0.0
2016,1,28,7,45,39.5,28.5,0.5,8.5,33.5,58.42,38.19
2016,1,28,8,0,79.0,45.0,0.5,9.0,55.0,97.76,76.6
2016,1,28,8,15,95.5,64.0,0.6,9.0,80.5,129.54,105.31
2016,1,28,8,30,112.0,83.0,0.7,9.0,106.0,161.03,133.18
2016,1,28,8,45,121.5,101.0,0.85,9.5,132.0,187.19,155.72
2016,1,28,9,0,131.0,119.0,1.0,10.0,158.0,213.06,177.44
2016,1,28,9,15,138.5,136.0,0.95,10.0,182.0,236.13,196.4
2016,1,28,9,30,146.0,153.0,0.9,10.0,206.0,258.74,214.57
2016,1,28,9,45,100.5,164.5,0.85,10.5,203.0,241.77,199.0
2016,1,28,10,0,55.0,176.0,0.8,11.0,200.0,215.52,176.05
2016,1,28,10,15,208.0,182.0,0.85,11.0,280.0,322.66,264.82
2016,1,28,10,30,361.0,188.0,0.9,11.0,360.0,429.28,349.1
2016,1,28,10,45,606.5,134.0,1.0,11.5,439.5,531.49,428.53
2016,1,28,11,0,852.0,80.0,1.1,12.0,519.0,615.5,491.88
2016,1,28,11,15,467.5,162.0,1.35,12.5,404.5,456.2,366.77
2016,1,28,11,30,83.0,244.0,1.6,13.0,290.0,286.46,229.77
2016,1,28,11,45,83.0,248.5,1.85,13.5,294.5,286.99,230.54
2016,1,28,12,0,83.0,253.0,2.1,14.0,299.0,287.2,230.23
2016,1,28,12,15,41.5,181.0,2.0,14.0,204.0,192.8,154.15
2016,1,28,12,30,0.0,109.0,1.9,14.0,109.0,101.53,79.36
2016,1,28,12,45,0.0,123.5,1.8,14.0,123.5,114.85,90.53
2016,1,28,13,0,0.0,138.0,1.7,14.0,138.0,127.96,101.33
2016,1,28,13,15,0.0,140.0,1.65,14.0,140.0,129.47,102.62
2016,1,28,13,30,0.0,142.0,1.6,14.0,142.0,130.9,103.89
2016,1,28,13,45,156.5,174.0,1.6,14.5,251.5,206.45,162.05
2016,1,28,14,0,313.0,206.0,1.6,15.0,361.0,265.72,203.61
2016,1,28,14,15,156.5,165.5,1.5,14.5,243.0,181.21,139.43
2016,1,28,14,30,0.0,125.0,1.4,14.0,125.0,113.82,90.25
2016,1,28,14,45,76.0,145.5,1.3,14.0,175.0,137.41,106.75
2016,1,28,15,0,152.0,166.0,1.2,14.0,225.0,148.89,113.37
2016,1,28,15,15,146.5,149.5,1.0,13.5,201.5,125.19,96.18
2016,1,28,15,30,141.0,133.0,0.8,13.0,178.0,103.17,86.32
2016,1,28,15,45,134.0,114.5,0.65,13.0,152.5,90.19,74.95
2016,1,28,16,0,127.0,96.0,0.5,13.0,127.0,76.82,63.03
2016,1,28,16,15,112.5,77.5,0.45,12.5,101.0,63.05,50.67
2016,1,28,16,30,98.0,59.0,0.4,12.0,75.0,48.89,37.72
2016,1,28,16,45,67.0,41.5,0.4,12.0,51.0,35.04,24.68
2016,1,28,17,0,36.0,24.0,0.4,12.0,27.0,20.85,8.57
2016,1,28,17,15,18.0,12.0,0.35,12.0,13.5,11.44,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.25,11.5,0.5,0.46,0.0
2016,1,29,8,0,0.0,1.0,2.5,12.0,1.0,0.92,0.0
2016,1,29,8,15,0.0,1.5,2.55,12.0,1.5,1.39,0.0
2016,1,29,8,30,0.0,2.0,2.6,12.0,2.0,1.85,0.0
2016,1,29,8,45,0.0,3.0,2.7,12.5,3.0,2.78,0.0
2016,1,29,9,0,0.0,4.0,2.8,13.0,4.0,3.7,0.0
2016,1,29,9,15,0.0,4.5,2.85,13.5,4.5,4.17,0.0
2016,1,29,9,30,0.0,5.0,2.9,14.0,5.0,4.63,0.0
2016,1,29,9,45,0.0,68.5,3.0,14.5,68.5,63.73,48.68
2016,1,29,10,0,0.0,132.0,3.1,15.0,132.0,126.74,101.16
2016,1,29,10,15,0.0,141.5,3.15,15.0,141.5,135.48,108.1
2016,1,29,10,30,0.0,151.0,3.2,15.0,151.0,144.2,115.08
2016,1,29,10,45,29.5,187.5,3.25,15.0,202.5,204.6,164.92
2016,1,29,11,0,59.0,224.0,3.3,15.0,254.0,258.57,208.63
2016,1,29,11,15,31.5,200.5,3.35,15.0,216.5,214.92,172.57
2016,1,29,11,30,4.0,177.0,3.4,15.0,179.0,169.3,134.94
2016,1,29,11,45,2.0,93.5,3.45,15.0,94.5,88.3,68.32
2016,1,29,12,0,0.0,10.0,3.5,15.0,10.0,9.29,2.18
2016,1,29,12,15,0.0,10.0,3.55,15.0,10.0,9.29,2.19
2016,1,29,12,30,0.0,10.0,3.6,15.0,10.0,9.29,2.19
2016,1,29,12,45,0.0,61.0,3.65,15.0,61.0,56.77,42.12
2016,1,29,13,0,0.0,112.0,3.7,15.0,112.0,104.13,81.53
2016,1,29,13,15,0.0,60.5,3.7,15.0,60.5,56.3,41.73
2016,1,29,13,30,0.0,9.0,3.7,15.0,9.0,8.35,1.41
2016,1,29,13,45,0.0,74.5,3.7,15.0,74.5,69.36,52.83
2016,1,29,14,0,0.0,140.0,3.7,15.0,140.0,128.18,101.84
2016,1,29,14,15,0.0,73.5,3.65,15.0,73.5,68.41,52.14
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,31.5,3.55,15.0,31.5,29.25,19.28
2016,1,29,15,0,0.0,56.0,3.5,15.0,56.0,52.06,38.71
2016,1,29,15,15,0.0,50.0,3.35,14.5,50.0,46.46,34.09
2016,1,29,15,30,0.0,44.0,3.2,14.0,44.0,40.87,31.03
2016,1,29,15,45,0.0,38.0,3.1,14.0,38.0,35.28,26.04
2016,1,29,16,0,0.0,32.0,3.0,14.0,32.0,29.69,21.0
2016,1,29,16,15,0.0,25.5,3.0,13.5,25.5,23.65,15.52
2016,1,29,16,30,0.0,19.0,3.0,13.0,19.0,17.61,9.97
2016,1,29,16,45,0.0,13.0,3.0,13.0,13.0,12.04,4.77
2016,1,29,17,0,0.0,7.0,3.0,13.0,7.0,6.48,0.0
2016,1,29,17,15,0.0,3.5,3.05,12.5,3.5,3.34,0.0
2016,1,29,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,96.0,7.5,1.5,7.0,11.0,44.8,0.0
2016,1,30,7,30,192.0,15.0,1.8,7.0,22.0,95.6,0.0
2016,1,30,7,45,329.5,25.0,2.1,7.5,59.0,207.33,153.08
2016,1,30,8,0,467.0,35.0,2.4,8.0,96.0,294.01,239.35
2016,1,30,8,15,543.5,41.5,2.45,8.0,139.5,352.5,293.34
2016,1,30,8,30,620.0,48.0,2.5,8.0,183.0,410.09,344.62
2016,1,30,8,45,675.5,51.5,2.6,8.5,227.5,458.3,385.89
2016,1,30,9,0,731.0,55.0,2.7,9.0,272.0,506.46,425.6
2016,1,30,9,15,762.5,58.0,2.7,9.0,313.0,539.15,452.15
2016,1,30,9,30,794.0,61.0,2.7,9.0,354.0,570.18,476.63
2016,1,30,9,45,822.0,62.0,2.75,9.5,391.5,594.62,494.68
2016,1,30,10,0,850.0,63.0,2.8,10.0,429.0,612.83,507.54
2016,1,30,10,15,865.5,64.5,2.8,10.0,460.0,625.23,516.19
2016,1,30,10,30,881.0,66.0,2.8,10.0,491.0,634.72,522.43
2016,1,30,10,45,681.5,126.0,2.85,10.5,464.5,574.82,471.34
2016,1,30,11,0,482.0,186.0,2.9,11.0,438.0,501.86,410.41
2016,1,30,11,15,701.0,127.5,2.9,11.0,507.0,570.13,465.76
2016,1,30,11,30,920.0,69.0,2.9,11.0,576.0,623.65,507.58
2016,1,30,11,45,923.5,69.5,2.95,11.5,585.5,608.89,493.46
2016,1,30,12,0,927.0,70.0,3.0,12.0,595.0,591.07,477.22
2016,1,30,12,15,928.0,70.0,3.0,12.0,597.0,568.38,457.66
2016,1,30,12,30,929.0,70.0,3.0,12.0,599.0,542.87,435.52
2016,1,30,12,45,918.5,73.0,3.0,12.0,591.5,512.09,408.78
2016,1,30,13,0,908.0,76.0,3.0,12.0,584.0,479.31,379.94
2016,1,30,13,15,651.5,145.0,2.95,12.0,505.0,401.76,317.21
2016,1,30,13,30,395.0,214.0,2.9,12.0,426.0,338.42,267.27
2016,1,30,13,45,341.0,214.5,2.85,12.0,392.5,301.57,236.86
2016,1,30,14,0,287.0,215.0,2.8,12.0,359.0,268.16,209.46
2016,1,30,14,15,343.0,192.5,2.8,11.5,355.0,247.25,189.42
2016,1,30,14,30,399.0,170.0,2.8,11.0,351.0,218.33,162.1
2016,1,30,14,45,291.0,169.5,2.8,11.0,296.0,181.85,135.57
2016,1,30,15,0,183.0,169.0,2.8,11.0,241.0,155.93,119.34
2016,1,30,15,15,175.5,153.0,2.55,10.5,216.5,130.83,100.98
2016,1,30,15,30,168.0,137.0,2.3,10.0,192.0,106.45,90.42
2016,1,30,15,45,159.0,118.5,2.05,9.5,165.0,93.08,78.69
2016,1,30,16,0,150.0,100.0,1.8,9.0,138.0,79.77,66.78
2016,1,30,16,15,133.5,81.5,1.65,8.5,110.5,66.05,54.27
2016,1,30,16,30,117.0,63.0,1.5,8.0,83.0,51.95,41.17
2016,1,30,16,45,84.5,45.0,1.35,7.5,57.0,37.8,27.78
2016,1,30,17,0,52.0,27.0,1.2,7.0,31.0,23.31,12.22
2016,1,30,17,15,26.0,13.5,1.2,6.5,15.5,12.87,0.0
2016,1,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,0.8,5.0,6.0,5.72,0.0
2016,1,31,7,30,0.0,12.0,0.9,5.0,12.0,11.13,0.0
2016,1,31,7,45,13.5,29.5,1.0,5.5,31.5,40.45,26.57
2016,1,31,8,0,27.0,47.0,1.1,6.0,51.0,67.3,52.08
2016,1,31,8,15,38.5,66.0,1.3,6.0,73.5,94.82,76.97
2016,1,31,8,30,50.0,85.0,1.5,6.0,96.0,122.03,101.34
2016,1,31,8,45,57.0,103.5,1.75,6.0,118.5,145.94,122.47
2016,1,31,9,0,64.0,122.0,2.0,6.0,141.0,169.67,143.09
2016,1,31,9,15,69.5,138.5,2.2,6.0,162.5,189.81,160.29
2016,1,31,9,30,75.0,155.0,2.4,6.0,184.0,209.79,177.12
2016,1,31,9,45,73.0,170.0,2.65,6.5,200.0,223.06,187.63
2016,1,31,10,0,71.0,185.0,2.9,7.0,216.0,235.97,197.71
2016,1,31,10,15,35.5,167.5,3.05,7.0,183.0,191.34,159.22
2016,1,31,10,30,0.0,150.0,3.2,7.0,150.0,143.08,117.48
2016,1,31,10,45,168.5,185.5,3.4,7.5,274.5,297.28,249.45
2016,1,31,11,0,337.0,221.0,3.6,8.0,399.0,442.59,368.29
2016,1,31,11,15,452.5,197.5,3.75,8.0,444.0,488.72,405.57
2016,1,31,11,30,568.0,174.0,3.9,8.0,489.0,524.16,434.22
2016,1,31,11,45,758.0,124.0,4.05,8.5,552.0,574.35,473.95
2016,1,31,12,0,948.0,74.0,4.2,9.0,615.0,610.56,501.54
2016,1,31,12,15,949.0,74.5,4.25,9.0,617.0,587.81,481.4
2016,1,31,12,30,950.0,75.0,4.3,9.0,619.0,562.16,458.81
2016,1,31,12,45,475.0,108.0,4.4,9.0,380.0,334.89,274.99
2016,1,31,13,0,0.0,141.0,4.5,9.0,141.0,130.76,105.58
2016,1,31,13,15,465.5,108.0,4.55,9.0,359.5,293.4,238.03
2016,1,31,13,30,931.0,75.0,4.6,9.0,578.0,422.05,333.08
2016,1,31,13,45,920.0,74.5,4.65,9.0,555.5,379.5,293.02
2016,1,31,14,0,909.0,74.0,4.7,9.0,533.0,335.83,251.95
2016,1,31,14,15,895.5,72.5,4.65,9.0,504.0,289.78,208.64
2016,1,31,14,30,882.0,71.0,4.6,9.0,475.0,243.31,165.42
2016,1,31,14,45,858.0,70.0,4.6,9.0,439.0,190.88,119.35
2016,1,31,15,0,834.0,69.0,4.6,9.0,403.0,143.81,81.62
2016,1,31,15,15,806.0,66.0,4.4,8.5,362.0,96.22,50.99
2016,1,31,15,30,778.0,63.0,4.2,8.0,321.0,50.71,40.76
2016,1,31,15,45,731.5,60.0,4.05,7.5,276.5,45.42,36.06
2016,1,31,16,0,685.0,57.0,3.9,7.0,232.0,44.6,35.34
2016,1,31,16,15,620.5,51.0,3.85,6.5,186.0,37.44,28.69
2016,1,31,16,30,556.0,45.0,3.8,6.0,140.0,34.21,25.49
2016,1,31,16,45,445.0,36.0,3.75,6.0,97.0,28.13,19.43
2016,1,31,17,0,334.0,27.0,3.7,6.0,54.0,21.85,11.68
2016,1,31,17,15,167.0,13.5,3.95,5.5,27.0,12.87,0.0
2016,1,31,17,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,175.5,8.0,3.45,2.5,15.5,77.4,0.0
2016,2,1,7,30,351.0,16.0,3.7,3.0,31.0,181.52,0.0
2016,2,1,7,45,482.0,24.0,3.95,4.0,73.0,273.28,211.18
2016,2,1,8,0,613.0,32.0,4.2,5.0,115.0,360.92,299.48
2016,2,1,8,15,682.5,37.0,4.35,5.0,162.5,419.44,355.32
2016,2,1,8,30,752.0,42.0,4.5,5.0,210.0,479.62,410.22
2016,2,1,8,45,795.5,45.5,4.65,5.5,256.5,519.95,446.11
2016,2,1,9,0,839.0,49.0,4.8,6.0,303.0,563.61,483.11
2016,2,1,9,15,867.0,51.5,4.85,6.5,346.5,595.6,509.0
2016,2,1,9,30,895.0,54.0,4.9,7.0,390.0,625.67,532.47
2016,2,1,9,45,905.5,59.0,4.95,7.5,427.5,645.48,546.87
2016,2,1,10,0,916.0,64.0,5.0,8.0,465.0,662.27,558.47
2016,2,1,10,15,929.0,65.5,4.9,8.0,497.0,673.44,565.93
2016,2,1,10,30,942.0,67.0,4.8,8.0,529.0,681.47,570.71
2016,2,1,10,45,949.0,69.0,4.7,8.5,553.5,682.99,569.12
2016,2,1,11,0,956.0,71.0,4.6,9.0,578.0,681.16,564.81
2016,2,1,11,15,961.5,72.0,4.5,9.0,595.5,673.94,557.28
2016,2,1,11,30,967.0,73.0,4.4,9.0,613.0,663.37,547.04
2016,2,1,11,45,965.5,74.5,4.35,9.0,621.5,645.9,531.44
2016,2,1,12,0,964.0,76.0,4.3,9.0,630.0,625.36,513.25
2016,2,1,12,15,964.0,76.5,4.2,9.0,631.5,601.66,492.14
2016,2,1,12,30,964.0,77.0,4.1,9.0,633.0,575.05,468.37
2016,2,1,12,45,958.0,78.0,4.0,9.5,625.5,543.22,439.25
2016,2,1,13,0,952.0,79.0,3.9,10.0,618.0,509.08,408.01
2016,2,1,13,15,946.0,78.0,3.75,9.5,603.5,470.92,374.33
2016,2,1,13,30,940.0,77.0,3.6,9.0,589.0,430.87,338.29
2016,2,1,13,45,929.5,76.5,3.45,9.0,566.0,388.02,298.66
2016,2,1,14,0,919.0,76.0,3.3,9.0,543.0,344.0,257.48
2016,2,1,14,15,905.0,74.0,3.15,9.0,513.5,296.83,213.55
