Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,891.0,72.0,3.0,9.0,484.0,249.28,169.66
2016,2,1,14,45,876.5,68.5,2.85,9.0,448.5,195.67,122.26
2016,2,1,15,0,862.0,65.0,2.7,9.0,413.0,146.53,82.21
2016,2,1,15,15,835.0,62.0,2.35,8.5,372.0,97.49,50.05
2016,2,1,15,30,808.0,59.0,2.0,8.0,331.0,50.39,40.47
2016,2,1,15,45,770.5,55.0,1.65,7.5,286.0,41.04,32.09
2016,2,1,16,0,733.0,51.0,1.3,7.0,241.0,39.12,30.38
2016,2,1,16,15,673.5,46.0,1.2,6.5,194.5,36.28,27.7
2016,2,1,16,30,614.0,41.0,1.1,6.0,148.0,33.45,24.89
2016,2,1,16,45,518.0,33.0,1.05,5.5,104.0,27.62,19.14
2016,2,1,17,0,422.0,25.0,1.0,5.0,60.0,21.64,12.06
2016,2,1,17,15,211.0,12.5,1.0,4.5,30.0,11.91,0.0
2016,2,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.0,1.4,4.0,13.0,12.39,0.0
2016,2,2,7,30,0.0,26.0,1.5,4.0,26.0,31.61,0.0
2016,2,2,7,45,196.0,35.5,1.6,4.5,63.0,160.65,124.11
2016,2,2,8,0,392.0,45.0,1.7,5.0,100.0,272.46,225.43
2016,2,2,8,15,471.0,53.5,1.75,5.0,143.5,334.19,281.39
2016,2,2,8,30,550.0,62.0,1.8,5.0,187.0,398.5,337.83
2016,2,2,8,45,335.0,95.5,1.85,5.5,176.5,322.33,274.24
2016,2,2,9,0,120.0,129.0,1.9,6.0,166.0,220.32,186.44
2016,2,2,9,15,131.0,145.0,1.9,6.0,190.5,244.04,206.88
2016,2,2,9,30,142.0,161.0,1.9,6.0,215.0,267.55,226.31
2016,2,2,9,45,461.5,124.0,1.9,6.0,324.0,444.21,375.88
2016,2,2,10,0,781.0,87.0,1.9,6.0,433.0,609.83,508.65
2016,2,2,10,15,552.0,146.0,1.8,6.0,398.5,525.48,436.71
2016,2,2,10,30,323.0,205.0,1.7,6.0,364.0,430.19,357.13
2016,2,2,10,45,171.5,204.0,1.65,6.5,289.0,320.05,265.74
2016,2,2,11,0,20.0,203.0,1.6,7.0,214.0,206.73,169.68
2016,2,2,11,15,56.0,230.0,1.45,7.0,261.5,260.47,214.47
2016,2,2,11,30,92.0,257.0,1.3,7.0,309.0,306.42,251.34
2016,2,2,11,45,481.0,178.0,1.2,7.0,455.5,468.35,383.59
2016,2,2,12,0,870.0,99.0,1.1,7.0,602.0,600.3,484.1
2016,2,2,12,15,616.0,172.0,1.0,7.0,529.0,510.16,409.93
2016,2,2,12,30,362.0,245.0,0.9,7.0,456.0,421.91,339.28
2016,2,2,12,45,364.0,243.5,0.85,7.5,453.5,406.92,326.4
2016,2,2,13,0,366.0,242.0,0.8,8.0,451.0,390.81,311.84
2016,2,2,13,15,365.5,236.0,0.85,8.0,440.5,368.56,293.35
2016,2,2,13,30,365.0,230.0,0.9,8.0,430.0,345.57,273.94
2016,2,2,13,45,618.0,156.5,0.95,8.5,480.0,351.26,271.8
2016,2,2,14,0,871.0,83.0,1.0,9.0,530.0,335.9,249.27
2016,2,2,14,15,857.0,81.0,1.1,9.0,501.0,290.2,207.91
2016,2,2,14,30,843.0,79.0,1.2,9.0,472.0,244.28,166.46
2016,2,2,14,45,827.5,75.5,1.3,9.0,438.0,196.81,124.86
2016,2,2,15,0,812.0,72.0,1.4,9.0,404.0,149.76,86.63
2016,2,2,15,15,784.5,69.0,1.3,8.5,363.5,102.97,55.53
2016,2,2,15,30,757.0,66.0,1.2,8.0,323.0,58.26,37.85
2016,2,2,15,45,708.0,63.5,1.1,8.0,278.5,48.04,38.41
2016,2,2,16,0,659.0,61.0,1.0,8.0,234.0,43.47,34.24
2016,2,2,16,15,597.0,54.5,1.0,7.5,189.0,39.99,31.0
2016,2,2,16,30,535.0,48.0,1.0,7.0,144.0,36.46,27.55
2016,2,2,16,45,430.0,39.0,1.0,6.5,101.5,30.5,21.69
2016,2,2,17,0,325.0,30.0,1.0,6.0,59.0,24.36,14.6
2016,2,2,17,15,162.5,15.0,1.05,5.5,29.5,11.95,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,2.0,15.0,14.3,0.0
2016,2,3,7,30,0.0,30.0,1.9,2.0,30.0,38.96,0.0
2016,2,3,7,45,236.0,35.0,1.95,2.5,68.5,178.87,141.03
2016,2,3,8,0,472.0,40.0,2.0,3.0,107.0,308.72,257.96
2016,2,3,8,15,545.0,47.0,2.05,3.5,151.5,367.58,311.57
2016,2,3,8,30,618.0,54.0,2.1,4.0,196.0,428.79,365.22
2016,2,3,8,45,667.0,58.5,2.15,5.0,240.5,474.65,403.59
2016,2,3,9,0,716.0,63.0,2.2,6.0,285.0,517.57,438.06
2016,2,3,9,15,747.5,66.5,2.15,6.5,326.5,551.29,464.18
2016,2,3,9,30,779.0,70.0,2.1,7.0,368.0,583.31,488.06
2016,2,3,9,45,797.5,74.0,2.1,8.0,404.5,605.61,502.91
2016,2,3,10,0,816.0,78.0,2.1,9.0,441.0,625.36,515.38
2016,2,3,10,15,832.0,80.0,2.0,9.5,472.5,638.49,522.87
2016,2,3,10,30,848.0,82.0,1.9,10.0,504.0,648.71,527.94
2016,2,3,10,45,860.5,83.0,1.85,10.5,529.0,652.52,528.35
2016,2,3,11,0,873.0,84.0,1.8,11.0,554.0,653.2,526.36
2016,2,3,11,15,880.5,85.0,1.7,11.0,572.0,645.03,518.35
2016,2,3,11,30,888.0,86.0,1.6,11.0,590.0,636.64,510.04
2016,2,3,11,45,890.5,87.5,1.55,11.5,599.5,622.65,496.82
2016,2,3,12,0,893.0,89.0,1.5,12.0,609.0,605.67,481.27
2016,2,3,12,15,894.5,89.0,1.45,12.0,611.5,583.73,462.72
2016,2,3,12,30,896.0,89.0,1.4,12.0,614.0,559.02,441.77
2016,2,3,12,45,887.5,91.5,1.4,12.0,607.0,528.56,416.33
2016,2,3,13,0,879.0,94.0,1.4,12.0,600.0,496.12,388.85
2016,2,3,13,15,467.0,166.0,1.35,12.0,434.5,351.37,276.72
2016,2,3,13,30,55.0,238.0,1.3,12.0,269.0,235.46,187.91
2016,2,3,13,45,32.0,209.0,1.3,12.0,227.0,198.34,158.8
2016,2,3,14,0,9.0,180.0,1.3,12.0,185.0,165.96,133.13
2016,2,3,14,15,18.0,182.0,1.2,12.0,191.0,168.35,135.02
2016,2,3,14,30,27.0,184.0,1.1,12.0,197.0,169.47,135.66
2016,2,3,14,45,43.0,177.5,1.05,12.0,196.5,159.02,126.49
2016,2,3,15,0,59.0,171.0,1.0,12.0,196.0,150.58,119.08
2016,2,3,15,15,53.5,155.0,0.85,11.5,176.0,132.11,104.82
2016,2,3,15,30,48.0,139.0,0.7,11.0,156.0,114.25,91.57
2016,2,3,15,45,42.0,121.0,0.6,10.5,134.5,99.24,83.67
2016,2,3,16,0,36.0,103.0,0.5,10.0,113.0,85.51,71.61
2016,2,3,16,15,27.0,84.5,0.55,9.5,91.0,71.13,58.71
2016,2,3,16,30,18.0,66.0,0.6,9.0,69.0,56.43,45.24
2016,2,3,16,45,9.0,47.0,0.7,9.0,48.5,41.93,31.62
2016,2,3,17,0,0.0,28.0,0.8,9.0,28.0,25.59,15.71
2016,2,3,17,15,0.0,14.0,0.8,8.5,14.0,12.99,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,15,128.0,9.5,1.15,3.5,16.0,61.03,0.0
2016,2,4,7,30,256.0,19.0,1.3,4.0,32.0,152.75,35.35
2016,2,4,7,45,379.5,29.0,1.5,4.5,72.0,240.79,190.09
2016,2,4,8,0,503.0,39.0,1.7,5.0,112.0,324.84,269.21
2016,2,4,8,15,575.0,45.5,1.75,5.5,157.5,383.63,322.32
2016,2,4,8,30,647.0,52.0,1.8,6.0,203.0,440.92,372.12
2016,2,4,8,45,690.0,57.0,1.85,6.5,247.5,485.45,409.51
2016,2,4,9,0,733.0,62.0,1.9,7.0,292.0,529.39,444.96
2016,2,4,9,15,764.0,65.5,1.9,7.0,334.0,563.21,471.8
2016,2,4,9,30,795.0,69.0,1.9,7.0,376.0,595.28,496.53
2016,2,4,9,45,808.0,74.0,1.95,7.5,412.0,615.48,510.7
2016,2,4,10,0,821.0,79.0,2.0,8.0,448.0,632.98,522.52
2016,2,4,10,15,836.5,81.0,1.95,8.0,479.0,645.88,531.04
2016,2,4,10,30,852.0,83.0,1.9,8.0,510.0,655.85,537.17
2016,2,4,10,45,861.5,85.0,1.9,8.5,535.0,658.86,537.25
2016,2,4,11,0,871.0,87.0,1.9,9.0,560.0,658.74,534.94
2016,2,4,11,15,878.0,88.0,1.85,9.0,577.0,652.77,528.81
2016,2,4,11,30,885.0,89.0,1.8,9.0,594.0,643.64,520.25
2016,2,4,11,45,890.5,89.0,1.75,9.5,604.0,627.78,505.66
2016,2,4,12,0,896.0,89.0,1.7,10.0,614.0,611.0,490.2
2016,2,4,12,15,896.5,89.0,1.65,10.0,616.0,588.43,471.03
2016,2,4,12,30,897.0,89.0,1.6,10.0,618.0,563.14,449.47
2016,2,4,12,45,898.5,87.5,1.6,10.5,612.5,534.27,424.26
2016,2,4,13,0,900.0,86.0,1.6,11.0,607.0,502.86,396.59
2016,2,4,13,15,894.5,85.0,1.6,11.0,593.0,466.47,365.2
2016,2,4,13,30,889.0,84.0,1.6,11.0,579.0,428.26,331.6
2016,2,4,13,45,877.0,84.0,1.65,11.5,557.0,384.19,292.3
2016,2,4,14,0,865.0,84.0,1.7,12.0,535.0,341.54,253.42
2016,2,4,14,15,694.5,118.0,1.7,12.0,468.0,282.66,206.32
2016,2,4,14,30,524.0,152.0,1.7,12.0,401.0,238.73,173.28
2016,2,4,14,45,507.0,143.0,1.75,12.0,369.0,200.21,140.54
2016,2,4,15,0,490.0,134.0,1.8,12.0,337.0,162.8,110.38
2016,2,4,15,15,466.5,125.5,1.6,11.5,304.5,126.54,84.98
2016,2,4,15,30,443.0,117.0,1.4,11.0,272.0,92.28,67.21
2016,2,4,15,45,556.5,88.5,1.25,10.5,256.5,63.39,51.8
2016,2,4,16,0,670.0,60.0,1.1,10.0,241.0,42.29,32.87
2016,2,4,16,15,611.5,54.0,1.05,9.0,196.0,39.2,30.12
2016,2,4,16,30,553.0,48.0,1.0,8.0,151.0,36.08,27.15
2016,2,4,16,45,461.5,39.0,1.0,7.5,108.0,30.14,21.38
2016,2,4,17,0,370.0,30.0,1.0,7.0,65.0,23.99,14.77
2016,2,4,17,15,185.0,15.0,1.0,6.5,32.5,11.72,0.0
2016,2,4,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,7,15,111.0,10.5,1.05,3.5,17.0,55.42,0.0
2016,2,5,7,30,222.0,21.0,1.1,4.0,34.0,141.61,48.67
2016,2,5,7,45,342.5,32.5,1.2,5.0,73.5,228.37,181.09
2016,2,5,8,0,463.0,44.0,1.3,6.0,113.0,312.09,257.76
2016,2,5,8,15,538.0,51.5,1.35,6.5,158.5,373.2,312.0
2016,2,5,8,30,613.0,59.0,1.4,7.0,204.0,436.65,366.02
2016,2,5,8,45,663.5,64.5,1.45,7.5,250.0,485.03,405.94
2016,2,5,9,0,714.0,70.0,1.5,8.0,296.0,533.33,444.32
2016,2,5,9,15,746.5,73.5,1.6,8.5,338.5,564.48,468.43
2016,2,5,9,30,779.0,77.0,1.7,9.0,381.0,597.45,493.25
2016,2,5,9,45,809.0,78.0,1.85,10.0,420.5,623.93,511.93
2016,2,5,10,0,839.0,79.0,2.0,11.0,460.0,648.0,528.35
2016,2,5,10,15,855.0,81.5,1.95,11.5,492.0,661.93,536.41
2016,2,5,10,30,871.0,84.0,1.9,12.0,524.0,672.84,542.08
2016,2,5,10,45,882.0,85.0,1.9,12.5,549.0,675.69,542.0
2016,2,5,11,0,893.0,86.0,1.9,13.0,574.0,675.34,539.53
2016,2,5,11,15,900.0,87.5,1.85,13.0,592.0,667.12,531.88
2016,2,5,11,30,907.0,89.0,1.8,13.0,610.0,658.69,523.95
2016,2,5,11,45,909.5,90.0,1.8,13.5,620.0,643.82,510.51
2016,2,5,12,0,912.0,91.0,1.8,14.0,630.0,625.91,494.7
2016,2,5,12,15,912.0,91.0,1.65,14.0,631.5,602.64,474.72
2016,2,5,12,30,912.0,91.0,1.5,14.0,633.0,576.62,452.41
2016,2,5,12,45,906.5,91.5,1.4,14.5,625.5,545.67,425.55
2016,2,5,13,0,901.0,92.0,1.3,15.0,618.0,511.44,395.88
2016,2,5,13,15,894.5,91.0,1.1,15.0,603.5,473.87,363.4
2016,2,5,13,30,888.0,90.0,0.9,15.0,589.0,434.57,328.99
2016,2,5,13,45,880.0,88.0,0.7,15.0,567.0,392.29,291.7
2016,2,5,14,0,872.0,86.0,0.5,15.0,545.0,348.81,252.89
2016,2,5,14,15,858.5,84.0,0.65,15.0,516.0,302.88,213.24
2016,2,5,14,30,845.0,82.0,0.8,15.0,487.0,256.66,172.88
2016,2,5,14,45,833.5,77.5,0.95,15.0,453.0,208.59,131.47
2016,2,5,15,0,822.0,73.0,1.1,15.0,419.0,160.55,92.41
2016,2,5,15,15,797.0,70.0,1.0,14.0,379.0,113.0,59.91
2016,2,5,15,30,772.0,67.0,0.9,13.0,339.0,67.25,39.04
2016,2,5,15,45,737.5,62.5,0.85,12.5,295.0,46.64,36.45
2016,2,5,16,0,703.0,58.0,0.8,12.0,251.0,44.53,34.65
2016,2,5,16,15,647.0,52.5,0.9,11.0,205.0,41.48,31.94
2016,2,5,16,30,591.0,47.0,1.0,10.0,159.0,35.07,26.05
2016,2,5,16,45,490.5,39.0,1.1,9.5,114.5,29.98,21.11
2016,2,5,17,0,390.0,31.0,1.2,9.0,70.0,24.77,15.47
2016,2,5,17,15,195.0,15.5,1.15,8.5,35.0,12.07,0.0
2016,2,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,7,15,137.0,10.5,1.1,3.5,18.5,66.48,0.0
2016,2,6,7,30,274.0,21.0,1.3,4.0,37.0,166.8,73.64
2016,2,6,7,45,391.5,31.0,1.55,5.0,77.5,251.51,201.05
2016,2,6,8,0,509.0,41.0,1.8,6.0,118.0,333.96,276.98
2016,2,6,8,15,578.5,47.5,1.75,6.5,163.5,392.25,329.01
2016,2,6,8,30,648.0,54.0,1.7,7.0,209.0,452.64,380.42
2016,2,6,8,45,697.0,57.5,1.7,8.0,255.0,495.52,415.21
2016,2,6,9,0,746.0,61.0,1.7,9.0,301.0,541.89,451.07
2016,2,6,9,15,775.0,64.5,1.75,9.5,343.0,574.95,476.2
2016,2,6,9,30,804.0,68.0,1.8,10.0,385.0,606.19,499.22
2016,2,6,9,45,823.0,71.0,1.85,10.5,421.5,628.21,514.59
2016,2,6,10,0,842.0,74.0,1.9,11.0,458.0,647.64,527.69
2016,2,6,10,15,856.5,75.5,1.8,11.5,489.5,659.58,533.96
2016,2,6,10,30,871.0,77.0,1.7,12.0,521.0,664.89,535.22
2016,2,6,10,45,880.5,78.5,1.65,12.5,545.5,667.79,534.84
2016,2,6,11,0,890.0,80.0,1.6,13.0,570.0,667.56,532.08
2016,2,6,11,15,896.5,81.0,1.65,13.0,587.5,661.67,526.82
2016,2,6,11,30,903.0,82.0,1.7,13.0,605.0,652.61,519.15
2016,2,6,11,45,908.0,82.0,1.8,13.5,615.0,638.41,506.93
2016,2,6,12,0,913.0,82.0,1.9,14.0,625.0,621.11,492.19
2016,2,6,12,15,583.5,178.5,1.95,14.0,526.0,505.89,401.51
2016,2,6,12,30,254.0,275.0,2.0,14.0,427.0,398.35,316.09
2016,2,6,12,45,580.5,178.5,2.15,14.5,521.0,464.26,367.84
2016,2,6,13,0,907.0,82.0,2.3,15.0,615.0,509.51,399.51
2016,2,6,13,15,902.0,81.0,2.3,15.0,601.0,473.06,367.75
2016,2,6,13,30,897.0,80.0,2.3,15.0,587.0,434.72,334.26
2016,2,6,13,45,890.5,78.0,2.35,15.0,566.0,393.24,297.61
2016,2,6,14,0,884.0,76.0,2.4,15.0,545.0,350.39,259.04
2016,2,6,14,15,871.5,74.5,2.35,14.5,516.5,305.14,218.43
2016,2,6,14,30,859.0,73.0,2.3,14.0,488.0,255.1,173.79
2016,2,6,14,45,756.5,86.0,2.3,14.0,432.0,205.25,133.53
2016,2,6,15,0,654.0,99.0,2.3,14.0,376.0,159.25,99.32
2016,2,6,15,15,624.5,96.0,2.05,13.5,340.5,119.03,71.2
2016,2,6,15,30,595.0,93.0,1.8,13.0,305.0,81.33,52.74
2016,2,6,15,45,652.5,73.5,1.55,12.5,278.5,50.6,39.96
2016,2,6,16,0,710.0,54.0,1.3,12.0,252.0,40.84,31.31
2016,2,6,16,15,655.0,49.0,1.2,11.0,206.5,38.1,28.89
2016,2,6,16,30,600.0,44.0,1.1,10.0,161.0,35.36,26.33
2016,2,6,16,45,513.5,36.5,1.05,9.5,117.0,30.15,21.31
2016,2,6,17,0,427.0,29.0,1.0,9.0,73.0,22.74,13.91
2016,2,6,17,15,213.5,14.5,1.0,8.5,36.5,11.09,0.0
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,7,7,15,176.0,10.0,1.1,5.5,20.5,82.64,0.0
2016,2,7,7,30,352.0,20.0,1.3,6.0,41.0,198.03,102.06
2016,2,7,7,45,469.5,27.5,1.5,7.0,84.0,281.28,224.35
2016,2,7,8,0,587.0,35.0,1.7,8.0,127.0,364.32,299.98
2016,2,7,8,15,651.5,40.5,1.75,8.5,173.5,421.77,351.07
2016,2,7,8,30,716.0,46.0,1.8,9.0,220.0,480.74,401.09
2016,2,7,8,45,759.0,49.0,1.85,10.0,266.5,524.78,436.43
2016,2,7,9,0,802.0,52.0,1.9,11.0,313.0,568.19,469.71
2016,2,7,9,15,829.5,55.0,1.95,11.5,355.5,596.21,490.81
2016,2,7,9,30,857.0,58.0,2.0,12.0,398.0,626.92,513.2
2016,2,7,9,45,870.5,61.5,2.05,12.5,435.5,646.88,526.74
2016,2,7,10,0,884.0,65.0,2.1,13.0,473.0,664.04,537.92
2016,2,7,10,15,898.0,67.0,2.1,13.5,505.0,676.82,545.35
2016,2,7,10,30,912.0,69.0,2.1,14.0,537.0,686.53,550.35
2016,2,7,10,45,921.5,70.0,2.1,14.5,562.5,688.92,549.86
2016,2,7,11,0,931.0,71.0,2.1,15.0,588.0,688.05,546.95
2016,2,7,11,15,937.5,72.0,2.1,15.0,605.5,681.91,541.12
2016,2,7,11,30,944.0,73.0,2.1,15.0,623.0,672.46,532.78
2016,2,7,11,45,947.0,73.5,2.15,15.5,633.0,657.02,519.23
2016,2,7,12,0,950.0,74.0,2.2,16.0,643.0,638.41,503.18
2016,2,7,12,15,950.5,74.0,2.2,16.0,645.0,614.77,483.83
2016,2,7,12,30,951.0,74.0,2.2,16.0,647.0,588.23,461.95
2016,2,7,12,45,950.0,73.0,2.25,16.5,641.0,557.15,435.59
2016,2,7,13,0,949.0,72.0,2.3,17.0,635.0,523.51,406.74
2016,2,7,13,15,944.0,71.5,2.3,17.0,620.5,486.17,374.99
2016,2,7,13,30,939.0,71.0,2.3,17.0,606.0,446.82,340.9
2016,2,7,13,45,930.5,70.0,2.3,17.0,584.0,403.92,303.27
2016,2,7,14,0,922.0,69.0,2.3,17.0,562.0,359.7,263.78
2016,2,7,14,15,910.0,67.5,2.15,17.0,533.0,312.95,221.6
2016,2,7,14,30,898.0,66.0,2.0,17.0,504.0,265.61,178.92
2016,2,7,14,45,881.0,64.5,1.95,17.0,468.5,217.0,136.35
2016,2,7,15,0,864.0,63.0,1.9,17.0,433.0,168.71,96.58
2016,2,7,15,15,840.5,60.5,1.65,16.5,392.5,119.62,61.94
2016,2,7,15,30,817.0,58.0,1.4,16.0,352.0,66.57,34.0
2016,2,7,15,45,782.0,54.5,1.15,15.5,307.5,39.73,29.84
2016,2,7,16,0,747.0,51.0,0.9,15.0,263.0,38.2,28.58
2016,2,7,16,15,694.5,46.5,0.95,14.0,216.0,35.79,26.48
2016,2,7,16,30,642.0,42.0,1.0,13.0,169.0,33.39,24.26
2016,2,7,16,45,553.5,35.5,1.05,12.5,124.0,29.06,20.09
2016,2,7,17,0,465.0,29.0,1.1,12.0,79.0,24.68,15.48
2016,2,7,17,15,232.5,14.5,1.1,11.5,39.5,11.9,0.26
2016,2,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,141.0,11.5,1.3,8.0,20.5,69.99,0.0
2016,2,8,7,30,282.0,23.0,1.4,9.0,41.0,176.87,100.28
2016,2,8,7,45,400.0,33.0,1.55,10.0,83.0,260.8,207.0
2016,2,8,8,0,518.0,43.0,1.7,11.0,125.0,344.85,281.66
2016,2,8,8,15,588.5,49.5,1.75,11.5,172.0,404.6,333.77
2016,2,8,8,30,659.0,56.0,1.8,12.0,219.0,466.46,385.42
2016,2,8,8,45,702.0,61.0,1.9,12.5,264.5,508.08,419.41
2016,2,8,9,0,745.0,66.0,2.0,13.0,310.0,553.08,454.68
2016,2,8,9,15,775.5,69.0,2.0,13.5,353.0,586.81,479.67
2016,2,8,9,30,806.0,72.0,2.0,14.0,396.0,618.72,502.53
2016,2,8,9,45,834.5,72.5,2.0,14.5,435.5,644.26,520.06
2016,2,8,10,0,863.0,73.0,2.0,15.0,475.0,667.34,535.36
2016,2,8,10,15,877.5,75.0,2.0,15.5,507.0,676.08,539.79
2016,2,8,10,30,892.0,77.0,2.0,16.0,539.0,686.04,544.96
2016,2,8,10,45,901.5,78.5,2.0,16.5,564.0,688.96,544.85
2016,2,8,11,0,911.0,80.0,2.0,17.0,589.0,688.66,542.38
2016,2,8,11,15,917.5,81.0,1.95,17.5,606.5,682.6,535.35
2016,2,8,11,30,924.0,82.0,1.9,18.0,624.0,673.28,525.94
2016,2,8,11,45,926.5,82.5,1.85,18.5,634.0,657.73,511.95
2016,2,8,12,0,929.0,83.0,1.8,19.0,644.0,639.08,495.64
2016,2,8,12,15,929.5,83.0,1.75,19.0,645.5,615.77,476.68
2016,2,8,12,30,930.0,83.0,1.7,19.0,647.0,589.62,455.34
2016,2,8,12,45,933.5,80.5,1.65,19.5,642.0,559.84,430.13
2016,2,8,13,0,937.0,78.0,1.6,20.0,637.0,527.3,402.43
2016,2,8,13,15,932.0,77.0,1.5,20.0,622.5,489.75,370.97
2016,2,8,13,30,927.0,76.0,1.4,20.0,608.0,450.24,337.35
2016,2,8,13,45,918.0,75.5,1.35,20.0,586.0,407.93,301.08
2016,2,8,14,0,909.0,75.0,1.3,20.0,564.0,364.34,263.05
2016,2,8,14,15,897.0,73.5,1.2,20.0,535.0,317.97,222.25
2016,2,8,14,30,885.0,72.0,1.1,20.0,506.0,271.02,180.87
2016,2,8,14,45,867.5,70.0,1.0,20.0,471.0,222.29,139.0
2016,2,8,15,0,850.0,68.0,0.9,20.0,436.0,168.95,95.74
2016,2,8,15,15,826.0,65.0,0.85,19.5,395.5,119.7,61.07
2016,2,8,15,30,802.0,62.0,0.8,19.0,355.0,72.1,36.99
2016,2,8,15,45,767.5,58.5,0.8,18.5,310.0,42.81,32.15
2016,2,8,16,0,733.0,55.0,0.8,18.0,265.0,41.42,31.04
2016,2,8,16,15,679.5,50.0,0.85,17.5,218.5,38.7,28.65
2016,2,8,16,30,626.0,45.0,0.9,17.0,172.0,35.98,26.13
2016,2,8,16,45,538.0,38.0,1.0,16.5,126.5,31.28,21.7
2016,2,8,17,0,450.0,31.0,1.1,16.0,81.0,24.27,14.95
2016,2,8,17,15,225.0,15.5,1.15,15.5,40.5,11.79,1.09
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,164.5,11.5,1.3,9.0,23.0,80.39,0.0
2016,2,9,7,30,329.0,23.0,1.4,10.0,46.0,200.75,123.35
2016,2,9,7,45,443.0,32.0,1.5,11.0,89.0,282.2,224.0
2016,2,9,8,0,557.0,41.0,1.6,12.0,132.0,364.77,296.82
2016,2,9,8,15,624.5,47.0,1.7,12.5,179.5,419.51,344.79
2016,2,9,8,30,692.0,53.0,1.8,13.0,227.0,480.86,395.83
2016,2,9,8,45,734.5,57.5,1.9,13.5,273.5,526.45,432.53
2016,2,9,9,0,777.0,62.0,2.0,14.0,320.0,571.34,467.37
2016,2,9,9,15,806.0,65.0,2.0,14.5,363.5,604.75,491.81
2016,2,9,9,30,835.0,68.0,2.0,15.0,407.0,636.23,514.06
2016,2,9,9,45,858.0,70.0,2.05,15.5,446.0,660.32,530.51
2016,2,9,10,0,881.0,72.0,2.1,16.0,485.0,677.53,541.69
2016,2,9,10,15,780.5,98.5,2.05,16.5,482.0,645.01,513.7
2016,2,9,10,30,680.0,125.0,2.0,17.0,479.0,606.3,481.57
2016,2,9,10,45,592.0,161.5,1.95,17.5,480.5,580.22,458.74
2016,2,9,11,0,504.0,198.0,1.9,18.0,482.0,548.91,432.08
2016,2,9,11,15,723.0,138.5,1.85,18.5,559.5,624.77,489.26
2016,2,9,11,30,942.0,79.0,1.8,19.0,637.0,685.38,532.74
2016,2,9,11,45,943.5,80.0,1.75,19.5,646.5,669.46,517.89
2016,2,9,12,0,945.0,81.0,1.7,20.0,656.0,650.41,501.37
2016,2,9,12,15,945.0,81.0,1.6,20.0,657.5,626.45,481.76
2016,2,9,12,30,945.0,81.0,1.5,20.0,659.0,599.61,459.79
2016,2,9,12,45,942.5,80.5,1.4,20.5,652.0,568.24,433.33
2016,2,9,13,0,940.0,80.0,1.3,21.0,645.0,534.4,404.68
2016,2,9,13,15,934.5,79.5,1.15,21.0,630.5,496.9,373.31
2016,2,9,13,30,929.0,79.0,1.0,21.0,616.0,457.44,339.85
2016,2,9,13,45,917.0,79.0,0.9,21.0,593.0,414.27,303.25
2016,2,9,14,0,905.0,79.0,0.8,21.0,570.0,370.04,265.16
2016,2,9,14,15,828.5,87.5,0.8,20.5,519.0,310.35,217.28
2016,2,9,14,30,752.0,96.0,0.8,20.0,468.0,259.39,176.24
2016,2,9,14,45,570.0,129.5,0.8,20.0,400.5,211.06,142.04
2016,2,9,15,0,388.0,163.0,0.8,20.0,333.0,180.42,124.57
2016,2,9,15,15,354.0,151.5,0.8,19.0,295.5,149.72,103.64
2016,2,9,15,30,320.0,140.0,0.8,18.0,258.0,117.94,85.0
2016,2,9,15,45,299.5,125.5,0.8,17.5,225.5,93.78,76.69
2016,2,9,16,0,279.0,111.0,0.8,17.0,193.0,84.14,68.57
2016,2,9,16,15,255.5,94.0,0.85,16.0,159.0,72.43,58.51
2016,2,9,16,30,232.0,77.0,0.9,15.0,125.0,60.32,47.81
2016,2,9,16,45,196.5,59.0,1.0,14.5,92.0,47.04,35.73
2016,2,9,17,0,161.0,41.0,1.1,14.0,59.0,33.33,22.94
2016,2,9,17,15,80.5,25.0,1.1,13.5,34.0,20.69,7.61
2016,2,9,17,30,0.0,9.0,1.1,13.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.1,13.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,12.5,0.5,9.5,20.5,59.79,0.0
2016,2,10,7,30,225.0,25.0,0.5,10.0,41.0,157.5,101.92
2016,2,10,7,45,305.0,39.0,0.55,10.5,79.0,223.3,177.41
2016,2,10,8,0,385.0,53.0,0.6,11.0,117.0,289.86,236.08
2016,2,10,8,15,438.0,63.5,0.65,11.0,158.5,341.8,281.15
2016,2,10,8,30,491.0,74.0,0.7,11.0,200.0,395.07,325.72
2016,2,10,8,45,537.5,79.0,0.8,11.5,240.5,439.16,361.33
2016,2,10,9,0,584.0,84.0,0.9,12.0,281.0,483.13,395.74
2016,2,10,9,15,664.0,78.5,0.95,12.5,329.5,535.72,435.92
2016,2,10,9,30,744.0,73.0,1.0,13.0,378.0,586.02,473.26
2016,2,10,9,45,754.5,79.5,1.1,13.5,413.0,606.17,486.93
2016,2,10,10,0,765.0,86.0,1.2,14.0,448.0,623.69,498.67
2016,2,10,10,15,821.0,84.5,1.25,14.5,496.5,660.2,524.22
2016,2,10,10,30,877.0,83.0,1.3,15.0,545.0,693.95,547.07
2016,2,10,10,45,885.5,85.0,1.4,15.5,570.0,696.47,547.3
2016,2,10,11,0,894.0,87.0,1.5,16.0,595.0,692.59,543.25
2016,2,10,11,15,900.5,88.0,1.5,16.0,612.5,686.63,537.74
2016,2,10,11,30,907.0,89.0,1.5,16.0,630.0,677.46,529.85
2016,2,10,11,45,910.5,89.5,1.55,16.5,640.0,662.69,517.23
2016,2,10,12,0,914.0,90.0,1.6,17.0,650.0,644.83,502.23
2016,2,10,12,15,914.5,90.5,1.6,17.0,652.0,622.21,484.11
2016,2,10,12,30,915.0,91.0,1.6,17.0,654.0,596.77,463.59
2016,2,10,12,45,915.0,89.5,1.6,17.0,648.5,566.43,439.07
2016,2,10,13,0,915.0,88.0,1.6,17.0,643.0,533.57,412.1
2016,2,10,13,15,910.0,87.5,1.6,17.0,628.5,496.98,381.64
2016,2,10,13,30,905.0,87.0,1.6,17.0,614.0,458.46,348.95
2016,2,10,13,45,899.0,84.5,1.6,17.5,593.0,416.02,311.85
2016,2,10,14,0,893.0,82.0,1.6,18.0,572.0,372.16,272.9
2016,2,10,14,15,881.0,80.5,1.55,17.5,543.0,326.18,232.67
2016,2,10,14,30,869.0,79.0,1.5,17.0,514.0,275.41,188.24
2016,2,10,14,45,728.0,100.5,1.5,17.0,447.5,219.01,144.5
2016,2,10,15,0,587.0,122.0,1.5,17.0,381.0,178.32,116.13
2016,2,10,15,15,564.0,113.5,1.3,16.5,344.0,136.77,85.55
2016,2,10,15,30,541.0,105.0,1.1,16.0,307.0,97.23,62.44
2016,2,10,15,45,503.5,98.5,0.95,15.5,268.5,69.34,55.96
2016,2,10,16,0,466.0,92.0,0.8,15.0,230.0,66.11,53.3
2016,2,10,16,15,427.5,80.5,0.85,14.5,190.0,58.98,47.04
2016,2,10,16,30,389.0,69.0,0.9,14.0,150.0,51.59,40.35
2016,2,10,16,45,333.5,54.5,0.95,13.5,111.5,41.49,31.07
2016,2,10,17,0,278.0,40.0,1.0,13.0,73.0,31.0,21.16
2016,2,10,17,15,139.0,26.0,1.0,12.5,42.5,20.44,8.52
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,7,15,120.5,13.0,1.1,9.5,22.0,64.1,0.0
2016,2,11,7,30,241.0,26.0,1.2,10.0,44.0,168.32,114.62
2016,2,11,7,45,316.5,39.5,1.35,11.0,82.0,230.92,184.85
2016,2,11,8,0,392.0,53.0,1.5,12.0,120.0,295.33,241.94
2016,2,11,8,15,441.5,63.5,1.45,12.5,161.0,345.69,285.46
2016,2,11,8,30,491.0,74.0,1.4,13.0,202.0,397.21,328.06
2016,2,11,8,45,526.5,81.5,1.35,13.5,241.5,437.57,360.11
2016,2,11,9,0,562.0,89.0,1.3,14.0,281.0,477.47,390.56
2016,2,11,9,15,624.5,88.0,1.15,14.5,326.5,524.28,425.01
2016,2,11,9,30,687.0,87.0,1.0,15.0,372.0,570.51,457.54
2016,2,11,9,45,677.5,99.5,0.9,16.0,401.5,583.32,462.87
2016,2,11,10,0,668.0,112.0,0.8,17.0,431.0,593.1,465.98
2016,2,11,10,15,766.5,99.5,0.75,17.0,488.0,643.29,501.75
2016,2,11,10,30,865.0,87.0,0.7,17.0,545.0,694.03,536.4
2016,2,11,10,45,702.0,138.0,0.65,17.5,521.0,635.43,489.22
2016,2,11,11,0,539.0,189.0,0.6,18.0,497.0,567.38,436.6
2016,2,11,11,15,713.0,142.0,0.55,18.0,562.5,628.02,481.41
2016,2,11,11,30,887.0,95.0,0.5,18.0,628.0,677.04,515.29
2016,2,11,11,45,886.5,97.0,0.5,18.0,637.0,661.06,502.11
2016,2,11,12,0,886.0,99.0,0.5,18.0,646.0,642.14,487.57
2016,2,11,12,15,638.5,179.5,0.5,18.0,574.0,553.48,421.15
2016,2,11,12,30,391.0,260.0,0.5,18.0,502.0,465.63,355.36
2016,2,11,12,45,378.5,260.0,0.55,18.0,493.0,443.34,339.23
2016,2,11,13,0,366.0,260.0,0.6,18.0,484.0,420.72,321.94
2016,2,11,13,15,297.5,266.0,0.6,18.0,445.5,377.64,289.05
2016,2,11,13,30,229.0,272.0,0.6,18.0,407.0,339.04,259.74
2016,2,11,13,45,290.5,251.0,0.6,18.0,416.0,330.22,251.63
2016,2,11,14,0,352.0,230.0,0.6,18.0,425.0,316.83,238.88
2016,2,11,14,15,428.5,200.0,0.6,17.5,425.0,292.53,216.86
2016,2,11,14,30,505.0,170.0,0.6,17.0,425.0,262.77,189.32
2016,2,11,14,45,547.5,146.0,0.6,17.0,405.0,223.95,154.76
2016,2,11,15,0,590.0,122.0,0.6,17.0,385.0,180.82,117.35
2016,2,11,15,15,582.5,111.0,0.6,16.5,351.0,138.37,85.5
2016,2,11,15,30,575.0,100.0,0.6,16.0,317.0,96.37,59.86
2016,2,11,15,45,577.5,91.5,0.65,15.5,286.5,63.75,51.02
2016,2,11,16,0,580.0,83.0,0.7,15.0,256.0,59.58,47.55
2016,2,11,16,15,522.0,74.5,0.75,14.5,210.5,55.11,43.63
2016,2,11,16,30,464.0,66.0,0.8,14.0,165.0,50.52,39.45
2016,2,11,16,45,379.0,54.5,0.85,14.0,122.0,42.9,32.29
2016,2,11,17,0,294.0,43.0,0.9,14.0,79.0,33.36,23.19
2016,2,11,17,15,147.0,27.5,0.9,13.5,45.5,21.62,10.1
2016,2,11,17,30,0.0,12.0,0.9,13.0,12.0,11.44,0.0
2016,2,11,17,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
