Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,7,15,136.0,14.5,0.75,9.5,25.0,72.67,0.0
2016,2,12,7,30,272.0,29.0,0.8,10.0,50.0,188.11,132.83
2016,2,12,7,45,378.0,40.0,0.85,10.5,92.5,263.76,211.47
2016,2,12,8,0,484.0,51.0,0.9,11.0,135.0,344.17,281.21
2016,2,12,8,15,550.5,58.5,0.9,11.0,181.5,403.48,331.94
2016,2,12,8,30,617.0,66.0,0.9,11.0,228.0,464.58,382.11
2016,2,12,8,45,661.5,71.0,0.9,11.5,273.5,510.4,417.79
2016,2,12,9,0,706.0,76.0,0.9,12.0,319.0,555.87,451.84
2016,2,12,9,15,702.5,80.5,0.9,12.5,348.5,568.73,460.02
2016,2,12,9,30,699.0,85.0,0.9,13.0,378.0,579.02,466.16
2016,2,12,9,45,754.0,87.5,0.95,13.5,429.0,621.33,496.65
2016,2,12,10,0,809.0,90.0,1.0,14.0,480.0,664.64,526.76
2016,2,12,10,15,719.0,117.0,1.1,14.5,480.5,635.95,502.96
2016,2,12,10,30,629.0,144.0,1.2,15.0,481.0,600.52,474.87
2016,2,12,10,45,742.0,122.0,1.3,15.5,536.5,648.56,510.76
2016,2,12,11,0,855.0,100.0,1.4,16.0,592.0,691.25,541.28
2016,2,12,11,15,744.0,136.0,1.5,16.0,573.5,645.37,505.65
2016,2,12,11,30,633.0,172.0,1.6,16.0,555.0,596.17,468.08
2016,2,12,11,45,751.5,138.5,1.7,16.0,600.5,622.71,489.0
2016,2,12,12,0,870.0,105.0,1.8,16.0,646.0,642.2,503.56
2016,2,12,12,15,870.5,105.5,1.8,16.0,648.0,619.77,485.23
2016,2,12,12,30,871.0,106.0,1.8,16.0,650.0,594.63,464.93
2016,2,12,12,45,866.0,106.5,1.8,16.0,643.0,563.98,440.13
2016,2,12,13,0,861.0,107.0,1.8,16.0,636.0,531.2,413.22
2016,2,12,13,15,855.5,106.0,1.8,15.5,622.0,494.82,383.71
2016,2,12,13,30,850.0,105.0,1.8,15.0,608.0,456.73,352.03
2016,2,12,13,45,737.0,129.5,1.8,15.0,554.5,396.31,303.0
2016,2,12,14,0,624.0,154.0,1.8,15.0,501.0,345.2,261.43
2016,2,12,14,15,527.0,172.0,1.7,14.5,455.0,299.9,224.94
2016,2,12,14,30,430.0,190.0,1.6,14.0,409.0,262.42,195.5
2016,2,12,14,45,450.5,171.0,1.5,14.0,386.5,226.61,163.76
2016,2,12,15,0,471.0,152.0,1.4,14.0,364.0,188.66,130.9
2016,2,12,15,15,529.5,125.5,1.25,13.5,343.5,146.65,95.53
2016,2,12,15,30,588.0,99.0,1.1,13.0,323.0,98.11,60.9
2016,2,12,15,45,538.0,97.0,0.95,13.0,283.0,67.94,55.26
2016,2,12,16,0,488.0,95.0,0.8,13.0,243.0,68.06,55.48
2016,2,12,16,15,444.0,83.5,0.8,12.5,201.0,61.0,49.25
2016,2,12,16,30,400.0,72.0,0.8,12.0,159.0,53.67,42.6
2016,2,12,16,45,332.0,58.5,0.8,11.5,118.5,44.43,34.04
2016,2,12,17,0,264.0,45.0,0.8,11.0,78.0,34.85,24.9
2016,2,12,17,15,132.0,29.5,0.8,11.0,46.0,23.18,12.09
2016,2,12,17,30,0.0,14.0,0.8,11.0,14.0,13.34,0.0
2016,2,12,17,45,0.0,7.0,0.8,11.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,182.5,13.5,1.3,7.5,28.5,92.53,0.0
2016,2,13,7,30,365.0,27.0,1.4,8.0,57.0,233.11,171.27
2016,2,13,7,45,470.5,35.5,1.55,8.5,102.0,307.19,249.69
2016,2,13,8,0,576.0,44.0,1.7,9.0,147.0,387.55,320.87
2016,2,13,8,15,639.0,50.0,1.7,9.5,195.0,441.57,367.85
2016,2,13,8,30,702.0,56.0,1.7,10.0,243.0,501.84,417.5
2016,2,13,8,45,744.5,60.0,1.75,11.0,290.5,547.86,453.29
2016,2,13,9,0,787.0,64.0,1.8,12.0,338.0,593.15,487.04
2016,2,13,9,15,814.5,67.0,1.85,12.5,381.5,626.28,511.24
2016,2,13,9,30,842.0,70.0,1.9,13.0,425.0,657.41,533.31
2016,2,13,9,45,871.0,69.0,2.0,13.5,465.5,677.93,547.14
2016,2,13,10,0,900.0,68.0,2.1,14.0,506.0,700.7,562.25
2016,2,13,10,15,913.5,69.5,2.15,14.5,538.5,712.98,569.2
2016,2,13,10,30,927.0,71.0,2.2,15.0,571.0,722.11,573.97
2016,2,13,10,45,938.0,71.5,2.25,15.5,597.5,725.13,574.4
2016,2,13,11,0,949.0,72.0,2.3,16.0,624.0,724.79,572.56
2016,2,13,11,15,955.5,73.0,2.3,16.0,642.5,718.56,567.2
2016,2,13,11,30,962.0,74.0,2.3,16.0,661.0,708.91,558.85
2016,2,13,11,45,968.0,73.0,2.35,16.5,671.5,693.43,545.46
2016,2,13,12,0,974.0,72.0,2.4,17.0,682.0,674.63,529.5
2016,2,13,12,15,975.0,72.0,2.4,17.0,684.5,650.59,510.14
2016,2,13,12,30,976.0,72.0,2.4,17.0,687.0,623.53,488.21
2016,2,13,12,45,969.0,74.5,2.45,17.0,680.0,591.74,462.44
2016,2,13,13,0,962.0,77.0,2.5,17.0,673.0,557.56,434.28
2016,2,13,13,15,958.0,76.5,2.55,17.0,658.5,519.76,402.71
2016,2,13,13,30,954.0,76.0,2.6,17.0,644.0,479.84,368.64
2016,2,13,13,45,947.0,74.5,2.65,17.0,622.0,435.91,330.59
2016,2,13,14,0,940.0,73.0,2.7,17.0,600.0,390.49,290.42
2016,2,13,14,15,928.0,72.0,2.75,16.5,570.5,342.74,248.16
2016,2,13,14,30,916.0,71.0,2.8,16.0,541.0,294.35,204.79
2016,2,13,14,45,899.5,69.0,2.9,16.0,504.5,243.8,159.72
2016,2,13,15,0,883.0,67.0,3.0,16.0,468.0,193.52,116.62
2016,2,13,15,15,860.0,64.5,2.7,15.5,426.0,142.67,77.67
2016,2,13,15,30,837.0,62.0,2.4,15.0,384.0,87.68,43.49
2016,2,13,15,45,804.0,59.0,2.1,14.5,338.0,42.51,32.39
2016,2,13,16,0,771.0,56.0,1.8,14.0,292.0,41.53,31.66
2016,2,13,16,15,722.0,51.5,1.65,13.0,244.0,39.27,29.75
2016,2,13,16,30,673.0,47.0,1.5,12.0,196.0,37.02,27.73
2016,2,13,16,45,588.0,40.5,1.35,11.5,148.0,32.85,23.77
2016,2,13,17,0,503.0,34.0,1.2,11.0,100.0,28.64,19.54
2016,2,13,17,15,251.5,27.5,1.2,10.5,60.5,22.2,11.88
2016,2,13,17,30,0.0,21.0,1.2,10.0,21.0,20.02,0.0
2016,2,13,17,45,0.0,10.5,1.2,9.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,146.5,13.5,1.4,8.5,26.5,95.19,0.0
2016,2,14,7,30,293.0,27.0,1.6,9.0,53.0,200.34,149.78
2016,2,14,7,45,355.5,40.0,1.85,10.0,91.5,255.59,207.94
2016,2,14,8,0,418.0,53.0,2.1,11.0,130.0,314.76,260.81
2016,2,14,8,15,461.5,63.5,2.15,11.5,170.5,363.0,302.9
2016,2,14,8,30,505.0,74.0,2.2,12.0,211.0,412.09,343.98
2016,2,14,8,45,528.0,85.0,2.3,12.5,250.5,449.35,374.07
2016,2,14,9,0,551.0,96.0,2.4,13.0,290.0,485.62,402.37
2016,2,14,9,15,624.5,92.0,2.6,13.5,338.0,537.01,442.84
2016,2,14,9,30,698.0,88.0,2.8,14.0,386.0,587.94,482.0
2016,2,14,9,45,391.5,151.5,3.0,15.0,321.5,450.37,368.16
2016,2,14,10,0,85.0,215.0,3.2,16.0,257.0,280.62,226.34
2016,2,14,10,15,236.5,216.0,3.35,16.5,343.0,401.68,325.01
2016,2,14,10,30,388.0,217.0,3.5,17.0,429.0,503.72,405.09
2016,2,14,10,45,647.5,146.0,3.7,17.5,517.5,615.58,493.08
2016,2,14,11,0,907.0,75.0,3.9,18.0,606.0,703.57,560.61
2016,2,14,11,15,913.0,76.0,3.95,18.0,624.0,697.4,554.84
2016,2,14,11,30,919.0,77.0,4.0,18.0,642.0,687.98,546.7
2016,2,14,11,45,667.0,168.0,4.05,18.0,581.0,604.69,479.29
2016,2,14,12,0,415.0,259.0,4.1,18.0,520.0,512.32,405.06
2016,2,14,12,15,671.0,169.0,4.1,18.0,593.0,570.74,452.08
2016,2,14,12,30,927.0,79.0,4.1,18.0,666.0,606.74,479.87
2016,2,14,12,45,925.5,79.0,4.1,18.5,661.0,576.72,453.71
2016,2,14,13,0,924.0,79.0,4.1,19.0,656.0,544.19,425.52
2016,2,14,13,15,921.0,78.5,4.05,19.0,642.5,508.11,394.77
2016,2,14,13,30,918.0,78.0,4.0,19.0,629.0,469.93,361.67
2016,2,14,13,45,909.5,77.5,3.95,19.0,608.0,427.66,324.68
2016,2,14,14,0,901.0,77.0,3.9,19.0,587.0,384.08,285.88
2016,2,14,14,15,681.5,132.0,3.8,18.5,506.5,316.88,233.41
2016,2,14,14,30,462.0,187.0,3.7,18.0,426.0,271.39,200.41
2016,2,14,14,45,651.0,130.0,3.6,18.0,442.0,238.44,164.37
2016,2,14,15,0,840.0,73.0,3.5,18.0,458.0,189.68,114.64
2016,2,14,15,15,670.5,96.0,3.3,17.5,386.0,141.41,83.72
2016,2,14,15,30,501.0,119.0,3.1,17.0,314.0,113.2,73.75
2016,2,14,15,45,471.0,110.0,2.9,17.0,276.0,76.83,62.17
2016,2,14,16,0,441.0,101.0,2.7,17.0,238.0,72.03,58.07
2016,2,14,16,15,409.5,87.5,2.55,16.0,198.5,63.63,50.89
2016,2,14,16,30,378.0,74.0,2.4,15.0,159.0,54.9,43.19
2016,2,14,16,45,326.0,59.5,2.25,14.5,120.0,44.98,34.15
2016,2,14,17,0,274.0,45.0,2.1,14.0,81.0,34.66,24.53
2016,2,14,17,15,137.0,31.5,2.05,13.5,49.5,24.67,14.03
2016,2,14,17,30,0.0,18.0,2.0,13.0,18.0,17.16,0.0
2016,2,14,17,45,0.0,9.0,2.0,13.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,7,15,230.0,13.0,1.6,10.5,34.0,130.68,0.0
2016,2,15,7,30,460.0,26.0,1.8,11.0,68.0,274.24,207.47
2016,2,15,7,45,557.5,32.5,2.05,12.0,114.5,347.35,280.78
2016,2,15,8,0,655.0,39.0,2.3,13.0,161.0,425.25,348.73
2016,2,15,8,15,710.0,43.5,2.35,13.0,210.0,480.27,396.66
2016,2,15,8,30,765.0,48.0,2.4,13.0,259.0,536.14,443.21
2016,2,15,8,45,801.0,51.5,2.45,13.5,306.5,579.17,477.09
2016,2,15,9,0,837.0,55.0,2.5,14.0,354.0,616.27,505.29
2016,2,15,9,15,861.5,57.5,2.45,14.5,398.0,647.95,527.66
2016,2,15,9,30,886.0,60.0,2.4,15.0,442.0,677.54,547.21
2016,2,15,9,45,903.5,61.5,2.4,15.5,480.5,698.7,560.39
2016,2,15,10,0,921.0,63.0,2.4,16.0,519.0,717.07,571.43
2016,2,15,10,15,933.0,64.5,2.4,16.0,551.5,728.6,578.51
2016,2,15,10,30,945.0,66.0,2.4,16.0,584.0,736.89,583.37
2016,2,15,10,45,953.0,66.5,2.45,16.5,609.0,737.93,582.3
2016,2,15,11,0,961.0,67.0,2.5,17.0,634.0,735.59,578.98
2016,2,15,11,15,966.0,68.0,2.5,17.0,652.0,728.32,573.05
2016,2,15,11,30,971.0,69.0,2.5,17.0,670.0,717.64,564.52
2016,2,15,11,45,973.5,69.0,2.55,17.5,679.5,700.88,550.19
2016,2,15,12,0,976.0,69.0,2.6,18.0,689.0,680.88,533.35
2016,2,15,12,15,976.0,69.5,2.65,18.0,691.0,656.69,514.19
2016,2,15,12,30,976.0,70.0,2.7,18.0,693.0,629.5,492.42
2016,2,15,12,45,968.5,72.5,2.75,18.5,686.0,597.33,465.55
2016,2,15,13,0,961.0,75.0,2.8,19.0,679.0,562.81,436.44
2016,2,15,13,15,956.5,74.5,2.8,19.0,664.5,524.72,404.73
2016,2,15,13,30,952.0,74.0,2.8,19.0,650.0,484.54,370.62
2016,2,15,13,45,944.0,73.0,2.8,19.0,627.5,440.62,332.81
2016,2,15,14,0,936.0,72.0,2.8,19.0,605.0,395.29,293.0
2016,2,15,14,15,925.5,70.5,2.65,19.0,576.0,347.56,250.4
2016,2,15,14,30,915.0,69.0,2.5,19.0,547.0,299.09,206.8
2016,2,15,14,45,898.5,68.0,2.45,19.0,510.5,249.23,162.64
2016,2,15,15,0,882.0,67.0,2.4,19.0,474.0,199.63,120.24
2016,2,15,15,15,860.5,64.5,2.1,18.5,433.0,148.74,80.95
2016,2,15,15,30,839.0,62.0,1.8,18.0,392.0,93.47,45.58
2016,2,15,15,45,806.0,59.0,1.55,17.5,346.0,44.82,33.99
2016,2,15,16,0,773.0,56.0,1.3,17.0,300.0,41.21,30.98
2016,2,15,16,15,726.5,52.0,1.25,16.0,251.5,39.39,29.49
2016,2,15,16,30,680.0,48.0,1.2,15.0,203.0,37.6,27.93
2016,2,15,16,45,603.5,41.5,1.15,14.5,155.0,33.47,24.07
2016,2,15,17,0,527.0,35.0,1.1,14.0,107.0,29.28,19.95
2016,2,15,17,15,388.0,25.5,1.1,13.5,66.5,20.05,10.67
2016,2,15,17,30,249.0,16.0,1.1,13.0,26.0,12.97,0.0
2016,2,15,17,45,124.5,8.0,1.1,13.0,13.0,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,218.0,13.5,1.0,10.5,34.5,130.17,0.0
2016,2,16,7,30,436.0,27.0,1.1,11.0,69.0,265.56,203.06
2016,2,16,7,45,530.5,35.0,1.2,12.0,115.5,338.42,272.92
2016,2,16,8,0,625.0,43.0,1.3,13.0,162.0,416.13,339.32
2016,2,16,8,15,681.5,48.0,1.3,13.5,211.0,472.24,386.17
2016,2,16,8,30,738.0,53.0,1.3,14.0,260.0,529.23,431.47
2016,2,16,8,45,774.0,57.0,1.3,14.5,307.0,572.47,464.27
2016,2,16,9,0,810.0,61.0,1.3,15.0,354.0,614.68,495.02
2016,2,16,9,15,835.0,63.5,1.35,15.5,397.5,646.3,517.29
2016,2,16,9,30,860.0,66.0,1.4,16.0,441.0,670.99,533.44
2016,2,16,9,45,881.0,67.0,1.45,16.5,480.0,693.67,547.82
2016,2,16,10,0,902.0,68.0,1.5,17.0,519.0,713.72,560.17
2016,2,16,10,15,913.5,69.5,1.5,17.5,551.0,724.78,565.63
2016,2,16,10,30,925.0,71.0,1.5,18.0,583.0,732.68,568.99
2016,2,16,10,45,932.0,73.0,1.5,18.5,608.0,734.7,568.32
2016,2,16,11,0,939.0,75.0,1.5,19.0,633.0,733.37,565.48
2016,2,16,11,15,944.0,75.5,1.5,19.0,650.5,725.65,559.4
2016,2,16,11,30,949.0,76.0,1.5,19.0,668.0,714.6,550.81
2016,2,16,11,45,950.5,77.0,1.5,19.5,677.5,698.49,537.09
2016,2,16,12,0,952.0,78.0,1.5,20.0,687.0,679.19,521.04
2016,2,16,12,15,952.0,78.0,1.5,20.0,689.0,654.88,502.23
2016,2,16,12,30,952.0,78.0,1.5,20.0,691.0,627.66,481.01
2016,2,16,12,45,952.0,77.0,1.55,20.5,684.5,596.65,456.09
2016,2,16,13,0,952.0,76.0,1.6,21.0,678.0,562.99,428.69
2016,2,16,13,15,947.5,75.0,1.65,21.0,664.0,524.66,397.98
2016,2,16,13,30,943.0,74.0,1.7,21.0,650.0,484.28,364.87
2016,2,16,13,45,702.0,145.0,1.75,21.0,565.5,407.52,305.83
2016,2,16,14,0,461.0,216.0,1.8,21.0,481.0,349.0,261.91
2016,2,16,14,15,683.5,143.0,1.75,21.0,514.0,332.08,241.48
2016,2,16,14,30,906.0,70.0,1.7,21.0,547.0,300.91,206.52
2016,2,16,14,45,892.0,68.0,1.7,21.0,511.5,251.06,162.86
2016,2,16,15,0,878.0,66.0,1.7,21.0,476.0,201.26,120.6
2016,2,16,15,15,856.5,63.5,1.5,20.5,434.5,150.48,81.48
2016,2,16,15,30,835.0,61.0,1.3,20.0,393.0,100.96,50.52
2016,2,16,15,45,805.0,58.0,1.1,19.5,347.5,46.68,35.3
2016,2,16,16,0,775.0,55.0,0.9,19.0,302.0,40.24,29.86
2016,2,16,16,15,730.0,50.5,0.95,18.0,254.0,37.95,27.98
2016,2,16,16,30,685.0,46.0,1.0,17.0,206.0,35.65,25.98
2016,2,16,16,45,610.0,40.5,1.05,16.5,158.0,32.37,22.92
2016,2,16,17,0,535.0,35.0,1.1,16.0,110.0,29.11,19.67
2016,2,16,17,15,267.5,31.5,1.1,15.5,69.0,25.5,15.22
2016,2,16,17,30,0.0,28.0,1.1,15.0,28.0,23.7,0.0
2016,2,16,17,45,0.0,14.0,1.15,15.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,7.5,3.45,13.0,7.5,6.94,0.0
2016,2,17,7,30,0.0,15.0,3.6,13.0,15.0,13.9,5.54
2016,2,17,7,45,0.0,25.0,3.8,13.5,25.0,23.19,13.87
2016,2,17,8,0,0.0,35.0,4.0,14.0,35.0,32.5,22.03
2016,2,17,8,15,0.0,46.0,4.1,14.0,46.0,42.74,30.97
2016,2,17,8,30,0.0,57.0,4.2,14.0,57.0,53.0,39.81
2016,2,17,8,45,0.0,68.0,4.35,14.5,68.0,63.5,48.64
2016,2,17,9,0,0.0,79.0,4.5,15.0,79.0,74.16,57.46
2016,2,17,9,15,220.0,117.0,4.65,15.0,213.5,285.08,237.92
2016,2,17,9,30,440.0,155.0,4.8,15.0,348.0,491.6,406.5
2016,2,17,9,45,404.5,178.5,4.95,15.5,368.0,494.33,405.68
2016,2,17,10,0,369.0,202.0,5.1,16.0,388.0,484.87,396.12
2016,2,17,10,15,397.5,209.5,5.25,16.0,421.5,510.82,416.35
2016,2,17,10,30,426.0,217.0,5.4,16.0,455.0,544.27,441.99
2016,2,17,10,45,646.5,156.0,5.55,16.5,535.0,633.88,514.04
2016,2,17,11,0,867.0,95.0,5.7,17.0,615.0,712.6,575.95
2016,2,17,11,15,646.0,175.5,5.8,17.0,569.0,634.9,511.34
2016,2,17,11,30,425.0,256.0,5.9,17.0,523.0,551.12,442.17
2016,2,17,11,45,308.0,283.5,6.0,17.0,479.0,484.78,388.4
2016,2,17,12,0,191.0,311.0,6.1,17.0,435.0,422.24,337.21
2016,2,17,12,15,191.0,312.5,6.1,16.5,436.5,415.06,331.84
2016,2,17,12,30,191.0,314.0,6.1,16.0,438.0,407.22,325.79
2016,2,17,12,45,142.5,307.0,6.15,16.0,399.0,364.43,291.17
2016,2,17,13,0,94.0,300.0,6.2,16.0,360.0,323.7,258.3
2016,2,17,13,15,332.5,248.5,6.1,16.0,454.0,386.4,308.38
2016,2,17,13,30,571.0,197.0,6.0,16.0,548.0,429.65,339.98
2016,2,17,13,45,593.5,182.0,5.95,16.0,535.5,398.55,312.23
2016,2,17,14,0,616.0,167.0,5.9,16.0,523.0,365.47,282.25
2016,2,17,14,15,500.5,189.5,5.75,15.5,470.0,316.15,242.0
2016,2,17,14,30,385.0,212.0,5.6,15.0,417.0,279.45,213.08
2016,2,17,14,45,347.5,203.5,5.5,15.0,379.0,241.98,181.89
2016,2,17,15,0,310.0,195.0,5.4,15.0,341.0,207.7,154.2
2016,2,17,15,15,436.0,154.0,5.25,14.5,340.0,167.07,115.77
2016,2,17,15,30,562.0,113.0,5.1,14.0,339.0,117.92,74.81
2016,2,17,15,45,520.0,109.5,4.95,14.0,299.5,81.95,60.15
2016,2,17,16,0,478.0,106.0,4.8,14.0,260.0,75.27,61.65
2016,2,17,16,15,435.5,93.5,4.7,13.5,217.5,67.74,55.08
2016,2,17,16,30,393.0,81.0,4.6,13.0,175.0,59.9,48.06
2016,2,17,16,45,330.0,67.0,4.6,13.0,133.5,50.53,39.38
2016,2,17,17,0,267.0,53.0,4.6,13.0,92.0,40.78,30.16
2016,2,17,17,15,133.5,38.0,4.75,12.5,57.5,30.89,20.12
2016,2,17,17,30,0.0,23.0,4.9,12.0,23.0,20.33,0.0
2016,2,17,17,45,0.0,11.5,5.1,12.0,11.5,10.96,0.0
2016,2,17,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,108.5,21.0,2.9,8.5,32.5,92.68,28.02
2016,2,18,7,30,217.0,42.0,3.0,9.0,65.0,186.03,146.55
2016,2,18,7,45,327.5,54.0,3.1,9.5,109.0,262.55,217.02
2016,2,18,8,0,438.0,66.0,3.2,10.0,153.0,347.06,291.05
2016,2,18,8,15,505.5,74.5,3.3,10.0,200.5,409.25,345.24
2016,2,18,8,30,573.0,83.0,3.4,10.0,248.0,473.05,399.13
2016,2,18,8,45,401.5,117.0,3.55,10.5,242.5,411.42,346.66
2016,2,18,9,0,230.0,151.0,3.7,11.0,237.0,333.31,279.55
2016,2,18,9,15,145.5,169.0,3.75,11.0,225.5,287.26,239.81
2016,2,18,9,30,61.0,187.0,3.8,11.0,214.0,238.32,196.97
2016,2,18,9,45,36.5,184.0,3.85,11.5,200.5,214.79,176.22
2016,2,18,10,0,12.0,181.0,3.9,12.0,187.0,183.92,149.37
2016,2,18,10,15,416.0,146.0,3.9,12.0,379.5,466.46,387.53
2016,2,18,10,30,820.0,111.0,3.9,12.0,572.0,714.68,583.56
2016,2,18,10,45,560.0,190.5,3.9,12.0,512.0,607.74,494.47
2016,2,18,11,0,300.0,270.0,3.9,12.0,452.0,492.93,399.9
2016,2,18,11,15,281.0,282.5,3.85,12.0,456.5,485.17,393.07
2016,2,18,11,30,262.0,295.0,3.8,12.0,461.0,476.51,385.12
2016,2,18,11,45,256.5,303.0,3.8,12.5,467.5,471.56,379.79
2016,2,18,12,0,251.0,311.0,3.8,13.0,474.0,461.06,370.23
2016,2,18,12,15,345.5,287.5,3.75,13.0,513.0,490.09,393.48
2016,2,18,12,30,440.0,264.0,3.7,13.0,552.0,512.15,410.5
2016,2,18,12,45,664.0,184.5,3.65,13.0,613.5,546.38,437.59
2016,2,18,13,0,888.0,105.0,3.6,13.0,675.0,563.88,449.95
2016,2,18,13,15,630.5,184.0,3.55,13.0,584.5,476.13,378.57
2016,2,18,13,30,373.0,263.0,3.5,13.0,494.0,401.6,318.73
2016,2,18,13,45,615.5,182.0,3.45,13.0,547.5,410.85,322.47
2016,2,18,14,0,858.0,101.0,3.4,13.0,601.0,400.04,306.78
2016,2,18,14,15,845.0,99.0,3.3,12.5,571.5,353.37,265.0
2016,2,18,14,30,832.0,97.0,3.2,12.0,542.0,306.42,222.51
2016,2,18,14,45,613.0,139.0,3.15,12.0,455.0,246.88,177.1
2016,2,18,15,0,394.0,181.0,3.1,12.0,368.0,212.88,155.95
2016,2,18,15,15,226.0,174.0,2.85,11.5,279.5,163.23,122.61
2016,2,18,15,30,58.0,167.0,2.6,11.0,191.0,141.3,112.78
2016,2,18,15,45,52.5,149.0,2.35,11.0,169.0,121.59,97.99
2016,2,18,16,0,47.0,131.0,2.1,11.0,147.0,106.73,90.31
2016,2,18,16,15,40.0,111.5,1.85,10.5,123.5,92.0,77.41
2016,2,18,16,30,33.0,92.0,1.6,10.0,100.0,76.94,63.93
2016,2,18,16,45,23.5,72.0,1.35,9.5,77.0,61.19,49.55
2016,2,18,17,0,14.0,52.0,1.1,9.0,54.0,45.09,34.61
2016,2,18,17,15,7.0,33.0,1.1,8.5,34.0,29.82,19.88
2016,2,18,17,30,0.0,14.0,1.1,8.0,14.0,12.99,0.0
2016,2,18,17,45,0.0,7.0,1.1,8.0,7.0,6.67,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,7,15,197.0,16.5,2.75,7.5,38.0,130.7,57.89
2016,2,19,7,30,394.0,33.0,3.0,8.0,76.0,263.21,210.86
2016,2,19,7,45,483.0,41.5,3.25,9.0,121.5,332.82,276.35
2016,2,19,8,0,572.0,50.0,3.5,10.0,167.0,407.3,341.84
2016,2,19,8,15,628.5,56.0,3.6,10.0,215.0,463.21,390.92
2016,2,19,8,30,685.0,62.0,3.7,10.0,263.0,516.71,436.39
2016,2,19,8,45,719.5,67.0,3.85,10.5,309.0,559.55,470.91
2016,2,19,9,0,754.0,72.0,4.0,11.0,355.0,601.36,503.52
2016,2,19,9,15,780.0,75.0,4.0,11.5,398.0,633.68,527.41
2016,2,19,9,30,806.0,78.0,4.0,12.0,441.0,664.0,548.78
2016,2,19,9,45,818.5,82.5,4.05,12.5,477.5,684.27,562.03
2016,2,19,10,0,831.0,87.0,4.1,13.0,514.0,701.75,573.1
2016,2,19,10,15,649.5,149.0,4.1,13.0,495.5,643.14,524.34
2016,2,19,10,30,468.0,211.0,4.1,13.0,477.0,571.83,465.01
2016,2,19,10,45,468.5,220.5,4.15,13.0,496.5,576.49,468.07
2016,2,19,11,0,469.0,230.0,4.2,13.0,516.0,579.15,469.21
2016,2,19,11,15,501.0,224.5,4.15,13.0,538.0,586.56,474.41
2016,2,19,11,30,533.0,219.0,4.1,13.0,560.0,591.47,477.56
2016,2,19,11,45,512.0,231.0,4.05,13.0,562.5,575.85,464.04
2016,2,19,12,0,491.0,243.0,4.0,13.0,565.0,558.9,449.58
2016,2,19,12,15,465.5,254.5,3.85,12.5,560.5,537.64,432.35
2016,2,19,12,30,440.0,266.0,3.7,12.0,556.0,515.82,414.63
2016,2,19,12,45,220.0,214.0,3.55,12.0,359.0,325.22,262.95
2016,2,19,13,0,0.0,162.0,3.4,12.0,162.0,150.31,119.64
2016,2,19,13,15,0.0,120.0,3.2,12.0,120.0,111.58,88.01
2016,2,19,13,30,0.0,78.0,3.0,12.0,78.0,72.68,55.7
2016,2,19,13,45,2.0,129.0,2.9,12.0,130.5,120.27,95.5
2016,2,19,14,0,4.0,180.0,2.8,12.0,183.0,165.87,133.16
2016,2,19,14,15,2.0,115.5,2.8,11.5,117.0,107.51,85.18
2016,2,19,14,30,0.0,51.0,2.8,11.0,51.0,47.44,34.9
2016,2,19,14,45,0.0,36.5,2.8,11.0,36.5,33.92,23.48
2016,2,19,15,0,0.0,22.0,2.8,11.0,22.0,20.42,11.95
2016,2,19,15,15,8.0,87.0,2.55,11.0,90.5,81.64,64.1
2016,2,19,15,30,16.0,152.0,2.3,11.0,159.0,133.83,108.1
2016,2,19,15,45,11.5,135.5,2.1,11.0,140.0,117.77,95.14
2016,2,19,16,0,7.0,119.0,1.9,11.0,121.0,103.43,87.36
2016,2,19,16,15,3.5,100.5,1.65,10.5,101.5,88.05,73.88
2016,2,19,16,30,0.0,82.0,1.4,10.0,82.0,72.48,59.96
2016,2,19,16,45,0.0,63.0,1.15,9.5,63.0,56.36,45.27
2016,2,19,17,0,0.0,44.0,0.9,9.0,44.0,40.01,30.17
2016,2,19,17,15,0.0,28.0,0.85,8.5,28.0,25.86,16.68
2016,2,19,17,30,0.0,12.0,0.8,8.0,12.0,11.12,0.0
2016,2,19,17,45,0.0,6.0,0.8,8.0,6.0,5.72,0.0
2016,2,19,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,7,15,138.5,20.0,1.25,3.5,35.5,107.34,57.34
2016,2,20,7,30,277.0,40.0,1.3,4.0,71.0,213.92,173.92
2016,2,20,7,45,345.0,54.5,1.4,4.5,113.0,274.81,230.83
2016,2,20,8,0,413.0,69.0,1.5,5.0,155.0,339.68,288.38
2016,2,20,8,15,462.5,79.5,1.45,5.5,198.5,391.41,332.71
2016,2,20,8,30,512.0,90.0,1.4,6.0,242.0,447.8,378.87
2016,2,20,8,45,569.0,90.0,1.4,7.0,285.0,495.92,416.5
2016,2,20,9,0,626.0,90.0,1.4,8.0,328.0,543.81,452.63
2016,2,20,9,15,503.0,131.0,1.3,8.5,336.0,510.11,421.83
2016,2,20,9,30,380.0,172.0,1.2,9.0,344.0,463.85,381.76
2016,2,20,9,45,614.5,132.5,1.2,9.5,438.5,602.4,490.56
2016,2,20,10,0,849.0,93.0,1.2,10.0,533.0,725.09,580.38
2016,2,20,10,15,862.0,95.0,1.15,10.0,565.5,737.2,585.86
2016,2,20,10,30,875.0,97.0,1.1,10.0,598.0,746.2,590.46
2016,2,20,10,45,880.0,100.0,1.05,10.5,622.0,747.33,588.5
2016,2,20,11,0,885.0,103.0,1.0,11.0,646.0,745.2,584.44
2016,2,20,11,15,769.5,141.5,0.95,11.0,623.0,694.55,544.99
2016,2,20,11,30,654.0,180.0,0.9,11.0,600.0,640.39,503.01
2016,2,20,11,45,521.5,230.5,0.9,11.5,568.5,583.85,458.31
2016,2,20,12,0,389.0,281.0,0.9,12.0,537.0,527.39,413.48
2016,2,20,12,15,415.0,274.5,0.95,12.0,548.5,523.52,411.1
2016,2,20,12,30,441.0,268.0,1.0,12.0,560.0,520.08,408.24
2016,2,20,12,45,346.0,287.5,1.1,12.5,515.0,464.38,364.71
2016,2,20,13,0,251.0,307.0,1.2,13.0,470.0,414.75,325.9
2016,2,20,13,15,425.0,249.5,1.2,13.0,519.0,437.11,343.04
2016,2,20,13,30,599.0,192.0,1.2,13.0,568.0,444.57,346.52
2016,2,20,13,45,487.5,219.0,1.3,13.0,518.5,393.58,305.93
2016,2,20,14,0,376.0,246.0,1.4,13.0,469.0,351.61,272.99
2016,2,20,14,15,394.5,228.5,1.4,13.0,452.5,322.23,247.75
2016,2,20,14,30,413.0,211.0,1.4,13.0,436.0,287.68,217.72
2016,2,20,14,45,632.0,145.0,1.45,13.0,463.5,260.6,186.06
2016,2,20,15,0,851.0,79.0,1.5,13.0,491.0,214.2,136.56
2016,2,20,15,15,830.0,76.0,1.4,12.5,449.5,163.51,95.22
2016,2,20,15,30,809.0,73.0,1.3,12.0,408.0,114.22,61.05
2016,2,20,15,45,782.5,68.5,1.25,12.0,363.0,65.2,38.6
2016,2,20,16,0,756.0,64.0,1.2,12.0,318.0,46.98,36.8
2016,2,20,16,15,711.5,59.0,1.15,11.0,269.0,44.56,34.82
2016,2,20,16,30,667.0,54.0,1.1,10.0,220.0,42.12,32.7
2016,2,20,16,45,596.5,47.5,1.05,9.0,171.5,34.91,26.1
2016,2,20,17,0,526.0,41.0,1.0,8.0,123.0,31.32,22.58
2016,2,20,17,15,402.0,30.5,1.0,7.5,80.0,23.88,15.17
2016,2,20,17,30,278.0,20.0,1.0,7.0,37.0,16.09,2.11
2016,2,20,17,45,139.0,10.0,1.05,7.0,18.5,9.53,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,4.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,5.0,12.0,11.44,0.0
2016,2,21,7,15,228.5,23.0,1.2,5.5,49.5,158.16,96.56
2016,2,21,7,30,457.0,34.0,1.4,6.0,87.0,299.67,243.13
2016,2,21,7,45,547.5,41.5,1.6,7.0,136.0,371.85,309.21
2016,2,21,8,0,638.0,49.0,1.8,8.0,185.0,444.31,372.24
2016,2,21,8,15,692.0,54.5,1.85,8.5,235.0,501.32,420.29
2016,2,21,8,30,746.0,60.0,1.9,9.0,285.0,558.98,466.73
2016,2,21,8,45,785.0,63.0,2.0,9.5,334.5,604.04,501.86
2016,2,21,9,0,824.0,66.0,2.1,10.0,384.0,648.09,535.11
2016,2,21,9,15,848.5,69.0,2.1,10.5,428.5,680.75,557.33
2016,2,21,9,30,873.0,72.0,2.1,11.0,473.0,711.19,577.47
2016,2,21,9,45,892.0,74.0,2.1,11.5,512.5,729.1,588.01
2016,2,21,10,0,911.0,76.0,2.1,12.0,552.0,749.25,600.23
2016,2,21,10,15,923.5,77.5,2.1,12.0,585.5,761.11,607.44
2016,2,21,10,30,936.0,79.0,2.1,12.0,619.0,769.74,612.47
2016,2,21,10,45,945.5,80.0,2.1,12.5,645.0,772.3,612.12
2016,2,21,11,0,955.0,81.0,2.1,13.0,671.0,771.44,609.5
2016,2,21,11,15,960.0,82.0,2.1,13.0,689.5,763.94,603.38
2016,2,21,11,30,965.0,83.0,2.1,13.0,708.0,753.01,595.0
2016,2,21,11,45,968.0,83.5,2.15,13.5,718.0,736.81,581.84
2016,2,21,12,0,971.0,84.0,2.2,14.0,728.0,717.31,565.57
2016,2,21,12,15,971.5,84.0,2.2,14.0,730.0,692.53,545.96
2016,2,21,12,30,972.0,84.0,2.2,14.0,732.0,664.73,523.81
2016,2,21,12,45,970.5,83.5,2.25,14.0,725.5,632.41,498.14
2016,2,21,13,0,969.0,83.0,2.3,14.0,719.0,597.46,469.88
2016,2,21,13,15,964.5,82.5,2.35,14.0,704.0,558.52,437.86
2016,2,21,13,30,960.0,82.0,2.4,14.0,689.0,517.47,403.35
2016,2,21,13,45,950.0,82.0,2.5,14.0,665.5,472.66,365.11
2016,2,21,14,0,940.0,82.0,2.6,14.0,642.0,426.55,324.78
2016,2,21,14,15,929.0,80.5,2.6,14.0,612.0,377.75,281.2
2016,2,21,14,30,918.0,79.0,2.6,14.0,582.0,328.25,236.33
2016,2,21,14,45,900.0,78.0,2.6,14.0,544.5,277.04,190.16
2016,2,21,15,0,882.0,77.0,2.6,14.0,507.0,221.06,141.04
2016,2,21,15,15,860.5,74.0,2.4,13.5,464.5,168.62,97.88
2016,2,21,15,30,839.0,71.0,2.2,13.0,422.0,117.58,61.93
2016,2,21,15,45,808.5,67.5,2.0,12.5,375.0,67.57,38.52
2016,2,21,16,0,778.0,64.0,1.8,12.0,328.0,46.86,36.67
2016,2,21,16,15,733.0,59.5,1.65,11.0,278.0,44.87,35.08
2016,2,21,16,30,688.0,55.0,1.5,10.0,228.0,42.89,33.39
2016,2,21,16,45,617.5,48.0,1.4,9.5,178.5,38.55,29.33
2016,2,21,17,0,547.0,41.0,1.3,9.0,129.0,31.17,22.37
2016,2,21,17,15,422.0,31.0,1.3,8.5,84.5,24.2,15.47
2016,2,21,17,30,297.0,21.0,1.3,8.0,40.0,16.9,3.96
2016,2,21,17,45,148.5,10.5,1.3,7.5,20.0,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,90.5,5.5,1.0,5.5,7.5,0.0,0.0
2016,2,22,7,0,181.0,11.0,1.0,6.0,15.0,89.34,0.0
2016,2,22,7,15,339.0,22.0,1.25,6.5,54.0,212.01,140.35
2016,2,22,7,30,497.0,33.0,1.5,7.0,93.0,314.71,255.57
2016,2,22,7,45,580.0,40.0,1.75,8.0,142.0,385.3,320.12
2016,2,22,8,0,663.0,47.0,2.0,9.0,191.0,459.48,384.21
2016,2,22,8,15,714.5,51.5,2.1,9.5,241.0,514.6,430.67
2016,2,22,8,30,766.0,56.0,2.2,10.0,291.0,570.22,475.55
2016,2,22,8,45,799.0,60.0,2.35,10.5,339.5,613.12,509.03
2016,2,22,9,0,832.0,64.0,2.5,11.0,388.0,654.77,540.21
2016,2,22,9,15,856.0,66.5,2.6,11.5,432.5,686.72,562.43
2016,2,22,9,30,880.0,69.0,2.7,12.0,477.0,711.37,578.85
2016,2,22,9,45,896.0,71.5,2.85,12.5,516.5,732.95,593.11
2016,2,22,10,0,912.0,74.0,3.0,13.0,556.0,751.66,605.17
2016,2,22,10,15,924.5,75.5,3.0,13.0,589.0,763.59,612.58
2016,2,22,10,30,937.0,77.0,3.0,13.0,622.0,772.3,617.75
