Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,944.0,79.0,3.05,13.5,647.5,774.21,617.21
2016,2,22,11,0,951.0,81.0,3.1,14.0,673.0,772.68,614.35
2016,2,22,11,15,956.5,81.5,3.15,14.5,691.5,765.02,607.18
2016,2,22,11,30,962.0,82.0,3.2,15.0,710.0,753.95,597.71
2016,2,22,11,45,964.0,83.5,3.25,15.5,720.0,738.15,584.76
2016,2,22,12,0,966.0,85.0,3.3,16.0,730.0,719.07,568.47
2016,2,22,12,15,966.5,85.0,3.35,16.0,732.0,694.34,548.89
2016,2,22,12,30,967.0,85.0,3.4,16.0,734.0,666.61,526.76
2016,2,22,12,45,961.0,86.5,3.45,16.0,726.5,633.74,500.28
2016,2,22,13,0,955.0,88.0,3.5,16.0,719.0,598.47,471.44
2016,2,22,13,15,951.0,87.5,3.5,16.0,704.5,560.14,439.49
2016,2,22,13,30,947.0,87.0,3.5,16.0,690.0,519.69,405.13
2016,2,22,13,45,942.0,85.0,3.5,16.0,668.0,475.53,367.04
2016,2,22,14,0,937.0,83.0,3.5,16.0,646.0,429.74,326.7
2016,2,22,14,15,761.5,123.0,3.4,16.0,566.5,355.41,266.39
2016,2,22,14,30,586.0,163.0,3.3,16.0,487.0,301.17,223.35
2016,2,22,14,45,642.5,135.0,3.2,16.0,469.5,258.82,183.94
2016,2,22,15,0,699.0,107.0,3.1,16.0,452.0,210.9,139.69
2016,2,22,15,15,591.0,121.5,2.8,15.5,396.5,169.88,109.96
2016,2,22,15,30,483.0,136.0,2.5,15.0,341.0,138.49,91.97
2016,2,22,15,45,638.5,100.0,2.2,14.5,339.0,86.29,55.61
2016,2,22,16,0,794.0,64.0,1.9,14.0,337.0,46.73,36.23
2016,2,22,16,15,751.5,59.5,1.75,13.0,287.0,44.74,34.67
2016,2,22,16,30,709.0,55.0,1.6,12.0,237.0,42.75,32.99
2016,2,22,16,45,640.0,48.5,1.45,11.0,186.5,38.87,29.46
2016,2,22,17,0,571.0,42.0,1.3,10.0,136.0,31.92,22.98
2016,2,22,17,15,448.5,32.5,1.3,9.5,90.0,25.44,16.57
2016,2,22,17,30,326.0,23.0,1.3,9.0,44.0,18.69,6.2
2016,2,22,17,45,163.0,11.5,1.35,8.5,22.0,10.96,0.0
2016,2,22,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,7.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,7.0,16.0,15.25,0.0
2016,2,23,7,15,195.5,28.0,0.6,7.0,52.5,152.92,105.96
2016,2,23,7,30,391.0,40.0,0.6,7.0,89.0,276.28,224.23
2016,2,23,7,45,473.5,48.0,0.6,7.5,134.5,343.88,284.18
2016,2,23,8,0,556.0,56.0,0.6,8.0,180.0,415.46,344.62
2016,2,23,8,15,604.5,62.5,0.65,8.5,226.5,467.77,387.52
2016,2,23,8,30,653.0,69.0,0.7,9.0,273.0,520.85,429.27
2016,2,23,8,45,701.5,68.0,0.75,9.5,318.0,561.85,460.6
2016,2,23,9,0,750.0,67.0,0.8,10.0,363.0,606.28,493.46
2016,2,23,9,15,820.0,71.0,0.9,10.5,427.5,670.87,539.81
2016,2,23,9,30,890.0,75.0,1.0,11.0,492.0,734.68,584.22
2016,2,23,9,45,908.5,77.0,1.1,12.0,532.5,752.41,593.77
2016,2,23,10,0,927.0,79.0,1.2,13.0,573.0,772.39,605.41
2016,2,23,10,15,939.0,80.5,1.2,13.5,606.0,783.94,610.92
2016,2,23,10,30,951.0,82.0,1.2,14.0,639.0,792.21,614.3
2016,2,23,10,45,959.5,83.0,1.3,14.5,665.5,793.96,614.52
2016,2,23,11,0,968.0,84.0,1.4,15.0,692.0,792.23,612.49
2016,2,23,11,15,973.0,84.5,1.35,15.5,710.0,783.96,604.34
2016,2,23,11,30,978.0,85.0,1.3,16.0,728.0,772.23,594.04
2016,2,23,11,45,979.5,86.0,1.3,16.5,737.5,755.2,580.81
2016,2,23,12,0,981.0,87.0,1.3,17.0,747.0,734.87,564.24
2016,2,23,12,15,980.5,87.0,1.2,17.0,748.0,709.06,543.7
2016,2,23,12,30,980.0,87.0,1.1,17.0,749.0,680.26,520.82
2016,2,23,12,45,975.5,87.5,1.05,17.5,741.5,646.78,493.83
2016,2,23,13,0,971.0,88.0,1.0,18.0,734.0,610.8,464.67
2016,2,23,13,15,965.5,87.5,0.9,18.0,718.5,571.06,432.71
2016,2,23,13,30,960.0,87.0,0.8,18.0,703.0,529.28,398.58
2016,2,23,13,45,950.0,86.5,0.75,18.0,679.0,483.74,361.28
2016,2,23,14,0,940.0,86.0,0.7,18.0,655.0,436.93,322.09
2016,2,23,14,15,929.0,84.5,0.65,18.0,624.5,387.88,280.28
2016,2,23,14,30,918.0,83.0,0.6,18.0,594.0,338.12,237.14
2016,2,23,14,45,902.0,81.0,0.55,18.0,556.5,286.26,192.2
2016,2,23,15,0,886.0,79.0,0.5,18.0,519.0,229.47,143.98
2016,2,23,15,15,864.5,76.5,0.5,17.5,476.0,176.96,101.87
2016,2,23,15,30,843.0,74.0,0.5,17.0,433.0,125.87,66.04
2016,2,23,15,45,811.5,70.5,0.55,16.5,385.5,75.3,41.22
2016,2,23,16,0,780.0,67.0,0.6,16.0,338.0,49.01,37.95
2016,2,23,16,15,735.5,62.0,0.7,15.0,287.5,46.68,36.13
2016,2,23,16,30,691.0,57.0,0.8,14.0,237.0,44.34,34.16
2016,2,23,16,45,614.5,51.0,0.9,13.5,186.0,37.39,27.87
2016,2,23,17,0,538.0,45.0,1.0,13.0,135.0,34.37,24.88
2016,2,23,17,15,418.0,34.5,1.0,12.5,90.0,27.09,17.85
2016,2,23,17,30,298.0,24.0,1.0,12.0,45.0,19.48,7.57
2016,2,23,17,45,149.0,12.0,1.05,12.0,22.5,11.44,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,6,45,67.0,6.5,0.8,7.5,8.5,0.0,0.0
2016,2,24,7,0,134.0,13.0,0.8,8.0,17.0,71.87,0.0
2016,2,24,7,15,275.5,26.0,0.9,8.5,55.0,192.47,138.73
2016,2,24,7,30,417.0,39.0,1.0,9.0,93.0,290.64,235.66
2016,2,24,7,45,503.5,47.5,1.1,9.5,141.0,362.07,299.05
2016,2,24,8,0,590.0,56.0,1.2,10.0,189.0,437.91,363.32
2016,2,24,8,15,643.0,62.0,1.1,10.5,238.5,493.58,408.04
2016,2,24,8,30,696.0,68.0,1.0,11.0,288.0,550.16,451.2
2016,2,24,8,45,736.5,71.5,0.95,11.5,336.0,592.43,482.03
2016,2,24,9,0,777.0,75.0,0.9,12.0,384.0,637.7,513.79
2016,2,24,9,15,801.5,78.0,0.9,13.0,428.0,669.86,533.62
2016,2,24,9,30,826.0,81.0,0.9,14.0,472.0,699.9,551.53
2016,2,24,9,45,847.0,82.5,0.9,15.0,511.5,723.24,564.34
2016,2,24,10,0,868.0,84.0,0.9,16.0,551.0,743.88,575.12
2016,2,24,10,15,880.5,86.0,0.85,16.5,583.5,751.22,577.0
2016,2,24,10,30,893.0,88.0,0.8,17.0,616.0,760.37,580.35
2016,2,24,10,45,902.0,89.0,0.8,17.5,641.0,762.62,579.74
2016,2,24,11,0,911.0,90.0,0.8,18.0,666.0,761.58,577.13
2016,2,24,11,15,916.0,91.0,0.7,18.0,684.0,754.35,570.08
2016,2,24,11,30,921.0,92.0,0.6,18.0,702.0,743.84,560.99
2016,2,24,11,45,922.5,93.5,0.55,18.5,711.5,728.17,548.1
2016,2,24,12,0,924.0,95.0,0.5,19.0,721.0,709.38,532.38
2016,2,24,12,15,924.0,95.0,0.5,19.0,722.5,685.09,514.56
2016,2,24,12,30,924.0,95.0,0.5,19.0,724.0,657.96,494.52
2016,2,24,12,45,921.0,95.0,0.5,19.0,717.0,626.37,470.97
2016,2,24,13,0,918.0,95.0,0.5,19.0,710.0,592.35,445.21
2016,2,24,13,15,913.0,94.0,0.6,19.0,695.0,554.13,416.82
2016,2,24,13,30,908.0,93.0,0.7,19.0,680.0,513.98,385.97
2016,2,24,13,45,901.5,91.5,0.8,19.0,658.0,470.99,351.87
2016,2,24,14,0,895.0,90.0,0.9,19.0,636.0,426.57,315.42
2016,2,24,14,15,884.0,88.5,0.95,18.5,606.0,379.4,276.07
2016,2,24,14,30,873.0,87.0,1.0,18.0,576.0,327.21,231.81
2016,2,24,14,45,857.0,84.5,1.05,18.0,539.5,276.56,187.77
2016,2,24,15,0,841.0,82.0,1.1,18.0,503.0,226.32,144.43
2016,2,24,15,15,819.5,79.0,1.05,17.5,461.5,175.56,103.1
2016,2,24,15,30,798.0,76.0,1.0,17.0,420.0,126.27,67.8
2016,2,24,15,45,766.0,72.5,1.0,17.0,373.5,77.92,42.99
2016,2,24,16,0,734.0,69.0,1.0,17.0,327.0,50.34,38.95
2016,2,24,16,15,689.5,64.0,1.0,16.0,278.0,48.1,37.22
2016,2,24,16,30,645.0,59.0,1.0,15.0,229.0,41.74,31.7
2016,2,24,16,45,575.5,52.0,1.0,14.0,180.0,37.98,28.34
2016,2,24,17,0,506.0,45.0,1.0,13.0,131.0,34.12,24.7
2016,2,24,17,15,394.0,34.5,1.0,12.5,87.5,26.88,17.74
2016,2,24,17,30,282.0,24.0,1.0,12.0,44.0,19.29,8.22
2016,2,24,17,45,141.0,12.0,1.05,11.5,22.0,11.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.0,0.4,9.5,9.5,0.0,0.0
2016,2,25,7,0,122.0,14.0,0.4,10.0,19.0,68.01,0.0
2016,2,25,7,15,256.0,28.0,0.35,10.5,57.0,187.48,137.6
2016,2,25,7,30,390.0,42.0,0.3,11.0,95.0,281.64,225.77
2016,2,25,7,45,465.5,52.0,0.25,11.5,141.5,348.36,282.85
2016,2,25,8,0,541.0,62.0,0.2,12.0,188.0,418.77,340.04
2016,2,25,8,15,595.0,69.0,0.25,12.5,236.5,475.24,384.61
2016,2,25,8,30,649.0,76.0,0.3,13.0,285.0,532.71,428.15
2016,2,25,8,45,679.5,83.0,0.35,13.5,331.0,574.89,458.64
2016,2,25,9,0,710.0,90.0,0.4,14.0,377.0,616.0,487.53
2016,2,25,9,15,736.5,94.0,0.5,14.5,420.0,649.3,510.77
2016,2,25,9,30,763.0,98.0,0.6,15.0,463.0,680.73,532.01
2016,2,25,9,45,782.0,101.5,0.7,16.0,501.0,701.04,543.99
2016,2,25,10,0,801.0,105.0,0.8,17.0,539.0,721.97,556.44
2016,2,25,10,15,815.0,107.0,0.8,17.0,571.0,734.75,563.88
2016,2,25,10,30,829.0,109.0,0.8,17.0,603.0,744.52,569.43
2016,2,25,10,45,843.0,109.0,0.85,17.5,629.0,749.03,571.12
2016,2,25,11,0,857.0,109.0,0.9,18.0,655.0,750.33,570.78
2016,2,25,11,15,863.0,110.0,0.85,18.0,672.5,743.64,564.86
2016,2,25,11,30,869.0,111.0,0.8,18.0,690.0,733.77,556.9
2016,2,25,11,45,874.5,110.5,0.8,18.5,700.0,718.84,544.61
2016,2,25,12,0,880.0,110.0,0.8,19.0,710.0,700.8,530.15
2016,2,25,12,15,880.5,110.0,0.75,19.0,711.5,677.0,511.9
2016,2,25,12,30,881.0,110.0,0.7,19.0,713.0,650.45,491.55
2016,2,25,12,45,891.0,104.0,0.65,19.5,709.5,621.07,468.17
2016,2,25,13,0,901.0,98.0,0.6,20.0,706.0,589.38,442.74
2016,2,25,13,15,896.5,97.0,0.55,20.0,691.5,551.91,413.44
2016,2,25,13,30,892.0,96.0,0.5,20.0,677.0,512.51,382.11
2016,2,25,13,45,884.5,95.0,0.45,20.0,655.0,470.07,347.8
2016,2,25,14,0,877.0,94.0,0.4,20.0,633.0,426.31,311.65
2016,2,25,14,15,866.0,92.5,0.3,20.0,603.5,375.94,269.54
2016,2,25,14,30,855.0,91.0,0.2,20.0,574.0,328.39,228.8
2016,2,25,14,45,836.0,90.0,0.15,20.0,537.5,279.01,186.8
2016,2,25,15,0,817.0,89.0,0.1,20.0,501.0,230.36,145.81
2016,2,25,15,15,795.5,85.5,0.15,19.5,460.0,180.24,106.04
2016,2,25,15,30,774.0,82.0,0.2,19.0,419.0,131.64,71.68
2016,2,25,15,45,739.5,79.0,0.3,19.0,372.5,84.75,47.54
2016,2,25,16,0,705.0,76.0,0.4,19.0,326.0,50.68,38.89
2016,2,25,16,15,660.5,70.0,0.5,18.0,278.0,48.17,36.98
2016,2,25,16,30,616.0,64.0,0.6,17.0,230.0,45.58,34.84
2016,2,25,16,45,552.0,56.0,0.75,16.5,181.5,41.17,30.87
2016,2,25,17,0,488.0,48.0,0.9,16.0,133.0,36.6,26.57
2016,2,25,17,15,379.0,37.0,0.9,15.5,89.5,29.0,19.39
2016,2,25,17,30,270.0,26.0,0.9,15.0,46.0,21.04,9.97
2016,2,25,17,45,135.0,13.0,0.95,14.5,23.0,12.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,9.5,10.5,10.01,0.0
2016,2,26,7,0,0.0,21.0,0.8,10.0,21.0,23.88,0.0
2016,2,26,7,15,196.0,32.5,0.95,10.5,59.5,163.9,123.15
2016,2,26,7,30,392.0,44.0,1.1,11.0,98.0,286.68,232.71
2016,2,26,7,45,468.0,54.0,1.3,11.5,145.0,354.21,292.06
2016,2,26,8,0,544.0,64.0,1.5,12.0,192.0,425.39,352.36
2016,2,26,8,15,380.5,99.0,1.5,12.5,198.5,376.13,311.9
2016,2,26,8,30,217.0,134.0,1.5,13.0,205.0,308.85,255.45
2016,2,26,8,45,235.5,150.5,1.5,13.5,238.0,342.34,282.24
2016,2,26,9,0,254.0,167.0,1.5,14.0,271.0,375.73,307.71
2016,2,26,9,15,254.0,187.0,1.6,14.5,300.5,399.71,325.1
2016,2,26,9,30,254.0,207.0,1.7,15.0,330.0,422.37,341.21
2016,2,26,9,45,531.0,156.0,1.8,15.5,438.5,578.73,464.6
2016,2,26,10,0,808.0,105.0,1.9,16.0,547.0,730.76,576.94
2016,2,26,10,15,641.0,164.5,1.95,16.0,527.5,673.68,531.06
2016,2,26,10,30,474.0,224.0,2.0,16.0,508.0,604.52,476.59
2016,2,26,10,45,467.0,236.5,2.05,16.5,526.5,606.4,476.64
2016,2,26,11,0,460.0,249.0,2.1,17.0,545.0,606.25,474.67
2016,2,26,11,15,431.0,266.0,2.1,17.0,549.0,592.73,463.2
2016,2,26,11,30,402.0,283.0,2.1,17.0,553.0,571.97,446.66
2016,2,26,11,45,639.0,199.0,2.15,17.0,635.5,649.71,507.6
2016,2,26,12,0,876.0,115.0,2.2,17.0,718.0,706.75,551.34
2016,2,26,12,15,705.0,179.0,2.25,17.0,664.5,635.31,495.36
2016,2,26,12,30,534.0,243.0,2.3,17.0,611.0,564.84,440.62
2016,2,26,12,45,704.0,179.0,2.4,17.5,659.5,585.57,456.72
2016,2,26,13,0,874.0,115.0,2.5,18.0,708.0,593.22,461.29
2016,2,26,13,15,868.5,114.0,2.55,17.5,693.0,555.23,431.37
2016,2,26,13,30,863.0,113.0,2.6,17.0,678.0,515.49,399.52
2016,2,26,13,45,856.0,110.5,2.7,17.0,656.0,472.18,363.4
2016,2,26,14,0,849.0,108.0,2.8,17.0,634.0,427.66,325.34
2016,2,26,14,15,581.0,177.0,2.8,16.5,529.5,349.96,265.46
2016,2,26,14,30,313.0,246.0,2.8,16.0,425.0,298.0,228.26
2016,2,26,14,45,481.5,186.0,2.85,16.0,441.5,269.13,198.23
2016,2,26,15,0,650.0,126.0,2.9,16.0,458.0,226.2,154.61
2016,2,26,15,15,700.5,106.5,2.85,15.5,437.5,181.37,114.44
2016,2,26,15,30,751.0,87.0,2.8,15.0,417.0,136.17,77.84
2016,2,26,15,45,727.0,81.0,2.8,15.0,372.0,83.11,46.32
2016,2,26,16,0,703.0,75.0,2.8,15.0,327.0,49.7,38.68
2016,2,26,16,15,658.5,69.5,2.55,14.0,279.0,47.56,37.02
2016,2,26,16,30,614.0,64.0,2.3,13.0,231.0,45.37,35.21
2016,2,26,16,45,552.5,56.0,2.1,12.5,183.0,40.96,31.2
2016,2,26,17,0,491.0,48.0,1.9,12.0,135.0,36.39,26.87
2016,2,26,17,15,380.5,37.5,1.65,11.5,91.5,29.27,20.03
2016,2,26,17,30,270.0,27.0,1.4,11.0,48.0,21.82,11.32
2016,2,26,17,45,135.0,13.5,1.2,10.5,24.0,12.87,0.0
2016,2,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,8.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.9,9.0,26.0,32.48,0.0
2016,2,27,7,15,234.0,33.0,1.0,9.0,67.0,183.61,141.48
2016,2,27,7,30,468.0,40.0,1.1,9.0,108.0,324.74,265.92
2016,2,27,7,45,550.0,47.0,1.25,9.5,157.0,394.64,327.27
2016,2,27,8,0,632.0,54.0,1.4,10.0,206.0,468.55,389.68
2016,2,27,8,15,681.0,59.5,1.4,10.5,256.0,519.32,430.75
2016,2,27,8,30,730.0,65.0,1.4,11.0,306.0,574.84,473.59
2016,2,27,8,45,766.5,67.5,1.45,11.5,354.0,618.25,505.92
2016,2,27,9,0,803.0,70.0,1.5,12.0,402.0,660.57,535.54
2016,2,27,9,15,826.0,73.0,1.5,12.5,446.0,692.36,556.26
2016,2,27,9,30,849.0,76.0,1.5,13.0,490.0,721.93,575.05
2016,2,27,9,45,866.0,78.0,1.55,13.5,529.0,738.22,584.48
2016,2,27,10,0,883.0,80.0,1.6,14.0,568.0,757.03,595.86
2016,2,27,10,15,894.5,82.0,1.6,14.0,600.5,768.74,602.77
2016,2,27,10,30,906.0,84.0,1.6,14.0,633.0,777.27,607.59
2016,2,27,10,45,913.0,86.0,1.6,14.5,658.0,779.15,606.73
2016,2,27,11,0,920.0,88.0,1.6,15.0,683.0,777.68,603.74
2016,2,27,11,15,925.0,89.0,1.6,15.0,701.0,770.32,597.89
2016,2,27,11,30,930.0,90.0,1.6,15.0,719.0,759.63,589.9
2016,2,27,11,45,930.0,91.5,1.6,15.5,728.0,742.67,576.54
2016,2,27,12,0,930.0,93.0,1.6,16.0,737.0,722.61,560.54
2016,2,27,12,15,930.0,93.0,1.65,16.0,738.5,698.06,542.16
2016,2,27,12,30,930.0,93.0,1.7,16.0,740.0,670.63,521.37
2016,2,27,12,45,920.0,96.5,1.75,16.0,731.5,637.9,496.16
2016,2,27,13,0,910.0,100.0,1.8,16.0,723.0,603.08,468.87
2016,2,27,13,15,906.0,99.0,1.8,16.0,708.0,565.37,438.6
2016,2,27,13,30,902.0,98.0,1.8,16.0,693.0,525.67,406.07
2016,2,27,13,45,899.0,95.0,1.85,16.0,671.5,482.83,370.46
2016,2,27,14,0,896.0,92.0,1.9,16.0,650.0,438.32,332.5
2016,2,27,14,15,885.5,90.5,1.9,16.0,620.5,390.97,291.26
2016,2,27,14,30,875.0,89.0,1.9,16.0,591.0,338.55,245.24
2016,2,27,14,45,863.5,85.5,1.9,16.0,555.5,287.74,199.95
2016,2,27,15,0,852.0,82.0,1.9,16.0,520.0,236.92,154.93
2016,2,27,15,15,832.0,79.5,1.7,15.5,478.0,185.88,112.05
2016,2,27,15,30,812.0,77.0,1.5,15.0,436.0,136.15,74.72
2016,2,27,15,45,785.5,72.5,1.35,14.5,390.0,86.03,46.19
2016,2,27,16,0,759.0,68.0,1.2,14.0,344.0,49.01,38.22
2016,2,27,16,15,717.5,63.5,1.1,13.5,294.5,47.16,36.77
2016,2,27,16,30,676.0,59.0,1.0,13.0,245.0,45.32,35.2
2016,2,27,16,45,618.0,51.5,0.95,12.5,195.5,37.13,27.81
2016,2,27,17,0,560.0,44.0,0.9,12.0,146.0,32.8,23.74
2016,2,27,17,15,451.0,35.0,0.9,11.5,100.5,26.89,18.03
2016,2,27,17,30,342.0,26.0,0.9,11.0,55.0,20.74,10.9
2016,2,27,17,45,171.0,13.0,0.95,10.5,27.5,12.39,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,7.0,10.0,9.53,0.0
2016,2,28,7,0,0.0,20.0,1.3,8.0,20.0,20.82,0.0
2016,2,28,7,15,75.5,38.5,1.5,8.5,49.5,94.19,71.59
2016,2,28,7,30,151.0,57.0,1.7,9.0,79.0,166.63,136.65
2016,2,28,7,45,184.0,77.0,1.95,9.5,114.5,212.74,177.85
2016,2,28,8,0,217.0,97.0,2.2,10.0,150.0,260.08,219.05
2016,2,28,8,15,249.0,112.0,2.2,10.5,186.0,301.19,253.8
2016,2,28,8,30,281.0,127.0,2.2,11.0,222.0,343.45,288.41
2016,2,28,8,45,332.0,140.0,2.25,11.5,267.5,396.9,331.48
2016,2,28,9,0,383.0,153.0,2.3,12.0,313.0,463.09,383.22
2016,2,28,9,15,244.0,185.5,2.3,12.0,291.5,392.58,323.39
2016,2,28,9,30,105.0,218.0,2.3,12.0,270.0,306.22,250.56
2016,2,28,9,45,81.5,229.0,2.3,12.5,271.5,298.34,242.81
2016,2,28,10,0,58.0,240.0,2.3,13.0,273.0,289.95,234.38
2016,2,28,10,15,81.5,262.0,2.3,13.0,310.5,328.7,265.22
2016,2,28,10,30,105.0,284.0,2.3,13.0,348.0,366.79,294.94
2016,2,28,10,45,267.5,274.0,2.35,13.5,446.0,491.67,394.06
2016,2,28,11,0,430.0,264.0,2.4,14.0,544.0,603.1,478.95
2016,2,28,11,15,416.5,276.0,2.45,14.0,553.0,588.9,466.69
2016,2,28,11,30,403.0,288.0,2.5,14.0,562.0,580.97,459.87
2016,2,28,11,45,459.5,270.0,2.6,14.5,587.0,596.57,471.38
2016,2,28,12,0,516.0,252.0,2.7,15.0,612.0,602.77,475.62
2016,2,28,12,15,470.5,272.0,2.7,15.0,601.0,574.51,452.73
2016,2,28,12,30,425.0,292.0,2.7,15.0,590.0,546.4,430.14
2016,2,28,12,45,369.0,304.0,2.75,15.0,560.5,504.0,396.95
2016,2,28,13,0,313.0,316.0,2.8,15.0,531.0,466.3,367.21
2016,2,28,13,15,291.5,313.0,2.75,15.0,510.0,436.05,343.21
2016,2,28,13,30,270.0,310.0,2.7,15.0,489.0,406.7,319.75
2016,2,28,13,45,419.5,255.0,2.65,15.0,523.0,408.78,319.96
2016,2,28,14,0,569.0,200.0,2.6,15.0,557.0,398.87,308.77
2016,2,28,14,15,477.0,217.5,2.55,15.0,507.5,351.07,269.7
2016,2,28,14,30,385.0,235.0,2.5,15.0,458.0,313.61,239.58
2016,2,28,14,45,423.5,210.0,2.45,15.0,441.0,276.84,206.95
2016,2,28,15,0,462.0,185.0,2.4,15.0,424.0,239.45,173.29
2016,2,28,15,15,243.5,178.0,2.15,14.5,303.0,177.9,131.77
2016,2,28,15,30,25.0,171.0,1.9,14.0,182.0,151.59,120.52
2016,2,28,15,45,12.5,142.5,1.7,14.0,148.0,125.37,99.86
2016,2,28,16,0,0.0,114.0,1.5,14.0,114.0,100.94,83.99
2016,2,28,16,15,0.0,97.5,1.35,13.5,97.5,86.94,72.01
2016,2,28,16,30,0.0,81.0,1.2,13.0,81.0,72.8,59.64
2016,2,28,16,45,0.0,64.5,1.1,12.5,64.5,58.49,46.89
2016,2,28,17,0,0.0,48.0,1.0,12.0,48.0,44.03,33.74
2016,2,28,17,15,0.0,33.0,1.0,11.5,33.0,30.64,21.37
2016,2,28,17,30,0.0,18.0,1.0,11.0,18.0,16.7,7.93
2016,2,28,17,45,0.0,9.0,1.0,11.0,9.0,8.58,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,109.5,10.0,1.0,7.5,16.0,56.74,0.0
2016,2,29,7,0,219.0,20.0,1.0,8.0,32.0,148.14,66.07
2016,2,29,7,15,349.0,31.5,1.15,8.5,74.5,244.32,194.89
2016,2,29,7,30,479.0,43.0,1.3,9.0,117.0,340.73,281.14
2016,2,29,7,45,565.5,49.0,1.45,9.5,167.5,413.59,344.64
2016,2,29,8,0,652.0,55.0,1.6,10.0,218.0,486.6,405.99
2016,2,29,8,15,699.0,60.0,1.6,10.5,268.5,541.01,449.37
2016,2,29,8,30,746.0,65.0,1.6,11.0,319.0,595.68,491.15
2016,2,29,8,45,783.0,67.5,1.65,12.0,368.0,640.21,522.42
2016,2,29,9,0,820.0,70.0,1.7,13.0,417.0,683.63,551.53
2016,2,29,9,15,841.5,73.0,1.75,13.5,461.0,714.86,571.97
2016,2,29,9,30,863.0,76.0,1.8,14.0,505.0,738.35,586.6
2016,2,29,9,45,874.5,79.5,1.85,14.5,543.0,757.82,598.29
2016,2,29,10,0,886.0,83.0,1.9,15.0,581.0,774.34,607.86
2016,2,29,10,15,897.5,85.0,1.85,15.5,613.5,786.05,613.2
2016,2,29,10,30,909.0,87.0,1.8,16.0,646.0,794.57,616.37
2016,2,29,10,45,912.5,90.0,1.8,16.5,670.5,794.78,614.31
2016,2,29,11,0,916.0,93.0,1.8,17.0,695.0,791.64,610.14
2016,2,29,11,15,921.0,93.5,1.75,17.0,712.5,783.63,603.44
2016,2,29,11,30,926.0,94.0,1.7,17.0,730.0,772.31,594.63
2016,2,29,11,45,933.0,92.5,1.7,17.5,740.5,757.08,582.59
2016,2,29,12,0,940.0,91.0,1.7,18.0,751.0,738.54,568.4
2016,2,29,12,15,941.0,90.5,1.75,18.0,752.5,713.77,550.16
2016,2,29,12,30,942.0,90.0,1.8,18.0,754.0,686.05,529.43
2016,2,29,12,45,945.5,87.5,1.85,18.0,748.0,655.08,505.95
2016,2,29,13,0,949.0,85.0,1.9,18.0,742.0,621.27,479.81
2016,2,29,13,15,945.0,84.5,1.9,18.0,727.5,582.62,449.12
2016,2,29,13,30,941.0,84.0,1.9,18.0,713.0,541.87,416.09
2016,2,29,13,45,933.5,83.0,1.9,18.5,690.0,497.19,378.52
2016,2,29,14,0,926.0,82.0,1.9,19.0,667.0,451.09,339.0
2016,2,29,14,15,916.0,80.5,1.8,19.0,637.0,402.46,297.03
2016,2,29,14,30,906.0,79.0,1.7,19.0,607.0,353.08,253.63
2016,2,29,14,45,885.0,79.5,1.6,19.0,569.0,301.94,208.69
2016,2,29,15,0,864.0,80.0,1.5,19.0,531.0,246.13,160.39
2016,2,29,15,15,843.5,77.5,1.35,18.5,488.5,194.07,116.81
2016,2,29,15,30,823.0,75.0,1.2,18.0,446.0,143.37,78.18
2016,2,29,15,45,786.5,73.5,1.05,17.5,398.0,94.22,49.31
2016,2,29,16,0,750.0,72.0,0.9,17.0,350.0,51.7,40.08
2016,2,29,16,15,708.5,67.0,0.9,16.5,300.5,49.57,38.42
2016,2,29,16,30,667.0,62.0,0.9,16.0,251.0,43.12,32.81
2016,2,29,16,45,597.0,56.0,0.9,15.5,200.5,40.3,30.31
2016,2,29,17,0,527.0,50.0,0.9,15.0,150.0,37.45,27.6
2016,2,29,17,15,422.0,40.0,0.9,14.5,104.5,30.87,21.39
2016,2,29,17,30,317.0,30.0,0.9,14.0,59.0,24.01,14.2
2016,2,29,17,45,158.5,15.0,0.95,14.0,29.5,11.86,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,6,45,139.5,10.5,1.15,9.5,18.5,70.72,0.0
2016,3,1,7,0,279.0,21.0,1.1,10.0,37.0,180.47,98.55
2016,3,1,7,15,406.5,31.0,1.35,10.5,81.5,274.73,219.12
2016,3,1,7,30,534.0,41.0,1.6,11.0,126.0,370.75,304.48
2016,3,1,7,45,609.0,47.5,1.85,12.0,177.5,435.32,360.63
2016,3,1,8,0,684.0,54.0,2.1,13.0,229.0,508.33,420.85
2016,3,1,8,15,729.5,59.0,2.15,13.5,280.0,562.85,464.12
2016,3,1,8,30,775.0,64.0,2.2,14.0,331.0,617.48,505.79
2016,3,1,8,45,808.0,66.5,2.3,14.5,380.5,660.01,536.11
2016,3,1,9,0,841.0,69.0,2.4,15.0,430.0,701.21,564.71
2016,3,1,9,15,862.0,72.0,2.45,15.0,474.0,732.49,586.24
2016,3,1,9,30,883.0,75.0,2.5,15.0,518.0,755.94,601.9
2016,3,1,9,45,902.0,75.5,2.65,15.5,558.0,777.83,615.92
2016,3,1,10,0,921.0,76.0,2.8,16.0,598.0,796.89,627.88
2016,3,1,10,15,931.0,77.5,2.8,16.0,630.5,807.13,633.78
2016,3,1,10,30,941.0,79.0,2.8,16.0,663.0,814.05,637.51
2016,3,1,10,45,948.0,80.0,2.85,16.5,688.0,814.72,636.06
2016,3,1,11,0,955.0,81.0,2.9,17.0,713.0,811.95,632.36
2016,3,1,11,15,959.5,81.5,2.9,17.0,730.5,803.29,625.53
2016,3,1,11,30,964.0,82.0,2.9,17.0,748.0,791.21,616.44
2016,3,1,11,45,967.0,82.5,2.9,17.0,758.0,774.65,604.3
2016,3,1,12,0,970.0,83.0,2.9,17.0,768.0,754.78,589.9
2016,3,1,12,15,970.5,83.0,2.85,17.0,769.5,729.5,570.72
2016,3,1,12,30,971.0,83.0,2.8,17.0,771.0,701.2,548.43
2016,3,1,12,45,969.0,82.5,2.8,17.0,764.0,667.99,522.42
2016,3,1,13,0,967.0,82.0,2.8,17.0,757.0,632.18,493.96
2016,3,1,13,15,963.5,81.5,2.8,17.0,742.5,593.11,462.43
2016,3,1,13,30,960.0,81.0,2.8,17.0,728.0,551.86,428.46
2016,3,1,13,45,954.5,80.0,2.8,17.0,705.0,507.26,391.04
2016,3,1,14,0,949.0,79.0,2.8,17.0,682.0,461.03,351.34
2016,3,1,14,15,939.5,77.5,2.8,16.5,652.0,411.49,308.68
2016,3,1,14,30,930.0,76.0,2.8,16.0,622.0,361.11,264.23
2016,3,1,14,45,916.5,74.5,2.8,16.0,585.0,309.06,217.36
2016,3,1,15,0,903.0,73.0,2.8,16.0,548.0,257.01,170.63
2016,3,1,15,15,884.0,70.5,2.65,15.5,505.0,203.49,124.7
2016,3,1,15,30,865.0,68.0,2.5,15.0,462.0,151.03,83.63
2016,3,1,15,45,840.0,65.0,2.45,15.0,414.5,92.88,46.17
2016,3,1,16,0,815.0,62.0,2.4,15.0,367.0,43.71,33.32
2016,3,1,16,15,776.0,58.0,2.1,14.0,316.0,42.07,32.11
2016,3,1,16,30,737.0,54.0,1.8,13.0,265.0,40.42,30.8
2016,3,1,16,45,677.0,48.5,1.5,12.5,213.5,37.4,28.09
2016,3,1,17,0,617.0,43.0,1.2,12.0,162.0,34.34,25.2
2016,3,1,17,15,515.5,35.0,1.15,11.5,114.0,28.77,19.86
2016,3,1,17,30,414.0,27.0,1.1,11.0,66.0,23.03,13.79
2016,3,1,17,45,207.0,13.5,1.05,10.5,33.0,10.41,0.0
2016,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,45,144.5,11.0,0.8,9.5,20.0,73.98,0.0
2016,3,2,7,0,289.0,22.0,0.9,10.0,40.0,189.48,116.9
2016,3,2,7,15,410.5,31.5,1.05,10.5,84.0,279.14,223.45
2016,3,2,7,30,532.0,41.0,1.2,11.0,128.0,371.99,305.15
2016,3,2,7,45,599.5,47.5,1.4,12.0,178.0,432.62,357.49
2016,3,2,8,0,667.0,54.0,1.6,13.0,228.0,500.94,413.39
2016,3,2,8,15,653.5,65.5,1.6,13.5,264.5,528.08,434.17
2016,3,2,8,30,640.0,77.0,1.6,14.0,301.0,548.55,448.88
2016,3,2,8,45,524.0,116.0,1.6,14.5,316.5,520.68,424.1
2016,3,2,9,0,408.0,155.0,1.6,15.0,332.0,490.28,397.08
2016,3,2,9,15,632.0,116.5,1.6,15.5,422.0,621.57,498.63
2016,3,2,9,30,856.0,78.0,1.6,16.0,512.0,748.57,588.42
2016,3,2,9,45,871.0,80.5,1.6,16.5,551.0,763.99,595.45
2016,3,2,10,0,886.0,83.0,1.6,17.0,590.0,782.04,605.52
2016,3,2,10,15,897.5,84.5,1.65,17.0,622.5,793.21,612.4
2016,3,2,10,30,909.0,86.0,1.7,17.0,655.0,801.2,617.24
2016,3,2,10,45,916.5,87.5,1.8,17.5,680.0,802.8,617.11
2016,3,2,11,0,924.0,89.0,1.9,18.0,705.0,801.03,614.82
2016,3,2,11,15,719.5,170.5,1.95,18.0,657.5,726.31,560.59
2016,3,2,11,30,515.0,252.0,2.0,18.0,610.0,640.26,494.91
2016,3,2,11,45,726.5,172.0,2.15,18.5,685.0,701.19,542.58
2016,3,2,12,0,938.0,92.0,2.3,19.0,760.0,745.53,575.78
2016,3,2,12,15,745.5,170.0,2.4,19.0,701.5,670.18,517.93
2016,3,2,12,30,553.0,248.0,2.5,19.0,643.0,594.04,459.41
2016,3,2,12,45,540.5,249.0,2.6,19.0,632.0,565.46,438.07
2016,3,2,13,0,528.0,250.0,2.7,19.0,621.0,536.11,415.48
2016,3,2,13,15,507.0,258.0,2.75,18.5,608.5,507.79,393.76
2016,3,2,13,30,486.0,266.0,2.8,18.0,596.0,479.53,371.71
2016,3,2,13,45,502.0,245.0,2.85,18.0,576.0,443.75,343.07
2016,3,2,14,0,518.0,224.0,2.9,18.0,556.0,406.05,312.16
2016,3,2,14,15,627.5,186.5,2.9,17.5,570.5,387.45,294.12
2016,3,2,14,30,737.0,149.0,2.9,17.0,585.0,356.72,264.51
2016,3,2,14,45,663.0,150.5,2.9,16.5,524.5,298.66,216.7
2016,3,2,15,0,589.0,152.0,2.9,16.0,464.0,247.24,174.84
2016,3,2,15,15,449.0,169.0,2.85,15.5,395.5,203.18,143.17
2016,3,2,15,30,309.0,186.0,2.8,15.0,327.0,177.77,129.26
2016,3,2,15,45,230.5,172.5,2.8,15.0,272.0,142.38,106.36
2016,3,2,16,0,152.0,159.0,2.8,15.0,217.0,121.72,101.81
2016,3,2,16,15,134.0,140.5,2.65,14.5,186.0,108.45,90.63
2016,3,2,16,30,116.0,122.0,2.5,14.0,155.0,95.32,79.33
2016,3,2,16,45,104.5,99.5,2.4,13.5,125.0,79.22,65.13
2016,3,2,17,0,93.0,77.0,2.3,13.0,95.0,62.6,50.16
2016,3,2,17,15,66.0,56.0,2.1,12.5,66.5,46.47,35.34
2016,3,2,17,30,39.0,35.0,1.9,12.0,38.0,29.87,19.62
2016,3,2,17,45,19.5,17.5,1.75,11.5,19.0,15.43,0.0
2016,3,2,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,15.77,5.46
2016,3,3,7,15,0.0,35.5,0.95,11.0,35.5,34.81,23.54
2016,3,3,7,30,0.0,54.0,1.0,11.0,54.0,54.28,40.81
2016,3,3,7,45,3.0,74.0,1.05,11.5,75.0,76.74,60.38
2016,3,3,8,0,6.0,94.0,1.1,12.0,96.0,98.9,79.36
2016,3,3,8,15,12.0,113.0,1.0,12.5,117.0,121.7,98.53
2016,3,3,8,30,18.0,132.0,0.9,13.0,138.0,144.64,117.36
2016,3,3,8,45,235.5,140.5,0.8,13.5,242.5,335.58,276.45
2016,3,3,9,0,453.0,149.0,0.7,14.0,347.0,517.94,416.82
2016,3,3,9,15,310.5,190.0,0.6,14.0,332.0,451.79,360.58
2016,3,3,9,30,168.0,231.0,0.5,14.0,317.0,380.42,302.17
2016,3,3,9,45,91.0,218.0,0.45,14.5,265.0,293.55,233.06
2016,3,3,10,0,14.0,205.0,0.4,15.0,213.0,209.04,164.44
2016,3,3,10,15,77.0,252.0,0.5,15.0,300.0,314.89,248.88
2016,3,3,10,30,140.0,299.0,0.6,15.0,387.0,420.71,329.07
2016,3,3,10,45,233.0,300.5,0.7,15.5,454.0,489.19,380.22
2016,3,3,11,0,326.0,302.0,0.8,16.0,521.0,564.21,434.99
2016,3,3,11,15,255.0,322.0,1.05,16.0,496.0,522.89,403.94
2016,3,3,11,30,184.0,342.0,1.3,16.0,471.0,475.24,368.59
2016,3,3,11,45,188.0,343.5,1.55,16.0,477.0,471.85,367.16
2016,3,3,12,0,192.0,345.0,1.8,16.0,483.0,467.66,364.62
2016,3,3,12,15,120.5,330.0,1.9,16.0,417.0,396.5,309.86
2016,3,3,12,30,49.0,315.0,2.0,16.0,351.0,326.58,255.53
2016,3,3,12,45,102.0,331.0,2.1,16.0,403.5,369.19,289.41
2016,3,3,13,0,155.0,347.0,2.2,16.0,456.0,407.82,319.12
2016,3,3,13,15,157.5,337.5,2.05,16.0,447.0,390.64,305.27
2016,3,3,13,30,160.0,328.0,1.9,16.0,438.0,373.07,291.29
2016,3,3,13,45,144.5,317.5,1.8,16.0,414.5,346.0,270.04
2016,3,3,14,0,129.0,307.0,1.7,16.0,391.0,320.1,249.7
2016,3,3,14,15,65.5,240.0,1.6,16.0,282.5,235.96,184.65
2016,3,3,14,30,2.0,173.0,1.5,16.0,174.0,158.15,124.19
2016,3,3,14,45,32.5,201.5,1.45,16.0,219.0,184.63,145.0
2016,3,3,15,0,63.0,230.0,1.4,16.0,264.0,208.49,162.93
2016,3,3,15,15,104.5,217.0,1.3,15.5,267.5,198.67,153.56
2016,3,3,15,30,146.0,204.0,1.2,15.0,271.0,178.39,136.06
2016,3,3,15,45,120.5,182.0,1.1,15.0,233.5,148.99,114.79
2016,3,3,16,0,95.0,160.0,1.0,15.0,196.0,128.91,107.65
2016,3,3,16,15,86.0,139.0,0.9,14.5,168.5,112.72,94.08
2016,3,3,16,30,77.0,118.0,0.8,14.0,141.0,96.97,80.61
