Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,45,66.0,96.5,0.7,14.0,114.0,80.52,66.08
2016,3,3,17,0,55.0,75.0,0.6,14.0,87.0,63.69,50.94
2016,3,3,17,15,35.0,54.5,0.6,13.5,61.5,47.16,35.88
2016,3,3,17,30,15.0,34.0,0.6,13.0,36.0,30.26,20.07
2016,3,3,17,45,7.5,17.0,0.65,13.0,18.0,15.65,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.2,11.5,10.0,9.53,0.0
2016,3,4,7,0,0.0,20.0,1.3,12.0,20.0,18.57,8.04
2016,3,4,7,15,0.0,39.0,1.35,12.0,39.0,39.06,27.07
2016,3,4,7,30,0.0,58.0,1.4,12.0,58.0,58.99,44.68
2016,3,4,7,45,6.5,78.0,1.5,12.5,80.0,83.41,65.92
2016,3,4,8,0,13.0,98.0,1.6,13.0,102.0,107.79,86.78
2016,3,4,8,15,19.0,117.0,1.75,13.5,123.5,130.73,106.02
2016,3,4,8,30,25.0,136.0,1.9,14.0,145.0,162.71,132.37
2016,3,4,8,45,46.5,161.5,2.05,14.5,181.0,205.47,167.49
2016,3,4,9,0,68.0,187.0,2.2,15.0,217.0,248.53,202.13
2016,3,4,9,15,117.5,210.5,2.35,15.0,269.0,321.23,260.92
2016,3,4,9,30,167.0,234.0,2.5,15.0,321.0,383.58,310.39
2016,3,4,9,45,94.5,227.5,2.65,15.5,277.5,307.04,247.09
2016,3,4,10,0,22.0,221.0,2.8,16.0,234.0,231.71,184.44
2016,3,4,10,15,13.0,203.5,2.8,16.0,211.5,205.46,163.0
2016,3,4,10,30,4.0,186.0,2.8,16.0,189.0,180.07,142.11
2016,3,4,10,45,2.0,156.0,2.85,16.0,157.5,148.65,116.58
2016,3,4,11,0,0.0,126.0,2.9,16.0,126.0,118.07,91.64
2016,3,4,11,15,0.0,117.5,2.8,16.0,117.5,109.91,84.93
2016,3,4,11,30,0.0,109.0,2.7,16.0,109.0,101.83,78.29
2016,3,4,11,45,0.0,128.5,2.65,16.0,128.5,120.15,93.12
2016,3,4,12,0,0.0,148.0,2.6,16.0,148.0,138.36,107.77
2016,3,4,12,15,0.0,141.5,2.65,16.0,141.5,132.1,102.68
2016,3,4,12,30,0.0,135.0,2.7,16.0,135.0,125.9,97.69
2016,3,4,12,45,0.0,115.5,2.75,16.0,115.5,107.68,82.96
2016,3,4,13,0,0.0,96.0,2.8,16.0,96.0,89.56,68.26
2016,3,4,13,15,0.0,94.0,2.8,15.5,94.0,87.7,66.94
2016,3,4,13,30,0.0,92.0,2.8,15.0,92.0,85.82,65.6
2016,3,4,13,45,16.0,177.0,2.85,15.0,187.5,170.4,134.64
2016,3,4,14,0,32.0,262.0,2.9,15.0,283.0,246.04,195.0
2016,3,4,14,15,16.0,140.0,2.7,14.5,150.5,133.21,104.53
2016,3,4,14,30,0.0,18.0,2.5,14.0,18.0,16.73,8.47
2016,3,4,14,45,3.5,98.5,2.35,14.0,100.5,92.52,71.99
2016,3,4,15,0,7.0,179.0,2.2,14.0,183.0,162.01,129.2
2016,3,4,15,15,3.5,134.0,1.95,14.0,136.0,122.33,96.83
2016,3,4,15,30,0.0,89.0,1.7,14.0,89.0,82.55,64.19
2016,3,4,15,45,0.0,95.0,1.45,14.0,95.0,87.28,68.4
2016,3,4,16,0,0.0,101.0,1.2,14.0,101.0,91.36,75.53
2016,3,4,16,15,0.0,87.0,1.1,13.5,87.0,79.13,65.06
2016,3,4,16,30,0.0,73.0,1.0,13.0,73.0,66.84,54.37
2016,3,4,16,45,0.0,58.5,0.95,13.0,58.5,54.02,42.91
2016,3,4,17,0,0.0,44.0,0.9,13.0,44.0,40.89,30.99
2016,3,4,17,15,0.0,31.5,0.95,13.0,31.5,29.25,20.27
2016,3,4,17,30,0.0,19.0,1.0,13.0,19.0,17.62,9.43
2016,3,4,17,45,0.0,9.5,1.1,13.0,9.5,8.8,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,2.8,12.5,9.5,9.05,0.0
2016,3,5,7,0,0.0,19.0,3.1,13.0,19.0,17.63,7.74
2016,3,5,7,15,0.0,37.5,3.2,13.0,37.5,36.54,24.92
2016,3,5,7,30,0.0,56.0,3.3,13.0,56.0,55.91,41.93
2016,3,5,7,45,1.0,76.0,3.45,13.0,76.5,77.13,60.41
2016,3,5,8,0,2.0,96.0,3.6,13.0,97.0,97.96,78.31
2016,3,5,8,15,7.5,114.5,3.6,13.0,117.5,119.8,96.9
2016,3,5,8,30,13.0,133.0,3.6,13.0,138.0,141.79,115.33
2016,3,5,8,45,6.5,122.5,3.65,13.5,125.0,123.45,99.26
2016,3,5,9,0,0.0,112.0,3.7,14.0,112.0,106.6,84.51
2016,3,5,9,15,0.5,136.0,3.75,14.0,136.5,130.79,104.41
2016,3,5,9,30,1.0,160.0,3.8,14.0,161.0,154.88,123.99
2016,3,5,9,45,0.5,132.0,3.9,14.5,132.5,125.38,99.13
2016,3,5,10,0,0.0,104.0,4.0,15.0,104.0,97.31,75.6
2016,3,5,10,15,0.0,94.0,4.25,15.0,94.0,87.66,67.49
2016,3,5,10,30,0.0,84.0,4.5,15.0,84.0,78.3,59.64
2016,3,5,10,45,2.0,134.0,4.75,15.5,135.5,127.41,99.83
2016,3,5,11,0,4.0,184.0,5.0,16.0,187.0,176.91,139.67
2016,3,5,11,15,4.5,185.5,5.1,16.5,189.0,178.23,140.29
2016,3,5,11,30,5.0,187.0,5.2,17.0,191.0,179.55,140.98
2016,3,5,11,45,2.5,161.0,5.3,17.5,163.0,152.63,118.95
2016,3,5,12,0,0.0,135.0,5.4,18.0,135.0,126.15,97.32
2016,3,5,12,15,0.0,84.0,5.35,17.5,84.0,78.37,58.71
2016,3,5,12,30,0.0,33.0,5.3,17.0,33.0,30.73,19.75
2016,3,5,12,45,0.0,90.0,5.3,17.0,90.0,83.97,63.49
2016,3,5,13,0,0.0,147.0,5.3,17.0,147.0,136.7,106.36
2016,3,5,13,15,0.0,144.0,5.35,16.5,144.0,133.75,104.2
2016,3,5,13,30,0.0,141.0,5.4,16.0,141.0,130.8,102.12
2016,3,5,13,45,68.5,227.0,5.5,15.5,272.5,237.14,188.6
2016,3,5,14,0,137.0,313.0,5.6,15.0,404.0,329.42,261.78
2016,3,5,14,15,68.5,199.5,5.85,14.5,245.0,204.04,161.99
2016,3,5,14,30,0.0,86.0,6.1,14.0,86.0,80.15,61.56
2016,3,5,14,45,0.0,61.0,6.35,14.0,61.0,56.78,42.2
2016,3,5,15,0,0.0,36.0,6.6,14.0,36.0,33.46,22.67
2016,3,5,15,15,0.0,43.5,6.75,14.0,43.5,40.44,28.65
2016,3,5,15,30,0.0,51.0,6.9,14.0,51.0,47.41,34.65
2016,3,5,15,45,0.0,32.0,7.05,14.0,32.0,29.71,19.71
2016,3,5,16,0,0.0,13.0,7.2,14.0,13.0,12.05,4.67
2016,3,5,16,15,0.0,11.0,7.25,13.5,11.0,10.19,3.51
2016,3,5,16,30,0.0,9.0,7.3,13.0,9.0,8.34,1.86
2016,3,5,16,45,0.0,7.5,7.35,13.0,7.5,6.94,0.6
2016,3,5,17,0,0.0,6.0,7.4,13.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.0,7.3,12.5,4.0,3.7,0.0
2016,3,5,17,30,0.0,2.0,7.2,12.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,7.1,12.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,45,86.0,17.5,1.5,8.5,24.5,55.98,0.0
2016,3,6,7,0,172.0,35.0,1.6,9.0,49.0,158.34,118.86
2016,3,6,7,15,289.0,49.0,1.8,9.5,93.5,241.35,197.9
2016,3,6,7,30,406.0,63.0,2.0,10.0,138.0,333.87,278.85
2016,3,6,7,45,489.0,71.5,2.25,10.5,189.0,409.1,343.48
2016,3,6,8,0,572.0,80.0,2.5,11.0,240.0,487.48,408.54
2016,3,6,8,15,621.5,86.5,2.6,11.0,290.5,544.07,454.43
2016,3,6,8,30,671.0,93.0,2.7,11.0,341.0,601.14,499.43
2016,3,6,8,45,476.0,140.0,2.85,11.5,327.5,523.78,434.18
2016,3,6,9,0,281.0,187.0,3.0,12.0,314.0,428.76,354.2
2016,3,6,9,15,289.0,206.0,3.05,12.0,348.0,457.8,376.78
2016,3,6,9,30,297.0,225.0,3.1,12.0,382.0,485.66,397.59
2016,3,6,9,45,565.5,168.5,3.2,12.0,494.0,642.94,524.19
2016,3,6,10,0,834.0,112.0,3.3,12.0,606.0,794.51,638.27
2016,3,6,10,15,419.5,150.0,3.3,12.0,398.5,505.96,413.84
2016,3,6,10,30,5.0,188.0,3.3,12.0,191.0,182.76,145.94
2016,3,6,10,45,438.5,154.5,3.35,12.5,455.5,517.42,424.06
2016,3,6,11,0,872.0,121.0,3.4,13.0,720.0,814.13,647.56
2016,3,6,11,15,512.5,236.0,3.4,13.0,590.5,642.89,512.83
2016,3,6,11,30,153.0,351.0,3.4,13.0,461.0,462.98,367.85
2016,3,6,11,45,251.5,341.0,3.45,13.0,524.0,523.4,416.82
2016,3,6,12,0,350.0,331.0,3.5,13.0,587.0,572.66,455.39
2016,3,6,12,15,367.0,326.5,3.55,13.0,595.5,566.11,449.99
2016,3,6,12,30,384.0,322.0,3.6,13.0,604.0,557.63,443.31
2016,3,6,12,45,305.5,336.5,3.7,13.0,559.5,505.01,401.54
2016,3,6,13,0,227.0,351.0,3.8,13.0,515.0,455.43,362.14
2016,3,6,13,15,226.0,344.0,3.85,13.0,504.0,435.81,346.69
2016,3,6,13,30,225.0,337.0,3.9,13.0,493.0,415.79,330.64
2016,3,6,13,45,316.5,304.5,3.95,13.0,517.0,415.5,329.87
2016,3,6,14,0,408.0,272.0,4.0,13.0,541.0,408.76,322.76
2016,3,6,14,15,372.5,267.0,4.05,12.5,504.0,367.98,289.58
2016,3,6,14,30,337.0,262.0,4.1,12.0,467.0,329.87,258.45
2016,3,6,14,45,260.0,255.5,4.15,12.0,408.0,281.76,220.03
2016,3,6,15,0,183.0,249.0,4.2,12.0,349.0,246.09,192.57
2016,3,6,15,15,91.5,199.5,4.1,11.5,249.5,185.38,146.44
2016,3,6,15,30,0.0,150.0,4.0,11.0,150.0,133.91,108.23
2016,3,6,15,45,4.0,144.0,3.95,11.0,145.5,127.6,103.16
2016,3,6,16,0,8.0,138.0,3.9,11.0,141.0,120.46,97.48
2016,3,6,16,15,4.0,120.5,3.75,10.5,122.0,105.42,89.33
2016,3,6,16,30,0.0,103.0,3.6,10.0,103.0,90.66,76.43
2016,3,6,16,45,0.0,82.5,3.45,10.0,82.5,73.46,60.94
2016,3,6,17,0,0.0,62.0,3.3,10.0,62.0,56.01,44.99
2016,3,6,17,15,0.0,44.5,3.3,9.5,44.5,40.72,30.87
2016,3,6,17,30,0.0,27.0,3.3,9.0,27.0,25.07,16.25
2016,3,6,17,45,0.0,13.5,3.3,9.0,13.5,12.52,1.92
2016,3,6,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,6,45,37.5,15.5,1.7,6.5,19.0,42.94,0.0
2016,3,7,7,0,75.0,31.0,1.8,7.0,38.0,91.03,68.29
2016,3,7,7,15,106.5,51.5,1.95,7.0,68.0,135.87,111.29
2016,3,7,7,30,138.0,72.0,2.1,7.0,98.0,181.38,152.61
2016,3,7,7,45,156.5,93.5,2.3,7.0,131.5,211.27,179.78
2016,3,7,8,0,175.0,115.0,2.5,7.0,165.0,251.17,214.54
2016,3,7,8,15,188.0,135.0,2.6,7.0,198.0,285.56,243.68
2016,3,7,8,30,201.0,155.0,2.7,7.0,231.0,319.84,272.08
2016,3,7,8,45,161.5,178.0,2.85,7.5,244.0,319.48,269.61
2016,3,7,9,0,122.0,201.0,3.0,8.0,257.0,316.43,264.85
2016,3,7,9,15,134.5,222.0,3.0,8.0,289.0,348.35,290.4
2016,3,7,9,30,147.0,243.0,3.0,8.0,321.0,379.81,315.13
2016,3,7,9,45,277.5,241.0,3.0,8.5,402.0,488.42,403.4
2016,3,7,10,0,408.0,239.0,3.0,9.0,483.0,587.05,480.81
2016,3,7,10,15,213.5,239.5,3.0,9.0,367.5,430.63,353.11
2016,3,7,10,30,19.0,240.0,3.0,9.0,252.0,245.69,199.34
2016,3,7,10,45,9.5,150.0,3.05,9.0,156.0,148.72,119.86
2016,3,7,11,0,0.0,60.0,3.1,9.0,60.0,55.91,41.88
2016,3,7,11,15,130.5,202.5,3.15,9.0,297.0,302.83,249.73
2016,3,7,11,30,261.0,345.0,3.2,9.0,534.0,545.34,440.78
2016,3,7,11,45,176.5,349.0,3.3,9.5,477.5,471.47,379.57
2016,3,7,12,0,92.0,353.0,3.4,10.0,421.0,402.44,323.26
2016,3,7,12,15,77.5,345.5,3.45,9.5,403.0,379.72,305.82
2016,3,7,12,30,63.0,338.0,3.5,9.0,385.0,357.8,288.74
2016,3,7,12,45,107.0,348.0,3.6,9.0,426.0,389.31,314.49
2016,3,7,13,0,151.0,358.0,3.7,9.0,467.0,417.5,337.02
2016,3,7,13,15,96.0,327.5,3.7,9.0,396.5,350.75,283.38
2016,3,7,13,30,41.0,297.0,3.7,9.0,326.0,289.13,233.82
2016,3,7,13,45,40.5,287.5,3.7,9.0,315.5,276.22,223.64
2016,3,7,14,0,40.0,278.0,3.7,9.0,305.0,263.36,213.33
2016,3,7,14,15,23.5,236.0,3.7,9.0,251.5,221.98,179.94
2016,3,7,14,30,7.0,194.0,3.7,9.0,198.0,178.17,144.45
2016,3,7,14,45,3.5,136.0,3.7,9.5,138.0,125.87,101.08
2016,3,7,15,0,0.0,78.0,3.7,10.0,78.0,72.64,56.43
2016,3,7,15,15,0.0,65.5,3.5,10.0,65.5,60.95,46.67
2016,3,7,15,30,0.0,53.0,3.3,10.0,53.0,49.28,36.83
2016,3,7,15,45,165.5,102.0,3.15,10.0,167.5,91.55,66.83
2016,3,7,16,0,331.0,151.0,3.0,10.0,282.0,117.22,90.59
2016,3,7,16,15,444.0,121.0,2.55,9.5,272.5,84.41,70.81
2016,3,7,16,30,557.0,91.0,2.1,9.0,263.0,65.41,53.94
2016,3,7,16,45,506.5,79.5,1.7,8.5,214.0,58.9,48.14
2016,3,7,17,0,456.0,68.0,1.3,8.0,165.0,52.06,41.83
2016,3,7,17,15,357.5,55.5,1.25,7.5,118.5,42.21,32.55
2016,3,7,17,30,259.0,43.0,1.2,7.0,72.0,33.41,23.86
2016,3,7,17,45,129.5,21.5,1.15,6.5,36.0,16.81,5.58
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,173.5,15.5,1.2,5.0,32.0,117.36,0.03
2016,3,8,7,0,347.0,31.0,1.2,6.0,64.0,242.75,191.8
2016,3,8,7,15,454.0,40.5,1.3,6.5,111.5,324.99,269.85
2016,3,8,7,30,561.0,50.0,1.4,7.0,159.0,414.77,348.19
2016,3,8,7,45,619.5,57.5,1.5,7.5,210.5,478.32,402.31
2016,3,8,8,0,678.0,65.0,1.6,8.0,262.0,544.01,455.82
2016,3,8,8,15,718.5,70.0,1.6,8.5,313.0,592.01,492.93
2016,3,8,8,30,759.0,75.0,1.6,9.0,364.0,644.16,530.9
2016,3,8,8,45,772.5,83.5,1.6,9.5,410.0,680.0,555.05
2016,3,8,9,0,786.0,92.0,1.6,10.0,456.0,713.62,577.1
2016,3,8,9,15,806.5,95.0,1.6,10.0,499.5,743.96,597.41
2016,3,8,9,30,827.0,98.0,1.6,10.0,543.0,771.92,615.81
2016,3,8,9,45,621.0,168.5,1.65,10.5,516.0,696.36,556.81
2016,3,8,10,0,415.0,239.0,1.7,11.0,489.0,604.82,483.24
2016,3,8,10,15,641.0,175.0,1.75,11.0,584.0,718.7,572.55
2016,3,8,10,30,867.0,111.0,1.8,11.0,679.0,823.02,647.12
2016,3,8,10,45,876.5,111.0,1.9,11.0,703.5,823.89,646.6
2016,3,8,11,0,886.0,111.0,2.0,11.0,728.0,816.94,641.78
2016,3,8,11,15,644.0,212.5,2.0,11.0,666.5,727.67,574.14
2016,3,8,11,30,402.0,314.0,2.0,11.0,605.0,621.89,491.01
2016,3,8,11,45,345.0,332.5,2.0,11.5,584.5,585.75,462.27
2016,3,8,12,0,288.0,351.0,2.0,12.0,564.0,550.11,433.33
2016,3,8,12,15,182.5,350.0,1.95,11.5,485.0,460.16,364.12
2016,3,8,12,30,77.0,349.0,1.9,11.0,406.0,377.47,299.45
2016,3,8,12,45,40.0,259.0,1.85,11.0,288.5,266.23,212.4
2016,3,8,13,0,3.0,169.0,1.8,11.0,171.0,158.75,125.99
2016,3,8,13,15,2.5,168.5,1.85,11.0,170.5,157.59,125.4
2016,3,8,13,30,2.0,168.0,1.9,11.0,170.0,156.43,124.58
2016,3,8,13,45,22.5,225.5,2.0,11.0,241.0,217.0,173.93
2016,3,8,14,0,43.0,283.0,2.1,11.0,312.0,269.03,215.44
2016,3,8,14,15,24.5,236.5,2.15,10.5,253.0,222.95,178.98
2016,3,8,14,30,6.0,190.0,2.2,10.0,194.0,174.49,140.48
2016,3,8,14,45,33.0,214.5,2.3,10.0,233.0,196.22,157.97
2016,3,8,15,0,60.0,239.0,2.4,10.0,272.0,216.53,173.73
2016,3,8,15,15,30.0,177.5,2.2,9.5,194.0,158.38,127.27
2016,3,8,15,30,0.0,116.0,2.0,9.0,116.0,105.96,85.21
2016,3,8,15,45,130.0,139.0,1.8,9.0,191.0,123.26,95.15
2016,3,8,16,0,260.0,162.0,1.6,9.0,266.0,124.03,96.96
2016,3,8,16,15,245.0,142.5,1.35,8.5,230.5,104.59,89.04
2016,3,8,16,30,230.0,123.0,1.1,8.0,195.0,92.0,78.09
2016,3,8,16,45,210.5,102.5,0.85,8.0,159.5,78.2,65.65
2016,3,8,17,0,191.0,82.0,0.6,8.0,124.0,63.83,52.47
2016,3,8,17,15,157.5,62.0,0.55,7.5,90.5,49.23,38.92
2016,3,8,17,30,124.0,42.0,0.5,7.0,57.0,34.1,24.59
2016,3,8,17,45,62.0,21.0,0.5,7.0,28.5,17.58,6.86
2016,3,8,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,1.75,8.5,3.5,3.24,0.0
2016,3,9,7,0,0.0,7.0,1.9,9.0,7.0,6.48,0.0
2016,3,9,7,15,0.0,13.0,1.95,9.0,13.0,12.04,4.7
2016,3,9,7,30,0.0,19.0,2.0,9.0,19.0,17.61,9.69
2016,3,9,7,45,0.0,24.5,2.15,9.5,24.5,22.72,14.21
2016,3,9,8,0,0.0,30.0,2.3,10.0,30.0,27.83,18.65
2016,3,9,8,15,0.0,36.5,2.35,10.0,36.5,33.88,23.88
2016,3,9,8,30,0.0,43.0,2.4,10.0,43.0,39.94,29.06
2016,3,9,8,45,0.0,83.0,2.5,10.5,83.0,77.52,61.11
2016,3,9,9,0,0.0,123.0,2.6,11.0,123.0,117.54,94.57
2016,3,9,9,15,41.5,181.5,2.6,11.5,204.0,219.0,179.5
2016,3,9,9,30,83.0,240.0,2.6,12.0,285.0,315.57,257.49
2016,3,9,9,45,134.5,262.0,2.6,12.5,341.0,389.35,315.68
2016,3,9,10,0,186.0,284.0,2.6,13.0,397.0,451.69,363.7
2016,3,9,10,15,247.0,291.0,2.6,13.0,449.5,504.47,404.64
2016,3,9,10,30,308.0,298.0,2.6,13.0,502.0,566.47,451.69
2016,3,9,10,45,260.0,318.5,2.6,13.5,495.5,543.79,431.25
2016,3,9,11,0,212.0,339.0,2.6,14.0,489.0,511.66,404.48
2016,3,9,11,15,168.5,348.0,2.6,14.0,468.5,480.24,379.22
2016,3,9,11,30,125.0,357.0,2.6,14.0,448.0,449.2,354.19
2016,3,9,11,45,199.5,357.0,2.6,14.5,504.5,497.52,391.64
2016,3,9,12,0,274.0,357.0,2.6,15.0,561.0,546.82,428.48
2016,3,9,12,15,222.5,363.5,2.6,15.0,529.5,501.17,392.64
2016,3,9,12,30,171.0,370.0,2.6,15.0,498.0,462.01,362.03
2016,3,9,12,45,132.0,360.5,2.65,15.5,459.0,418.63,327.95
2016,3,9,13,0,93.0,351.0,2.7,16.0,420.0,377.34,295.4
2016,3,9,13,15,72.5,332.0,2.65,16.0,385.0,342.25,268.28
2016,3,9,13,30,52.0,313.0,2.6,16.0,350.0,309.04,242.51
2016,3,9,13,45,32.5,270.0,2.6,16.5,293.0,257.93,202.38
2016,3,9,14,0,13.0,227.0,2.6,17.0,236.0,212.29,166.42
2016,3,9,14,15,55.0,256.5,2.55,16.5,291.0,247.28,194.24
2016,3,9,14,30,97.0,286.0,2.5,16.0,346.0,279.13,218.69
2016,3,9,14,45,168.0,268.0,2.45,16.0,365.0,272.17,210.9
2016,3,9,15,0,239.0,250.0,2.4,16.0,384.0,262.59,200.09
2016,3,9,15,15,133.5,219.5,2.2,16.0,293.5,203.61,156.27
2016,3,9,15,30,28.0,189.0,2.0,16.0,203.0,162.22,127.62
2016,3,9,15,45,14.0,160.0,1.85,16.0,167.0,141.29,111.68
2016,3,9,16,0,0.0,131.0,1.7,16.0,131.0,115.57,91.38
2016,3,9,16,15,0.0,113.5,1.5,15.5,113.5,100.49,83.14
2016,3,9,16,30,0.0,96.0,1.3,15.0,96.0,85.65,70.46
2016,3,9,16,45,0.0,78.5,1.1,14.5,78.5,70.65,57.38
2016,3,9,17,0,0.0,61.0,0.9,14.0,61.0,55.47,43.88
2016,3,9,17,15,0.0,44.5,0.9,13.5,44.5,40.94,30.7
2016,3,9,17,30,0.0,28.0,0.9,13.0,28.0,26.0,16.99
2016,3,9,17,45,0.0,16.0,0.9,12.5,16.0,14.84,5.19
2016,3,9,18,0,0.0,4.0,0.9,12.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,0.9,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,10,6,45,174.0,16.5,2.5,10.0,35.0,123.28,50.35
2016,3,10,7,0,348.0,33.0,2.7,11.0,70.0,248.66,197.93
2016,3,10,7,15,449.5,42.5,2.8,11.5,117.5,329.03,271.83
2016,3,10,7,30,551.0,52.0,2.9,12.0,165.0,416.42,347.66
2016,3,10,7,45,613.5,58.5,3.0,12.5,216.5,481.4,402.65
2016,3,10,8,0,676.0,65.0,3.1,13.0,268.0,548.77,457.28
2016,3,10,8,15,611.0,87.0,3.3,13.5,295.0,548.93,456.0
2016,3,10,8,30,546.0,109.0,3.5,14.0,322.0,542.18,448.78
2016,3,10,8,45,307.5,155.0,3.7,14.5,278.0,412.22,340.58
2016,3,10,9,0,69.0,201.0,3.9,15.0,234.0,265.34,215.71
2016,3,10,9,15,64.5,218.0,4.0,15.0,251.5,278.74,226.1
2016,3,10,9,30,60.0,235.0,4.1,15.0,269.0,291.7,235.69
2016,3,10,9,45,30.0,173.0,4.2,15.5,190.0,197.31,158.12
2016,3,10,10,0,0.0,111.0,4.3,16.0,111.0,104.03,80.63
2016,3,10,10,15,443.0,105.5,4.3,16.0,400.0,487.93,400.21
2016,3,10,10,30,886.0,100.0,4.3,16.0,689.0,828.09,655.65
2016,3,10,10,45,743.0,163.0,4.3,16.5,669.5,782.27,617.78
2016,3,10,11,0,600.0,226.0,4.3,17.0,650.0,720.23,567.47
2016,3,10,11,15,589.0,237.5,4.2,17.0,662.0,711.98,560.06
2016,3,10,11,30,578.0,249.0,4.1,17.0,674.0,701.52,550.86
2016,3,10,11,45,582.0,249.0,4.1,17.0,680.5,688.96,540.95
2016,3,10,12,0,586.0,249.0,4.1,17.0,687.0,674.24,529.4
2016,3,10,12,15,293.0,180.0,4.05,17.0,399.0,384.4,306.84
2016,3,10,12,30,0.0,111.0,4.0,17.0,111.0,103.58,78.96
2016,3,10,12,45,3.0,151.5,3.95,17.0,153.5,143.0,111.14
2016,3,10,13,0,6.0,192.0,3.9,17.0,196.0,181.71,142.18
2016,3,10,13,15,84.0,270.5,3.75,17.0,330.5,294.86,232.45
2016,3,10,13,30,162.0,349.0,3.6,17.0,465.0,396.13,310.41
2016,3,10,13,45,81.0,214.5,3.45,17.0,272.5,232.1,182.19
2016,3,10,14,0,0.0,80.0,3.3,17.0,80.0,74.58,55.84
2016,3,10,14,15,0.0,84.5,3.1,16.5,84.5,78.77,59.62
2016,3,10,14,30,0.0,89.0,2.9,16.0,89.0,82.96,63.31
2016,3,10,14,45,0.0,88.5,2.75,16.0,88.5,82.48,63.05
2016,3,10,15,0,0.0,88.0,2.6,16.0,88.0,82.0,62.81
2016,3,10,15,15,0.0,74.0,2.35,15.5,74.0,68.9,52.22
2016,3,10,15,30,0.0,60.0,2.1,15.0,60.0,55.81,41.53
2016,3,10,15,45,0.0,50.0,1.9,15.0,50.0,46.48,33.81
2016,3,10,16,0,0.0,40.0,1.7,15.0,40.0,37.15,26.03
2016,3,10,16,15,0.0,34.5,1.5,14.5,34.5,32.03,23.05
2016,3,10,16,30,0.0,29.0,1.3,14.0,29.0,26.91,18.57
2016,3,10,16,45,0.0,24.0,1.15,14.0,24.0,22.25,14.4
2016,3,10,17,0,0.0,19.0,1.0,14.0,19.0,17.61,10.18
2016,3,10,17,15,0.0,13.5,1.05,13.5,13.5,12.5,5.51
2016,3,10,17,30,0.0,8.0,1.1,13.0,8.0,7.4,0.82
2016,3,10,17,45,0.0,4.5,1.2,12.5,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,1.3,12.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.4,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,10.0,9.5,8.8,0.0
2016,3,11,7,0,0.0,19.0,5.0,10.0,19.0,17.62,9.01
2016,3,11,7,15,0.0,32.0,4.9,10.0,32.0,29.71,19.81
2016,3,11,7,30,0.0,45.0,4.8,10.0,45.0,41.82,30.58
2016,3,11,7,45,0.0,58.5,4.7,10.0,58.5,54.79,41.98
2016,3,11,8,0,0.0,72.0,4.6,10.0,72.0,68.04,53.46
2016,3,11,8,15,0.0,85.5,4.55,10.0,85.5,81.22,64.71
2016,3,11,8,30,0.0,99.0,4.5,10.0,99.0,94.34,75.76
2016,3,11,8,45,0.0,108.0,4.45,10.0,108.0,102.76,82.68
2016,3,11,9,0,0.0,117.0,4.4,10.0,117.0,111.22,89.58
2016,3,11,9,15,0.0,98.0,4.45,10.0,98.0,91.79,72.86
2016,3,11,9,30,0.0,79.0,4.5,10.0,79.0,73.58,57.24
2016,3,11,9,45,6.5,147.0,4.6,10.5,151.0,144.84,117.07
2016,3,11,10,0,13.0,215.0,4.7,11.0,223.0,217.95,177.0
2016,3,11,10,15,88.5,269.5,4.9,11.0,328.5,344.05,281.35
2016,3,11,10,30,164.0,324.0,5.1,11.0,434.0,470.1,382.7
2016,3,11,10,45,142.0,334.5,5.3,11.5,432.5,458.34,371.3
2016,3,11,11,0,120.0,345.0,5.5,12.0,431.0,446.16,360.09
2016,3,11,11,15,60.0,191.0,5.55,12.0,234.0,231.55,187.6
2016,3,11,11,30,0.0,37.0,5.6,12.0,37.0,34.47,23.29
2016,3,11,11,45,1.5,102.0,5.65,12.0,103.5,96.37,74.98
2016,3,11,12,0,3.0,167.0,5.7,12.0,170.0,158.39,126.06
2016,3,11,12,15,5.5,185.5,5.6,12.0,190.0,177.11,141.34
2016,3,11,12,30,8.0,204.0,5.5,12.0,210.0,195.46,156.31
2016,3,11,12,45,51.0,281.0,5.4,12.0,319.0,293.85,236.58
2016,3,11,13,0,94.0,358.0,5.3,12.0,428.0,384.86,309.05
2016,3,11,13,15,139.0,355.0,5.4,12.0,456.0,399.95,321.26
2016,3,11,13,30,184.0,352.0,5.5,12.0,484.0,410.87,329.97
2016,3,11,13,45,98.0,289.0,5.65,12.0,359.5,306.26,246.27
2016,3,11,14,0,12.0,226.0,5.8,12.0,235.0,211.17,169.59
2016,3,11,14,15,6.0,155.5,5.7,11.5,160.0,145.45,116.2
2016,3,11,14,30,0.0,85.0,5.6,11.0,85.0,79.23,61.41
2016,3,11,14,45,89.5,173.0,5.55,10.5,223.5,176.02,140.38
2016,3,11,15,0,179.0,261.0,5.5,10.0,362.0,257.66,204.49
2016,3,11,15,15,93.0,214.0,5.25,9.5,266.0,198.72,158.76
2016,3,11,15,30,7.0,167.0,5.0,9.0,170.0,149.15,121.53
2016,3,11,15,45,3.5,145.5,4.8,9.0,147.0,129.5,105.47
2016,3,11,16,0,0.0,124.0,4.6,9.0,124.0,110.43,89.69
2016,3,11,16,15,0.0,108.0,4.35,8.5,108.0,96.43,81.9
2016,3,11,16,30,0.0,92.0,4.1,8.0,92.0,82.7,69.81
2016,3,11,16,45,0.0,75.0,3.9,8.0,75.0,68.03,56.53
2016,3,11,17,0,0.0,58.0,3.7,8.0,58.0,53.18,42.9
2016,3,11,17,15,0.0,42.5,3.55,7.5,42.5,39.4,30.12
2016,3,11,17,30,0.0,27.0,3.4,7.0,27.0,25.06,16.71
2016,3,11,17,45,0.0,15.5,3.3,7.0,15.5,14.37,5.74
2016,3,11,18,0,0.0,4.0,3.2,7.0,4.0,3.81,0.0
2016,3,11,18,15,0.0,2.0,3.25,7.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,6,45,6.5,19.5,1.85,6.5,20.5,23.33,9.7
2016,3,12,7,0,13.0,39.0,2.1,7.0,41.0,51.6,38.1
2016,3,12,7,15,32.5,61.5,2.25,7.0,68.0,89.56,72.23
2016,3,12,7,30,52.0,84.0,2.4,7.0,95.0,127.38,106.09
2016,3,12,7,45,66.5,107.0,2.6,7.5,125.0,163.11,137.36
2016,3,12,8,0,81.0,130.0,2.8,8.0,155.0,199.04,168.1
2016,3,12,8,15,97.0,150.0,2.9,8.0,185.0,243.07,205.29
2016,3,12,8,30,113.0,170.0,3.0,8.0,215.0,277.16,233.58
2016,3,12,8,45,110.0,191.0,3.2,8.5,239.5,298.45,249.97
2016,3,12,9,0,107.0,212.0,3.4,9.0,264.0,307.44,256.16
2016,3,12,9,15,139.5,233.5,3.45,9.0,308.0,367.05,304.63
2016,3,12,9,30,172.0,255.0,3.5,9.0,352.0,415.22,343.08
2016,3,12,9,45,96.5,244.5,3.6,9.5,299.5,328.78,270.3
2016,3,12,10,0,21.0,234.0,3.7,10.0,247.0,243.86,198.28
2016,3,12,10,15,70.0,278.0,3.75,10.0,325.0,338.32,275.87
2016,3,12,10,30,119.0,322.0,3.8,10.0,403.0,431.88,350.39
2016,3,12,10,45,175.0,333.5,3.85,10.5,457.0,484.31,391.33
2016,3,12,11,0,231.0,345.0,3.9,11.0,511.0,535.11,430.41
2016,3,12,11,15,139.5,336.0,3.9,11.0,437.0,446.9,359.18
2016,3,12,11,30,48.0,327.0,3.9,11.0,363.0,354.43,284.15
2016,3,12,11,45,31.5,291.5,3.9,11.0,315.0,303.59,243.63
2016,3,12,12,0,15.0,256.0,3.9,11.0,267.0,250.99,201.21
2016,3,12,12,15,9.5,215.0,3.95,11.0,222.0,207.53,166.15
2016,3,12,12,30,4.0,174.0,4.0,11.0,177.0,164.92,131.46
2016,3,12,12,45,2.0,154.5,4.05,11.0,156.0,145.16,115.33
2016,3,12,13,0,0.0,135.0,4.1,11.0,135.0,125.68,99.34
2016,3,12,13,15,0.0,108.0,4.2,11.0,108.0,100.67,78.74
2016,3,12,13,30,0.0,81.0,4.3,11.0,81.0,75.55,57.93
2016,3,12,13,45,0.0,110.5,4.4,11.5,110.5,102.85,80.64
2016,3,12,14,0,0.0,140.0,4.5,12.0,140.0,129.54,102.67
2016,3,12,14,15,0.0,143.5,4.5,12.0,143.5,132.41,105.19
2016,3,12,14,30,0.0,147.0,4.5,12.0,147.0,135.15,107.66
2016,3,12,14,45,2.5,163.5,4.5,12.0,165.0,149.75,119.91
2016,3,12,15,0,5.0,180.0,4.5,12.0,183.0,163.28,131.28
2016,3,12,15,15,2.5,161.0,4.3,11.5,162.5,145.43,117.07
2016,3,12,15,30,0.0,142.0,4.1,11.0,142.0,127.99,103.14
2016,3,12,15,45,0.0,91.5,3.9,11.0,91.5,84.62,66.82
2016,3,12,16,0,0.0,41.0,3.7,11.0,41.0,38.09,27.24
2016,3,12,16,15,0.0,35.5,3.55,10.5,35.5,32.96,24.27
2016,3,12,16,30,0.0,30.0,3.4,10.0,30.0,27.84,19.73
2016,3,12,16,45,0.0,24.5,3.25,10.0,24.5,22.72,15.08
2016,3,12,17,0,0.0,19.0,3.1,10.0,19.0,17.61,10.38
2016,3,12,17,15,0.0,14.0,3.05,10.0,14.0,12.97,6.06
2016,3,12,17,30,0.0,9.0,3.0,10.0,9.0,8.33,1.72
2016,3,12,17,45,0.0,5.0,3.0,10.0,5.0,4.62,0.0
2016,3,12,18,0,0.0,1.0,3.0,10.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,3.0,10.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,10.5,11.0,10.19,1.49
2016,3,13,7,0,0.0,22.0,2.9,11.0,22.0,20.41,11.46
2016,3,13,7,15,0.0,36.0,2.9,11.0,36.0,33.44,23.02
2016,3,13,7,30,0.0,50.0,2.9,11.0,50.0,46.61,34.65
2016,3,13,7,45,0.0,64.5,2.95,11.5,64.5,61.0,47.09
2016,3,13,8,0,0.0,79.0,3.0,12.0,79.0,75.27,59.2
2016,3,13,8,15,0.0,94.0,3.0,12.0,94.0,89.98,71.6
2016,3,13,8,30,0.0,109.0,3.0,12.0,109.0,104.62,83.76
2016,3,13,8,45,0.0,102.0,3.05,12.0,102.0,96.46,76.61
2016,3,13,9,0,0.0,95.0,3.1,12.0,95.0,89.01,70.1
2016,3,13,9,15,0.5,130.5,3.15,12.0,131.0,124.5,99.62
2016,3,13,9,30,1.0,166.0,3.2,12.0,167.0,160.21,128.87
2016,3,13,9,45,0.5,132.5,3.3,12.0,133.0,125.57,99.88
2016,3,13,10,0,0.0,99.0,3.4,12.0,99.0,92.45,72.18
2016,3,13,10,15,1.5,139.0,3.45,12.0,140.5,132.2,105.06
2016,3,13,10,30,3.0,179.0,3.5,12.0,182.0,172.1,137.59
2016,3,13,10,45,1.5,150.0,3.6,12.0,151.5,142.38,112.97
2016,3,13,11,0,0.0,121.0,3.7,12.0,121.0,113.29,88.91
2016,3,13,11,15,0.5,137.5,3.75,12.0,138.0,129.27,102.02
2016,3,13,11,30,1.0,154.0,3.8,12.0,155.0,145.15,114.95
2016,3,13,11,45,5.5,189.5,3.9,12.0,194.0,181.89,144.94
2016,3,13,12,0,10.0,225.0,4.0,12.0,233.0,218.13,174.24
2016,3,13,12,15,15.0,252.5,4.05,12.0,264.5,246.53,197.06
2016,3,13,12,30,20.0,280.0,4.1,12.0,296.0,274.16,219.16
2016,3,13,12,45,13.5,243.0,4.2,12.0,254.0,234.26,187.14
2016,3,13,13,0,7.0,206.0,4.3,12.0,212.0,195.24,155.71
2016,3,13,13,15,17.0,246.0,4.25,12.0,259.0,236.37,189.19
2016,3,13,13,30,27.0,286.0,4.2,12.0,306.0,273.23,218.79
2016,3,13,13,45,21.5,264.0,4.2,12.0,279.5,250.99,200.99
2016,3,13,14,0,16.0,242.0,4.2,12.0,253.0,227.09,181.95
2016,3,13,14,15,11.5,219.0,4.1,12.0,227.0,203.44,163.01
2016,3,13,14,30,7.0,196.0,4.0,12.0,201.0,180.4,144.53
2016,3,13,14,45,3.5,154.0,3.9,12.0,156.5,141.87,113.21
2016,3,13,15,0,0.0,112.0,3.8,12.0,112.0,103.55,81.76
2016,3,13,15,15,0.0,95.0,3.65,12.0,95.0,88.26,69.2
2016,3,13,15,30,0.0,78.0,3.5,12.0,78.0,72.62,56.23
2016,3,13,15,45,0.0,72.5,3.4,12.0,72.5,67.47,52.05
2016,3,13,16,0,0.0,67.0,3.3,12.0,67.0,62.33,47.85
2016,3,13,16,15,0.0,58.5,3.1,12.0,58.5,54.39,43.33
2016,3,13,16,30,0.0,50.0,2.9,12.0,50.0,46.46,36.32
2016,3,13,16,45,0.0,41.0,2.75,12.0,41.0,38.07,28.8
2016,3,13,17,0,0.0,32.0,2.6,12.0,32.0,29.69,21.18
2016,3,13,17,15,0.0,23.5,2.55,11.5,23.5,21.79,13.93
2016,3,13,17,30,0.0,15.0,2.5,11.0,15.0,13.89,6.64
2016,3,13,17,45,0.0,8.5,2.5,11.0,8.5,7.87,0.75
2016,3,13,18,0,0.0,2.0,2.5,11.0,2.0,1.91,0.0
2016,3,13,18,15,0.0,1.0,2.45,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
