Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,7.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,9.53,0.0
2016,3,14,6,45,71.0,29.0,1.8,8.5,38.0,87.13,59.4
2016,3,14,7,0,142.0,48.0,2.0,9.0,66.0,151.63,122.85
2016,3,14,7,15,193.0,68.0,2.1,9.0,104.5,209.04,174.76
2016,3,14,7,30,244.0,88.0,2.2,9.0,143.0,269.34,227.97
2016,3,14,7,45,274.5,107.5,2.3,9.0,184.0,318.34,270.18
2016,3,14,8,0,305.0,127.0,2.4,9.0,225.0,368.32,312.02
2016,3,14,8,15,348.5,136.5,2.45,9.0,266.5,415.52,350.9
2016,3,14,8,30,392.0,146.0,2.5,9.0,308.0,477.28,400.24
2016,3,14,8,45,476.5,145.0,2.55,9.5,365.0,546.36,454.56
2016,3,14,9,0,561.0,144.0,2.6,10.0,422.0,617.37,508.87
2016,3,14,9,15,535.5,167.5,2.6,10.0,452.0,630.51,516.23
2016,3,14,9,30,510.0,191.0,2.6,10.0,482.0,640.19,521.31
2016,3,14,9,45,419.0,233.5,2.6,10.5,482.5,613.81,496.51
2016,3,14,10,0,328.0,276.0,2.6,11.0,483.0,573.24,461.48
2016,3,14,10,15,292.5,298.5,2.6,11.0,490.5,564.84,453.28
2016,3,14,10,30,257.0,321.0,2.6,11.0,498.0,554.69,443.61
2016,3,14,10,45,361.0,302.0,2.6,11.5,559.0,613.39,489.05
2016,3,14,11,0,465.0,283.0,2.6,12.0,620.0,678.47,537.49
2016,3,14,11,15,493.0,279.5,2.6,12.0,644.0,686.68,542.85
2016,3,14,11,30,521.0,276.0,2.6,12.0,668.0,692.32,546.73
2016,3,14,11,45,522.0,279.5,2.6,12.0,676.5,681.47,537.95
2016,3,14,12,0,523.0,283.0,2.6,12.0,685.0,668.66,527.82
2016,3,14,12,15,443.0,315.0,2.6,12.0,655.5,622.88,491.58
2016,3,14,12,30,363.0,347.0,2.6,12.0,626.0,576.99,455.37
2016,3,14,12,45,194.5,320.5,2.65,12.5,470.0,425.32,337.44
2016,3,14,13,0,26.0,294.0,2.7,13.0,314.0,287.07,227.21
2016,3,14,13,15,275.0,278.0,2.75,13.0,479.0,411.89,328.45
2016,3,14,13,30,524.0,262.0,2.8,13.0,644.0,515.79,407.95
2016,3,14,13,45,685.5,196.5,2.85,13.0,680.0,512.68,403.79
2016,3,14,14,0,847.0,131.0,2.9,13.0,716.0,497.45,388.84
2016,3,14,14,15,432.5,181.5,2.9,13.0,480.0,327.96,256.86
2016,3,14,14,30,18.0,232.0,2.9,13.0,244.0,215.1,171.28
2016,3,14,14,45,339.5,188.5,2.95,13.0,385.5,255.49,196.56
2016,3,14,15,0,661.0,145.0,3.0,13.0,527.0,280.8,204.01
2016,3,14,15,15,412.0,185.0,2.95,12.5,417.0,224.81,164.75
2016,3,14,15,30,163.0,225.0,2.9,12.0,307.0,202.92,157.07
2016,3,14,15,45,153.5,203.0,2.9,12.0,274.5,173.03,133.85
2016,3,14,16,0,144.0,181.0,2.9,12.0,242.0,144.44,113.3
2016,3,14,16,15,372.5,136.0,2.65,11.5,267.0,93.6,78.3
2016,3,14,16,30,601.0,91.0,2.4,11.0,292.0,63.57,51.83
2016,3,14,16,45,538.5,83.0,2.15,10.5,240.0,60.17,48.94
2016,3,14,17,0,476.0,75.0,1.9,10.0,188.0,56.69,45.79
2016,3,14,17,15,386.0,63.0,1.8,9.0,140.0,47.46,37.3
2016,3,14,17,30,296.0,51.0,1.7,8.0,92.0,39.29,29.46
2016,3,14,17,45,148.0,34.0,1.65,7.5,54.5,26.62,16.57
2016,3,14,18,0,0.0,17.0,1.6,7.0,17.0,15.44,0.0
2016,3,14,18,15,0.0,8.5,1.6,7.0,8.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,33.0,6.5,1.05,4.5,7.0,0.0,0.0
2016,3,15,6,30,66.0,13.0,1.1,5.0,14.0,42.48,0.0
2016,3,15,6,45,213.5,27.5,1.15,6.0,52.0,167.89,124.63
2016,3,15,7,0,361.0,42.0,1.2,7.0,90.0,273.76,225.59
2016,3,15,7,15,451.5,52.0,1.25,7.5,138.5,351.83,294.87
2016,3,15,7,30,542.0,62.0,1.3,8.0,187.0,435.62,366.04
2016,3,15,7,45,609.0,67.5,1.4,8.5,240.0,503.55,421.91
2016,3,15,8,0,676.0,73.0,1.5,9.0,293.0,573.96,477.56
2016,3,15,8,15,714.0,78.0,1.6,9.5,344.5,624.98,515.71
2016,3,15,8,30,752.0,83.0,1.7,10.0,396.0,672.18,549.38
2016,3,15,8,45,783.0,85.0,1.8,10.5,445.0,713.73,578.07
2016,3,15,9,0,814.0,87.0,1.9,11.0,494.0,753.77,605.19
2016,3,15,9,15,833.0,90.0,1.95,11.5,537.5,783.6,624.08
2016,3,15,9,30,852.0,93.0,2.0,12.0,581.0,810.95,641.1
2016,3,15,9,45,867.5,94.5,2.15,12.5,619.5,830.98,653.73
2016,3,15,10,0,883.0,96.0,2.3,13.0,658.0,842.22,660.18
2016,3,15,10,15,892.5,98.0,2.35,13.0,690.0,852.04,666.19
2016,3,15,10,30,902.0,100.0,2.4,13.0,722.0,858.61,670.05
2016,3,15,10,45,910.5,100.5,2.5,13.5,746.5,859.42,669.19
2016,3,15,11,0,919.0,101.0,2.6,14.0,771.0,856.87,666.14
2016,3,15,11,15,923.0,102.0,2.65,14.0,788.0,847.84,659.53
2016,3,15,11,30,927.0,103.0,2.7,14.0,805.0,835.49,650.74
2016,3,15,11,45,930.0,103.0,2.75,14.5,814.0,818.08,637.28
2016,3,15,12,0,933.0,103.0,2.8,15.0,823.0,797.5,621.7
2016,3,15,12,15,933.5,103.0,2.85,15.0,823.5,772.01,603.83
2016,3,15,12,30,934.0,103.0,2.9,15.0,824.0,743.64,583.6
2016,3,15,12,45,937.0,100.0,2.95,15.0,817.0,711.3,559.05
2016,3,15,13,0,940.0,97.0,3.0,15.0,810.0,676.21,531.95
2016,3,15,13,15,936.0,96.0,3.0,15.0,794.5,636.24,500.33
2016,3,15,13,30,932.0,95.0,3.0,15.0,779.0,594.25,466.46
2016,3,15,13,45,927.0,93.5,3.0,15.0,755.5,549.49,429.62
2016,3,15,14,0,922.0,92.0,3.0,15.0,732.0,503.18,390.58
2016,3,15,14,15,913.0,90.5,2.95,15.0,701.5,453.87,348.1
2016,3,15,14,30,904.0,89.0,2.9,15.0,671.0,403.79,303.95
2016,3,15,14,45,892.0,87.0,2.9,15.0,633.5,351.81,257.53
2016,3,15,15,0,880.0,85.0,2.9,15.0,596.0,299.79,210.55
2016,3,15,15,15,863.0,82.5,2.7,14.5,553.0,246.52,163.34
2016,3,15,15,30,846.0,80.0,2.5,14.0,510.0,187.96,113.73
2016,3,15,15,45,823.0,76.5,2.4,14.0,462.0,135.26,73.75
2016,3,15,16,0,800.0,73.0,2.3,14.0,414.0,84.72,45.17
2016,3,15,16,15,766.5,69.0,2.0,13.5,363.0,48.77,38.04
2016,3,15,16,30,733.0,65.0,1.7,13.0,312.0,47.51,37.12
2016,3,15,16,45,684.5,59.0,1.45,12.5,259.5,44.47,34.51
2016,3,15,17,0,636.0,53.0,1.2,12.0,207.0,41.33,31.7
2016,3,15,17,15,555.0,45.5,1.2,11.0,156.5,33.48,24.53
2016,3,15,17,30,474.0,38.0,1.2,10.0,106.0,29.07,20.24
2016,3,15,17,45,331.0,27.0,1.2,9.5,64.5,21.19,12.14
2016,3,15,18,0,188.0,16.0,1.2,9.0,23.0,12.86,0.0
2016,3,15,18,15,94.0,8.0,1.2,8.5,11.5,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,66.5,7.0,0.9,6.5,9.0,6.67,0.0
2016,3,16,6,30,133.0,14.0,0.9,7.0,18.0,74.56,0.0
2016,3,16,6,45,284.5,26.5,0.95,7.5,58.0,205.4,156.19
2016,3,16,7,0,436.0,39.0,1.0,8.0,98.0,313.06,257.07
2016,3,16,7,15,523.0,47.5,1.2,8.5,149.0,390.28,325.42
2016,3,16,7,30,610.0,56.0,1.4,9.0,200.0,472.97,395.54
2016,3,16,7,45,664.0,62.0,1.6,9.5,253.0,535.38,446.89
2016,3,16,8,0,718.0,68.0,1.8,10.0,306.0,595.7,494.76
2016,3,16,8,15,754.0,72.5,1.9,10.5,358.0,646.47,531.87
2016,3,16,8,30,790.0,77.0,2.0,11.0,410.0,696.67,567.52
2016,3,16,8,45,815.0,80.5,2.1,11.5,459.0,736.27,594.48
2016,3,16,9,0,840.0,84.0,2.2,12.0,508.0,774.07,619.74
2016,3,16,9,15,858.5,86.5,2.25,12.5,552.0,803.37,638.12
2016,3,16,9,30,877.0,89.0,2.3,13.0,596.0,823.94,650.17
2016,3,16,9,45,890.5,91.5,2.35,13.5,635.0,843.9,661.84
2016,3,16,10,0,904.0,94.0,2.4,14.0,674.0,860.84,671.39
2016,3,16,10,15,913.5,95.5,2.4,14.5,706.0,870.15,675.25
2016,3,16,10,30,923.0,97.0,2.4,15.0,738.0,876.17,677.0
2016,3,16,10,45,930.0,98.0,2.45,15.5,762.5,876.18,675.16
2016,3,16,11,0,937.0,99.0,2.5,16.0,787.0,872.78,671.16
2016,3,16,11,15,941.0,100.0,2.5,16.0,803.5,863.51,664.11
2016,3,16,11,30,945.0,101.0,2.5,16.0,820.0,850.86,654.89
2016,3,16,11,45,947.0,101.0,2.55,16.5,828.5,832.32,640.86
2016,3,16,12,0,949.0,101.0,2.6,17.0,837.0,810.59,624.73
2016,3,16,12,15,949.0,101.0,2.6,17.0,837.0,784.31,606.29
2016,3,16,12,30,949.0,101.0,2.6,17.0,837.0,755.11,585.81
2016,3,16,12,45,952.0,97.5,2.6,17.5,830.0,721.81,559.72
2016,3,16,13,0,955.0,94.0,2.6,18.0,823.0,685.72,531.19
2016,3,16,13,15,950.5,93.5,2.6,18.0,806.5,645.34,499.89
2016,3,16,13,30,946.0,93.0,2.6,18.0,790.0,602.93,466.35
2016,3,16,13,45,939.5,91.5,2.6,18.0,766.0,556.8,429.18
2016,3,16,14,0,933.0,90.0,2.6,18.0,742.0,509.22,389.9
2016,3,16,14,15,923.5,88.5,2.55,18.0,710.0,459.17,347.54
2016,3,16,14,30,914.0,87.0,2.5,18.0,678.0,408.38,303.54
2016,3,16,14,45,901.0,85.0,2.5,18.0,640.0,355.55,257.17
2016,3,16,15,0,888.0,83.0,2.5,18.0,602.0,302.79,210.26
2016,3,16,15,15,870.5,80.5,2.35,17.5,558.0,248.98,163.19
2016,3,16,15,30,853.0,78.0,2.2,17.0,514.0,189.84,113.59
2016,3,16,15,45,829.0,75.0,2.05,17.0,466.0,137.0,73.69
2016,3,16,16,0,805.0,72.0,1.9,17.0,418.0,86.42,44.87
2016,3,16,16,15,771.5,68.0,1.65,16.0,366.5,47.84,36.81
2016,3,16,16,30,738.0,64.0,1.4,15.0,315.0,46.54,35.94
2016,3,16,16,45,688.5,58.5,1.2,14.5,262.5,43.89,33.71
2016,3,16,17,0,639.0,53.0,1.0,14.0,210.0,41.18,31.31
2016,3,16,17,15,560.0,45.5,1.0,13.0,159.0,33.34,24.22
2016,3,16,17,30,481.0,38.0,1.0,12.0,108.0,28.93,19.98
2016,3,16,17,45,341.5,27.0,1.0,11.5,66.0,21.06,12.08
2016,3,16,18,0,202.0,16.0,1.0,11.0,24.0,12.75,0.0
2016,3,16,18,15,101.0,8.0,1.0,11.0,12.0,7.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,15,94.5,7.5,0.95,8.5,11.0,47.18,0.0
2016,3,17,6,30,189.0,15.0,1.0,9.0,22.0,122.48,0.0
2016,3,17,6,45,335.0,26.5,1.05,10.0,63.5,232.06,178.36
2016,3,17,7,0,481.0,38.0,1.1,11.0,105.0,338.48,275.56
2016,3,17,7,15,563.5,45.5,1.15,11.5,156.5,413.83,340.98
2016,3,17,7,30,646.0,53.0,1.2,12.0,208.0,490.03,404.22
2016,3,17,7,45,696.5,58.5,1.3,12.5,262.0,551.56,453.34
2016,3,17,8,0,747.0,64.0,1.4,13.0,316.0,614.24,500.71
2016,3,17,8,15,781.5,68.0,1.45,13.5,368.0,664.19,535.8
2016,3,17,8,30,816.0,72.0,1.5,14.0,420.0,713.46,569.4
2016,3,17,8,45,840.5,75.0,1.6,15.0,469.5,752.71,594.31
2016,3,17,9,0,865.0,78.0,1.7,16.0,519.0,790.08,617.45
2016,3,17,9,15,882.5,80.5,1.65,16.5,563.5,812.88,629.65
2016,3,17,9,30,900.0,83.0,1.6,17.0,608.0,839.29,644.35
2016,3,17,9,45,912.0,85.5,1.6,17.5,646.5,858.33,654.36
2016,3,17,10,0,924.0,88.0,1.6,18.0,685.0,874.24,662.33
2016,3,17,10,15,933.0,89.5,1.55,18.0,717.0,883.26,666.38
2016,3,17,10,30,942.0,91.0,1.5,18.0,749.0,888.9,668.34
2016,3,17,10,45,948.0,92.0,1.45,18.5,773.5,888.05,664.86
2016,3,17,11,0,954.0,93.0,1.4,19.0,798.0,883.73,659.31
2016,3,17,11,15,958.0,94.0,1.3,19.0,814.5,874.31,651.13
2016,3,17,11,30,962.0,95.0,1.2,19.0,831.0,861.44,640.83
2016,3,17,11,45,963.0,95.5,1.2,19.5,839.5,842.34,626.77
2016,3,17,12,0,964.0,96.0,1.2,20.0,848.0,820.03,610.75
2016,3,17,12,15,964.0,96.0,1.2,20.0,848.0,793.38,593.06
2016,3,17,12,30,964.0,96.0,1.2,20.0,848.0,763.78,573.38
2016,3,17,12,45,961.5,95.5,1.2,20.5,839.5,729.22,547.96
2016,3,17,13,0,959.0,95.0,1.2,21.0,831.0,692.14,520.01
2016,3,17,13,15,955.0,94.0,1.2,21.0,814.5,651.37,489.92
2016,3,17,13,30,951.0,93.0,1.2,21.0,798.0,608.54,457.59
2016,3,17,13,45,944.0,92.0,1.25,21.0,773.5,562.33,422.26
2016,3,17,14,0,937.0,91.0,1.3,21.0,749.0,514.69,384.73
2016,3,17,14,15,927.5,89.5,1.3,21.0,717.0,464.39,343.78
2016,3,17,14,30,918.0,88.0,1.3,21.0,685.0,413.34,301.07
2016,3,17,14,45,904.5,86.5,1.3,21.0,647.0,360.5,256.02
2016,3,17,15,0,891.0,85.0,1.3,21.0,609.0,307.76,210.35
2016,3,17,15,15,873.5,82.5,1.25,20.5,565.0,253.69,164.17
2016,3,17,15,30,856.0,80.0,1.2,20.0,521.0,194.33,115.29
2016,3,17,15,45,831.5,76.5,1.2,20.0,472.0,140.79,75.28
2016,3,17,16,0,807.0,73.0,1.2,20.0,423.0,89.58,45.85
2016,3,17,16,15,773.5,69.0,1.1,19.0,371.5,48.49,36.89
2016,3,17,16,30,740.0,65.0,1.0,18.0,320.0,47.22,36.09
2016,3,17,16,45,691.0,59.5,0.95,17.5,267.0,44.61,33.92
2016,3,17,17,0,642.0,54.0,0.9,17.0,214.0,41.93,31.58
2016,3,17,17,15,564.0,46.5,0.95,16.5,162.5,34.05,24.49
2016,3,17,17,30,486.0,39.0,1.0,16.0,111.0,29.69,20.3
2016,3,17,17,45,349.0,28.0,1.05,15.5,68.5,21.85,12.61
2016,3,17,18,0,212.0,17.0,1.1,15.0,26.0,13.58,0.0
2016,3,17,18,15,106.0,8.5,1.1,14.5,13.0,8.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,96.5,8.5,1.3,7.5,12.5,49.36,0.0
2016,3,18,6,30,193.0,17.0,1.5,8.0,25.0,129.16,1.2
2016,3,18,6,45,332.0,28.5,1.75,9.0,67.0,234.33,184.0
2016,3,18,7,0,471.0,40.0,2.0,10.0,109.0,337.54,278.35
2016,3,18,7,15,552.5,48.0,2.0,10.5,160.5,413.01,344.63
2016,3,18,7,30,634.0,56.0,2.0,11.0,212.0,493.45,411.91
2016,3,18,7,45,683.0,62.0,2.0,11.5,265.0,549.84,457.29
2016,3,18,8,0,732.0,68.0,2.0,12.0,318.0,611.87,504.4
2016,3,18,8,15,547.0,114.5,1.95,12.0,318.0,555.76,457.33
2016,3,18,8,30,362.0,161.0,1.9,12.0,318.0,465.98,383.53
2016,3,18,8,45,395.5,175.0,1.9,12.5,363.5,526.12,429.22
2016,3,18,9,0,429.0,189.0,1.9,13.0,409.0,573.4,463.24
2016,3,18,9,15,655.0,139.5,1.9,13.0,508.5,710.34,568.03
2016,3,18,9,30,881.0,90.0,1.9,13.0,608.0,835.39,655.3
2016,3,18,9,45,682.5,164.5,1.9,13.5,581.0,769.48,604.36
2016,3,18,10,0,484.0,239.0,1.9,14.0,554.0,679.38,533.32
2016,3,18,10,15,703.5,169.0,1.9,14.0,651.5,790.62,617.45
2016,3,18,10,30,923.0,99.0,1.9,14.0,749.0,885.23,681.46
2016,3,18,10,45,929.0,100.5,1.9,14.5,773.0,884.84,677.94
2016,3,18,11,0,935.0,102.0,1.9,15.0,797.0,881.03,673.29
2016,3,18,11,15,939.5,103.0,1.85,15.0,814.0,872.04,666.0
2016,3,18,11,30,944.0,104.0,1.8,15.0,831.0,859.66,656.59
2016,3,18,11,45,944.5,105.0,1.8,15.5,839.5,840.81,642.22
2016,3,18,12,0,945.0,106.0,1.8,16.0,848.0,818.82,625.87
2016,3,18,12,15,945.0,106.0,1.8,16.0,848.0,792.45,607.72
2016,3,18,12,30,945.0,106.0,1.8,16.0,848.0,763.18,587.58
2016,3,18,12,45,931.5,112.0,1.85,16.0,837.0,727.77,561.74
2016,3,18,13,0,918.0,118.0,1.9,16.0,826.0,690.44,533.85
2016,3,18,13,15,913.5,117.0,1.9,16.0,809.5,650.54,503.33
2016,3,18,13,30,909.0,116.0,1.9,16.0,793.0,608.73,470.68
2016,3,18,13,45,900.0,115.5,1.95,16.0,768.5,563.34,434.75
2016,3,18,14,0,891.0,115.0,2.0,16.0,744.0,513.69,394.64
2016,3,18,14,15,881.0,113.0,2.05,16.0,712.5,463.91,353.22
2016,3,18,14,30,871.0,111.0,2.1,16.0,681.0,413.6,310.18
2016,3,18,14,45,858.0,108.0,2.15,16.0,643.0,361.18,264.51
2016,3,18,15,0,845.0,105.0,2.2,16.0,605.0,309.02,218.33
2016,3,18,15,15,826.5,101.5,2.2,15.5,561.0,255.74,171.84
2016,3,18,15,30,808.0,98.0,2.2,15.0,517.0,203.76,127.81
2016,3,18,15,45,637.5,120.5,2.2,14.5,432.0,152.15,94.44
2016,3,18,16,0,467.0,143.0,2.2,14.0,347.0,123.46,84.56
2016,3,18,16,15,433.0,133.5,2.0,13.5,304.5,91.19,75.49
2016,3,18,16,30,399.0,124.0,1.8,13.0,262.0,86.88,72.06
2016,3,18,16,45,375.0,105.5,1.6,12.5,219.0,75.58,62.26
2016,3,18,17,0,351.0,87.0,1.4,12.0,176.0,63.7,51.73
2016,3,18,17,15,302.0,70.0,1.3,11.0,134.0,52.35,41.49
2016,3,18,17,30,253.0,53.0,1.2,10.0,92.0,40.46,30.47
2016,3,18,17,45,126.5,38.0,1.1,9.5,57.5,30.95,20.92
2016,3,18,18,0,0.0,23.0,1.0,9.0,23.0,20.5,0.0
2016,3,18,18,15,0.0,11.5,1.0,8.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,8.5,8.5,8.1,0.0
2016,3,19,6,30,0.0,17.0,1.2,9.0,17.0,15.94,0.0
2016,3,19,6,45,47.0,36.0,1.35,9.5,43.0,75.21,56.55
2016,3,19,7,0,94.0,55.0,1.5,10.0,69.0,124.95,101.55
2016,3,19,7,15,115.0,77.0,1.55,10.5,101.0,166.29,138.14
2016,3,19,7,30,136.0,99.0,1.6,11.0,133.0,208.01,174.14
2016,3,19,7,45,153.5,120.0,1.65,11.5,167.0,246.58,206.43
2016,3,19,8,0,171.0,141.0,1.7,12.0,201.0,285.53,238.11
2016,3,19,8,15,216.0,160.0,1.75,12.5,247.0,354.21,293.3
2016,3,19,8,30,261.0,179.0,1.8,13.0,293.0,412.87,339.07
2016,3,19,8,45,538.5,131.5,1.85,13.5,400.0,594.41,483.18
2016,3,19,9,0,816.0,84.0,1.9,14.0,507.0,765.36,607.25
2016,3,19,9,15,833.5,86.5,1.9,14.5,550.0,793.52,622.85
2016,3,19,9,30,851.0,89.0,1.9,15.0,593.0,812.92,633.51
2016,3,19,9,45,858.0,93.5,1.95,15.5,629.5,829.5,642.74
2016,3,19,10,0,865.0,98.0,2.0,16.0,666.0,842.98,649.89
2016,3,19,10,15,874.0,100.0,2.0,16.0,697.0,852.22,654.96
2016,3,19,10,30,883.0,102.0,2.0,16.0,728.0,858.27,658.0
2016,3,19,10,45,887.5,104.5,2.05,16.5,751.0,857.82,655.97
2016,3,19,11,0,892.0,107.0,2.1,17.0,774.0,854.08,651.89
2016,3,19,11,15,896.0,107.5,2.1,17.0,790.0,844.59,644.77
2016,3,19,11,30,900.0,108.0,2.1,17.0,806.0,831.88,635.63
2016,3,19,11,45,902.5,108.5,2.15,17.0,814.0,814.82,624.02
2016,3,19,12,0,905.0,109.0,2.2,17.0,822.0,794.69,610.35
2016,3,19,12,15,905.0,109.0,2.2,17.0,822.5,769.26,592.6
2016,3,19,12,30,905.0,109.0,2.2,17.0,823.0,741.06,572.94
2016,3,19,12,45,907.5,106.0,2.2,17.0,816.0,709.09,549.14
2016,3,19,13,0,910.0,103.0,2.2,17.0,809.0,674.49,522.92
2016,3,19,13,15,644.5,217.0,2.2,17.0,712.0,581.52,450.22
2016,3,19,13,30,379.0,331.0,2.2,17.0,615.0,503.99,389.12
2016,3,19,13,45,634.5,215.5,2.2,17.0,673.0,513.23,396.86
2016,3,19,14,0,890.0,100.0,2.2,17.0,731.0,506.06,388.91
2016,3,19,14,15,881.0,98.0,2.15,16.5,701.0,457.5,348.45
2016,3,19,14,30,872.0,96.0,2.1,16.0,671.0,408.25,306.51
2016,3,19,14,45,657.5,161.0,2.1,16.0,580.5,339.17,252.04
2016,3,19,15,0,443.0,226.0,2.1,16.0,490.0,296.69,220.76
2016,3,19,15,15,380.5,221.0,2.1,15.5,436.0,257.34,189.92
2016,3,19,15,30,318.0,216.0,2.1,15.0,382.0,218.74,160.86
2016,3,19,15,45,332.0,192.0,2.15,15.0,351.0,181.51,130.99
2016,3,19,16,0,346.0,168.0,2.2,15.0,320.0,143.12,103.63
2016,3,19,16,15,331.5,150.0,2.15,14.5,281.5,109.24,90.95
2016,3,19,16,30,317.0,132.0,2.1,14.0,243.0,97.96,81.51
2016,3,19,16,45,303.0,111.5,2.05,13.5,204.0,84.47,69.89
2016,3,19,17,0,289.0,91.0,2.0,13.0,165.0,66.48,54.0
2016,3,19,17,15,254.5,72.5,1.85,12.5,126.5,54.1,42.81
2016,3,19,17,30,220.0,54.0,1.7,12.0,88.0,41.12,30.82
2016,3,19,17,45,110.0,38.5,1.6,11.5,55.5,31.34,21.19
2016,3,19,18,0,0.0,23.0,1.5,11.0,23.0,20.6,1.96
2016,3,19,18,15,0.0,11.5,1.45,10.5,11.5,10.96,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,49.0,9.5,1.2,8.5,12.5,30.4,0.0
2016,3,20,6,30,98.0,19.0,1.4,9.0,25.0,88.25,35.61
2016,3,20,6,45,174.0,36.0,1.65,10.0,58.5,161.79,128.18
2016,3,20,7,0,250.0,53.0,1.9,11.0,92.0,230.88,190.66
2016,3,20,7,15,290.5,70.5,2.0,11.5,132.5,284.74,238.22
2016,3,20,7,30,331.0,88.0,2.1,12.0,173.0,340.74,285.87
2016,3,20,7,45,358.5,103.5,2.25,12.5,214.5,387.22,324.1
2016,3,20,8,0,386.0,119.0,2.4,13.0,256.0,434.3,361.58
2016,3,20,8,15,266.0,155.0,2.45,13.5,255.5,385.27,318.69
2016,3,20,8,30,146.0,191.0,2.5,14.0,255.0,328.73,269.4
2016,3,20,8,45,227.5,204.5,2.65,14.5,317.5,407.48,333.03
2016,3,20,9,0,309.0,218.0,2.8,15.0,380.0,501.44,405.98
2016,3,20,9,15,400.5,214.0,2.9,15.0,442.5,585.12,470.36
2016,3,20,9,30,492.0,210.0,3.0,15.0,505.0,658.46,525.93
2016,3,20,9,45,675.5,156.0,3.15,15.5,587.5,759.73,602.08
2016,3,20,10,0,859.0,102.0,3.3,16.0,670.0,851.75,666.07
2016,3,20,10,15,868.5,104.0,3.4,16.0,701.0,855.16,667.12
2016,3,20,10,30,878.0,106.0,3.5,16.0,732.0,861.55,671.14
2016,3,20,10,45,712.5,186.5,3.65,16.5,705.5,809.44,632.5
2016,3,20,11,0,547.0,267.0,3.8,17.0,679.0,740.34,577.4
2016,3,20,11,15,362.0,328.0,3.9,17.0,603.0,631.24,493.14
2016,3,20,11,30,177.0,389.0,4.0,17.0,527.0,526.36,410.33
2016,3,20,11,45,89.5,272.5,4.1,17.0,342.5,336.48,264.88
2016,3,20,12,0,2.0,156.0,4.2,17.0,158.0,147.4,114.07
2016,3,20,12,15,65.5,275.5,4.25,17.0,328.0,307.92,242.8
2016,3,20,12,30,129.0,395.0,4.3,17.0,498.0,461.47,360.95
2016,3,20,12,45,74.5,340.0,4.35,17.0,399.5,364.9,285.79
2016,3,20,13,0,20.0,285.0,4.4,17.0,301.0,275.73,215.91
2016,3,20,13,15,17.0,267.5,4.35,16.5,281.0,256.28,201.27
2016,3,20,13,30,14.0,250.0,4.3,16.0,261.0,237.23,186.71
2016,3,20,13,45,11.5,233.0,4.3,16.0,242.0,219.29,172.64
2016,3,20,14,0,9.0,216.0,4.3,16.0,223.0,201.71,158.83
2016,3,20,14,15,5.0,189.5,4.2,15.5,193.0,175.52,138.31
2016,3,20,14,30,1.0,163.0,4.1,15.0,163.0,149.86,118.07
2016,3,20,14,45,7.0,185.5,4.05,15.0,189.5,170.6,135.07
2016,3,20,15,0,13.0,208.0,4.0,15.0,216.0,189.56,150.49
2016,3,20,15,15,102.5,221.5,3.85,14.5,276.0,204.43,159.69
2016,3,20,15,30,192.0,235.0,3.7,14.0,336.0,218.8,167.67
2016,3,20,15,45,123.5,208.5,3.55,14.0,271.0,177.5,137.39
2016,3,20,16,0,55.0,182.0,3.4,14.0,206.0,150.92,119.54
2016,3,20,16,15,51.0,161.0,3.15,13.5,181.5,129.37,108.97
2016,3,20,16,30,47.0,140.0,2.9,13.0,157.0,113.93,95.92
2016,3,20,16,45,40.0,118.5,2.7,13.0,131.0,97.78,81.82
2016,3,20,17,0,33.0,97.0,2.5,13.0,105.0,81.25,67.12
2016,3,20,17,15,22.0,75.5,2.3,12.5,80.5,64.33,51.91
2016,3,20,17,30,11.0,54.0,2.1,12.0,56.0,48.14,37.05
2016,3,20,17,45,5.5,34.5,1.95,12.0,35.5,31.29,21.21
2016,3,20,18,0,0.0,15.0,1.8,12.0,15.0,13.92,0.86
2016,3,20,18,15,0.0,7.5,1.75,12.0,7.5,7.15,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,6,15,11.5,10.5,1.3,8.5,11.5,15.07,0.0
2016,3,21,6,30,23.0,21.0,1.5,9.0,23.0,40.22,17.76
2016,3,21,6,45,72.5,41.5,1.75,9.5,52.5,96.54,75.29
2016,3,21,7,0,122.0,62.0,2.0,10.0,82.0,160.74,132.34
2016,3,21,7,15,152.0,83.5,2.15,10.0,117.5,208.04,174.4
2016,3,21,7,30,182.0,105.0,2.3,10.0,153.0,256.62,216.62
2016,3,21,7,45,212.5,122.5,2.5,10.5,190.0,301.43,254.34
2016,3,21,8,0,243.0,140.0,2.7,11.0,227.0,347.6,292.18
2016,3,21,8,15,201.0,166.5,2.8,11.0,245.5,340.35,284.63
2016,3,21,8,30,159.0,193.0,2.9,11.0,264.0,341.32,283.51
2016,3,21,8,45,298.5,193.0,3.05,11.5,344.5,462.68,382.84
2016,3,21,9,0,438.0,193.0,3.2,12.0,425.0,590.27,482.93
2016,3,21,9,15,442.5,211.5,3.35,12.0,462.0,618.46,502.71
2016,3,21,9,30,447.0,230.0,3.5,12.0,499.0,644.66,521.45
2016,3,21,9,45,648.0,172.0,3.65,12.5,589.0,756.5,608.53
2016,3,21,10,0,849.0,114.0,3.8,13.0,679.0,859.98,682.05
2016,3,21,10,15,591.5,219.0,3.9,13.0,621.5,751.75,599.14
2016,3,21,10,30,334.0,324.0,4.0,13.0,564.0,628.92,500.38
2016,3,21,10,45,173.5,286.5,4.1,13.0,411.5,438.7,352.06
2016,3,21,11,0,13.0,249.0,4.2,13.0,259.0,247.25,196.68
2016,3,21,11,15,14.0,255.5,4.35,13.0,266.5,253.35,201.87
2016,3,21,11,30,15.0,262.0,4.5,13.0,274.0,259.32,206.56
2016,3,21,11,45,9.5,214.5,4.65,13.5,222.0,208.79,165.6
2016,3,21,12,0,4.0,167.0,4.8,14.0,170.0,159.26,125.29
2016,3,21,12,15,4.0,167.0,4.9,14.0,170.0,158.92,125.06
2016,3,21,12,30,4.0,167.0,5.0,14.0,170.0,158.56,124.79
2016,3,21,12,45,6.5,194.5,5.1,14.0,199.5,185.28,146.48
2016,3,21,13,0,9.0,222.0,5.2,14.0,229.0,211.42,167.61
2016,3,21,13,15,8.5,217.5,5.1,14.0,224.5,206.07,163.32
2016,3,21,13,30,8.0,213.0,5.0,14.0,220.0,200.76,159.14
2016,3,21,13,45,7.5,209.0,4.95,14.0,215.0,195.93,155.38
2016,3,21,14,0,7.0,205.0,4.9,14.0,210.0,191.11,151.66
2016,3,21,14,15,3.5,118.5,4.8,13.5,121.0,111.5,87.12
2016,3,21,14,30,0.0,32.0,4.7,13.0,32.0,29.78,19.42
2016,3,21,14,45,64.0,155.5,4.6,13.0,194.0,156.37,123.48
2016,3,21,15,0,128.0,279.0,4.5,13.0,356.0,263.79,208.53
2016,3,21,15,15,67.0,226.5,4.35,12.5,266.5,206.69,164.1
2016,3,21,15,30,6.0,174.0,4.2,12.0,177.0,155.98,125.43
2016,3,21,15,45,3.0,95.5,4.1,12.0,97.0,88.69,69.68
2016,3,21,16,0,0.0,17.0,4.0,12.0,17.0,15.77,7.91
2016,3,21,16,15,0.0,15.0,3.75,11.5,15.0,13.91,6.93
2016,3,21,16,30,0.0,13.0,3.5,11.0,13.0,12.05,5.29
2016,3,21,16,45,192.5,56.0,3.25,11.0,106.5,38.7,29.5
2016,3,21,17,0,385.0,99.0,3.0,11.0,200.0,72.58,59.96
2016,3,21,17,15,305.5,83.5,2.75,10.5,152.5,62.61,50.82
2016,3,21,17,30,226.0,68.0,2.5,10.0,105.0,53.61,42.27
2016,3,21,17,45,158.5,46.5,2.3,10.0,67.5,37.4,26.8
2016,3,21,18,0,91.0,25.0,2.1,10.0,30.0,20.65,5.72
2016,3,21,18,15,45.5,12.5,2.0,9.5,15.0,11.91,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,6,15,111.0,12.0,1.2,6.0,19.0,60.72,0.0
2016,3,22,6,30,222.0,24.0,1.4,7.0,38.0,161.85,100.91
2016,3,22,6,45,353.0,35.5,1.65,8.0,83.0,259.32,211.04
2016,3,22,7,0,484.0,47.0,1.9,9.0,128.0,361.77,301.63
2016,3,22,7,15,561.0,55.0,2.05,9.0,180.5,436.67,367.46
2016,3,22,7,30,638.0,63.0,2.2,9.0,233.0,515.95,434.41
2016,3,22,7,45,689.0,68.0,2.35,9.5,287.0,577.3,483.87
2016,3,22,8,0,740.0,73.0,2.5,10.0,341.0,636.22,528.76
2016,3,22,8,15,773.0,77.0,2.55,10.0,393.5,685.43,564.97
2016,3,22,8,30,806.0,81.0,2.6,10.0,446.0,733.8,599.78
2016,3,22,8,45,834.5,82.5,2.65,10.5,495.5,774.41,627.03
2016,3,22,9,0,863.0,84.0,2.7,11.0,545.0,813.28,652.59
2016,3,22,9,15,879.5,86.5,2.75,11.0,589.5,834.95,666.55
2016,3,22,9,30,896.0,89.0,2.8,11.0,634.0,860.45,683.44
2016,3,22,9,45,913.0,89.0,2.85,11.5,673.5,880.66,695.24
2016,3,22,10,0,930.0,89.0,2.9,12.0,713.0,897.87,704.97
2016,3,22,10,15,938.5,90.5,2.9,12.0,744.5,906.31,709.5
2016,3,22,10,30,947.0,92.0,2.9,12.0,776.0,911.33,711.86
2016,3,22,10,45,955.0,92.0,2.95,12.5,800.5,910.84,709.59
2016,3,22,11,0,963.0,92.0,3.0,13.0,825.0,906.85,705.07
2016,3,22,11,15,966.5,92.5,3.0,13.0,841.0,896.13,696.93
2016,3,22,11,30,970.0,93.0,3.0,13.0,857.0,881.98,686.57
2016,3,22,11,45,668.0,229.0,3.05,13.0,757.5,763.24,599.09
2016,3,22,12,0,366.0,365.0,3.1,13.0,658.0,636.02,498.89
2016,3,22,12,15,369.0,364.0,3.15,13.0,659.5,622.15,489.16
2016,3,22,12,30,372.0,363.0,3.2,13.0,661.0,606.99,477.64
2016,3,22,12,45,668.0,229.0,3.25,13.0,757.5,669.91,530.04
2016,3,22,13,0,964.0,95.0,3.3,13.0,854.0,709.79,562.93
2016,3,22,13,15,710.0,199.0,3.35,13.0,752.0,610.38,483.39
2016,3,22,13,30,456.0,303.0,3.4,13.0,650.0,525.13,414.94
2016,3,22,13,45,322.0,327.0,3.5,13.0,568.0,453.06,358.25
2016,3,22,14,0,188.0,351.0,3.6,13.0,486.0,393.04,310.89
2016,3,22,14,15,556.0,220.0,3.6,12.5,596.0,422.65,332.42
2016,3,22,14,30,924.0,89.0,3.6,12.0,706.0,429.41,330.37
2016,3,22,14,45,911.5,87.0,3.65,12.0,667.5,375.92,282.06
2016,3,22,15,0,899.0,85.0,3.7,12.0,629.0,322.46,233.24
2016,3,22,15,15,662.0,141.0,3.6,12.0,526.5,254.89,181.17
2016,3,22,15,30,425.0,197.0,3.5,12.0,424.0,220.0,159.74
2016,3,22,15,45,621.5,136.0,3.45,12.0,433.5,169.81,110.17
2016,3,22,16,0,818.0,75.0,3.4,12.0,443.0,103.09,54.3
2016,3,22,16,15,786.5,71.0,3.15,11.5,391.0,53.07,42.12
2016,3,22,16,30,755.0,67.0,2.9,11.0,339.0,48.16,37.95
2016,3,22,16,45,707.0,62.0,2.65,10.5,285.5,46.04,36.19
2016,3,22,17,0,659.0,57.0,2.4,10.0,232.0,43.89,34.31
2016,3,22,17,15,585.0,50.0,2.15,9.5,179.5,36.33,27.37
2016,3,22,17,30,511.0,43.0,1.9,9.0,127.0,32.52,23.64
2016,3,22,17,45,381.0,32.5,1.7,8.5,82.5,25.31,16.55
2016,3,22,18,0,251.0,22.0,1.5,8.0,38.0,17.72,5.32
2016,3,22,18,15,125.5,11.0,1.5,7.5,19.0,10.48,0.0
2016,3,22,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,67.0,12.0,1.2,4.5,17.0,41.47,0.0
2016,3,23,6,30,134.0,24.0,1.4,5.0,34.0,119.13,80.19
2016,3,23,6,45,203.5,41.5,1.6,6.0,70.0,186.33,152.93
2016,3,23,7,0,273.0,59.0,1.8,7.0,106.0,254.59,214.57
2016,3,23,7,15,313.5,76.0,1.9,7.5,148.0,309.13,262.85
2016,3,23,7,30,354.0,93.0,2.0,8.0,190.0,365.8,311.14
2016,3,23,7,45,388.0,106.5,2.15,8.5,232.5,415.36,352.06
2016,3,23,8,0,422.0,120.0,2.3,9.0,275.0,465.93,392.52
2016,3,23,8,15,359.0,152.0,2.35,9.5,297.0,453.51,379.67
2016,3,23,8,30,296.0,184.0,2.4,10.0,319.0,449.18,373.01
2016,3,23,8,45,398.0,182.0,2.5,11.0,384.5,543.9,447.12
2016,3,23,9,0,500.0,180.0,2.6,12.0,450.0,629.47,511.48
2016,3,23,9,15,696.0,136.5,2.65,12.5,544.5,754.05,604.53
2016,3,23,9,30,892.0,93.0,2.7,13.0,639.0,865.06,681.52
2016,3,23,9,45,905.0,95.0,2.8,13.5,677.5,884.05,691.89
2016,3,23,10,0,918.0,97.0,2.9,14.0,716.0,899.94,700.98
2016,3,23,10,15,927.0,98.5,2.9,14.0,747.5,908.61,705.67
2016,3,23,10,30,936.0,100.0,2.9,14.0,779.0,913.91,708.2
2016,3,23,10,45,943.5,100.0,2.9,14.5,804.0,912.89,705.19
2016,3,23,11,0,951.0,100.0,2.9,15.0,829.0,908.42,700.0
2016,3,23,11,15,954.5,101.0,2.85,15.0,845.0,898.19,691.92
2016,3,23,11,30,958.0,102.0,2.8,15.0,861.0,884.55,681.65
2016,3,23,11,45,959.5,102.5,2.75,15.5,869.0,865.46,666.49
2016,3,23,12,0,961.0,103.0,2.7,16.0,877.0,843.16,649.28
2016,3,23,12,15,839.0,161.5,2.7,16.0,837.5,784.17,607.54
2016,3,23,12,30,717.0,220.0,2.7,16.0,798.0,724.72,561.92
2016,3,23,12,45,701.5,224.5,2.7,16.0,785.0,690.44,536.35
2016,3,23,13,0,686.0,229.0,2.7,16.0,772.0,655.18,509.52
2016,3,23,13,15,810.5,168.0,2.65,16.0,797.0,646.86,503.78
2016,3,23,13,30,935.0,107.0,2.6,16.0,822.0,628.6,489.41
2016,3,23,13,45,924.5,107.5,2.6,16.0,796.0,582.05,451.99
2016,3,23,14,0,914.0,108.0,2.6,16.0,770.0,534.4,412.95
2016,3,23,14,15,904.0,106.5,2.55,16.0,738.0,484.44,370.97
2016,3,23,14,30,894.0,105.0,2.5,16.0,706.0,433.84,327.43
2016,3,23,14,45,877.5,104.0,2.5,16.0,666.5,376.09,277.6
2016,3,23,15,0,861.0,103.0,2.5,16.0,627.0,323.42,230.91
2016,3,23,15,15,653.5,148.0,2.4,15.5,530.0,260.45,183.09
2016,3,23,15,30,446.0,193.0,2.3,15.0,433.0,221.82,158.09
2016,3,23,15,45,443.0,174.0,2.2,15.0,394.0,179.29,123.97
2016,3,23,16,0,440.0,155.0,2.1,15.0,355.0,137.27,94.17
2016,3,23,16,15,361.0,146.5,1.85,14.5,298.0,102.55,85.01
2016,3,23,16,30,282.0,138.0,1.6,14.0,241.0,101.67,84.69
2016,3,23,16,45,253.0,121.0,1.4,13.5,202.5,90.7,75.33
2016,3,23,17,0,224.0,104.0,1.2,13.0,164.0,79.26,65.35
2016,3,23,17,15,193.5,83.0,1.2,12.0,127.0,64.54,52.28
2016,3,23,17,30,163.0,62.0,1.2,11.0,90.0,49.24,38.33
2016,3,23,17,45,107.0,42.5,1.2,10.0,58.5,34.44,24.47
2016,3,23,18,0,51.0,23.0,1.2,9.0,27.0,20.06,7.72
2016,3,23,18,15,25.5,11.5,1.15,8.5,13.5,10.96,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,107.5,13.0,1.25,7.0,21.0,61.03,0.0
2016,3,24,6,30,215.0,26.0,1.5,8.0,42.0,166.83,118.96
2016,3,24,6,45,326.0,39.0,1.75,9.0,86.0,251.81,206.13
2016,3,24,7,0,437.0,52.0,2.0,10.0,130.0,344.53,287.68
2016,3,24,7,15,510.0,61.0,2.05,10.5,180.5,417.16,350.19
2016,3,24,7,30,583.0,70.0,2.1,11.0,231.0,493.85,413.4
2016,3,24,7,45,616.0,74.5,2.2,11.5,276.0,540.75,450.72
2016,3,24,8,0,649.0,79.0,2.3,12.0,321.0,587.82,486.56
2016,3,24,8,15,693.0,88.0,2.35,12.5,379.0,648.69,530.9
