Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,30,737.0,97.0,2.4,13.0,437.0,709.53,573.84
2016,3,24,8,45,745.5,107.5,2.45,13.5,482.5,743.23,595.72
2016,3,24,9,0,754.0,118.0,2.5,14.0,528.0,774.44,615.68
2016,3,24,9,15,773.5,121.5,2.55,14.0,571.5,804.03,635.45
2016,3,24,9,30,793.0,125.0,2.6,14.0,615.0,827.36,650.67
2016,3,24,9,45,796.0,134.0,2.65,14.5,650.5,844.15,660.08
2016,3,24,10,0,799.0,143.0,2.7,15.0,686.0,857.79,667.37
2016,3,24,10,15,810.5,145.0,2.7,15.0,717.0,868.21,673.39
2016,3,24,10,30,822.0,147.0,2.7,15.0,748.0,875.53,677.39
2016,3,24,10,45,840.0,143.0,2.7,15.5,774.0,878.96,677.56
2016,3,24,11,0,858.0,139.0,2.7,16.0,800.0,879.07,675.6
2016,3,24,11,15,863.0,140.5,2.7,16.0,817.0,870.63,669.13
2016,3,24,11,30,868.0,142.0,2.7,16.0,834.0,858.97,660.63
2016,3,24,11,45,865.5,145.5,2.75,16.5,841.0,840.15,646.4
2016,3,24,12,0,863.0,149.0,2.8,17.0,848.0,818.47,630.3
2016,3,24,12,15,863.5,149.0,2.8,17.0,848.0,792.92,612.4
2016,3,24,12,30,864.0,149.0,2.8,17.0,848.0,764.72,591.91
2016,3,24,12,45,883.5,136.5,2.85,17.0,845.0,735.22,570.5
2016,3,24,13,0,903.0,124.0,2.9,17.0,842.0,702.34,546.11
2016,3,24,13,15,899.0,123.0,2.9,17.0,825.5,662.93,515.73
2016,3,24,13,30,895.0,122.0,2.9,17.0,809.0,621.64,483.31
2016,3,24,13,45,891.0,119.0,2.9,17.0,785.5,576.93,447.57
2016,3,24,14,0,887.0,116.0,2.9,17.0,762.0,530.74,409.76
2016,3,24,14,15,877.0,114.0,2.9,17.0,730.0,477.71,365.79
2016,3,24,14,30,867.0,112.0,2.9,17.0,698.0,427.31,322.65
2016,3,24,14,45,852.0,110.0,2.9,17.0,659.5,374.98,277.07
2016,3,24,15,0,837.0,108.0,2.9,17.0,621.0,323.12,231.15
2016,3,24,15,15,819.0,105.0,2.85,16.5,577.5,270.44,184.94
2016,3,24,15,30,801.0,102.0,2.8,16.0,534.0,219.05,140.73
2016,3,24,15,45,759.5,103.5,2.75,16.0,483.0,164.33,97.68
2016,3,24,16,0,718.0,105.0,2.7,16.0,432.0,118.78,68.53
2016,3,24,16,15,682.0,98.5,2.5,15.5,380.5,71.65,49.44
2016,3,24,16,30,646.0,92.0,2.3,15.0,329.0,62.1,49.65
2016,3,24,16,45,603.5,83.0,2.15,14.5,277.5,57.96,46.19
2016,3,24,17,0,561.0,74.0,2.0,14.0,226.0,53.57,42.37
2016,3,24,17,15,487.5,64.0,1.9,13.0,175.0,47.97,37.38
2016,3,24,17,30,414.0,54.0,1.8,12.0,124.0,42.1,31.89
2016,3,24,17,45,319.5,39.0,1.7,11.5,81.5,31.04,21.42
2016,3,24,18,0,225.0,24.0,1.6,11.0,39.0,19.34,7.9
2016,3,24,18,15,112.5,12.0,1.6,10.5,19.5,11.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,128.5,14.0,1.0,7.5,24.5,72.03,0.0
2016,3,25,6,30,257.0,28.0,1.1,8.0,49.0,192.94,143.02
2016,3,25,6,45,359.0,41.5,1.25,8.5,94.0,273.99,224.78
2016,3,25,7,0,461.0,55.0,1.4,9.0,139.0,363.93,303.76
2016,3,25,7,15,531.5,63.5,1.5,9.0,190.5,435.78,365.81
2016,3,25,7,30,602.0,72.0,1.6,9.0,242.0,511.33,428.48
2016,3,25,7,45,373.5,114.5,1.7,9.5,227.0,418.06,350.5
2016,3,25,8,0,145.0,157.0,1.8,10.0,212.0,288.58,240.78
2016,3,25,8,15,165.5,179.5,1.9,10.5,250.5,331.37,275.64
2016,3,25,8,30,186.0,202.0,2.0,11.0,289.0,374.4,309.15
2016,3,25,8,45,262.0,213.5,2.15,11.5,350.0,461.55,378.12
2016,3,25,9,0,338.0,225.0,2.3,12.0,411.0,538.45,437.32
2016,3,25,9,15,596.5,163.0,2.3,12.5,522.0,705.39,566.38
2016,3,25,9,30,855.0,101.0,2.3,13.0,633.0,856.03,671.96
2016,3,25,9,45,870.5,102.0,2.35,14.0,671.0,875.42,680.52
2016,3,25,10,0,886.0,103.0,2.4,15.0,709.0,885.51,683.9
2016,3,25,10,15,895.0,105.0,2.4,15.0,740.5,894.52,688.85
2016,3,25,10,30,904.0,107.0,2.4,15.0,772.0,900.25,691.67
2016,3,25,10,45,908.0,109.5,2.4,15.5,795.5,898.87,688.47
2016,3,25,11,0,912.0,112.0,2.4,16.0,819.0,894.14,683.2
2016,3,25,11,15,916.5,112.5,2.4,16.0,835.0,884.44,675.97
2016,3,25,11,30,921.0,113.0,2.4,16.0,851.0,871.44,666.65
2016,3,25,11,45,923.5,113.5,2.45,16.5,859.0,853.6,653.28
2016,3,25,12,0,926.0,114.0,2.5,17.0,867.0,832.62,637.86
2016,3,25,12,15,926.0,113.5,2.5,17.0,867.0,805.77,619.23
2016,3,25,12,30,926.0,113.0,2.5,17.0,867.0,776.13,598.67
2016,3,25,12,45,934.0,107.0,2.55,17.5,860.5,744.21,575.23
2016,3,25,13,0,942.0,101.0,2.6,18.0,854.0,709.31,548.33
2016,3,25,13,15,938.5,100.5,2.6,18.0,837.5,669.45,517.87
2016,3,25,13,30,935.0,100.0,2.6,18.0,821.0,627.56,485.23
2016,3,25,13,45,931.0,97.5,2.65,18.0,797.0,581.8,449.12
2016,3,25,14,0,927.0,95.0,2.7,18.0,773.0,534.47,410.76
2016,3,25,14,15,918.5,93.5,2.7,17.5,741.5,484.64,369.93
2016,3,25,14,30,910.0,92.0,2.7,17.0,710.0,434.03,327.19
2016,3,25,14,45,899.5,89.0,2.7,17.0,672.0,380.93,280.79
2016,3,25,15,0,889.0,86.0,2.7,17.0,634.0,327.71,233.44
2016,3,25,15,15,872.5,83.5,2.65,16.5,589.5,273.6,185.69
2016,3,25,15,30,856.0,81.0,2.6,16.0,545.0,220.41,139.6
2016,3,25,15,45,831.0,79.0,2.6,16.0,496.0,161.05,91.76
2016,3,25,16,0,806.0,77.0,2.6,16.0,447.0,110.53,57.99
2016,3,25,16,15,774.5,73.0,2.45,15.5,395.5,60.95,38.16
2016,3,25,16,30,743.0,69.0,2.3,15.0,344.0,49.31,38.32
2016,3,25,16,45,690.5,65.0,2.2,14.5,290.0,48.11,37.43
2016,3,25,17,0,638.0,61.0,2.1,14.0,236.0,42.72,32.71
2016,3,25,17,15,567.0,53.5,1.95,13.0,184.0,38.79,29.21
2016,3,25,17,30,496.0,46.0,1.8,12.0,132.0,34.7,25.35
2016,3,25,17,45,370.0,35.5,1.7,11.0,87.0,27.61,18.55
2016,3,25,18,0,244.0,25.0,1.6,10.0,42.0,20.17,9.18
2016,3,25,18,15,122.0,12.5,1.6,9.5,21.0,11.91,0.0
2016,3,25,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,6,15,171.5,12.5,1.55,7.5,27.5,90.97,0.0
2016,3,26,6,30,343.0,25.0,1.8,8.0,55.0,233.81,178.75
2016,3,26,6,45,450.0,34.5,2.05,9.0,101.5,316.97,261.4
2016,3,26,7,0,557.0,44.0,2.3,10.0,148.0,409.2,342.3
2016,3,26,7,15,620.5,50.0,2.4,10.5,200.0,473.0,397.53
2016,3,26,7,30,684.0,56.0,2.5,11.0,252.0,544.56,456.32
2016,3,26,7,45,725.5,60.5,2.6,11.5,305.0,601.32,500.06
2016,3,26,8,0,767.0,65.0,2.7,12.0,358.0,658.57,542.24
2016,3,26,8,15,795.5,68.0,2.8,12.5,409.5,704.1,574.3
2016,3,26,8,30,824.0,71.0,2.9,13.0,461.0,748.57,604.89
2016,3,26,8,45,844.0,74.5,3.0,13.5,508.5,778.92,624.52
2016,3,26,9,0,864.0,78.0,3.1,14.0,556.0,813.66,647.23
2016,3,26,9,15,879.0,80.0,3.1,14.5,599.0,840.09,663.06
2016,3,26,9,30,894.0,82.0,3.1,15.0,642.0,863.85,676.94
2016,3,26,9,45,901.5,85.5,3.15,15.5,678.5,879.99,685.72
2016,3,26,10,0,909.0,89.0,3.2,16.0,715.0,892.91,692.36
2016,3,26,10,15,917.0,90.5,3.15,16.0,745.5,900.75,696.19
2016,3,26,10,30,925.0,92.0,3.1,16.0,776.0,905.25,697.86
2016,3,26,10,45,928.5,94.0,3.1,16.5,799.0,903.01,694.06
2016,3,26,11,0,932.0,96.0,3.1,17.0,822.0,897.37,688.11
2016,3,26,11,15,935.5,96.5,3.05,17.0,837.5,886.79,679.87
2016,3,26,11,30,939.0,97.0,3.0,17.0,853.0,872.89,669.5
2016,3,26,11,45,942.5,96.0,3.0,17.5,860.5,854.2,655.03
2016,3,26,12,0,946.0,95.0,3.0,18.0,868.0,832.32,638.49
2016,3,26,12,15,945.0,95.0,3.0,18.0,867.0,804.92,619.36
2016,3,26,12,30,944.0,95.0,3.0,18.0,866.0,774.71,598.26
2016,3,26,12,45,935.5,98.0,3.0,18.5,855.5,739.48,572.43
2016,3,26,13,0,927.0,101.0,3.0,19.0,845.0,702.14,543.11
2016,3,26,13,15,922.0,100.5,2.95,19.0,828.0,661.89,512.09
2016,3,26,13,30,917.0,100.0,2.9,19.0,811.0,619.78,479.06
2016,3,26,13,45,761.5,168.0,2.9,19.0,746.5,551.21,424.86
2016,3,26,14,0,606.0,236.0,2.9,19.0,682.0,496.48,381.04
2016,3,26,14,15,735.0,170.0,2.9,18.5,688.0,464.42,354.87
2016,3,26,14,30,864.0,104.0,2.9,18.0,694.0,428.51,323.01
2016,3,26,14,45,716.5,147.5,2.9,18.0,619.0,360.35,267.85
2016,3,26,15,0,569.0,191.0,2.9,18.0,544.0,314.12,230.93
2016,3,26,15,15,676.0,146.0,2.85,17.5,536.0,269.3,188.78
2016,3,26,15,30,783.0,101.0,2.8,17.0,528.0,219.21,141.33
2016,3,26,15,45,609.0,131.0,2.8,17.0,445.0,170.77,108.85
2016,3,26,16,0,435.0,161.0,2.8,17.0,362.0,145.12,99.1
2016,3,26,16,15,517.5,125.0,2.7,16.5,337.5,93.5,66.67
2016,3,26,16,30,600.0,89.0,2.6,16.0,313.0,59.13,46.79
2016,3,26,16,45,545.0,84.5,2.55,15.5,264.5,58.59,46.55
2016,3,26,17,0,490.0,80.0,2.5,15.0,216.0,58.18,46.29
2016,3,26,17,15,426.0,68.5,2.4,14.0,168.5,50.61,39.6
2016,3,26,17,30,362.0,57.0,2.3,13.0,121.0,43.08,32.68
2016,3,26,17,45,261.5,42.0,2.2,12.5,80.0,32.35,22.59
2016,3,26,18,0,161.0,27.0,2.1,12.0,39.0,21.16,10.32
2016,3,26,18,15,80.5,13.5,2.05,11.5,19.5,12.87,0.0
2016,3,26,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,150.5,14.5,2.35,9.0,28.0,104.11,0.0
2016,3,27,6,30,301.0,29.0,2.5,9.0,56.0,218.56,169.74
2016,3,27,6,45,409.0,39.5,2.65,9.5,103.0,302.54,250.46
2016,3,27,7,0,517.0,50.0,2.8,10.0,150.0,395.45,332.28
2016,3,27,7,15,258.5,62.5,2.8,10.5,112.5,260.12,220.36
2016,3,27,7,30,0.0,75.0,2.8,11.0,75.0,71.76,56.26
2016,3,27,7,45,0.0,91.0,2.85,11.5,91.0,87.55,69.74
2016,3,27,8,0,0.0,107.0,2.9,12.0,107.0,103.24,82.71
2016,3,27,8,15,13.0,144.5,2.95,12.0,151.0,152.09,123.88
2016,3,27,8,30,26.0,182.0,3.0,12.0,195.0,201.55,164.78
2016,3,27,8,45,139.5,214.0,3.05,12.5,291.0,351.38,288.82
2016,3,27,9,0,253.0,246.0,3.1,13.0,387.0,494.5,402.01
2016,3,27,9,15,170.5,266.5,3.2,13.0,365.0,435.26,352.1
2016,3,27,9,30,88.0,287.0,3.3,13.0,343.0,373.38,300.52
2016,3,27,9,45,122.5,310.5,3.4,13.5,393.0,438.28,351.04
2016,3,27,10,0,157.0,334.0,3.5,14.0,443.0,490.37,390.38
2016,3,27,10,15,533.0,222.0,3.55,14.0,615.0,716.34,570.31
2016,3,27,10,30,909.0,110.0,3.6,14.0,787.0,913.76,713.71
2016,3,27,10,45,708.5,202.5,3.7,14.0,740.0,839.4,658.72
2016,3,27,11,0,508.0,295.0,3.8,14.0,693.0,747.9,587.23
2016,3,27,11,15,396.0,343.0,3.8,14.0,657.0,682.57,536.21
2016,3,27,11,30,284.0,391.0,3.8,14.0,621.0,626.23,491.02
2016,3,27,11,45,287.5,392.5,3.85,14.5,627.0,618.91,484.75
2016,3,27,12,0,291.0,394.0,3.9,15.0,633.0,610.41,477.35
2016,3,27,12,15,612.0,255.5,3.85,15.0,758.0,712.89,560.37
2016,3,27,12,30,933.0,117.0,3.8,15.0,883.0,790.17,620.61
2016,3,27,12,45,936.5,114.0,3.8,15.0,876.0,757.61,596.24
2016,3,27,13,0,940.0,111.0,3.8,15.0,869.0,722.33,569.07
2016,3,27,13,15,936.5,110.0,3.8,14.5,852.5,681.88,538.44
2016,3,27,13,30,933.0,109.0,3.8,14.0,836.0,639.43,505.51
2016,3,27,13,45,924.0,109.5,3.8,14.0,811.0,593.53,468.11
2016,3,27,14,0,915.0,110.0,3.8,14.0,786.0,546.44,428.86
2016,3,27,14,15,792.0,148.5,3.8,14.0,716.0,477.04,371.92
2016,3,27,14,30,669.0,187.0,3.8,14.0,646.0,415.64,321.3
2016,3,27,14,45,770.5,145.0,3.8,14.0,645.5,378.67,286.4
2016,3,27,15,0,872.0,103.0,3.8,14.0,645.0,335.76,244.41
2016,3,27,15,15,702.0,138.0,3.75,13.5,555.0,270.79,192.56
2016,3,27,15,30,532.0,173.0,3.7,13.0,465.0,227.53,161.09
2016,3,27,15,45,466.0,171.0,3.7,13.0,410.5,185.09,128.69
2016,3,27,16,0,400.0,169.0,3.7,13.0,356.0,149.57,105.42
2016,3,27,16,15,281.0,162.0,3.5,12.5,286.0,123.24,95.09
2016,3,27,16,30,162.0,155.0,3.3,12.0,216.0,118.67,100.38
2016,3,27,16,45,139.0,135.0,3.15,11.5,182.0,104.79,88.49
2016,3,27,17,0,116.0,115.0,3.0,11.0,148.0,90.48,75.95
2016,3,27,17,15,98.0,92.0,2.85,10.5,115.5,73.78,60.95
2016,3,27,17,30,80.0,69.0,2.7,10.0,83.0,56.55,45.15
2016,3,27,17,45,46.0,47.5,2.55,9.5,55.0,39.83,29.52
2016,3,27,18,0,12.0,26.0,2.4,9.0,27.0,23.41,12.69
2016,3,27,18,15,6.0,13.0,2.45,8.5,13.5,12.39,0.0
2016,3,27,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.15,5.5,32.5,122.52,3.93
2016,3,28,6,30,368.0,30.0,3.4,6.0,65.0,255.37,203.97
2016,3,28,6,45,485.0,38.5,3.7,6.5,115.5,345.32,290.4
2016,3,28,7,0,602.0,47.0,4.0,7.0,166.0,439.66,375.08
2016,3,28,7,15,664.5,53.0,4.15,7.5,220.5,509.95,436.58
2016,3,28,7,30,727.0,59.0,4.3,8.0,275.0,582.94,497.74
2016,3,28,7,45,770.5,62.5,4.45,8.5,330.5,641.62,543.65
2016,3,28,8,0,814.0,66.0,4.6,9.0,386.0,700.73,588.44
2016,3,28,8,15,841.0,69.5,4.6,9.0,438.5,747.18,622.6
2016,3,28,8,30,868.0,73.0,4.6,9.0,491.0,785.83,650.16
2016,3,28,8,45,888.5,75.5,4.6,9.5,540.0,822.75,674.79
2016,3,28,9,0,909.0,78.0,4.6,10.0,589.0,857.55,697.45
2016,3,28,9,15,923.0,80.0,4.6,10.0,633.5,883.8,714.86
2016,3,28,9,30,937.0,82.0,4.6,10.0,678.0,907.2,730.18
2016,3,28,9,45,947.5,83.5,4.6,10.5,716.0,923.92,739.27
2016,3,28,10,0,958.0,85.0,4.6,11.0,754.0,937.39,746.09
2016,3,28,10,15,965.5,86.5,4.6,11.0,785.5,944.83,750.09
2016,3,28,10,30,973.0,88.0,4.6,11.0,817.0,948.76,751.76
2016,3,28,10,45,977.5,89.5,4.65,11.0,840.5,946.53,749.57
2016,3,28,11,0,982.0,91.0,4.7,11.0,864.0,940.72,745.01
2016,3,28,11,15,984.5,91.5,4.65,11.0,879.5,928.62,735.28
2016,3,28,11,30,987.0,92.0,4.6,11.0,895.0,913.06,723.25
2016,3,28,11,45,987.0,92.5,4.6,11.0,902.0,892.08,707.8
2016,3,28,12,0,987.0,93.0,4.6,11.0,909.0,867.88,690.11
2016,3,28,12,15,986.5,93.0,4.55,11.0,908.0,839.7,669.22
2016,3,28,12,30,986.0,93.0,4.5,11.0,907.0,808.57,646.2
2016,3,28,12,45,530.0,238.5,4.5,11.0,676.0,593.96,478.12
2016,3,28,13,0,74.0,384.0,4.5,11.0,445.0,399.92,318.82
2016,3,28,13,15,209.0,371.5,4.4,11.0,537.0,464.95,372.22
2016,3,28,13,30,344.0,359.0,4.3,11.0,629.0,517.02,413.01
2016,3,28,13,45,201.0,346.0,4.25,11.0,503.0,412.54,329.79
2016,3,28,14,0,58.0,333.0,4.2,11.0,377.0,321.94,257.61
2016,3,28,14,15,305.5,281.5,4.1,11.0,494.0,374.69,299.01
2016,3,28,14,30,553.0,230.0,4.0,11.0,611.0,407.46,320.32
2016,3,28,14,45,523.0,225.5,3.9,11.0,570.5,361.68,280.84
2016,3,28,15,0,493.0,221.0,3.8,11.0,530.0,318.38,243.47
2016,3,28,15,15,246.5,117.0,3.65,11.0,271.5,148.9,110.77
2016,3,28,15,30,0.0,13.0,3.5,11.0,13.0,12.07,4.68
2016,3,28,15,45,185.0,95.0,3.4,11.0,181.5,99.8,71.11
2016,3,28,16,0,370.0,177.0,3.3,11.0,350.0,161.16,116.87
2016,3,28,16,15,553.5,126.5,3.0,10.5,352.5,98.45,69.91
2016,3,28,16,30,737.0,76.0,2.7,10.0,355.0,54.6,43.84
2016,3,28,16,45,696.0,69.5,2.4,10.0,302.0,46.74,36.88
2016,3,28,17,0,655.0,63.0,2.1,10.0,249.0,43.93,34.36
2016,3,28,17,15,585.0,56.0,1.95,9.0,196.0,40.48,31.28
2016,3,28,17,30,515.0,49.0,1.8,8.0,143.0,36.91,27.88
2016,3,28,17,45,403.0,38.0,1.65,7.5,96.5,29.48,20.68
2016,3,28,18,0,291.0,27.0,1.5,7.0,50.0,21.66,11.84
2016,3,28,18,15,145.5,13.5,1.5,6.5,25.0,12.87,0.0
2016,3,28,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,181.5,15.5,0.95,5.5,33.5,124.13,33.77
2016,3,29,6,30,363.0,31.0,1.0,6.0,67.0,255.39,204.5
2016,3,29,6,45,476.0,39.5,1.1,6.5,117.0,343.48,285.87
2016,3,29,7,0,589.0,48.0,1.2,7.0,167.0,440.53,369.63
2016,3,29,7,15,650.5,54.0,1.35,7.5,221.0,504.92,424.29
2016,3,29,7,30,712.0,60.0,1.5,8.0,275.0,576.93,482.51
2016,3,29,7,45,758.5,63.0,1.65,8.5,330.5,636.76,527.53
2016,3,29,8,0,805.0,66.0,1.8,9.0,386.0,697.22,571.65
2016,3,29,8,15,833.0,69.5,1.8,9.5,438.5,744.23,603.31
2016,3,29,8,30,861.0,73.0,1.8,10.0,491.0,783.49,628.58
2016,3,29,8,45,882.5,75.0,1.85,10.5,540.5,820.49,652.26
2016,3,29,9,0,904.0,77.0,1.9,11.0,590.0,855.44,674.17
2016,3,29,9,15,918.5,79.0,1.9,11.5,634.5,882.05,689.45
2016,3,29,9,30,933.0,81.0,1.9,12.0,679.0,905.83,702.75
2016,3,29,9,45,944.0,82.5,1.9,12.5,717.0,922.95,711.43
2016,3,29,10,0,955.0,84.0,1.9,13.0,755.0,936.82,718.02
2016,3,29,10,15,962.5,85.5,1.9,13.0,786.5,944.24,721.67
2016,3,29,10,30,970.0,87.0,1.9,13.0,818.0,948.16,723.18
2016,3,29,10,45,975.0,88.5,1.95,13.0,841.5,946.34,721.59
2016,3,29,11,0,980.0,90.0,2.0,13.0,865.0,940.96,717.79
2016,3,29,11,15,737.0,205.0,2.05,13.0,794.5,845.76,652.25
2016,3,29,11,30,494.0,320.0,2.1,13.0,724.0,738.13,570.83
2016,3,29,11,45,465.0,333.5,2.2,13.5,716.5,711.91,551.35
2016,3,29,12,0,436.0,347.0,2.3,14.0,709.0,684.88,530.47
2016,3,29,12,15,499.5,327.0,2.35,14.0,741.5,696.81,540.41
2016,3,29,12,30,563.0,307.0,2.4,14.0,774.0,704.06,546.42
2016,3,29,12,45,447.5,344.5,2.45,14.0,713.0,633.19,492.32
2016,3,29,13,0,332.0,382.0,2.5,14.0,652.0,568.18,442.46
2016,3,29,13,15,650.0,237.5,2.5,14.0,752.5,620.6,486.24
2016,3,29,13,30,968.0,93.0,2.5,14.0,853.0,650.49,509.98
2016,3,29,13,45,959.0,93.0,2.55,14.0,827.0,602.8,471.62
2016,3,29,14,0,950.0,93.0,2.6,14.0,801.0,553.87,431.78
2016,3,29,14,15,777.0,152.5,2.55,14.0,716.0,474.06,367.61
2016,3,29,14,30,604.0,212.0,2.5,14.0,631.0,414.31,319.27
2016,3,29,14,45,602.0,198.5,2.5,14.0,596.5,368.58,280.37
2016,3,29,15,0,600.0,185.0,2.5,14.0,562.0,322.62,240.45
2016,3,29,15,15,478.5,204.5,2.45,13.5,492.5,273.53,202.01
2016,3,29,15,30,357.0,224.0,2.4,13.0,423.0,241.82,179.42
2016,3,29,15,45,489.5,170.0,2.35,13.0,416.5,190.15,131.34
2016,3,29,16,0,622.0,116.0,2.3,13.0,410.0,129.26,79.2
2016,3,29,16,15,690.0,93.5,2.1,12.5,385.5,77.48,48.33
2016,3,29,16,30,758.0,71.0,1.9,12.0,361.0,50.4,39.74
2016,3,29,16,45,714.0,66.0,1.7,11.5,307.0,48.42,38.18
2016,3,29,17,0,670.0,61.0,1.5,11.0,253.0,42.23,32.7
2016,3,29,17,15,602.0,54.0,1.4,10.0,200.0,38.7,29.56
2016,3,29,17,30,534.0,47.0,1.3,9.0,147.0,35.03,26.1
2016,3,29,17,45,420.0,37.0,1.25,8.5,100.0,28.44,19.72
2016,3,29,18,0,306.0,27.0,1.2,8.0,53.0,21.52,11.98
2016,3,29,18,15,153.0,13.5,1.2,7.5,26.5,12.87,0.0
2016,3,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,6,15,151.5,18.0,1.6,6.5,33.5,115.49,49.48
2016,3,30,6,30,303.0,36.0,1.8,7.0,67.0,230.85,186.34
2016,3,30,6,45,400.0,47.5,2.05,7.5,114.5,311.93,261.26
2016,3,30,7,0,497.0,59.0,2.3,8.0,162.0,400.55,339.07
2016,3,30,7,15,562.0,67.0,2.3,8.5,214.5,470.88,398.64
2016,3,30,7,30,627.0,75.0,2.3,9.0,267.0,544.43,458.21
2016,3,30,7,45,408.0,121.0,2.3,9.5,255.0,457.58,384.25
2016,3,30,8,0,189.0,167.0,2.3,10.0,243.0,334.76,279.8
2016,3,30,8,15,484.0,131.0,2.3,10.0,360.5,547.71,456.15
2016,3,30,8,30,779.0,95.0,2.3,10.0,478.0,753.97,612.52
2016,3,30,8,45,598.0,157.0,2.3,10.5,468.0,695.1,563.1
2016,3,30,9,0,417.0,219.0,2.3,11.0,458.0,616.16,497.39
2016,3,30,9,15,640.0,162.0,2.35,11.5,560.0,752.55,602.48
2016,3,30,9,30,863.0,105.0,2.4,12.0,662.0,882.72,692.67
2016,3,30,9,45,877.0,106.5,2.45,12.5,700.0,894.54,697.32
2016,3,30,10,0,891.0,108.0,2.5,13.0,738.0,910.32,706.03
2016,3,30,10,15,900.0,109.5,2.55,13.0,768.5,918.54,710.84
2016,3,30,10,30,909.0,111.0,2.6,13.0,799.0,923.49,713.59
2016,3,30,10,45,915.0,112.0,2.65,13.5,822.5,921.93,710.7
2016,3,30,11,0,921.0,113.0,2.7,14.0,846.0,917.02,705.68
2016,3,30,11,15,925.0,113.5,2.7,14.0,861.5,906.54,697.87
2016,3,30,11,30,929.0,114.0,2.7,14.0,877.0,892.76,687.95
2016,3,30,11,45,930.0,115.0,2.75,14.5,884.5,873.78,673.66
2016,3,30,12,0,931.0,116.0,2.8,15.0,892.0,851.71,657.34
2016,3,30,12,15,931.0,115.5,2.8,15.0,891.0,824.48,638.31
2016,3,30,12,30,931.0,115.0,2.8,15.0,890.0,794.46,617.33
2016,3,30,12,45,932.0,112.5,2.8,15.0,881.5,760.64,593.57
2016,3,30,13,0,933.0,110.0,2.8,15.0,873.0,724.27,566.23
2016,3,30,13,15,929.0,109.5,2.8,15.0,856.0,684.14,535.39
2016,3,30,13,30,925.0,109.0,2.8,15.0,839.0,642.07,502.45
2016,3,30,13,45,919.0,107.5,2.85,15.0,814.0,596.29,466.11
2016,3,30,14,0,913.0,106.0,2.9,15.0,789.0,549.14,427.7
2016,3,30,14,15,903.5,104.0,2.9,15.0,756.5,498.81,385.66
2016,3,30,14,30,894.0,102.0,2.9,15.0,724.0,447.86,341.99
2016,3,30,14,45,881.5,100.0,2.9,15.0,685.5,395.44,296.12
2016,3,30,15,0,869.0,98.0,2.9,15.0,647.0,337.5,245.06
2016,3,30,15,15,851.5,95.0,2.9,14.5,602.5,283.11,196.88
2016,3,30,15,30,834.0,92.0,2.9,14.0,558.0,229.91,150.17
2016,3,30,15,45,811.0,88.5,2.95,14.0,509.0,176.98,106.13
2016,3,30,16,0,788.0,85.0,3.0,14.0,460.0,126.28,69.64
2016,3,30,16,15,756.5,81.0,3.0,13.0,408.0,77.39,45.81
2016,3,30,16,30,725.0,77.0,3.0,12.0,356.0,55.05,43.89
2016,3,30,16,45,679.5,71.5,3.0,11.5,302.5,47.92,37.69
2016,3,30,17,0,634.0,66.0,3.0,11.0,249.0,45.97,36.06
2016,3,30,17,15,565.5,58.5,2.8,10.5,197.0,42.23,32.67
2016,3,30,17,30,497.0,51.0,2.6,10.0,145.0,38.32,28.94
2016,3,30,17,45,383.0,40.0,2.4,9.5,99.0,30.98,21.89
2016,3,30,18,0,269.0,29.0,2.2,9.0,53.0,23.25,13.57
2016,3,30,18,15,134.5,14.5,2.1,8.5,26.5,13.82,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,6,15,156.0,19.0,1.75,8.0,36.0,121.19,65.06
2016,3,31,6,30,312.0,38.0,1.8,8.0,72.0,238.97,193.52
2016,3,31,6,45,398.5,50.5,1.9,8.5,119.5,316.08,264.02
2016,3,31,7,0,485.0,63.0,2.0,9.0,167.0,399.81,336.84
2016,3,31,7,15,242.5,80.5,1.95,9.0,132.5,263.83,224.05
2016,3,31,7,30,0.0,98.0,1.9,9.0,98.0,96.74,78.05
2016,3,31,7,45,1.0,116.5,1.9,9.0,117.0,115.71,94.4
2016,3,31,8,0,2.0,135.0,1.9,9.0,136.0,134.62,110.14
2016,3,31,8,15,2.0,146.0,1.9,9.5,147.5,144.49,117.81
2016,3,31,8,30,2.0,157.0,1.9,10.0,159.0,154.5,125.52
2016,3,31,8,45,20.5,195.5,1.9,10.5,207.5,209.19,170.58
2016,3,31,9,0,39.0,234.0,1.9,11.0,256.0,276.86,224.83
2016,3,31,9,15,67.0,266.5,1.95,11.5,308.5,334.98,270.56
2016,3,31,9,30,95.0,299.0,2.0,12.0,361.0,393.03,315.24
2016,3,31,9,45,168.5,318.0,2.05,12.5,435.0,487.76,388.36
2016,3,31,10,0,242.0,337.0,2.1,13.0,509.0,569.94,449.84
2016,3,31,10,15,421.5,293.5,2.15,13.5,608.5,699.83,547.69
2016,3,31,10,30,601.0,250.0,2.2,14.0,708.0,807.28,625.97
2016,3,31,10,45,771.5,176.5,2.3,14.5,782.5,876.25,674.37
2016,3,31,11,0,942.0,103.0,2.4,15.0,857.0,927.56,707.95
2016,3,31,11,15,945.5,103.5,2.45,15.0,872.5,916.48,699.73
2016,3,31,11,30,949.0,104.0,2.5,15.0,888.0,902.07,689.94
2016,3,31,11,45,951.5,104.0,2.6,15.0,895.5,883.04,677.46
2016,3,31,12,0,954.0,104.0,2.7,15.0,903.0,860.82,662.78
2016,3,31,12,15,954.0,103.5,2.8,15.0,901.5,833.11,644.2
2016,3,31,12,30,954.0,103.0,2.9,15.0,900.0,802.55,623.5
2016,3,31,12,45,957.0,99.5,3.05,15.5,892.0,768.58,599.35
2016,3,31,13,0,960.0,96.0,3.2,16.0,884.0,731.87,572.03
2016,3,31,13,15,956.0,95.5,3.25,16.0,867.0,690.87,540.7
2016,3,31,13,30,952.0,95.0,3.3,16.0,850.0,647.87,507.14
2016,3,31,13,45,945.5,94.0,3.4,16.0,824.5,601.25,470.15
2016,3,31,14,0,939.0,93.0,3.5,16.0,799.0,553.23,431.02
2016,3,31,14,15,930.5,91.5,3.55,15.5,767.0,502.7,389.44
2016,3,31,14,30,922.0,90.0,3.6,15.0,735.0,451.4,345.89
2016,3,31,14,45,909.5,88.5,3.65,15.0,696.0,398.13,298.97
2016,3,31,15,0,897.0,87.0,3.7,15.0,657.0,344.92,251.18
2016,3,31,15,15,881.5,85.0,3.7,14.5,613.0,290.85,202.78
2016,3,31,15,30,866.0,83.0,3.7,14.0,569.0,237.62,155.57
2016,3,31,15,45,843.0,80.5,3.7,13.5,519.5,177.25,105.24
2016,3,31,16,0,820.0,78.0,3.7,13.0,470.0,125.6,67.68
2016,3,31,16,15,413.5,106.0,3.55,12.5,303.5,84.31,57.7
2016,3,31,16,30,7.0,134.0,3.4,12.0,137.0,116.83,98.74
2016,3,31,16,45,3.5,115.0,3.3,11.5,116.5,100.93,85.04
2016,3,31,17,0,0.0,96.0,3.2,11.0,96.0,84.88,70.97
2016,3,31,17,15,273.5,72.0,2.85,10.5,124.5,52.44,41.87
2016,3,31,17,30,547.0,48.0,2.5,10.0,153.0,35.62,26.53
2016,3,31,17,45,437.5,38.5,2.15,9.5,105.5,29.53,20.65
2016,3,31,18,0,328.0,29.0,1.8,9.0,58.0,23.14,13.71
2016,3,31,18,15,164.0,14.5,1.7,8.5,29.0,11.48,0.0
2016,3,31,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,185.5,17.5,2.45,8.0,39.0,135.39,83.54
2016,4,1,6,30,371.0,35.0,2.5,8.0,78.0,268.63,219.42
2016,4,1,6,45,461.5,45.0,2.55,8.5,127.0,347.73,291.74
2016,4,1,7,0,552.0,55.0,2.6,9.0,176.0,433.72,366.57
2016,4,1,7,15,276.0,70.0,2.6,9.0,130.5,285.76,243.62
2016,4,1,7,30,0.0,85.0,2.6,9.0,85.0,81.87,65.34
2016,4,1,7,45,0.0,101.5,2.65,9.5,101.5,98.13,79.24
2016,4,1,8,0,0.0,118.0,2.7,10.0,118.0,114.29,92.56
2016,4,1,8,15,7.0,148.0,2.65,10.5,151.5,150.39,122.65
2016,4,1,8,30,14.0,178.0,2.6,11.0,185.0,186.67,152.26
2016,4,1,8,45,17.0,196.5,2.6,11.5,206.0,207.23,168.36
2016,4,1,9,0,20.0,215.0,2.6,12.0,227.0,227.77,184.27
2016,4,1,9,15,27.0,239.0,2.6,12.0,256.5,257.5,207.88
2016,4,1,9,30,34.0,263.0,2.6,12.0,286.0,299.45,240.89
2016,4,1,9,45,32.0,274.0,2.6,12.5,296.5,307.06,245.65
2016,4,1,10,0,30.0,285.0,2.6,13.0,307.0,314.49,250.4
2016,4,1,10,15,54.0,322.0,2.55,13.0,363.0,372.37,295.67
2016,4,1,10,30,78.0,359.0,2.5,13.0,419.0,429.27,339.16
2016,4,1,10,45,113.0,380.0,2.5,13.5,469.5,477.79,375.53
2016,4,1,11,0,148.0,401.0,2.5,14.0,520.0,533.56,416.54
2016,4,1,11,15,542.0,254.5,2.45,14.0,702.0,732.13,572.33
2016,4,1,11,30,936.0,108.0,2.4,14.0,884.0,897.84,690.4
2016,4,1,11,45,937.5,108.0,2.35,14.5,891.0,878.15,673.13
2016,4,1,12,0,939.0,108.0,2.3,15.0,898.0,855.37,655.72
2016,4,1,12,15,939.0,108.0,2.25,15.0,897.0,828.44,636.75
2016,4,1,12,30,939.0,108.0,2.2,15.0,896.0,798.69,615.86
2016,4,1,12,45,940.5,105.5,2.2,15.5,888.0,765.0,591.45
2016,4,1,13,0,942.0,103.0,2.2,16.0,880.0,728.71,564.06
2016,4,1,13,15,938.0,102.0,2.2,16.0,862.5,687.82,533.24
2016,4,1,13,30,934.0,101.0,2.2,16.0,845.0,644.99,500.3
2016,4,1,13,45,928.5,99.5,2.25,16.0,820.5,599.15,464.54
2016,4,1,14,0,923.0,98.0,2.3,16.0,796.0,551.89,426.64
2016,4,1,14,15,914.5,96.5,2.3,15.5,764.0,502.03,386.2
2016,4,1,14,30,906.0,95.0,2.3,15.0,732.0,451.43,343.84
2016,4,1,14,45,895.0,93.0,2.35,15.0,693.5,398.99,298.32
2016,4,1,15,0,884.0,91.0,2.4,15.0,655.0,346.51,251.74
2016,4,1,15,15,868.5,88.5,2.4,14.5,611.0,292.65,204.03
2016,4,1,15,30,853.0,86.0,2.4,14.0,567.0,233.18,152.17
2016,4,1,15,45,832.0,82.5,2.45,14.0,518.5,179.47,107.1
2016,4,1,16,0,811.0,79.0,2.5,14.0,470.0,127.77,69.08
2016,4,1,16,15,782.0,75.5,2.45,13.5,418.0,78.0,43.4
2016,4,1,16,30,753.0,72.0,2.4,13.0,366.0,50.75,39.86
2016,4,1,16,45,711.0,67.0,2.4,12.5,312.5,48.82,38.34
2016,4,1,17,0,669.0,62.0,2.4,12.0,259.0,42.6,32.88
2016,4,1,17,15,606.0,55.0,2.15,11.0,206.5,39.12,29.82
2016,4,1,17,30,543.0,48.0,1.9,10.0,154.0,35.47,26.43
2016,4,1,17,45,438.5,38.5,1.65,9.5,107.0,29.38,20.57
2016,4,1,18,0,334.0,29.0,1.4,9.0,60.0,23.0,13.78
2016,4,1,18,15,167.0,14.5,1.3,8.5,30.0,11.39,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,6,15,181.0,19.0,0.8,7.5,40.5,137.74,92.33
2016,4,2,6,30,362.0,38.0,0.8,8.0,81.0,268.68,218.63
2016,4,2,6,45,446.5,49.0,0.85,8.5,129.5,345.68,286.99
2016,4,2,7,0,531.0,60.0,0.9,9.0,178.0,428.97,357.47
2016,4,2,7,15,274.0,89.0,0.85,9.0,150.5,310.4,260.29
2016,4,2,7,30,17.0,118.0,0.8,9.0,123.0,131.37,107.42
2016,4,2,7,45,22.0,138.0,0.75,9.5,146.0,155.14,127.7
2016,4,2,8,0,27.0,158.0,0.7,10.0,169.0,189.43,155.48
2016,4,2,8,15,176.0,180.5,0.7,10.5,268.0,342.77,282.45
2016,4,2,8,30,325.0,203.0,0.7,11.0,367.0,504.3,407.29
2016,4,2,8,45,566.5,157.0,0.7,12.0,476.0,675.45,533.7
2016,4,2,9,0,808.0,111.0,0.7,13.0,585.0,833.02,638.65
2016,4,2,9,15,824.0,114.5,0.7,13.5,628.0,860.79,652.14
2016,4,2,9,30,840.0,118.0,0.7,14.0,671.0,885.91,665.69
2016,4,2,9,45,842.0,125.5,0.7,14.5,705.5,900.22,672.08
2016,4,2,10,0,844.0,133.0,0.7,15.0,740.0,911.25,676.56
2016,4,2,10,15,853.0,135.5,0.75,15.5,770.5,919.86,680.6
2016,4,2,10,30,862.0,138.0,0.8,16.0,801.0,925.22,682.69
2016,4,2,10,45,863.0,142.5,0.85,17.0,822.5,922.32,678.33
2016,4,2,11,0,864.0,147.0,0.9,18.0,844.0,916.15,672.09
2016,4,2,11,15,867.5,148.0,0.95,18.0,859.5,905.33,665.52
2016,4,2,11,30,871.0,149.0,1.0,18.0,875.0,891.36,657.02
2016,4,2,11,45,874.0,148.5,1.1,18.5,882.0,872.39,644.86
2016,4,2,12,0,877.0,148.0,1.2,19.0,889.0,850.44,630.71
2016,4,2,12,15,876.0,148.0,1.25,19.0,887.5,822.99,613.34
2016,4,2,12,30,875.0,148.0,1.3,19.0,886.0,792.98,594.16
2016,4,2,12,45,886.5,138.5,1.4,19.5,879.5,759.24,571.23
2016,4,2,13,0,898.0,129.0,1.5,20.0,873.0,724.97,546.87
2016,4,2,13,15,893.5,128.0,1.55,20.0,855.5,685.08,518.22
2016,4,2,13,30,889.0,127.0,1.6,20.0,838.0,643.41,487.57
2016,4,2,13,45,879.5,126.5,1.7,20.0,812.0,597.81,453.49
2016,4,2,14,0,870.0,126.0,1.8,20.0,786.0,548.35,415.56
2016,4,2,14,15,721.0,177.5,1.85,19.5,709.5,477.33,361.25
2016,4,2,14,30,572.0,229.0,1.9,19.0,633.0,421.45,318.17
2016,4,2,14,45,595.0,206.0,1.95,19.0,606.0,378.29,282.33
2016,4,2,15,0,618.0,183.0,2.0,19.0,579.0,332.42,243.15
2016,4,2,15,15,572.5,182.0,2.0,18.5,529.5,285.12,204.37
2016,4,2,15,30,527.0,181.0,2.0,18.0,480.0,241.23,168.89
2016,4,2,15,45,622.0,145.0,2.05,18.0,468.0,195.22,126.99
2016,4,2,16,0,717.0,109.0,2.1,18.0,456.0,139.25,80.66
2016,4,2,16,15,683.5,103.5,2.1,17.0,405.0,92.4,55.91
2016,4,2,16,30,650.0,98.0,2.1,16.0,354.0,64.89,51.78
2016,4,2,16,45,597.0,91.5,2.1,15.5,301.0,63.01,50.4
2016,4,2,17,0,544.0,85.0,2.1,15.0,248.0,61.07,48.86
2016,4,2,17,15,476.5,75.0,2.0,14.0,197.0,55.9,44.39
2016,4,2,17,30,409.0,65.0,1.9,13.0,146.0,48.79,37.95
2016,4,2,17,45,302.0,51.0,1.8,12.5,100.5,39.07,28.84
2016,4,2,18,0,195.0,37.0,1.7,12.0,55.0,28.94,18.7
2016,4,2,18,15,97.5,18.5,1.65,11.5,27.5,14.62,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,62.0,11.0,1.1,7.0,12.0,38.37,0.0
2016,4,3,6,15,202.0,26.0,1.15,7.0,48.0,157.74,112.25
2016,4,3,6,30,342.0,41.0,1.2,7.0,84.0,262.58,215.83
2016,4,3,6,45,436.0,51.5,1.3,7.5,133.5,344.25,288.67
2016,4,3,7,0,530.0,62.0,1.4,8.0,183.0,432.83,364.35
2016,4,3,7,15,265.0,74.5,1.4,8.5,135.0,286.19,242.69
2016,4,3,7,30,0.0,87.0,1.4,9.0,87.0,83.71,66.76
2016,4,3,7,45,0.0,103.0,1.4,9.5,103.0,99.42,80.23
2016,4,3,8,0,0.0,119.0,1.4,10.0,119.0,115.05,93.01
2016,4,3,8,15,1.5,139.5,1.4,10.5,140.5,136.58,110.57
2016,4,3,8,30,3.0,160.0,1.4,11.0,162.0,158.06,127.76
2016,4,3,8,45,22.0,201.0,1.4,12.0,214.5,215.97,174.68
2016,4,3,9,0,41.0,242.0,1.4,13.0,267.0,287.27,230.62
2016,4,3,9,15,136.5,275.0,1.4,13.5,364.5,417.66,333.23
2016,4,3,9,30,232.0,308.0,1.4,14.0,462.0,536.54,422.37
2016,4,3,9,45,557.5,212.0,1.45,14.5,608.0,743.42,578.18
2016,4,3,10,0,883.0,116.0,1.5,15.0,754.0,923.02,699.58
2016,4,3,10,15,891.5,117.5,1.5,15.0,785.0,930.53,701.18
2016,4,3,10,30,900.0,119.0,1.5,15.0,816.0,934.79,702.93
2016,4,3,10,45,903.5,122.0,1.55,15.5,838.5,932.86,700.14
2016,4,3,11,0,907.0,125.0,1.6,16.0,861.0,927.59,695.33
2016,4,3,11,15,910.5,126.0,1.65,16.0,876.5,916.99,688.43
2016,4,3,11,30,914.0,127.0,1.7,16.0,892.0,903.17,679.5
2016,4,3,11,45,706.0,232.0,1.75,16.5,825.5,820.34,621.22
