Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,0,498.0,337.0,1.8,17.0,759.0,730.76,553.52
2016,4,3,12,15,426.0,365.0,1.85,17.0,726.0,681.36,517.9
2016,4,3,12,30,354.0,393.0,1.9,17.0,693.0,632.85,482.13
2016,4,3,12,45,422.5,360.0,1.95,17.0,714.0,634.74,485.26
2016,4,3,13,0,491.0,327.0,2.0,17.0,735.0,630.62,483.32
2016,4,3,13,15,514.5,311.5,2.1,17.0,731.5,607.57,466.83
2016,4,3,13,30,538.0,296.0,2.2,17.0,728.0,581.88,448.01
2016,4,3,13,45,700.0,216.5,2.3,17.0,761.0,574.68,443.49
2016,4,3,14,0,862.0,137.0,2.4,17.0,794.0,556.0,428.47
2016,4,3,14,15,852.0,135.0,2.45,16.5,761.5,506.77,389.03
2016,4,3,14,30,842.0,133.0,2.5,16.0,729.0,457.15,348.18
2016,4,3,14,45,829.5,129.5,2.55,16.0,690.5,405.21,303.74
2016,4,3,15,0,817.0,126.0,2.6,16.0,652.0,353.61,258.61
2016,4,3,15,15,799.0,122.0,2.6,15.5,608.0,300.74,212.5
2016,4,3,15,30,781.0,118.0,2.6,15.0,564.0,243.63,163.25
2016,4,3,15,45,769.0,109.5,2.65,15.0,517.0,190.66,118.57
2016,4,3,16,0,757.0,101.0,2.7,15.0,470.0,138.87,79.44
2016,4,3,16,15,725.0,96.0,2.6,14.5,418.0,90.25,52.76
2016,4,3,16,30,693.0,91.0,2.5,14.0,366.0,59.42,47.36
2016,4,3,16,45,658.5,82.5,2.45,13.5,314.0,55.74,44.34
2016,4,3,17,0,624.0,74.0,2.4,13.0,262.0,51.79,40.97
2016,4,3,17,15,559.0,66.0,2.15,12.0,209.5,47.92,37.62
2016,4,3,17,30,494.0,58.0,1.9,11.0,157.0,43.89,33.91
2016,4,3,17,45,393.0,46.0,1.65,10.0,110.0,35.89,26.38
2016,4,3,18,0,292.0,34.0,1.4,9.0,63.0,27.44,17.87
2016,4,3,18,15,146.0,17.0,1.3,8.5,31.5,13.5,0.0
2016,4,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,9.0,5.0,4.77,0.0
2016,4,4,6,15,0.0,19.0,2.15,9.5,19.0,17.63,7.93
2016,4,4,6,30,0.0,33.0,2.3,10.0,33.0,30.76,20.4
2016,4,4,6,45,0.0,51.5,2.45,10.5,51.5,50.19,37.51
2016,4,4,7,0,0.0,70.0,2.6,11.0,70.0,69.08,54.0
2016,4,4,7,15,0.0,90.0,2.55,11.5,90.0,89.38,71.38
2016,4,4,7,30,0.0,110.0,2.5,12.0,110.0,109.39,88.15
2016,4,4,7,45,4.0,128.5,2.5,12.5,130.0,130.44,105.57
2016,4,4,8,0,8.0,147.0,2.5,13.0,150.0,151.63,122.79
2016,4,4,8,15,21.0,174.5,2.55,13.0,185.0,190.05,154.51
2016,4,4,8,30,34.0,202.0,2.6,13.0,220.0,240.7,195.61
2016,4,4,8,45,84.0,237.5,2.65,13.5,286.5,321.23,260.65
2016,4,4,9,0,134.0,273.0,2.7,14.0,353.0,415.74,334.5
2016,4,4,9,15,512.0,188.5,2.8,14.5,525.0,675.02,540.14
2016,4,4,9,30,890.0,104.0,2.9,15.0,697.0,912.5,709.53
2016,4,4,9,45,900.0,106.5,3.0,15.5,734.0,928.95,716.74
2016,4,4,10,0,910.0,109.0,3.1,16.0,771.0,942.24,723.88
2016,4,4,10,15,918.5,110.5,3.05,16.0,802.0,949.85,727.43
2016,4,4,10,30,927.0,112.0,3.0,16.0,833.0,954.11,728.87
2016,4,4,10,45,931.5,113.5,3.0,16.5,856.0,951.41,724.74
2016,4,4,11,0,936.0,115.0,3.0,17.0,879.0,945.31,718.52
2016,4,4,11,15,939.5,116.0,3.0,17.0,894.0,934.44,710.58
2016,4,4,11,30,943.0,117.0,3.0,17.0,909.0,920.25,700.52
2016,4,4,11,45,943.0,118.0,3.0,17.0,915.5,899.88,686.34
2016,4,4,12,0,943.0,119.0,3.0,17.0,922.0,876.46,670.15
2016,4,4,12,15,942.5,119.0,3.0,17.0,921.0,848.76,651.02
2016,4,4,12,30,942.0,119.0,3.0,17.0,920.0,818.28,629.95
2016,4,4,12,45,945.0,115.5,3.0,17.5,911.5,784.45,605.32
2016,4,4,13,0,948.0,112.0,3.0,18.0,903.0,747.94,577.82
2016,4,4,13,15,944.0,111.0,3.0,18.0,885.0,706.63,546.67
2016,4,4,13,30,940.0,110.0,3.0,18.0,867.0,663.39,513.43
2016,4,4,13,45,932.0,109.5,3.0,18.0,841.5,616.61,476.77
2016,4,4,14,0,924.0,109.0,3.0,18.0,816.0,568.61,438.24
2016,4,4,14,15,915.0,107.0,3.05,17.5,783.0,517.88,397.5
2016,4,4,14,30,906.0,105.0,3.1,17.0,750.0,466.47,354.88
2016,4,4,14,45,891.0,104.0,3.2,17.0,710.0,413.25,309.08
2016,4,4,15,0,876.0,103.0,3.3,17.0,670.0,354.79,258.25
2016,4,4,15,15,734.0,132.0,3.4,16.5,585.5,288.71,205.1
2016,4,4,15,30,592.0,161.0,3.5,16.0,501.0,241.22,168.64
2016,4,4,15,45,690.0,126.5,3.6,16.0,490.0,193.91,124.43
2016,4,4,16,0,788.0,92.0,3.7,16.0,479.0,142.41,80.56
2016,4,4,16,15,756.5,87.5,3.5,15.0,426.0,92.87,53.15
2016,4,4,16,30,725.0,83.0,3.3,14.0,373.0,53.38,42.0
2016,4,4,16,45,675.5,78.5,3.15,13.5,318.5,52.5,41.44
2016,4,4,17,0,626.0,74.0,3.0,13.0,264.0,51.62,40.81
2016,4,4,17,15,558.5,66.0,2.55,12.0,211.5,47.74,37.46
2016,4,4,17,30,491.0,58.0,2.1,11.0,159.0,43.7,33.75
2016,4,4,17,45,380.0,47.0,1.7,10.5,111.5,36.62,27.01
2016,4,4,18,0,269.0,36.0,1.3,10.0,64.0,28.05,18.44
2016,4,4,18,15,134.5,18.0,1.2,9.5,32.0,14.15,0.0
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,73.5,7.0,1.2,6.5,9.5,6.67,0.0
2016,4,5,6,0,147.0,14.0,1.2,7.0,19.0,80.62,0.0
2016,4,5,6,15,300.5,26.0,1.3,7.5,59.0,212.95,162.02
2016,4,5,6,30,454.0,38.0,1.4,8.0,99.0,323.43,266.42
2016,4,5,6,45,533.0,47.0,1.55,9.0,150.0,399.57,333.71
2016,4,5,7,0,612.0,56.0,1.7,10.0,201.0,481.33,402.43
2016,4,5,7,15,667.0,62.0,1.75,10.5,256.0,547.91,456.39
2016,4,5,7,30,722.0,68.0,1.8,11.0,311.0,613.02,506.14
2016,4,5,7,45,761.0,72.0,1.9,12.0,366.0,669.8,546.26
2016,4,5,8,0,800.0,76.0,2.0,13.0,421.0,726.66,585.09
2016,4,5,8,15,826.0,79.5,2.0,13.5,473.0,772.22,614.86
2016,4,5,8,30,852.0,83.0,2.0,14.0,525.0,816.4,643.02
2016,4,5,8,45,873.5,85.0,2.0,14.5,574.0,846.35,660.58
2016,4,5,9,0,895.0,87.0,2.0,15.0,623.0,881.07,681.38
2016,4,5,9,15,908.5,89.0,2.1,15.5,666.5,906.4,696.46
2016,4,5,9,30,922.0,91.0,2.2,16.0,710.0,928.89,709.66
2016,4,5,9,45,932.0,93.0,2.35,16.5,747.5,945.21,719.22
2016,4,5,10,0,942.0,95.0,2.5,17.0,785.0,958.29,726.7
2016,4,5,10,15,949.0,96.5,2.6,17.5,815.0,964.76,729.33
2016,4,5,10,30,956.0,98.0,2.7,18.0,845.0,967.79,729.83
2016,4,5,10,45,961.5,98.5,2.85,18.5,868.0,964.93,726.94
2016,4,5,11,0,967.0,99.0,3.0,19.0,891.0,958.58,721.82
2016,4,5,11,15,970.0,99.5,3.05,19.0,906.0,946.58,713.58
2016,4,5,11,30,973.0,100.0,3.1,19.0,921.0,931.18,703.18
2016,4,5,11,45,974.5,100.0,3.2,19.5,927.5,910.7,688.43
2016,4,5,12,0,976.0,100.0,3.3,20.0,934.0,887.02,671.56
2016,4,5,12,15,975.5,100.0,3.25,20.0,932.5,858.69,651.87
2016,4,5,12,30,975.0,100.0,3.2,20.0,931.0,827.48,630.22
2016,4,5,12,45,973.0,99.5,3.2,20.0,921.5,791.99,605.81
2016,4,5,13,0,971.0,99.0,3.2,20.0,912.0,754.01,579.17
2016,4,5,13,15,967.0,98.0,3.15,20.0,894.0,711.97,547.45
2016,4,5,13,30,963.0,97.0,3.1,20.0,876.0,667.95,513.63
2016,4,5,13,45,957.0,96.0,3.05,20.5,850.5,621.01,476.0
2016,4,5,14,0,951.0,95.0,3.0,21.0,825.0,572.63,436.52
2016,4,5,14,15,942.5,93.5,2.9,21.0,792.0,521.44,394.72
2016,4,5,14,30,934.0,92.0,2.8,21.0,759.0,469.49,351.25
2016,4,5,14,45,922.0,90.0,2.7,21.0,719.5,415.29,305.04
2016,4,5,15,0,910.0,88.0,2.6,21.0,680.0,361.13,257.93
2016,4,5,15,15,894.5,86.0,2.45,20.5,635.0,306.31,210.26
2016,4,5,15,30,879.0,84.0,2.3,20.0,590.0,252.33,163.48
2016,4,5,15,45,858.0,81.0,2.2,20.0,540.5,190.99,112.69
2016,4,5,16,0,837.0,78.0,2.1,20.0,491.0,138.2,73.42
2016,4,5,16,15,808.5,74.5,1.85,19.5,438.0,86.89,44.92
2016,4,5,16,30,780.0,71.0,1.6,19.0,385.0,49.5,37.75
2016,4,5,16,45,739.0,66.5,1.4,18.5,330.5,47.93,36.61
2016,4,5,17,0,698.0,62.0,1.2,18.0,276.0,46.33,35.34
2016,4,5,17,15,637.0,55.5,1.15,17.0,222.5,39.07,29.06
2016,4,5,17,30,576.0,49.0,1.1,16.0,169.0,35.84,26.16
2016,4,5,17,45,474.0,40.0,1.1,15.0,119.5,30.21,20.93
2016,4,5,18,0,372.0,31.0,1.1,14.0,70.0,24.32,15.06
2016,4,5,18,15,186.0,15.5,1.1,13.5,35.0,11.95,0.0
2016,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,67.0,7.5,1.1,11.5,10.0,35.15,0.0
2016,4,6,6,0,134.0,15.0,1.1,12.0,20.0,96.2,0.0
2016,4,6,6,15,280.0,28.0,1.15,13.0,60.0,205.91,156.17
2016,4,6,6,30,426.0,41.0,1.2,14.0,100.0,313.26,252.89
2016,4,6,6,45,513.0,49.5,1.25,15.0,151.5,392.79,320.62
2016,4,6,7,0,600.0,58.0,1.3,16.0,203.0,478.5,390.0
2016,4,6,7,15,655.0,64.0,1.35,16.5,257.5,544.82,441.95
2016,4,6,7,30,710.0,70.0,1.4,17.0,312.0,609.5,489.8
2016,4,6,7,45,747.5,74.5,1.5,17.5,366.5,665.48,529.1
2016,4,6,8,0,785.0,79.0,1.6,18.0,421.0,721.47,567.28
2016,4,6,8,15,811.0,83.0,1.65,18.5,473.0,767.26,596.81
2016,4,6,8,30,837.0,87.0,1.7,19.0,525.0,811.69,624.84
2016,4,6,8,45,856.0,90.0,1.8,20.0,573.5,847.31,645.62
2016,4,6,9,0,875.0,93.0,1.9,21.0,622.0,873.63,659.86
2016,4,6,9,15,889.0,95.5,1.95,21.0,665.0,899.57,675.87
2016,4,6,9,30,903.0,98.0,2.0,21.0,708.0,922.73,690.04
2016,4,6,9,45,912.0,101.0,2.05,21.5,744.5,938.97,698.35
2016,4,6,10,0,921.0,104.0,2.1,22.0,781.0,952.0,704.68
2016,4,6,10,15,928.0,105.5,2.05,22.5,811.0,958.27,705.6
2016,4,6,10,30,935.0,107.0,2.0,23.0,841.0,961.17,704.52
2016,4,6,10,45,937.5,109.5,1.95,23.5,863.0,957.67,699.45
2016,4,6,11,0,940.0,112.0,1.9,24.0,885.0,950.75,692.41
2016,4,6,11,15,942.5,112.5,1.8,24.0,899.5,938.43,682.8
2016,4,6,11,30,945.0,113.0,1.7,24.0,914.0,922.82,671.25
2016,4,6,11,45,944.0,114.5,1.65,24.5,920.0,902.06,655.83
2016,4,6,12,0,943.0,116.0,1.6,25.0,926.0,878.27,638.62
2016,4,6,12,15,942.0,116.0,1.55,25.0,924.0,850.15,619.95
2016,4,6,12,30,941.0,116.0,1.5,25.0,922.0,819.3,599.53
2016,4,6,12,45,932.0,119.0,1.45,25.5,910.0,782.85,574.26
2016,4,6,13,0,923.0,122.0,1.4,26.0,898.0,744.41,546.66
2016,4,6,13,15,918.0,121.0,1.3,26.0,879.5,703.26,516.84
2016,4,6,13,30,913.0,120.0,1.2,26.0,861.0,660.32,485.27
2016,4,6,13,45,905.5,118.5,1.15,26.0,835.0,613.97,451.1
2016,4,6,14,0,898.0,117.0,1.1,26.0,809.0,566.43,415.25
2016,4,6,14,15,888.0,115.5,1.05,26.0,776.0,516.76,376.92
2016,4,6,14,30,878.0,114.0,1.0,26.0,743.0,466.55,337.14
2016,4,6,14,45,864.5,111.5,0.95,26.5,704.0,408.96,290.51
2016,4,6,15,0,851.0,109.0,0.9,27.0,665.0,356.16,246.47
2016,4,6,15,15,677.0,151.5,0.85,27.0,575.0,292.98,199.32
2016,4,6,15,30,503.0,194.0,0.8,27.0,485.0,251.63,170.82
2016,4,6,15,45,436.5,191.5,0.8,27.0,428.5,208.65,139.61
2016,4,6,16,0,370.0,189.0,0.8,27.0,372.0,179.67,121.41
2016,4,6,16,15,380.0,165.0,0.75,26.0,335.5,131.91,89.78
2016,4,6,16,30,390.0,141.0,0.7,25.0,299.0,95.6,75.53
2016,4,6,16,45,356.0,127.5,0.7,24.5,256.5,88.67,70.17
2016,4,6,17,0,322.0,114.0,0.7,24.0,214.0,86.19,68.35
2016,4,6,17,15,288.5,95.0,0.75,23.0,171.5,73.19,57.53
2016,4,6,17,30,255.0,76.0,0.8,22.0,129.0,59.67,45.93
2016,4,6,17,45,200.0,57.0,0.85,21.5,91.5,45.59,33.44
2016,4,6,18,0,145.0,38.0,0.9,21.0,54.0,31.03,20.17
2016,4,6,18,15,72.5,19.0,0.85,20.5,27.0,15.95,1.89
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,2.35,11.5,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,4,7,6,15,35.0,33.5,2.7,12.5,38.5,65.67,47.37
2016,4,7,6,30,70.0,53.0,2.9,13.0,63.0,109.39,87.02
2016,4,7,6,45,93.0,75.5,3.1,13.5,95.0,152.18,124.72
2016,4,7,7,0,116.0,98.0,3.3,14.0,127.0,195.63,162.27
2016,4,7,7,15,137.5,118.5,3.4,14.0,160.5,236.22,196.86
2016,4,7,7,30,159.0,139.0,3.5,14.0,194.0,277.83,231.52
2016,4,7,7,45,280.0,147.0,3.6,14.5,263.0,391.21,325.31
2016,4,7,8,0,401.0,155.0,3.7,15.0,332.0,513.93,422.96
2016,4,7,8,15,497.0,149.0,3.65,15.0,394.0,592.76,484.34
2016,4,7,8,30,593.0,143.0,3.6,15.0,456.0,681.39,551.54
2016,4,7,8,45,502.5,190.0,3.6,15.0,472.0,662.5,532.73
2016,4,7,9,0,412.0,237.0,3.6,15.0,488.0,642.46,513.57
2016,4,7,9,15,450.0,241.0,3.55,15.0,532.5,683.26,543.5
2016,4,7,9,30,488.0,245.0,3.5,15.0,577.0,723.19,572.03
2016,4,7,9,45,436.0,282.0,3.45,15.5,590.5,715.9,562.1
2016,4,7,10,0,384.0,319.0,3.4,16.0,604.0,694.81,542.83
2016,4,7,10,15,629.5,223.5,3.35,16.0,711.0,827.28,644.15
2016,4,7,10,30,875.0,128.0,3.3,16.0,818.0,931.62,716.16
2016,4,7,10,45,877.0,131.0,3.3,16.5,839.0,928.17,710.7
2016,4,7,11,0,879.0,134.0,3.3,17.0,860.0,921.5,704.1
2016,4,7,11,15,716.5,228.0,3.25,17.0,826.5,868.96,666.59
2016,4,7,11,30,554.0,322.0,3.2,17.0,793.0,803.03,614.95
2016,4,7,11,45,564.5,314.0,3.15,17.0,797.5,786.99,603.69
2016,4,7,12,0,575.0,306.0,3.1,17.0,802.0,768.76,590.46
2016,4,7,12,15,520.0,329.0,3.05,17.0,777.0,725.87,557.94
2016,4,7,12,30,465.0,352.0,3.0,17.0,752.0,683.7,525.95
2016,4,7,12,45,433.5,360.0,3.0,17.0,729.5,646.52,498.23
2016,4,7,13,0,402.0,368.0,3.0,17.0,707.0,610.75,471.27
2016,4,7,13,15,410.5,356.0,3.0,16.5,696.5,583.61,452.07
2016,4,7,13,30,419.0,344.0,3.0,16.0,686.0,555.82,431.9
2016,4,7,13,45,611.0,251.0,3.0,16.0,732.5,560.97,436.99
2016,4,7,14,0,803.0,158.0,3.0,16.0,779.0,551.96,429.34
2016,4,7,14,15,533.5,248.0,3.0,16.0,653.5,457.8,355.02
2016,4,7,14,30,264.0,338.0,3.0,16.0,528.0,390.63,302.97
2016,4,7,14,45,181.0,320.5,3.0,16.0,447.5,334.01,259.48
2016,4,7,15,0,98.0,303.0,3.0,16.0,367.0,286.82,223.84
2016,4,7,15,15,59.0,258.5,2.95,15.5,296.5,234.09,183.64
2016,4,7,15,30,20.0,214.0,2.9,15.0,226.0,193.21,152.88
2016,4,7,15,45,93.5,216.5,2.85,15.0,264.0,194.98,151.57
2016,4,7,16,0,167.0,219.0,2.8,15.0,302.0,187.3,142.84
2016,4,7,16,15,170.5,194.5,2.65,14.5,272.0,157.03,120.87
2016,4,7,16,30,174.0,170.0,2.5,14.0,242.0,128.7,108.02
2016,4,7,16,45,154.5,150.0,2.4,14.0,207.0,115.14,96.53
2016,4,7,17,0,135.0,130.0,2.3,14.0,172.0,101.13,84.41
2016,4,7,17,15,115.5,107.0,2.15,13.5,138.0,84.74,70.09
2016,4,7,17,30,96.0,84.0,2.0,13.0,104.0,67.84,54.95
2016,4,7,17,45,68.0,61.5,1.85,13.0,74.0,50.76,39.26
2016,4,7,18,0,40.0,39.0,1.7,13.0,44.0,33.15,22.84
2016,4,7,18,15,20.0,19.5,1.6,12.5,22.0,17.85,4.36
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.95,10.5,6.5,6.2,0.0
2016,4,8,6,0,0.0,13.0,1.0,11.0,13.0,12.06,0.0
2016,4,8,6,15,19.0,33.5,1.2,11.0,36.5,48.45,34.12
2016,4,8,6,30,38.0,54.0,1.4,11.0,60.0,83.78,65.93
2016,4,8,6,45,54.5,76.5,1.6,11.5,88.5,120.67,98.42
2016,4,8,7,0,71.0,99.0,1.8,12.0,117.0,157.8,130.57
2016,4,8,7,15,88.5,120.5,1.8,12.5,148.0,205.43,170.57
2016,4,8,7,30,106.0,142.0,1.8,13.0,179.0,243.77,201.95
2016,4,8,7,45,53.0,107.5,1.8,13.5,126.0,149.98,122.68
2016,4,8,8,0,0.0,73.0,1.8,14.0,73.0,67.94,52.0
2016,4,8,8,15,44.0,152.5,1.8,14.0,176.5,192.94,157.03
2016,4,8,8,30,88.0,232.0,1.8,14.0,280.0,320.41,259.35
2016,4,8,8,45,78.5,250.5,1.85,14.0,295.5,331.51,266.32
2016,4,8,9,0,69.0,269.0,1.9,14.0,311.0,341.88,273.25
2016,4,8,9,15,42.5,254.0,1.9,14.0,280.5,298.87,238.07
2016,4,8,9,30,16.0,239.0,1.9,14.0,250.0,245.83,194.99
2016,4,8,9,45,21.5,264.0,1.9,14.5,280.0,275.1,217.56
2016,4,8,10,0,27.0,289.0,1.9,15.0,310.0,315.58,248.15
2016,4,8,10,15,34.0,314.0,1.95,15.0,341.5,345.73,270.97
2016,4,8,10,30,41.0,339.0,2.0,15.0,373.0,375.26,293.17
2016,4,8,10,45,53.5,363.5,2.05,15.0,408.0,408.46,318.2
2016,4,8,11,0,66.0,388.0,2.1,15.0,443.0,440.68,342.26
2016,4,8,11,15,54.0,380.0,2.15,15.0,426.0,417.77,324.37
2016,4,8,11,30,42.0,372.0,2.2,15.0,409.0,395.41,307.16
2016,4,8,11,45,42.0,374.5,2.25,15.0,411.5,393.85,306.01
2016,4,8,12,0,42.0,377.0,2.3,15.0,414.0,392.08,304.64
2016,4,8,12,15,43.5,375.5,2.3,15.0,413.5,387.53,301.2
2016,4,8,12,30,45.0,374.0,2.3,15.0,413.0,382.79,297.65
2016,4,8,12,45,36.0,354.0,2.3,15.5,385.5,353.47,274.72
2016,4,8,13,0,27.0,334.0,2.3,16.0,358.0,325.18,252.67
2016,4,8,13,15,33.5,342.5,2.35,16.0,371.0,333.12,259.12
2016,4,8,13,30,40.0,351.0,2.4,16.0,384.0,340.08,264.66
2016,4,8,13,45,35.0,330.5,2.45,16.0,359.0,314.96,245.54
2016,4,8,14,0,30.0,310.0,2.5,16.0,334.0,290.63,227.05
2016,4,8,14,15,18.5,253.5,2.5,15.5,268.0,238.73,187.24
2016,4,8,14,30,7.0,197.0,2.5,15.0,202.0,182.84,143.66
2016,4,8,14,45,3.5,169.0,2.5,15.0,171.5,156.04,122.53
2016,4,8,15,0,0.0,141.0,2.5,15.0,141.0,129.67,101.53
2016,4,8,15,15,8.0,174.0,2.5,14.5,179.0,159.74,126.29
2016,4,8,15,30,16.0,207.0,2.5,14.0,217.0,186.9,148.52
2016,4,8,15,45,12.5,190.5,2.5,14.0,197.5,170.22,135.42
2016,4,8,16,0,9.0,174.0,2.5,14.0,178.0,153.96,122.75
2016,4,8,16,15,22.5,166.5,2.45,13.5,176.0,145.81,116.4
2016,4,8,16,30,36.0,159.0,2.4,13.0,174.0,128.58,108.32
2016,4,8,16,45,26.5,138.0,2.35,13.0,148.5,113.03,95.03
2016,4,8,17,0,17.0,117.0,2.3,13.0,123.0,101.43,85.01
2016,4,8,17,15,8.5,95.0,2.15,12.5,98.5,83.16,68.96
2016,4,8,17,30,0.0,73.0,2.0,12.0,74.0,64.69,52.4
2016,4,8,17,45,0.0,51.5,1.9,12.0,52.0,46.4,35.61
2016,4,8,18,0,0.0,30.0,1.8,12.0,30.0,27.77,18.4
2016,4,8,18,15,0.0,15.0,1.75,12.0,15.0,13.91,2.96
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,10.5,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,1.6,11.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,12.0,1.75,11.0,12.0,11.11,3.52
2016,4,9,6,30,0.0,19.0,1.9,11.0,19.0,17.61,9.4
2016,4,9,6,45,0.0,28.5,2.05,11.5,28.5,26.44,17.18
2016,4,9,7,0,0.0,38.0,2.2,12.0,38.0,35.28,24.88
2016,4,9,7,15,0.0,47.5,2.2,12.0,47.5,44.13,32.53
2016,4,9,7,30,0.0,57.0,2.2,12.0,57.0,52.99,40.07
2016,4,9,7,45,0.0,75.0,2.25,12.5,75.0,69.8,54.18
2016,4,9,8,0,0.0,93.0,2.3,13.0,93.0,87.44,68.75
2016,4,9,8,15,0.0,92.5,2.25,13.0,92.5,86.56,67.73
2016,4,9,8,30,0.0,92.0,2.2,13.0,92.0,85.87,66.92
2016,4,9,8,45,0.0,103.5,2.2,13.0,103.5,96.99,75.96
2016,4,9,9,0,0.0,115.0,2.2,13.0,115.0,108.09,84.9
2016,4,9,9,15,0.0,114.5,2.15,13.0,114.5,107.46,84.13
2016,4,9,9,30,0.0,114.0,2.1,13.0,114.0,106.9,83.45
2016,4,9,9,45,2.0,144.0,2.1,13.5,146.0,137.67,108.32
2016,4,9,10,0,4.0,174.0,2.1,14.0,178.0,168.49,132.79
2016,4,9,10,15,7.5,205.0,2.1,14.0,211.5,201.58,159.09
2016,4,9,10,30,11.0,236.0,2.1,14.0,245.0,234.5,184.94
2016,4,9,10,45,10.0,224.5,2.1,14.0,233.0,221.7,174.49
2016,4,9,11,0,9.0,213.0,2.1,14.0,221.0,209.12,164.38
2016,4,9,11,15,52.5,317.5,2.05,14.0,363.0,354.3,278.65
2016,4,9,11,30,96.0,422.0,2.0,14.0,505.0,491.04,381.25
2016,4,9,11,45,56.0,353.5,1.95,14.5,402.5,385.32,299.61
2016,4,9,12,0,16.0,285.0,1.9,15.0,300.0,280.07,218.05
2016,4,9,12,15,21.0,310.5,1.85,14.5,329.5,306.46,239.23
2016,4,9,12,30,26.0,336.0,1.8,14.0,359.0,333.42,260.23
2016,4,9,12,45,41.0,362.5,1.8,14.0,398.0,364.88,284.4
2016,4,9,13,0,56.0,389.0,1.8,14.0,437.0,394.26,306.74
2016,4,9,13,15,32.5,301.5,1.8,14.0,329.5,296.37,231.79
2016,4,9,13,30,9.0,214.0,1.8,14.0,222.0,202.97,159.02
2016,4,9,13,45,9.0,215.0,1.8,14.0,222.5,202.9,159.39
2016,4,9,14,0,9.0,216.0,1.8,14.0,223.0,202.74,159.43
2016,4,9,14,15,15.5,243.5,1.8,14.0,255.5,228.71,180.18
2016,4,9,14,30,22.0,271.0,1.8,14.0,288.0,252.99,199.38
2016,4,9,14,45,24.0,262.5,1.85,14.0,279.5,243.76,192.27
2016,4,9,15,0,26.0,254.0,1.9,14.0,271.0,234.2,184.98
2016,4,9,15,15,13.0,202.5,1.9,14.0,211.0,185.09,146.42
2016,4,9,15,30,0.0,151.0,1.9,14.0,151.0,137.22,108.49
2016,4,9,15,45,0.0,128.5,1.9,14.0,128.5,117.33,92.58
2016,4,9,16,0,0.0,106.0,1.9,14.0,106.0,97.5,76.48
2016,4,9,16,15,0.0,78.0,1.7,13.5,78.0,72.61,56.04
2016,4,9,16,30,0.0,50.0,1.5,13.0,50.0,46.47,35.99
2016,4,9,16,45,0.0,43.0,1.35,13.0,43.0,39.94,30.3
2016,4,9,17,0,0.0,36.0,1.2,13.0,36.0,33.42,24.52
2016,4,9,17,15,0.0,29.0,1.05,12.5,29.0,26.9,18.71
2016,4,9,17,30,0.0,22.0,0.9,12.0,22.0,20.39,12.8
2016,4,9,17,45,0.0,15.5,0.8,12.0,15.5,14.36,7.21
2016,4,9,18,0,0.0,9.0,0.7,12.0,9.0,8.33,1.61
2016,4,9,18,15,0.0,4.5,0.65,11.5,4.5,4.16,0.0
2016,4,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,10.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.6,10.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.0,1.65,10.0,3.0,2.77,0.0
2016,4,10,6,30,0.0,5.0,1.7,10.0,5.0,4.62,0.0
2016,4,10,6,45,0.0,7.0,1.8,10.5,7.0,6.48,0.0
2016,4,10,7,0,0.0,9.0,1.9,11.0,9.0,8.33,1.61
2016,4,10,7,15,0.0,11.5,1.9,11.0,11.5,10.65,3.63
2016,4,10,7,30,0.0,14.0,1.9,11.0,14.0,12.98,5.64
2016,4,10,7,45,0.0,20.0,1.95,11.5,20.0,18.55,10.41
2016,4,10,8,0,0.0,26.0,2.0,12.0,26.0,24.14,15.13
2016,4,10,8,15,0.0,31.0,2.0,12.0,31.0,28.8,19.04
2016,4,10,8,30,0.0,36.0,2.0,12.0,36.0,33.46,22.93
2016,4,10,8,45,0.0,49.5,2.05,12.0,49.5,46.06,33.51
2016,4,10,9,0,0.0,63.0,2.1,12.0,63.0,58.67,44.0
2016,4,10,9,15,0.0,64.5,2.15,12.0,64.5,60.09,45.05
2016,4,10,9,30,0.0,66.0,2.2,12.0,66.0,61.51,46.13
2016,4,10,9,45,0.0,105.5,2.25,12.0,106.0,98.7,76.89
2016,4,10,10,0,0.0,145.0,2.3,12.0,146.0,136.64,107.81
2016,4,10,10,15,0.0,102.0,2.35,12.0,102.5,95.39,73.79
2016,4,10,10,30,0.0,59.0,2.4,12.0,59.0,55.05,40.38
2016,4,10,10,45,0.0,73.5,2.45,12.5,73.5,68.63,51.51
2016,4,10,11,0,0.0,88.0,2.5,13.0,88.0,82.23,62.53
2016,4,10,11,15,0.0,101.5,2.55,13.0,101.5,94.95,72.89
2016,4,10,11,30,0.0,115.0,2.6,13.0,115.0,107.63,83.18
2016,4,10,11,45,2.0,136.5,2.7,13.0,138.5,129.46,100.96
2016,4,10,12,0,4.0,158.0,2.8,13.0,162.0,151.08,118.46
2016,4,10,12,15,5.5,169.5,2.85,13.0,174.5,162.71,127.83
2016,4,10,12,30,7.0,181.0,2.9,13.0,187.0,174.13,137.05
2016,4,10,12,45,6.5,177.0,2.95,13.0,182.5,169.55,133.37
2016,4,10,13,0,6.0,173.0,3.0,13.0,178.0,165.0,129.77
2016,4,10,13,15,10.5,219.5,3.05,13.0,228.5,209.88,165.92
2016,4,10,13,30,15.0,266.0,3.1,13.0,279.0,253.43,200.58
2016,4,10,13,45,15.5,265.0,3.15,13.0,278.0,251.18,198.87
2016,4,10,14,0,16.0,264.0,3.2,13.0,277.0,248.78,197.17
2016,4,10,14,15,26.0,282.0,3.15,12.5,302.0,261.61,207.93
2016,4,10,14,30,36.0,300.0,3.1,12.0,327.0,276.5,220.21
2016,4,10,14,45,23.0,256.0,3.1,12.0,273.0,238.08,189.88
2016,4,10,15,0,10.0,212.0,3.1,12.0,219.0,194.2,155.1
2016,4,10,15,15,5.0,174.0,3.0,12.0,177.5,159.05,126.94
2016,4,10,15,30,0.0,136.0,2.9,12.0,136.0,124.42,98.93
2016,4,10,15,45,1.0,147.5,2.85,12.0,148.0,133.56,106.83
2016,4,10,16,0,2.0,159.0,2.8,12.0,160.0,141.64,113.84
2016,4,10,16,15,1.0,142.0,2.65,11.5,142.5,126.17,101.54
2016,4,10,16,30,0.0,125.0,2.5,11.0,125.0,110.91,93.58
2016,4,10,16,45,0.0,107.5,2.45,11.0,107.5,96.05,80.7
2016,4,10,17,0,0.0,90.0,2.4,11.0,90.0,81.05,67.51
2016,4,10,17,15,189.5,83.0,2.15,10.5,125.0,64.39,52.7
2016,4,10,17,30,379.0,76.0,1.9,10.0,160.0,56.49,45.51
2016,4,10,17,45,292.0,61.0,1.7,10.0,115.5,46.32,35.92
2016,4,10,18,0,205.0,46.0,1.5,10.0,71.0,35.68,25.63
2016,4,10,18,15,102.5,23.0,1.4,9.5,35.5,17.95,7.07
2016,4,10,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,51.0,12.0,0.85,8.5,15.5,33.64,0.0
2016,4,11,6,0,102.0,24.0,0.9,9.0,31.0,90.9,51.17
2016,4,11,6,15,207.5,41.5,1.05,9.5,70.5,187.7,150.62
2016,4,11,6,30,313.0,59.0,1.2,10.0,110.0,276.77,229.29
2016,4,11,6,45,395.5,70.0,1.35,10.5,159.0,351.73,294.22
2016,4,11,7,0,478.0,81.0,1.5,11.0,208.0,436.42,364.66
2016,4,11,7,15,348.5,112.5,1.55,11.0,216.0,398.76,332.93
2016,4,11,7,30,219.0,144.0,1.6,11.0,224.0,340.52,283.76
2016,4,11,7,45,229.5,167.0,1.65,11.5,261.5,380.48,315.12
2016,4,11,8,0,240.0,190.0,1.7,12.0,299.0,419.98,344.77
2016,4,11,8,15,150.5,210.0,1.7,12.0,281.5,360.13,294.08
2016,4,11,8,30,61.0,230.0,1.7,12.0,264.0,294.98,238.95
2016,4,11,8,45,64.0,252.0,1.75,12.5,290.0,320.45,258.31
2016,4,11,9,0,67.0,274.0,1.8,13.0,316.0,345.58,276.72
2016,4,11,9,15,71.5,295.0,1.8,13.0,342.5,370.51,295.26
2016,4,11,9,30,76.0,316.0,1.8,13.0,369.0,395.04,313.33
2016,4,11,9,45,45.0,281.5,1.85,13.5,313.5,326.27,258.28
2016,4,11,10,0,14.0,247.0,1.9,14.0,258.0,249.81,197.0
2016,4,11,10,15,15.0,255.5,1.9,14.0,267.5,258.22,203.59
2016,4,11,10,30,16.0,264.0,1.9,14.0,277.0,266.56,209.81
2016,4,11,10,45,125.0,340.5,1.9,14.5,446.0,459.44,359.97
2016,4,11,11,0,234.0,417.0,1.9,15.0,615.0,629.5,484.21
2016,4,11,11,15,133.5,387.5,1.9,15.0,501.0,503.28,388.38
2016,4,11,11,30,33.0,358.0,1.9,15.0,387.0,374.0,289.56
2016,4,11,11,45,29.0,346.5,1.95,15.0,372.0,355.97,276.45
2016,4,11,12,0,25.0,335.0,2.0,15.0,357.0,338.36,263.06
2016,4,11,12,15,25.5,333.5,2.0,15.0,356.5,334.13,259.88
2016,4,11,12,30,26.0,332.0,2.0,15.0,356.0,329.81,256.62
2016,4,11,12,45,40.5,361.0,2.05,15.5,396.5,363.32,282.02
2016,4,11,13,0,55.0,390.0,2.1,16.0,437.0,394.72,305.34
2016,4,11,13,15,112.0,402.0,2.1,15.5,495.5,435.01,337.1
2016,4,11,13,30,169.0,414.0,2.1,15.0,554.0,470.45,364.62
2016,4,11,13,45,116.5,386.5,2.1,15.0,481.5,405.27,314.9
2016,4,11,14,0,64.0,359.0,2.1,15.0,409.0,349.54,272.47
2016,4,11,14,15,54.0,335.0,2.1,15.0,376.0,318.56,249.04
2016,4,11,14,30,44.0,311.0,2.1,15.0,343.0,288.91,226.37
2016,4,11,14,45,43.5,295.0,2.15,15.0,325.5,270.48,212.31
2016,4,11,15,0,43.0,279.0,2.2,15.0,308.0,252.22,198.21
2016,4,11,15,15,404.5,198.5,2.15,15.0,440.0,264.61,197.79
2016,4,11,15,30,766.0,118.0,2.1,15.0,572.0,261.51,179.44
2016,4,11,15,45,741.0,114.5,2.1,15.0,523.5,205.7,132.17
2016,4,11,16,0,716.0,111.0,2.1,15.0,475.0,157.78,94.71
2016,4,11,16,15,684.5,105.5,2.05,14.5,424.5,110.68,64.78
2016,4,11,16,30,653.0,100.0,2.0,14.0,374.0,67.18,54.12
2016,4,11,16,45,614.5,92.0,1.95,14.0,322.5,61.61,49.4
2016,4,11,17,0,576.0,84.0,1.9,14.0,271.0,58.41,46.67
2016,4,11,17,15,515.0,75.5,1.7,13.5,220.0,54.51,43.3
2016,4,11,17,30,454.0,67.0,1.5,13.0,169.0,50.41,39.58
2016,4,11,17,45,371.5,54.0,1.35,12.5,123.0,41.83,31.63
2016,4,11,18,0,289.0,41.0,1.2,12.0,77.0,31.66,21.99
2016,4,11,18,15,163.5,25.0,1.15,11.5,43.5,19.58,8.7
2016,4,11,18,30,38.0,9.0,1.1,11.0,10.0,8.58,0.0
2016,4,11,18,45,19.0,4.5,1.1,10.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,5,45,54.5,13.0,1.75,8.5,16.5,36.31,0.0
2016,4,12,6,0,109.0,26.0,2.0,9.0,33.0,98.65,61.72
2016,4,12,6,15,209.0,43.0,2.15,9.0,73.0,190.87,154.7
2016,4,12,6,30,309.0,60.0,2.3,9.0,113.0,276.58,231.6
2016,4,12,6,45,387.0,72.0,2.45,9.5,161.0,350.27,296.27
2016,4,12,7,0,465.0,84.0,2.6,10.0,209.0,429.88,363.67
2016,4,12,7,15,232.5,55.5,2.55,10.0,118.0,244.07,208.39
2016,4,12,7,30,0.0,27.0,2.5,10.0,27.0,25.05,16.1
2016,4,12,7,45,0.0,50.0,2.5,10.5,50.0,46.47,34.56
2016,4,12,8,0,0.0,73.0,2.5,11.0,73.0,67.94,52.67
2016,4,12,8,15,0.0,93.0,2.5,11.0,93.0,86.98,68.58
2016,4,12,8,30,0.0,113.0,2.5,11.0,113.0,106.56,84.76
2016,4,12,8,45,0.0,91.5,2.5,11.5,91.5,85.28,66.52
2016,4,12,9,0,0.0,70.0,2.5,12.0,70.0,65.21,49.43
2016,4,12,9,15,0.0,90.0,2.55,12.0,90.0,83.93,64.93
2016,4,12,9,30,0.0,110.0,2.6,12.0,110.0,103.03,80.58
2016,4,12,9,45,2.5,148.0,2.65,12.5,150.5,142.0,112.29
2016,4,12,10,0,5.0,186.0,2.7,13.0,191.0,181.12,143.57
2016,4,12,10,15,9.5,223.0,2.75,13.0,231.0,221.06,175.43
2016,4,12,10,30,14.0,260.0,2.8,13.0,271.0,260.79,206.74
2016,4,12,10,45,12.5,249.0,2.9,13.0,259.5,247.78,196.12
2016,4,12,11,0,11.0,238.0,3.0,13.0,248.0,235.0,185.85
2016,4,12,11,15,16.0,276.5,3.05,13.0,290.5,275.63,217.95
2016,4,12,11,30,21.0,315.0,3.1,13.0,333.0,315.65,249.11
2016,4,12,11,45,16.5,280.5,3.2,13.0,295.0,277.58,219.1
2016,4,12,12,0,12.0,246.0,3.3,13.0,257.0,240.24,189.66
2016,4,12,12,15,27.0,314.0,3.3,13.0,338.0,317.07,250.45
2016,4,12,12,30,42.0,382.0,3.3,13.0,419.0,388.19,305.41
2016,4,12,12,45,75.0,404.0,3.35,13.0,468.5,427.55,336.12
2016,4,12,13,0,108.0,426.0,3.4,13.0,518.0,463.58,364.05
2016,4,12,13,15,140.5,420.5,3.4,13.0,538.5,469.83,369.24
2016,4,12,13,30,173.0,415.0,3.4,13.0,559.0,474.16,372.87
2016,4,12,13,45,174.0,401.5,3.45,13.0,543.0,450.84,354.98
2016,4,12,14,0,175.0,388.0,3.5,13.0,527.0,427.38,336.88
2016,4,12,14,15,358.5,320.0,3.55,13.0,588.5,442.83,348.98
2016,4,12,14,30,542.0,252.0,3.6,13.0,650.0,440.81,345.0
2016,4,12,14,45,429.0,273.0,3.65,13.0,578.0,383.04,298.34
2016,4,12,15,0,316.0,294.0,3.7,13.0,506.0,340.88,264.95
2016,4,12,15,15,249.5,282.5,3.7,12.5,443.5,292.5,227.09
2016,4,12,15,30,183.0,271.0,3.7,12.0,381.0,258.09,201.12
2016,4,12,15,45,328.0,221.5,3.7,12.0,398.0,226.13,168.65
2016,4,12,16,0,473.0,172.0,3.7,12.0,415.0,178.61,123.75
2016,4,12,16,15,415.5,162.5,3.6,11.5,360.0,139.06,98.09
2016,4,12,16,30,358.0,153.0,3.5,11.0,305.0,113.61,95.98
2016,4,12,16,45,313.5,142.5,3.45,11.0,262.5,104.6,88.32
2016,4,12,17,0,269.0,132.0,3.4,11.0,220.0,98.05,82.69
2016,4,12,17,15,234.0,111.5,3.15,10.5,178.5,84.4,70.67
2016,4,12,17,30,199.0,91.0,2.9,10.0,137.0,70.19,57.84
2016,4,12,17,45,151.5,70.0,2.65,10.0,99.5,55.04,43.76
2016,4,12,18,0,104.0,49.0,2.4,10.0,62.0,39.34,28.95
2016,4,12,18,15,52.0,28.5,2.35,9.5,35.0,24.44,12.96
2016,4,12,18,30,0.0,8.0,2.3,9.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,2.3,9.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,14.0,1.75,7.5,18.5,39.22,0.0
2016,4,13,6,0,117.0,28.0,1.9,8.0,37.0,107.0,72.1
2016,4,13,6,15,227.0,45.0,2.1,8.5,78.5,203.62,166.18
2016,4,13,6,30,337.0,62.0,2.3,9.0,120.0,296.24,248.4
2016,4,13,6,45,435.0,70.0,2.55,9.5,172.0,378.47,320.27
2016,4,13,7,0,533.0,78.0,2.8,10.0,224.0,473.05,399.8
2016,4,13,7,15,585.5,85.5,2.8,10.5,277.5,538.45,452.32
2016,4,13,7,30,638.0,93.0,2.8,11.0,331.0,605.86,504.48
2016,4,13,7,45,679.0,98.0,2.85,11.5,384.5,662.99,546.0
2016,4,13,8,0,720.0,103.0,2.9,12.0,438.0,720.49,586.66
2016,4,13,8,15,508.5,167.5,2.9,12.0,417.5,632.92,515.91
2016,4,13,8,30,297.0,232.0,2.9,12.0,397.0,524.04,426.17
2016,4,13,8,45,554.5,176.5,2.9,12.5,515.5,700.89,565.6
2016,4,13,9,0,812.0,121.0,2.9,13.0,634.0,875.3,689.83
2016,4,13,9,15,827.0,123.5,2.85,13.5,676.0,900.88,703.0
2016,4,13,9,30,842.0,126.0,2.8,14.0,718.0,923.78,715.52
2016,4,13,9,45,867.0,121.0,2.8,14.5,757.5,944.67,727.02
2016,4,13,10,0,892.0,116.0,2.8,15.0,797.0,955.48,731.63
2016,4,13,10,15,899.5,118.0,2.8,15.0,826.0,962.28,735.06
2016,4,13,10,30,907.0,120.0,2.8,15.0,855.0,965.81,736.44
2016,4,13,10,45,910.0,122.0,2.85,15.0,876.5,961.9,733.35
2016,4,13,11,0,913.0,124.0,2.9,15.0,898.0,954.7,728.21
2016,4,13,11,15,916.0,125.0,2.9,15.0,912.0,943.24,719.9
2016,4,13,11,30,919.0,126.0,2.9,15.0,926.0,928.58,709.54
2016,4,13,11,45,919.5,126.0,2.95,15.5,931.5,907.7,694.09
2016,4,13,12,0,920.0,126.0,3.0,16.0,937.0,883.9,676.73
2016,4,13,12,15,919.5,126.0,3.05,16.0,935.5,856.48,658.15
2016,4,13,12,30,919.0,126.0,3.1,16.0,934.0,826.41,637.66
2016,4,13,12,45,914.5,127.0,3.15,16.0,923.0,791.79,613.83
2016,4,13,13,0,910.0,128.0,3.2,16.0,912.0,755.03,587.81
2016,4,13,13,15,906.0,127.0,3.2,16.0,894.5,714.89,557.5
2016,4,13,13,30,902.0,126.0,3.2,16.0,877.0,672.97,525.26
2016,4,13,13,45,890.0,127.5,3.25,16.0,850.0,626.95,489.34
2016,4,13,14,0,878.0,129.0,3.3,16.0,823.0,580.14,451.93
2016,4,13,14,15,869.0,127.0,3.3,15.5,791.0,527.83,410.13
2016,4,13,14,30,860.0,125.0,3.3,15.0,759.0,477.87,368.8
2016,4,13,14,45,699.0,173.5,3.3,15.0,671.0,406.57,310.9
2016,4,13,15,0,538.0,222.0,3.3,15.0,583.0,354.15,268.74
2016,4,13,15,15,443.5,234.0,3.2,14.5,519.0,305.05,229.61
2016,4,13,15,30,349.0,246.0,3.1,14.0,455.0,271.39,203.92
2016,4,13,15,45,542.0,180.0,3.05,14.0,474.0,226.72,158.61
2016,4,13,16,0,735.0,114.0,3.0,14.0,493.0,166.12,100.96
2016,4,13,16,15,705.0,108.5,2.9,13.5,441.5,118.01,69.35
2016,4,13,16,30,675.0,103.0,2.8,13.0,390.0,73.37,59.79
2016,4,13,16,45,632.0,96.0,2.7,12.5,336.5,64.47,52.22
