Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,0,589.0,89.0,2.6,12.0,283.0,62.22,50.45
2016,4,13,17,15,528.5,80.0,2.3,11.0,231.0,58.06,46.94
2016,4,13,17,30,468.0,71.0,2.0,10.0,179.0,53.68,43.04
2016,4,13,17,45,368.0,59.0,1.7,9.5,130.5,44.59,34.56
2016,4,13,18,0,268.0,47.0,1.4,9.0,82.0,36.32,26.52
2016,4,13,18,15,150.5,29.0,1.4,8.5,47.0,22.74,12.21
2016,4,13,18,30,33.0,11.0,1.4,8.0,12.0,10.48,0.0
2016,4,13,18,45,16.5,5.5,1.4,8.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,45,90.5,15.0,1.65,7.5,22.0,54.64,0.0
2016,4,14,6,0,181.0,30.0,1.8,8.0,44.0,153.74,110.15
2016,4,14,6,15,303.0,43.5,2.0,8.0,88.5,242.5,199.35
2016,4,14,6,30,425.0,57.0,2.2,8.0,133.0,343.28,288.97
2016,4,14,6,45,501.5,66.5,2.4,8.5,185.5,420.51,356.21
2016,4,14,7,0,578.0,76.0,2.6,9.0,238.0,502.55,424.92
2016,4,14,7,15,623.0,74.5,2.7,9.5,281.5,553.38,466.16
2016,4,14,7,30,668.0,73.0,2.8,10.0,325.0,605.02,505.44
2016,4,14,7,45,523.0,123.0,2.9,10.5,338.0,568.22,473.04
2016,4,14,8,0,378.0,173.0,3.0,11.0,351.0,524.81,433.89
2016,4,14,8,15,389.0,192.5,3.05,11.0,393.0,564.16,463.65
2016,4,14,8,30,400.0,212.0,3.1,11.0,435.0,602.38,491.61
2016,4,14,8,45,612.0,167.0,3.15,11.5,540.5,747.74,604.05
2016,4,14,9,0,824.0,122.0,3.2,12.0,646.0,889.31,703.86
2016,4,14,9,15,838.0,125.0,3.25,12.0,688.0,914.69,719.34
2016,4,14,9,30,852.0,128.0,3.3,12.0,730.0,937.31,733.9
2016,4,14,9,45,869.5,126.5,3.4,12.5,767.0,955.27,744.24
2016,4,14,10,0,887.0,125.0,3.5,13.0,804.0,962.67,747.31
2016,4,14,10,15,894.0,126.5,3.55,13.0,833.0,968.31,750.39
2016,4,14,10,30,901.0,128.0,3.6,13.0,862.0,970.7,751.38
2016,4,14,10,45,896.5,135.0,3.7,13.5,881.0,964.88,745.76
2016,4,14,11,0,892.0,142.0,3.8,14.0,900.0,955.75,738.04
2016,4,14,11,15,895.0,143.0,3.85,14.0,914.0,944.27,729.86
2016,4,14,11,30,898.0,144.0,3.9,14.0,928.0,929.66,719.61
2016,4,14,11,45,884.0,153.5,3.95,14.0,930.0,910.76,706.43
2016,4,14,12,0,870.0,163.0,4.0,14.0,932.0,883.79,687.6
2016,4,14,12,15,869.0,163.0,4.1,14.0,930.0,855.98,668.43
2016,4,14,12,30,868.0,163.0,4.2,14.0,928.0,825.68,647.33
2016,4,14,12,45,888.0,148.5,4.35,14.0,923.0,793.32,625.26
2016,4,14,13,0,908.0,134.0,4.5,14.0,918.0,760.82,602.2
2016,4,14,13,15,556.5,275.5,4.55,14.0,753.0,616.5,487.77
2016,4,14,13,30,205.0,417.0,4.6,14.0,588.0,496.5,390.54
2016,4,14,13,45,134.0,389.5,4.65,14.0,500.5,418.75,330.44
2016,4,14,14,0,63.0,362.0,4.7,14.0,413.0,352.12,278.29
2016,4,14,14,15,213.0,342.5,4.7,13.5,502.5,397.38,314.86
2016,4,14,14,30,363.0,323.0,4.7,13.0,592.0,426.8,336.75
2016,4,14,14,45,202.0,301.5,4.7,13.0,450.0,331.48,261.82
2016,4,14,15,0,41.0,280.0,4.7,13.0,308.0,253.01,201.53
2016,4,14,15,15,233.0,254.0,4.65,13.0,396.0,268.07,208.55
2016,4,14,15,30,425.0,228.0,4.6,13.0,484.0,270.02,201.81
2016,4,14,15,45,590.5,168.5,4.6,13.0,492.0,228.14,158.92
2016,4,14,16,0,756.0,109.0,4.6,13.0,500.0,166.8,101.11
2016,4,14,16,15,725.5,104.0,4.5,12.5,448.0,117.89,68.32
2016,4,14,16,30,695.0,99.0,4.4,12.0,396.0,72.48,49.82
2016,4,14,16,45,659.5,91.0,4.3,11.5,343.0,60.42,48.8
2016,4,14,17,0,624.0,83.0,4.2,11.0,290.0,57.18,46.11
2016,4,14,17,15,564.0,75.0,3.9,10.5,237.0,53.63,43.04
2016,4,14,17,30,504.0,67.0,3.6,10.0,184.0,49.91,39.64
2016,4,14,17,45,412.0,56.0,3.35,9.5,135.5,43.18,33.29
2016,4,14,18,0,320.0,45.0,3.1,9.0,87.0,34.7,25.11
2016,4,14,18,15,160.0,30.0,2.95,8.5,51.0,23.51,13.17
2016,4,14,18,30,0.0,15.0,2.8,8.0,15.0,14.3,0.0
2016,4,14,18,45,0.0,7.5,2.65,8.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.6,5.5,24.5,73.1,0.0
2016,4,15,6,0,266.0,28.0,1.7,6.0,49.0,195.58,146.53
2016,4,15,6,15,384.0,39.0,2.05,6.5,95.5,283.54,235.19
2016,4,15,6,30,502.0,50.0,2.4,7.0,142.0,382.26,323.26
2016,4,15,6,45,572.0,58.0,2.8,8.0,195.0,456.49,387.88
2016,4,15,7,0,642.0,66.0,3.2,9.0,248.0,535.12,453.5
2016,4,15,7,15,689.5,72.0,3.4,9.0,303.5,599.13,505.79
2016,4,15,7,30,737.0,78.0,3.6,9.0,359.0,660.61,553.45
2016,4,15,7,45,765.0,84.0,3.8,9.5,412.5,712.47,591.4
2016,4,15,8,0,793.0,90.0,4.0,10.0,466.0,763.66,628.02
2016,4,15,8,15,817.5,94.0,4.0,10.5,518.0,808.58,658.35
2016,4,15,8,30,842.0,98.0,4.0,11.0,570.0,851.99,687.01
2016,4,15,8,45,856.5,102.5,4.0,11.5,617.0,885.41,707.91
2016,4,15,9,0,871.0,107.0,4.0,12.0,664.0,916.37,726.86
2016,4,15,9,15,884.5,109.5,3.95,12.5,706.5,941.42,741.15
2016,4,15,9,30,898.0,112.0,3.9,13.0,749.0,956.04,748.02
2016,4,15,9,45,911.5,112.5,3.9,13.5,786.5,973.12,757.06
2016,4,15,10,0,925.0,113.0,3.9,14.0,824.0,987.11,763.99
2016,4,15,10,15,932.5,114.0,3.9,14.0,854.0,992.83,766.7
2016,4,15,10,30,940.0,115.0,3.9,14.0,884.0,995.2,767.3
2016,4,15,10,45,946.5,115.5,3.95,14.5,906.5,992.72,763.62
2016,4,15,11,0,953.0,116.0,4.0,15.0,929.0,986.81,757.77
2016,4,15,11,15,955.5,116.5,4.05,15.0,943.0,973.92,748.64
2016,4,15,11,30,958.0,117.0,4.1,15.0,957.0,957.73,737.38
2016,4,15,11,45,962.0,115.0,4.2,15.5,963.5,937.18,722.07
2016,4,15,12,0,966.0,113.0,4.3,16.0,970.0,913.48,704.66
2016,4,15,12,15,965.0,113.0,4.35,16.0,967.5,884.57,684.82
2016,4,15,12,30,964.0,113.0,4.4,16.0,965.0,852.92,662.98
2016,4,15,12,45,965.5,110.0,4.45,16.5,955.0,817.76,637.29
2016,4,15,13,0,967.0,107.0,4.5,17.0,945.0,780.03,609.67
2016,4,15,13,15,962.0,106.0,4.55,17.0,926.0,737.31,577.94
2016,4,15,13,30,957.0,105.0,4.6,17.0,907.0,692.75,543.59
2016,4,15,13,45,953.0,102.5,4.65,17.0,881.0,645.82,506.65
2016,4,15,14,0,949.0,100.0,4.7,17.0,855.0,597.38,467.58
2016,4,15,14,15,940.0,98.5,4.7,17.0,821.0,546.03,425.06
2016,4,15,14,30,931.0,97.0,4.7,17.0,787.0,494.01,380.9
2016,4,15,14,45,918.5,95.0,4.7,17.0,747.0,439.76,333.93
2016,4,15,15,0,906.0,93.0,4.7,17.0,707.0,385.65,286.03
2016,4,15,15,15,891.0,90.5,4.55,16.5,661.5,330.77,237.21
2016,4,15,15,30,876.0,88.0,4.4,16.0,616.0,276.74,188.93
2016,4,15,15,45,855.5,85.0,4.25,16.0,566.5,215.55,135.91
2016,4,15,16,0,835.0,82.0,4.1,16.0,517.0,162.91,93.16
2016,4,15,16,15,808.5,78.5,3.8,15.5,464.5,111.62,58.75
2016,4,15,16,30,782.0,75.0,3.5,15.0,412.0,63.33,39.17
2016,4,15,16,45,747.5,70.0,3.25,15.0,358.0,49.52,38.47
2016,4,15,17,0,713.0,65.0,3.0,15.0,304.0,47.59,36.86
2016,4,15,17,15,659.5,59.0,2.75,14.0,250.0,44.65,34.42
2016,4,15,17,30,606.0,53.0,2.5,13.0,196.0,37.94,28.48
2016,4,15,17,45,525.5,45.0,2.25,12.5,146.0,33.33,24.16
2016,4,15,18,0,445.0,37.0,2.0,12.0,96.0,28.51,19.44
2016,4,15,18,15,299.0,25.0,1.9,11.5,57.0,19.65,10.2
2016,4,15,18,30,153.0,13.0,1.8,11.0,18.0,12.39,0.0
2016,4,15,18,45,76.5,6.5,1.7,10.5,9.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,45,143.5,14.0,1.25,7.0,26.5,78.3,0.0
2016,4,16,6,0,287.0,28.0,1.3,8.0,53.0,206.92,157.3
2016,4,16,6,15,396.5,39.0,1.4,8.5,99.0,291.63,239.99
2016,4,16,6,30,506.0,50.0,1.5,9.0,145.0,386.27,322.75
2016,4,16,6,45,573.0,58.0,1.6,9.5,197.5,458.93,384.71
2016,4,16,7,0,640.0,66.0,1.7,10.0,250.0,535.77,447.33
2016,4,16,7,15,685.5,72.0,1.7,10.5,305.0,598.37,495.28
2016,4,16,7,30,731.0,78.0,1.7,11.0,360.0,658.41,538.39
2016,4,16,7,45,763.0,82.5,1.7,12.0,414.0,711.43,573.71
2016,4,16,8,0,795.0,87.0,1.7,13.0,468.0,764.02,607.52
2016,4,16,8,15,818.5,91.0,1.75,13.5,519.0,808.15,635.91
2016,4,16,8,30,842.0,95.0,1.8,14.0,570.0,850.74,662.78
2016,4,16,8,45,860.0,97.5,1.85,15.0,617.5,884.88,682.13
2016,4,16,9,0,878.0,100.0,1.9,16.0,665.0,909.24,694.6
2016,4,16,9,15,891.0,102.5,1.95,16.5,707.5,934.01,708.69
2016,4,16,9,30,904.0,105.0,2.0,17.0,750.0,955.95,720.84
2016,4,16,9,45,916.5,105.5,2.1,17.5,787.0,972.23,729.84
2016,4,16,10,0,929.0,106.0,2.2,18.0,824.0,985.39,736.91
2016,4,16,10,15,935.5,107.5,2.25,18.5,853.0,990.8,738.4
2016,4,16,10,30,942.0,109.0,2.3,19.0,882.0,992.84,737.88
2016,4,16,10,45,947.0,110.0,2.35,19.5,904.0,989.55,734.03
2016,4,16,11,0,952.0,111.0,2.4,20.0,926.0,982.86,728.14
2016,4,16,11,15,955.0,111.5,2.45,20.0,940.0,970.48,720.02
2016,4,16,11,30,958.0,112.0,2.5,20.0,954.0,954.8,709.85
2016,4,16,11,45,960.5,111.0,2.55,20.0,960.5,933.99,696.35
2016,4,16,12,0,963.0,110.0,2.6,20.0,967.0,910.09,680.81
2016,4,16,12,15,962.5,109.5,2.6,20.0,964.5,881.23,661.52
2016,4,16,12,30,962.0,109.0,2.6,20.0,962.0,849.62,640.35
2016,4,16,12,45,961.0,108.0,2.65,20.5,952.0,814.56,615.9
2016,4,16,13,0,960.0,107.0,2.7,21.0,942.0,777.07,589.67
2016,4,16,13,15,956.0,106.0,2.65,21.0,923.5,735.28,559.51
2016,4,16,13,30,952.0,105.0,2.6,21.0,905.0,691.6,526.78
2016,4,16,13,45,945.0,104.5,2.6,21.0,879.0,644.9,491.36
2016,4,16,14,0,938.0,104.0,2.6,21.0,853.0,596.92,454.08
2016,4,16,14,15,930.0,102.0,2.55,21.0,820.0,546.12,413.56
2016,4,16,14,30,922.0,100.0,2.5,21.0,787.0,494.58,371.38
2016,4,16,14,45,911.5,98.0,2.45,21.0,747.5,441.55,326.96
2016,4,16,15,0,901.0,96.0,2.4,21.0,708.0,388.46,281.42
2016,4,16,15,15,886.5,93.5,2.3,20.5,663.5,333.97,234.51
2016,4,16,15,30,872.0,91.0,2.2,20.0,619.0,280.28,187.91
2016,4,16,15,45,854.5,87.0,2.1,20.0,570.0,219.08,136.1
2016,4,16,16,0,837.0,83.0,2.0,20.0,521.0,166.09,93.75
2016,4,16,16,15,811.0,79.5,1.8,19.5,468.5,114.71,59.56
2016,4,16,16,30,785.0,76.0,1.6,19.0,416.0,66.29,39.39
2016,4,16,16,45,748.5,71.5,1.45,18.5,361.5,50.61,38.86
2016,4,16,17,0,712.0,67.0,1.3,18.0,307.0,49.15,37.78
2016,4,16,17,15,659.5,61.0,1.25,17.0,253.5,42.12,31.78
2016,4,16,17,30,607.0,55.0,1.2,16.0,200.0,39.47,29.49
2016,4,16,17,45,511.0,47.5,1.15,15.5,148.5,35.34,25.66
2016,4,16,18,0,415.0,40.0,1.1,15.0,97.0,31.08,21.46
2016,4,16,18,15,207.5,29.5,1.1,14.5,58.0,23.03,12.99
2016,4,16,18,30,0.0,19.0,1.1,14.0,19.0,18.11,0.0
2016,4,16,18,45,0.0,9.5,1.1,13.5,9.5,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,45,125.5,15.5,0.8,11.5,27.0,89.73,0.0
2016,4,17,6,0,251.0,31.0,0.8,12.0,54.0,192.82,146.29
2016,4,17,6,15,355.0,43.5,0.85,12.5,99.0,275.25,222.94
2016,4,17,6,30,459.0,56.0,0.9,13.0,144.0,367.04,301.1
2016,4,17,6,45,521.5,66.0,0.95,13.5,195.0,437.72,359.52
2016,4,17,7,0,584.0,76.0,1.0,14.0,246.0,512.2,418.33
2016,4,17,7,15,630.5,83.0,1.0,14.5,299.5,574.94,465.3
2016,4,17,7,30,677.0,90.0,1.0,15.0,353.0,639.2,510.65
2016,4,17,7,45,709.0,95.5,1.05,15.5,406.0,691.39,545.79
2016,4,17,8,0,741.0,101.0,1.1,16.0,459.0,743.35,579.91
2016,4,17,8,15,766.0,105.5,1.15,16.5,509.5,787.61,607.87
2016,4,17,8,30,791.0,110.0,1.2,17.0,560.0,826.55,631.73
2016,4,17,8,45,808.0,114.5,1.3,18.0,606.5,861.04,651.76
2016,4,17,9,0,825.0,119.0,1.4,19.0,653.0,893.27,670.07
2016,4,17,9,15,839.5,121.5,1.45,19.5,694.5,918.49,684.17
2016,4,17,9,30,854.0,124.0,1.5,20.0,736.0,940.99,696.54
2016,4,17,9,45,870.5,123.0,1.6,20.5,773.5,958.56,706.42
2016,4,17,10,0,887.0,122.0,1.7,21.0,811.0,965.63,709.59
2016,4,17,10,15,895.0,123.5,1.75,21.5,840.0,972.16,711.98
2016,4,17,10,30,903.0,125.0,1.8,22.0,869.0,975.44,712.39
2016,4,17,10,45,911.5,124.0,1.85,22.5,891.5,973.33,709.48
2016,4,17,11,0,920.0,123.0,1.9,23.0,914.0,967.93,704.65
2016,4,17,11,15,923.0,123.5,1.9,23.0,928.0,955.78,696.37
2016,4,17,11,30,926.0,124.0,1.9,23.0,942.0,940.45,686.21
2016,4,17,11,45,929.5,123.0,1.9,23.5,948.5,920.97,672.17
2016,4,17,12,0,933.0,122.0,1.9,24.0,955.0,898.46,656.29
2016,4,17,12,15,932.5,122.0,1.85,24.0,953.0,870.7,637.8
2016,4,17,12,30,932.0,122.0,1.8,24.0,951.0,840.27,617.6
2016,4,17,12,45,930.5,120.5,1.75,24.0,940.5,805.22,594.31
2016,4,17,13,0,929.0,119.0,1.7,24.0,930.0,767.86,569.41
2016,4,17,13,15,925.0,118.0,1.6,24.0,912.0,727.13,540.08
2016,4,17,13,30,921.0,117.0,1.5,24.0,894.0,684.58,508.77
2016,4,17,13,45,917.0,115.0,1.4,24.5,868.5,639.54,474.19
2016,4,17,14,0,913.0,113.0,1.3,25.0,843.0,593.06,437.97
2016,4,17,14,15,904.5,111.0,1.25,25.0,810.5,543.11,399.64
2016,4,17,14,30,896.0,109.0,1.2,25.0,778.0,492.51,359.8
2016,4,17,14,45,889.0,104.5,1.15,25.0,740.0,440.04,317.48
2016,4,17,15,0,882.0,100.0,1.1,25.0,702.0,387.24,273.79
2016,4,17,15,15,867.0,97.5,1.1,24.5,657.5,333.57,229.31
2016,4,17,15,30,852.0,95.0,1.1,24.0,613.0,274.3,180.1
2016,4,17,15,45,837.0,90.0,1.1,24.0,565.0,220.36,135.13
2016,4,17,16,0,822.0,85.0,1.1,24.0,517.0,167.84,93.86
2016,4,17,16,15,796.0,81.0,1.1,23.5,465.0,116.86,60.22
2016,4,17,16,30,770.0,77.0,1.1,23.0,413.0,68.85,39.63
2016,4,17,16,45,736.0,72.0,1.1,22.5,359.5,50.84,38.38
2016,4,17,17,0,702.0,67.0,1.1,22.0,306.0,48.98,36.99
2016,4,17,17,15,650.5,61.0,1.1,20.5,252.5,41.97,31.17
2016,4,17,17,30,599.0,55.0,1.1,19.0,199.0,39.32,28.99
2016,4,17,17,45,518.0,46.5,1.1,18.0,149.0,34.35,24.53
2016,4,17,18,0,437.0,38.0,1.1,17.0,99.0,29.14,19.62
2016,4,17,18,15,303.5,26.0,1.1,16.5,60.0,20.33,10.88
2016,4,17,18,30,170.0,14.0,1.1,16.0,21.0,11.01,0.0
2016,4,17,18,45,85.0,7.0,1.15,15.5,10.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,156.0,15.0,0.65,12.5,30.0,107.03,0.0
2016,4,18,6,0,312.0,30.0,0.6,13.0,60.0,223.5,171.07
2016,4,18,6,15,416.5,41.0,0.6,13.5,107.0,307.56,247.64
2016,4,18,6,30,521.0,52.0,0.6,14.0,154.0,400.85,325.62
2016,4,18,6,45,589.5,59.0,0.65,14.5,207.5,474.23,385.09
2016,4,18,7,0,658.0,66.0,0.7,15.0,261.0,551.81,445.02
2016,4,18,7,15,702.0,71.5,0.7,15.5,316.0,613.54,489.19
2016,4,18,7,30,746.0,77.0,0.7,16.0,371.0,672.84,529.2
2016,4,18,7,45,776.5,81.5,0.7,16.5,424.5,725.2,562.84
2016,4,18,8,0,807.0,86.0,0.7,17.0,478.0,777.01,595.1
2016,4,18,8,15,829.5,89.5,0.8,17.5,529.5,820.03,622.16
2016,4,18,8,30,852.0,93.0,0.9,18.0,581.0,861.42,647.85
2016,4,18,8,45,868.5,96.0,1.0,19.0,628.0,895.01,666.84
2016,4,18,9,0,885.0,99.0,1.1,20.0,675.0,918.74,679.24
2016,4,18,9,15,897.0,101.5,1.2,20.5,716.5,942.66,693.14
2016,4,18,9,30,909.0,104.0,1.3,21.0,758.0,963.71,705.17
2016,4,18,9,45,921.0,104.0,1.45,22.0,794.5,978.98,712.94
2016,4,18,10,0,933.0,104.0,1.6,23.0,831.0,991.13,718.75
2016,4,18,10,15,939.0,105.5,1.65,23.0,860.0,996.04,721.38
2016,4,18,10,30,945.0,107.0,1.7,23.0,889.0,997.57,722.08
2016,4,18,10,45,949.5,107.5,1.75,23.5,910.0,993.26,717.83
2016,4,18,11,0,954.0,108.0,1.8,24.0,931.0,985.57,711.63
2016,4,18,11,15,956.0,109.0,1.8,24.0,944.5,972.77,703.05
2016,4,18,11,30,958.0,110.0,1.8,24.0,958.0,956.69,692.54
2016,4,18,11,45,958.5,110.0,1.8,24.5,963.5,935.14,677.31
2016,4,18,12,0,959.0,110.0,1.8,25.0,969.0,910.56,660.26
2016,4,18,12,15,958.0,110.0,1.75,25.0,966.0,881.86,641.35
2016,4,18,12,30,957.0,110.0,1.7,25.0,963.0,850.45,620.69
2016,4,18,12,45,951.5,111.0,1.65,25.0,951.5,814.03,596.71
2016,4,18,13,0,946.0,112.0,1.6,25.0,940.0,775.46,571.23
2016,4,18,13,15,941.0,111.5,1.55,25.0,921.0,733.95,542.36
2016,4,18,13,30,936.0,111.0,1.5,25.0,902.0,690.65,511.11
2016,4,18,13,45,927.0,111.0,1.45,25.0,875.0,643.84,476.72
2016,4,18,14,0,918.0,111.0,1.4,25.0,848.0,595.97,440.76
2016,4,18,14,15,909.0,109.5,1.4,25.0,815.0,546.0,402.66
2016,4,18,14,30,900.0,108.0,1.4,25.0,782.0,495.42,362.97
2016,4,18,14,45,881.5,109.0,1.4,25.0,741.5,442.7,320.62
2016,4,18,15,0,863.0,110.0,1.4,25.0,701.0,385.2,273.77
2016,4,18,15,15,847.5,107.0,1.35,25.0,656.5,331.49,228.63
2016,4,18,15,30,832.0,104.0,1.3,25.0,612.0,278.83,184.0
2016,4,18,15,45,801.0,104.0,1.3,25.0,561.0,227.0,141.4
2016,4,18,16,0,770.0,104.0,1.3,25.0,510.0,178.33,103.87
2016,4,18,16,15,741.0,99.5,1.3,24.0,458.5,123.47,66.92
2016,4,18,16,30,712.0,95.0,1.3,23.0,407.0,77.54,46.4
2016,4,18,16,45,666.0,90.0,1.35,22.5,352.5,58.97,45.35
2016,4,18,17,0,620.0,85.0,1.4,22.0,298.0,58.07,44.82
2016,4,18,17,15,564.0,77.0,1.3,20.5,245.5,54.6,42.15
2016,4,18,17,30,508.0,69.0,1.2,19.0,193.0,50.94,39.15
2016,4,18,17,45,421.5,58.0,1.2,18.0,144.0,44.28,33.2
2016,4,18,18,0,335.0,47.0,1.2,17.0,95.0,36.04,25.61
2016,4,18,18,15,167.5,33.5,1.2,16.0,57.5,26.13,15.82
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,17.93,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,5,45,128.5,17.0,0.55,11.5,30.0,95.76,17.4
2016,4,19,6,0,257.0,34.0,0.5,12.0,60.0,199.52,154.62
2016,4,19,6,15,357.5,46.5,0.5,12.5,105.5,282.31,228.68
2016,4,19,6,30,458.0,59.0,0.5,13.0,151.0,372.83,304.51
2016,4,19,6,45,535.5,66.0,0.55,14.0,204.0,449.96,366.4
2016,4,19,7,0,613.0,73.0,0.6,15.0,257.0,531.86,428.96
2016,4,19,7,15,658.0,79.0,0.55,15.0,311.0,593.45,473.8
2016,4,19,7,30,703.0,85.0,0.5,15.0,365.0,656.43,516.88
2016,4,19,7,45,743.5,87.5,0.5,15.5,419.5,708.48,550.31
2016,4,19,8,0,784.0,90.0,0.5,16.0,474.0,765.18,586.0
2016,4,19,8,15,807.0,93.5,0.4,16.5,524.5,808.01,609.41
2016,4,19,8,30,830.0,97.0,0.3,17.0,575.0,849.3,631.2
2016,4,19,8,45,849.0,99.5,0.25,18.0,622.0,884.03,647.91
2016,4,19,9,0,868.0,102.0,0.2,19.0,669.0,916.53,662.91
2016,4,19,9,15,880.5,104.5,0.3,20.0,711.0,933.02,670.58
2016,4,19,9,30,893.0,107.0,0.4,21.0,753.0,954.3,681.69
2016,4,19,9,45,897.0,112.0,0.55,22.0,787.5,967.42,688.86
2016,4,19,10,0,901.0,117.0,0.7,23.0,822.0,977.26,694.17
2016,4,19,10,15,908.0,118.5,0.8,23.0,851.0,982.87,698.56
2016,4,19,10,30,915.0,120.0,0.9,23.0,880.0,985.21,701.06
2016,4,19,10,45,911.5,126.0,1.0,23.5,899.5,979.1,697.07
2016,4,19,11,0,908.0,132.0,1.1,24.0,919.0,969.69,691.15
2016,4,19,11,15,911.0,133.0,1.2,24.0,932.5,958.02,685.17
2016,4,19,11,30,914.0,134.0,1.3,24.0,946.0,943.19,677.19
2016,4,19,11,45,717.5,249.0,1.4,24.0,889.0,871.6,631.87
2016,4,19,12,0,521.0,364.0,1.5,24.0,832.0,792.36,576.0
2016,4,19,12,15,510.5,366.0,1.55,24.0,823.5,764.99,558.53
2016,4,19,12,30,500.0,368.0,1.6,24.0,815.0,736.67,539.66
2016,4,19,12,45,456.5,372.5,1.65,24.5,777.5,685.19,503.37
2016,4,19,13,0,413.0,377.0,1.7,25.0,740.0,635.46,468.04
2016,4,19,13,15,431.0,361.5,1.75,24.5,733.5,612.12,453.4
2016,4,19,13,30,449.0,346.0,1.8,24.0,727.0,586.87,436.72
2016,4,19,13,45,350.0,368.5,1.9,24.0,660.5,525.82,392.17
2016,4,19,14,0,251.0,391.0,2.0,24.0,594.0,469.4,350.84
2016,4,19,14,15,284.0,366.5,2.0,23.5,587.5,448.89,336.48
2016,4,19,14,30,317.0,342.0,2.0,23.0,581.0,425.42,319.04
2016,4,19,14,45,194.0,325.5,2.05,23.0,469.5,349.49,262.97
2016,4,19,15,0,71.0,309.0,2.1,23.0,358.0,286.64,217.36
2016,4,19,15,15,64.5,285.5,2.15,22.0,328.0,259.36,197.79
2016,4,19,15,30,58.0,262.0,2.2,21.0,298.0,233.04,178.58
2016,4,19,15,45,62.5,243.0,2.3,20.5,279.0,212.95,163.32
2016,4,19,16,0,67.0,224.0,2.4,20.0,260.0,192.48,147.73
2016,4,19,16,15,70.0,203.0,2.45,19.0,237.0,170.18,131.27
2016,4,19,16,30,73.0,182.0,2.5,18.0,214.0,147.75,115.45
2016,4,19,16,45,65.0,160.5,2.6,17.5,186.0,128.79,106.79
2016,4,19,17,0,57.0,139.0,2.7,17.0,158.0,112.89,93.57
2016,4,19,17,15,48.0,116.0,2.6,16.0,130.5,95.65,79.01
2016,4,19,17,30,39.0,93.0,2.5,15.0,103.0,78.02,63.7
2016,4,19,17,45,27.5,71.5,2.45,14.5,77.5,61.01,48.45
2016,4,19,18,0,16.0,50.0,2.4,14.0,52.0,43.65,32.61
2016,4,19,18,15,8.0,30.5,2.15,13.5,31.5,27.76,17.52
2016,4,19,18,30,0.0,11.0,1.9,13.0,11.0,10.2,0.0
2016,4,19,18,45,0.0,5.5,1.7,13.0,5.5,5.24,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,45,169.0,16.5,0.95,9.5,33.5,118.43,41.66
2016,4,20,6,0,338.0,33.0,0.9,10.0,67.0,242.05,191.15
2016,4,20,6,15,439.0,43.0,1.0,10.5,115.0,325.09,266.62
2016,4,20,6,30,540.0,53.0,1.1,11.0,163.0,416.69,344.82
2016,4,20,6,45,607.5,59.5,1.25,12.0,217.5,489.93,404.95
2016,4,20,7,0,675.0,66.0,1.4,13.0,272.0,567.21,465.52
2016,4,20,7,15,717.0,71.5,1.35,13.5,326.5,624.35,506.56
2016,4,20,7,30,759.0,77.0,1.3,14.0,381.0,686.9,549.57
2016,4,20,7,45,789.5,80.5,1.3,15.0,435.0,738.5,582.39
2016,4,20,8,0,820.0,84.0,1.3,16.0,489.0,789.53,613.75
2016,4,20,8,15,841.0,87.5,1.35,16.5,539.5,831.61,639.8
2016,4,20,8,30,862.0,91.0,1.4,17.0,590.0,871.97,664.34
2016,4,20,8,45,878.0,93.5,1.5,17.5,636.5,897.29,679.09
2016,4,20,9,0,894.0,96.0,1.6,18.0,683.0,927.59,697.31
2016,4,20,9,15,905.0,98.0,1.65,18.5,724.0,950.15,709.58
2016,4,20,9,30,916.0,100.0,1.7,19.0,765.0,969.81,720.03
2016,4,20,9,45,927.5,100.0,1.8,19.5,801.0,984.67,728.1
2016,4,20,10,0,939.0,100.0,1.9,20.0,837.0,996.39,734.25
2016,4,20,10,15,944.5,101.5,1.95,20.0,865.5,1000.84,736.56
2016,4,20,10,30,950.0,103.0,2.0,20.0,894.0,1001.9,736.9
2016,4,20,10,45,947.0,108.0,2.05,20.5,913.0,995.29,731.04
2016,4,20,11,0,944.0,113.0,2.1,21.0,932.0,985.29,723.18
2016,4,20,11,15,946.0,114.0,2.15,21.0,945.5,972.5,715.02
2016,4,20,11,30,948.0,115.0,2.2,21.0,959.0,956.47,704.84
2016,4,20,11,45,937.0,122.5,2.3,21.0,961.5,932.32,689.86
2016,4,20,12,0,926.0,130.0,2.4,21.0,964.0,905.46,673.05
2016,4,20,12,15,925.0,129.5,2.45,21.0,961.0,876.89,654.55
2016,4,20,12,30,924.0,129.0,2.5,21.0,958.0,845.74,634.22
2016,4,20,12,45,922.5,127.5,2.55,21.0,947.5,810.88,611.22
2016,4,20,13,0,921.0,126.0,2.6,21.0,937.0,773.76,586.48
2016,4,20,13,15,916.5,125.0,2.65,21.0,918.0,732.95,557.38
2016,4,20,13,30,912.0,124.0,2.7,21.0,899.0,690.41,526.1
2016,4,20,13,45,904.0,123.0,2.75,21.0,873.0,644.24,491.41
2016,4,20,14,0,896.0,122.0,2.8,21.0,847.0,597.0,455.02
2016,4,20,14,15,887.0,120.0,2.85,20.5,814.0,547.57,416.8
2016,4,20,14,30,878.0,118.0,2.9,20.0,781.0,497.58,376.87
2016,4,20,14,45,864.0,116.5,2.95,20.0,741.0,440.72,329.93
2016,4,20,15,0,850.0,115.0,3.0,20.0,701.0,388.69,285.47
2016,4,20,15,15,834.0,112.0,3.0,19.5,656.5,335.51,239.75
2016,4,20,15,30,818.0,109.0,3.0,19.0,612.0,283.46,194.48
2016,4,20,15,45,797.5,105.0,3.0,18.5,563.5,231.08,149.7
2016,4,20,16,0,777.0,101.0,3.0,18.0,515.0,180.74,108.88
2016,4,20,16,15,749.0,96.5,2.9,17.5,463.5,125.86,69.73
2016,4,20,16,30,721.0,92.0,2.8,17.0,412.0,79.52,46.9
2016,4,20,16,45,685.5,85.5,2.7,16.5,359.0,55.32,43.29
2016,4,20,17,0,650.0,79.0,2.6,16.0,306.0,53.08,41.54
2016,4,20,17,15,596.5,72.0,2.3,15.0,253.0,50.21,39.23
2016,4,20,17,30,543.0,65.0,2.0,14.0,200.0,47.17,36.63
2016,4,20,17,45,464.5,55.0,1.7,13.5,151.0,41.27,31.21
2016,4,20,18,0,386.0,45.0,1.4,13.0,102.0,35.05,25.28
2016,4,20,18,15,193.0,34.5,1.3,12.5,63.0,26.85,17.02
2016,4,20,18,30,0.0,24.0,1.2,12.0,24.0,21.17,0.0
2016,4,20,18,45,0.0,12.0,1.1,11.5,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,23.5,18.5,0.3,11.5,21.5,35.7,12.62
2016,4,21,6,0,47.0,37.0,0.4,12.0,43.0,75.33,56.63
2016,4,21,6,15,76.5,59.0,0.5,12.0,73.0,120.69,96.99
2016,4,21,6,30,106.0,81.0,0.6,12.0,103.0,166.91,137.37
2016,4,21,6,45,124.5,104.0,0.75,12.5,137.0,208.91,173.04
2016,4,21,7,0,143.0,127.0,0.9,13.0,171.0,251.52,208.22
2016,4,21,7,15,163.5,147.0,1.0,13.5,206.0,292.25,240.92
2016,4,21,7,30,184.0,167.0,1.1,14.0,241.0,333.91,273.52
2016,4,21,7,45,223.5,187.0,1.25,14.5,289.5,404.37,328.19
2016,4,21,8,0,263.0,207.0,1.4,15.0,338.0,463.79,373.02
2016,4,21,8,15,231.5,234.5,1.5,15.0,358.5,459.47,367.66
2016,4,21,8,30,200.0,262.0,1.6,15.0,379.0,465.74,370.54
2016,4,21,8,45,193.0,285.5,1.75,15.5,405.5,486.64,384.59
2016,4,21,9,0,186.0,309.0,1.9,16.0,432.0,506.24,397.43
2016,4,21,9,15,157.5,329.5,2.0,16.0,438.5,501.37,391.99
2016,4,21,9,30,129.0,350.0,2.1,16.0,445.0,494.94,385.59
2016,4,21,9,45,84.5,342.0,2.25,16.5,405.5,428.24,333.54
2016,4,21,10,0,40.0,334.0,2.4,17.0,366.0,374.76,291.06
2016,4,21,10,15,183.0,362.5,2.45,17.0,515.0,547.78,424.7
2016,4,21,10,30,326.0,391.0,2.5,17.0,664.0,717.21,548.48
2016,4,21,10,45,255.0,416.0,2.55,17.0,632.5,669.12,510.41
2016,4,21,11,0,184.0,441.0,2.6,17.0,601.0,612.0,467.32
2016,4,21,11,15,277.5,424.0,2.65,17.0,670.0,679.1,518.29
2016,4,21,11,30,371.0,407.0,2.7,17.0,739.0,734.16,559.16
2016,4,21,11,45,386.5,397.0,2.75,17.5,744.5,724.15,551.05
2016,4,21,12,0,402.0,387.0,2.8,18.0,750.0,715.54,544.34
2016,4,21,12,15,360.5,410.0,2.85,18.0,735.0,683.42,520.29
2016,4,21,12,30,319.0,433.0,2.9,18.0,720.0,654.84,498.79
2016,4,21,12,45,184.0,414.0,3.0,18.0,579.0,519.92,398.75
2016,4,21,13,0,49.0,395.0,3.1,18.0,438.0,396.1,304.51
2016,4,21,13,15,67.0,403.0,3.2,18.0,461.0,409.85,315.91
2016,4,21,13,30,85.0,411.0,3.3,18.0,484.0,421.62,325.16
2016,4,21,13,45,100.0,404.0,3.4,18.0,487.5,416.93,321.99
2016,4,21,14,0,115.0,397.0,3.5,18.0,491.0,405.8,313.88
2016,4,21,14,15,265.0,354.5,3.55,18.0,558.5,431.08,333.7
2016,4,21,14,30,415.0,312.0,3.6,18.0,626.0,442.53,341.01
2016,4,21,14,45,207.5,189.0,3.65,18.0,346.0,241.54,186.55
2016,4,21,15,0,0.0,66.0,3.7,18.0,66.0,61.51,44.9
2016,4,21,15,15,0.0,109.0,3.7,17.5,109.0,101.16,77.67
2016,4,21,15,30,0.0,152.0,3.7,17.0,152.0,138.52,108.44
2016,4,21,15,45,0.0,148.0,3.7,17.0,148.0,134.35,105.32
2016,4,21,16,0,0.0,144.0,3.7,17.0,144.0,130.02,102.15
2016,4,21,16,15,66.0,166.5,3.6,16.5,196.0,145.59,112.85
2016,4,21,16,30,132.0,189.0,3.5,16.0,248.0,147.57,114.88
2016,4,21,16,45,124.5,166.5,3.4,15.5,216.5,126.14,105.37
2016,4,21,17,0,117.0,144.0,3.3,15.0,185.0,110.99,92.65
2016,4,21,17,15,107.0,121.0,3.0,14.5,153.5,94.98,78.9
2016,4,21,17,30,97.0,98.0,2.7,14.0,122.0,78.44,64.36
2016,4,21,17,45,80.5,76.0,2.4,13.5,93.0,62.04,49.61
2016,4,21,18,0,64.0,54.0,2.1,13.0,64.0,45.14,34.15
2016,4,21,18,15,32.0,35.0,1.95,12.5,40.0,30.99,20.63
2016,4,21,18,30,0.0,16.0,1.8,12.0,16.0,14.85,0.0
2016,4,21,18,45,0.0,8.0,1.7,11.5,8.0,7.63,0.0
2016,4,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.0,2.9,10.5,8.0,7.4,0.0
2016,4,22,6,0,0.0,16.0,3.2,11.0,16.0,14.83,6.67
2016,4,22,6,15,0.0,26.5,3.3,11.0,26.5,24.58,15.38
2016,4,22,6,30,0.0,37.0,3.4,11.0,37.0,34.35,24.05
2016,4,22,6,45,0.0,48.5,3.5,11.5,48.5,45.07,33.37
2016,4,22,7,0,0.0,60.0,3.6,12.0,60.0,55.79,42.53
2016,4,22,7,15,0.0,72.0,3.65,12.0,72.0,67.11,52.13
2016,4,22,7,30,0.0,84.0,3.7,12.0,84.0,78.78,61.9
2016,4,22,7,45,0.0,90.5,3.75,12.5,90.5,84.87,66.69
2016,4,22,8,0,0.0,97.0,3.8,13.0,97.0,91.0,71.47
2016,4,22,8,15,0.0,85.0,3.9,13.0,85.0,79.18,61.31
2016,4,22,8,30,0.0,73.0,4.0,13.0,73.0,67.99,51.74
2016,4,22,8,45,8.0,152.5,4.1,13.0,158.0,152.46,121.96
2016,4,22,9,0,16.0,232.0,4.2,13.0,243.0,240.24,193.14
2016,4,22,9,15,46.5,284.5,4.45,13.0,318.5,335.23,269.55
2016,4,22,9,30,77.0,337.0,4.7,13.0,394.0,418.87,335.57
2016,4,22,9,45,48.0,309.0,4.95,13.5,345.0,358.27,286.06
2016,4,22,10,0,19.0,281.0,5.2,14.0,296.0,288.29,229.14
2016,4,22,10,15,16.0,266.0,5.3,14.0,279.0,269.45,213.95
2016,4,22,10,30,13.0,251.0,5.4,14.0,262.0,251.02,198.99
2016,4,22,10,45,11.5,233.5,5.5,14.0,243.5,231.89,183.56
2016,4,22,11,0,10.0,216.0,5.6,14.0,225.0,213.07,168.37
2016,4,22,11,15,30.5,311.0,5.6,13.5,339.0,328.85,261.17
2016,4,22,11,30,51.0,406.0,5.6,13.0,453.0,437.13,346.13
2016,4,22,11,45,25.5,247.5,5.65,13.0,271.0,258.11,205.0
2016,4,22,12,0,0.0,89.0,5.7,13.0,89.0,83.24,63.06
2016,4,22,12,15,0.0,61.0,5.65,12.5,61.0,57.02,41.67
2016,4,22,12,30,0.0,33.0,5.6,12.0,33.0,30.82,20.04
2016,4,22,12,45,37.5,228.0,5.6,12.0,261.5,240.37,192.46
2016,4,22,13,0,75.0,423.0,5.6,12.0,490.0,439.64,349.83
2016,4,22,13,15,49.0,371.5,5.45,12.0,415.0,370.29,294.64
2016,4,22,13,30,23.0,320.0,5.3,12.0,340.0,307.32,244.7
2016,4,22,13,45,68.5,358.5,5.2,12.0,415.0,360.25,287.39
2016,4,22,14,0,114.0,397.0,5.1,12.0,490.0,405.56,323.06
2016,4,22,14,15,65.0,327.0,4.9,12.0,379.5,319.73,255.01
2016,4,22,14,30,16.0,257.0,4.7,12.0,269.0,239.68,191.32
2016,4,22,14,45,29.5,273.5,4.55,12.0,294.5,249.94,199.77
2016,4,22,15,0,43.0,290.0,4.4,12.0,320.0,263.14,210.25
2016,4,22,15,15,124.5,286.5,4.4,12.0,365.5,272.09,215.51
2016,4,22,15,30,206.0,283.0,4.4,12.0,411.0,278.59,217.52
2016,4,22,15,45,285.0,246.0,4.45,12.0,408.0,244.66,186.1
2016,4,22,16,0,364.0,209.0,4.5,12.0,405.0,210.32,154.27
2016,4,22,16,15,553.5,149.0,4.4,11.5,413.5,153.53,101.82
2016,4,22,16,30,743.0,89.0,4.3,11.0,422.0,82.08,47.65
2016,4,22,16,45,714.5,82.0,4.2,11.0,370.0,52.56,41.77
2016,4,22,17,0,686.0,75.0,4.1,11.0,318.0,49.83,39.45
2016,4,22,17,15,633.5,69.0,3.7,10.5,264.5,47.59,37.59
2016,4,22,17,30,581.0,63.0,3.3,10.0,211.0,45.25,35.5
2016,4,22,17,45,491.0,55.5,2.9,9.5,160.5,41.44,31.92
2016,4,22,18,0,401.0,48.0,2.5,9.0,110.0,37.54,28.0
2016,4,22,18,15,268.0,35.0,2.25,8.5,69.5,28.11,18.66
2016,4,22,18,30,135.0,22.0,2.0,8.0,29.0,17.4,1.3
2016,4,22,18,45,67.5,11.0,1.8,8.0,14.5,10.48,0.0
2016,4,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,152.0,19.5,1.7,8.5,37.0,115.51,69.95
2016,4,23,6,0,304.0,39.0,1.9,9.0,74.0,233.66,189.13
2016,4,23,6,15,401.0,49.5,2.0,9.0,121.0,314.93,262.94
2016,4,23,6,30,498.0,60.0,2.1,9.0,168.0,404.08,340.81
2016,4,23,6,45,557.0,68.5,2.25,9.5,220.0,473.19,399.2
2016,4,23,7,0,616.0,77.0,2.4,10.0,272.0,545.66,458.01
2016,4,23,7,15,659.0,83.0,2.4,10.5,325.5,606.24,504.26
2016,4,23,7,30,702.0,89.0,2.4,11.0,379.0,668.02,548.99
2016,4,23,7,45,737.0,92.5,2.4,11.5,432.0,721.1,585.71
2016,4,23,8,0,772.0,96.0,2.4,12.0,485.0,770.26,618.61
2016,4,23,8,15,794.0,99.5,2.45,12.0,535.0,811.93,646.89
2016,4,23,8,30,816.0,103.0,2.5,12.0,585.0,852.02,673.77
2016,4,23,8,45,834.5,105.5,2.6,12.5,631.0,885.96,695.17
2016,4,23,9,0,853.0,108.0,2.7,13.0,677.0,917.68,714.9
2016,4,23,9,15,865.5,110.0,2.75,13.5,717.5,933.0,722.7
2016,4,23,9,30,878.0,112.0,2.8,14.0,758.0,953.41,734.25
2016,4,23,9,45,610.5,235.5,2.85,14.5,695.0,850.83,659.08
2016,4,23,10,0,343.0,359.0,2.9,15.0,632.0,712.06,551.04
2016,4,23,10,15,308.5,382.5,2.95,15.0,634.5,699.4,541.05
2016,4,23,10,30,274.0,406.0,3.0,15.0,637.0,685.03,528.97
2016,4,23,10,45,602.5,259.5,3.1,15.5,783.0,845.97,652.9
2016,4,23,11,0,931.0,113.0,3.2,16.0,929.0,978.6,744.12
2016,4,23,11,15,696.0,243.0,3.2,16.0,858.5,889.51,680.87
2016,4,23,11,30,461.0,373.0,3.2,16.0,788.0,787.71,602.52
2016,4,23,11,45,698.5,244.0,3.2,16.0,876.5,855.52,657.67
2016,4,23,12,0,936.0,115.0,3.2,16.0,965.0,904.77,692.09
2016,4,23,12,15,935.0,115.0,3.2,16.0,962.5,876.6,672.11
2016,4,23,12,30,934.0,115.0,3.2,16.0,960.0,845.84,650.92
2016,4,23,12,45,635.0,266.5,3.25,16.0,838.0,727.38,562.92
2016,4,23,13,0,336.0,418.0,3.3,16.0,716.0,620.25,478.42
2016,4,23,13,15,274.0,423.0,3.35,16.0,663.0,563.51,436.06
2016,4,23,13,30,212.0,428.0,3.4,16.0,610.0,514.25,398.52
2016,4,23,13,45,551.5,273.5,3.5,16.0,727.5,565.82,442.26
2016,4,23,14,0,891.0,119.0,3.6,16.0,845.0,597.1,467.06
2016,4,23,14,15,882.0,117.5,3.65,16.0,812.5,548.43,427.1
2016,4,23,14,30,873.0,116.0,3.7,16.0,780.0,499.21,386.06
2016,4,23,14,45,697.0,176.5,3.8,16.0,690.0,423.69,325.22
2016,4,23,15,0,521.0,237.0,3.9,16.0,600.0,372.52,284.17
2016,4,23,15,15,664.5,173.5,3.85,15.5,606.5,334.42,248.11
2016,4,23,15,30,808.0,110.0,3.8,15.0,613.0,287.57,202.22
2016,4,23,15,45,780.0,109.0,3.8,15.0,563.5,236.71,157.7
2016,4,23,16,0,752.0,108.0,3.8,15.0,514.0,182.95,113.12
2016,4,23,16,15,724.0,103.0,3.75,14.5,463.0,134.32,77.55
2016,4,23,16,30,696.0,98.0,3.7,14.0,412.0,88.89,52.94
2016,4,23,16,45,652.5,93.5,3.65,13.5,359.0,60.75,48.62
