Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,0,609.0,89.0,3.6,13.0,306.0,60.37,48.55
2016,4,23,17,15,554.5,81.5,3.35,12.5,254.5,57.47,46.13
2016,4,23,17,30,500.0,74.0,3.1,12.0,203.0,54.4,43.43
2016,4,23,17,45,409.5,64.5,2.85,11.5,154.0,48.13,37.65
2016,4,23,18,0,319.0,55.0,2.6,11.0,105.0,42.01,31.76
2016,4,23,18,15,207.5,38.5,2.45,10.5,66.5,29.92,20.15
2016,4,23,18,30,96.0,22.0,2.3,10.0,28.0,17.33,2.73
2016,4,23,18,45,48.0,11.0,2.15,10.0,14.0,10.48,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.63,0.0
2016,4,24,5,45,91.0,28.0,2.55,9.5,39.0,92.92,59.04
2016,4,24,6,0,182.0,48.0,2.9,10.0,70.0,172.5,139.11
2016,4,24,6,15,271.0,64.5,2.9,10.0,115.0,259.19,216.32
2016,4,24,6,30,360.0,81.0,2.9,10.0,160.0,343.93,290.49
2016,4,24,6,45,430.0,92.0,2.95,10.0,211.5,416.17,352.45
2016,4,24,7,0,500.0,103.0,3.0,10.0,263.0,493.27,416.38
2016,4,24,7,15,559.5,99.0,2.95,10.0,307.5,554.03,465.31
2016,4,24,7,30,619.0,95.0,2.9,10.0,352.0,613.4,511.15
2016,4,24,7,45,426.0,155.5,2.9,10.5,343.0,543.07,450.08
2016,4,24,8,0,233.0,216.0,2.9,11.0,334.0,451.04,370.97
2016,4,24,8,15,352.0,212.0,2.9,11.5,411.0,550.32,450.32
2016,4,24,8,30,471.0,208.0,2.9,12.0,488.0,669.65,540.72
2016,4,24,8,45,648.0,166.5,2.95,12.5,583.0,794.63,633.3
2016,4,24,9,0,825.0,125.0,3.0,13.0,678.0,913.26,714.86
2016,4,24,9,15,839.0,127.5,3.0,13.5,719.0,937.85,728.03
2016,4,24,9,30,853.0,130.0,3.0,14.0,760.0,959.72,740.11
2016,4,24,9,45,648.0,224.5,3.05,14.5,716.0,876.1,679.03
2016,4,24,10,0,443.0,319.0,3.1,15.0,672.0,775.73,600.43
2016,4,24,10,15,362.0,363.0,3.1,15.0,658.5,729.86,564.9
2016,4,24,10,30,281.0,407.0,3.1,15.0,645.0,693.08,535.1
2016,4,24,10,45,407.0,375.0,3.1,15.5,728.5,770.23,592.7
2016,4,24,11,0,533.0,343.0,3.1,16.0,812.0,852.77,651.54
2016,4,24,11,15,402.0,394.5,3.25,16.0,751.5,764.24,585.3
2016,4,24,11,30,271.0,446.0,3.4,16.0,691.0,684.96,525.42
2016,4,24,11,45,361.5,415.0,3.6,16.5,743.5,721.65,554.38
2016,4,24,12,0,452.0,384.0,3.8,17.0,796.0,757.11,581.22
2016,4,24,12,15,374.0,413.5,3.95,17.0,753.5,699.53,537.82
2016,4,24,12,30,296.0,443.0,4.1,17.0,711.0,647.39,498.38
2016,4,24,12,45,596.0,294.0,4.35,17.0,826.5,723.46,562.35
2016,4,24,13,0,896.0,145.0,4.6,17.0,942.0,779.13,609.36
2016,4,24,13,15,659.5,253.0,4.7,16.5,833.5,676.5,529.72
2016,4,24,13,30,423.0,361.0,4.8,16.0,725.0,587.13,459.54
2016,4,24,13,45,312.5,382.5,4.95,16.0,647.0,518.59,406.29
2016,4,24,14,0,202.0,404.0,5.1,16.0,569.0,460.47,360.66
2016,4,24,14,15,343.5,344.0,5.15,15.5,612.0,464.2,364.85
2016,4,24,14,30,485.0,284.0,5.2,15.0,655.0,454.84,356.94
2016,4,24,14,45,491.5,265.5,5.3,14.5,625.0,414.48,323.76
2016,4,24,15,0,498.0,247.0,5.4,14.0,595.0,373.33,289.1
2016,4,24,15,15,548.0,212.5,5.35,13.5,573.5,332.42,252.61
2016,4,24,15,30,598.0,178.0,5.3,13.0,552.0,285.46,209.98
2016,4,24,15,45,516.0,186.5,5.3,12.5,491.0,241.82,174.62
2016,4,24,16,0,434.0,195.0,5.3,12.0,430.0,205.3,147.23
2016,4,24,16,15,492.5,174.0,5.2,11.5,416.5,168.96,116.81
2016,4,24,16,30,551.0,153.0,5.1,11.0,403.0,126.83,88.55
2016,4,24,16,45,529.0,137.5,5.0,11.0,353.0,93.63,78.45
2016,4,24,17,0,507.0,122.0,4.9,11.0,303.0,85.18,71.15
2016,4,24,17,15,450.0,110.0,4.65,10.5,251.5,78.72,65.62
2016,4,24,17,30,393.0,98.0,4.4,10.0,200.0,71.91,59.56
2016,4,24,17,45,332.5,80.5,4.2,9.5,153.0,60.38,49.0
2016,4,24,18,0,272.0,63.0,4.0,9.0,106.0,48.28,37.64
2016,4,24,18,15,172.5,43.5,3.9,8.5,67.0,35.19,24.99
2016,4,24,18,30,73.0,24.0,3.8,8.0,28.0,19.87,5.46
2016,4,24,18,45,36.5,12.0,3.75,8.0,14.0,11.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,55.0,5.5,1.75,4.5,6.5,0.0,0.0
2016,4,25,5,30,110.0,11.0,2.0,5.0,13.0,58.34,0.0
2016,4,25,5,45,271.5,22.5,2.3,5.5,50.5,184.79,129.97
2016,4,25,6,0,433.0,34.0,2.6,6.0,88.0,298.1,246.31
2016,4,25,6,15,522.0,42.0,2.9,6.5,137.5,377.43,319.49
2016,4,25,6,30,611.0,50.0,3.2,7.0,187.0,464.02,395.85
2016,4,25,6,45,668.0,55.5,3.55,8.0,241.5,528.86,451.08
2016,4,25,7,0,725.0,61.0,3.9,9.0,296.0,601.03,508.88
2016,4,25,7,15,762.5,65.5,4.0,9.0,351.0,660.05,554.58
2016,4,25,7,30,800.0,70.0,4.1,9.0,406.0,719.66,599.61
2016,4,25,7,45,826.5,74.0,4.2,9.5,460.0,770.01,635.43
2016,4,25,8,0,853.0,78.0,4.3,10.0,514.0,819.48,669.9
2016,4,25,8,15,873.0,80.5,4.3,10.5,565.0,853.16,691.29
2016,4,25,8,30,893.0,83.0,4.3,11.0,616.0,892.13,716.37
2016,4,25,8,45,909.0,85.5,4.3,11.5,663.5,925.46,736.96
2016,4,25,9,0,925.0,88.0,4.3,12.0,711.0,956.35,755.62
2016,4,25,9,15,936.0,90.0,4.35,12.0,753.0,979.32,770.46
2016,4,25,9,30,947.0,92.0,4.4,12.0,795.0,999.3,783.32
2016,4,25,9,45,956.0,93.0,4.45,12.5,830.5,1013.13,790.44
2016,4,25,10,0,965.0,94.0,4.5,13.0,866.0,1023.69,795.42
2016,4,25,10,15,970.5,95.5,4.55,13.0,895.0,1028.09,797.77
2016,4,25,10,30,976.0,97.0,4.6,13.0,924.0,1029.03,797.91
2016,4,25,10,45,980.5,97.5,4.65,13.5,945.0,1024.49,792.87
2016,4,25,11,0,985.0,98.0,4.7,14.0,966.0,1016.5,785.6
2016,4,25,11,15,987.0,98.5,4.7,14.0,979.5,1002.78,775.56
2016,4,25,11,30,989.0,99.0,4.7,14.0,993.0,985.74,763.34
2016,4,25,11,45,988.0,100.0,4.75,14.0,997.5,963.32,747.83
2016,4,25,12,0,987.0,101.0,4.8,14.0,1002.0,937.85,730.21
2016,4,25,12,15,986.0,101.0,4.7,14.0,999.0,908.51,708.75
2016,4,25,12,30,985.0,101.0,4.6,14.0,996.0,876.43,685.38
2016,4,25,12,45,974.0,105.5,4.6,14.5,982.5,838.27,657.04
2016,4,25,13,0,963.0,110.0,4.6,15.0,969.0,798.22,627.32
2016,4,25,13,15,959.0,109.0,4.5,15.0,950.0,756.44,596.37
2016,4,25,13,30,955.0,108.0,4.4,15.0,931.0,712.8,562.11
2016,4,25,13,45,948.0,107.5,4.3,15.0,904.5,666.12,524.93
2016,4,25,14,0,941.0,107.0,4.2,15.0,878.0,618.2,486.05
2016,4,25,14,15,932.5,105.5,4.15,15.0,844.5,567.65,444.48
2016,4,25,14,30,924.0,104.0,4.1,15.0,811.0,516.43,401.4
2016,4,25,14,45,913.0,102.0,4.05,15.0,771.5,463.32,355.75
2016,4,25,15,0,902.0,100.0,4.0,15.0,732.0,410.22,309.04
2016,4,25,15,15,887.5,97.5,3.95,14.5,687.0,355.89,261.05
2016,4,25,15,30,873.0,95.0,3.9,14.0,642.0,302.36,213.16
2016,4,25,15,45,854.5,91.5,3.9,14.0,593.0,241.51,159.59
2016,4,25,16,0,836.0,88.0,3.9,14.0,544.0,188.92,114.82
2016,4,25,16,15,810.5,84.5,3.75,13.5,491.5,137.63,76.41
2016,4,25,16,30,785.0,81.0,3.6,13.0,439.0,89.23,49.34
2016,4,25,16,45,749.5,76.5,3.5,13.0,384.5,53.49,42.24
2016,4,25,17,0,714.0,72.0,3.4,13.0,330.0,52.18,41.22
2016,4,25,17,15,664.5,66.5,3.15,12.0,276.0,45.32,35.31
2016,4,25,17,30,615.0,61.0,2.9,11.0,222.0,43.25,33.57
2016,4,25,17,45,534.0,53.5,2.65,10.5,170.5,39.33,29.94
2016,4,25,18,0,453.0,46.0,2.4,10.0,119.0,35.26,25.95
2016,4,25,18,15,328.5,34.0,2.25,9.5,77.0,26.72,17.66
2016,4,25,18,30,204.0,22.0,2.1,9.0,35.0,17.7,5.23
2016,4,25,18,45,102.0,11.0,2.0,8.5,17.5,10.48,0.0
2016,4,25,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,36.0,6.0,1.1,5.5,7.0,0.0,0.0
2016,4,26,5,30,72.0,12.0,1.2,6.0,14.0,42.96,0.0
2016,4,26,5,45,212.5,26.0,1.3,7.0,49.5,162.56,117.08
2016,4,26,6,0,353.0,40.0,1.4,8.0,85.0,263.68,215.95
2016,4,26,6,15,442.5,50.0,1.45,8.5,133.0,342.89,286.63
2016,4,26,6,30,532.0,60.0,1.5,9.0,181.0,429.25,360.4
2016,4,26,6,45,511.0,79.0,1.55,9.5,219.5,459.4,385.34
2016,4,26,7,0,490.0,98.0,1.6,10.0,258.0,482.18,403.1
2016,4,26,7,15,544.5,99.5,1.65,10.5,306.5,546.33,453.26
2016,4,26,7,30,599.0,101.0,1.7,11.0,355.0,608.1,499.36
2016,4,26,7,45,682.5,100.0,1.75,11.5,424.0,691.67,559.48
2016,4,26,8,0,766.0,99.0,1.8,12.0,493.0,774.08,616.53
2016,4,26,8,15,589.5,164.0,1.8,12.5,484.5,719.85,572.86
2016,4,26,8,30,413.0,229.0,1.8,13.0,476.0,643.9,510.61
2016,4,26,8,45,505.5,215.0,1.8,13.5,541.0,717.24,564.7
2016,4,26,9,0,598.0,201.0,1.8,14.0,606.0,797.24,620.48
2016,4,26,9,15,585.0,223.0,1.8,14.0,638.5,809.4,626.17
2016,4,26,9,30,572.0,245.0,1.8,14.0,671.0,823.81,634.03
2016,4,26,9,45,573.5,261.0,1.8,14.5,705.0,842.58,644.17
2016,4,26,10,0,575.0,277.0,1.8,15.0,739.0,858.8,652.46
2016,4,26,10,15,562.0,296.5,1.9,15.0,761.0,862.26,654.03
2016,4,26,10,30,549.0,316.0,2.0,15.0,783.0,863.06,653.98
2016,4,26,10,45,521.5,337.0,2.1,15.5,789.0,849.21,642.49
2016,4,26,11,0,494.0,358.0,2.2,16.0,795.0,833.21,629.7
2016,4,26,11,15,674.0,262.0,2.3,16.0,867.0,891.52,675.61
2016,4,26,11,30,854.0,166.0,2.4,16.0,939.0,937.99,708.21
2016,4,26,11,45,589.5,305.5,2.55,16.0,840.5,822.03,625.44
2016,4,26,12,0,325.0,445.0,2.7,16.0,742.0,705.13,536.95
2016,4,26,12,15,319.5,442.5,2.8,16.0,734.0,682.77,522.0
2016,4,26,12,30,314.0,440.0,2.9,16.0,726.0,659.88,505.83
2016,4,26,12,45,371.5,409.0,3.05,16.0,743.5,658.99,507.21
2016,4,26,13,0,429.0,378.0,3.2,16.0,761.0,653.02,504.47
2016,4,26,13,15,624.0,275.5,3.3,16.0,821.0,674.1,523.83
2016,4,26,13,30,819.0,173.0,3.4,16.0,881.0,682.48,532.49
2016,4,26,13,45,823.0,164.0,3.5,16.0,858.0,639.4,499.39
2016,4,26,14,0,827.0,155.0,3.6,16.0,835.0,594.59,464.4
2016,4,26,14,15,817.5,153.0,3.65,15.5,803.0,547.28,427.06
2016,4,26,14,30,808.0,151.0,3.7,15.0,771.0,499.69,388.37
2016,4,26,14,45,802.0,144.5,3.75,15.0,734.5,449.7,346.0
2016,4,26,15,0,796.0,138.0,3.8,15.0,698.0,399.53,302.42
2016,4,26,15,15,779.5,134.5,3.8,14.5,654.5,348.61,258.02
2016,4,26,15,30,763.0,131.0,3.8,14.0,611.0,293.3,209.64
2016,4,26,15,45,747.5,124.5,3.8,14.0,564.5,242.47,164.72
2016,4,26,16,0,732.0,118.0,3.8,14.0,518.0,193.21,122.87
2016,4,26,16,15,703.5,113.0,3.75,13.5,467.5,145.54,87.14
2016,4,26,16,30,675.0,108.0,3.7,13.0,417.0,101.14,61.47
2016,4,26,16,45,644.0,99.5,3.65,12.5,365.5,64.8,52.39
2016,4,26,17,0,613.0,91.0,3.6,12.0,314.0,61.46,49.69
2016,4,26,17,15,560.5,83.5,3.4,11.5,262.5,58.62,47.34
2016,4,26,17,30,508.0,76.0,3.2,11.0,211.0,55.61,44.71
2016,4,26,17,45,429.5,65.5,3.0,10.5,162.0,49.66,39.24
2016,4,26,18,0,351.0,55.0,2.8,10.0,113.0,41.82,31.83
2016,4,26,18,15,241.0,40.0,2.65,9.5,73.5,30.97,21.42
2016,4,26,18,30,131.0,25.0,2.5,9.0,34.0,19.67,7.35
2016,4,26,18,45,65.5,12.5,2.4,9.0,17.0,11.91,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,32.0,6.5,1.9,8.0,7.5,0.0,0.0
2016,4,27,5,30,64.0,13.0,2.1,8.0,15.0,40.58,0.0
2016,4,27,5,45,203.5,26.5,2.35,8.5,50.0,157.88,116.19
2016,4,27,6,0,343.0,40.0,2.6,9.0,85.0,259.34,213.23
2016,4,27,6,15,431.5,50.0,2.65,9.5,132.5,337.68,283.57
2016,4,27,6,30,520.0,60.0,2.7,10.0,180.0,423.13,357.33
2016,4,27,6,45,260.0,71.0,2.75,10.5,131.0,278.33,236.31
2016,4,27,7,0,0.0,82.0,2.8,11.0,82.0,78.22,61.73
2016,4,27,7,15,0.0,88.0,2.85,11.0,88.0,83.4,66.2
2016,4,27,7,30,0.0,94.0,2.9,11.0,94.0,88.78,70.55
2016,4,27,7,45,3.5,132.0,3.0,11.5,134.0,130.26,105.2
2016,4,27,8,0,7.0,170.0,3.1,12.0,174.0,172.23,139.52
2016,4,27,8,15,11.5,190.5,3.3,12.0,197.5,196.38,159.02
2016,4,27,8,30,16.0,211.0,3.5,12.0,221.0,220.59,178.43
2016,4,27,8,45,16.0,223.5,3.7,12.5,234.5,232.35,187.1
2016,4,27,9,0,16.0,236.0,3.9,13.0,248.0,244.09,195.72
2016,4,27,9,15,15.0,241.5,4.0,13.0,253.0,247.67,198.08
2016,4,27,9,30,14.0,247.0,4.1,13.0,258.0,251.3,200.55
2016,4,27,9,45,15.0,257.5,4.25,13.0,270.0,261.86,208.7
2016,4,27,10,0,16.0,268.0,4.4,13.0,282.0,272.35,216.77
2016,4,27,10,15,16.5,276.5,4.5,12.5,290.5,280.28,223.2
2016,4,27,10,30,17.0,285.0,4.6,12.0,299.0,288.12,229.61
2016,4,27,10,45,14.0,255.0,4.7,12.0,267.0,255.1,203.09
2016,4,27,11,0,11.0,225.0,4.8,12.0,235.0,222.69,177.02
2016,4,27,11,15,10.0,210.0,4.85,12.0,219.0,206.88,164.25
2016,4,27,11,30,9.0,195.0,4.9,12.0,203.0,191.24,151.57
2016,4,27,11,45,249.0,290.5,4.95,12.0,519.0,504.7,406.67
2016,4,27,12,0,489.0,386.0,5.0,12.0,835.0,792.63,625.76
2016,4,27,12,15,695.5,267.5,5.0,12.0,903.5,833.1,659.68
2016,4,27,12,30,902.0,149.0,5.0,12.0,972.0,857.49,679.74
2016,4,27,12,45,568.0,299.5,5.0,12.0,816.0,711.41,565.51
2016,4,27,13,0,234.0,450.0,5.0,12.0,660.0,578.14,456.87
2016,4,27,13,15,284.5,427.5,4.95,12.0,678.0,576.56,457.0
2016,4,27,13,30,335.0,405.0,4.9,12.0,696.0,572.64,454.43
2016,4,27,13,45,305.5,400.0,4.9,12.0,659.5,530.73,421.45
2016,4,27,14,0,276.0,395.0,4.9,12.0,623.0,490.95,390.03
2016,4,27,14,15,191.5,382.0,4.85,12.0,537.5,424.6,337.48
2016,4,27,14,30,107.0,369.0,4.8,12.0,452.0,367.32,292.24
2016,4,27,14,45,129.0,352.5,4.8,12.0,447.0,347.34,276.33
2016,4,27,15,0,151.0,336.0,4.8,12.0,442.0,331.5,263.1
2016,4,27,15,15,286.5,290.5,4.7,12.0,477.0,320.49,250.55
2016,4,27,15,30,422.0,245.0,4.6,12.0,512.0,296.27,225.11
2016,4,27,15,45,211.0,147.5,4.55,12.0,281.0,160.75,120.61
2016,4,27,16,0,0.0,50.0,4.5,12.0,50.0,46.51,33.91
2016,4,27,16,15,0.0,30.5,4.35,11.5,30.5,28.33,18.64
2016,4,27,16,30,0.0,11.0,4.2,11.0,11.0,10.2,3.15
2016,4,27,16,45,40.5,79.0,4.05,11.0,94.0,70.9,58.2
2016,4,27,17,0,81.0,147.0,3.9,11.0,177.0,119.04,101.25
2016,4,27,17,15,65.5,125.5,3.7,10.5,147.5,102.88,87.18
2016,4,27,17,30,50.0,104.0,3.5,10.0,118.0,86.38,72.56
2016,4,27,17,45,182.5,82.5,3.3,10.0,116.0,64.16,52.36
2016,4,27,18,0,315.0,61.0,3.1,10.0,114.0,46.45,35.98
2016,4,27,18,15,210.5,44.0,3.0,9.5,74.0,34.12,24.23
2016,4,27,18,30,106.0,27.0,2.9,9.0,34.0,22.28,9.9
2016,4,27,18,45,53.0,13.5,2.8,9.0,17.0,12.87,0.0
2016,4,27,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,50.0,7.0,1.8,6.5,9.0,6.67,0.0
2016,4,28,5,30,100.0,14.0,2.1,7.0,18.0,57.67,0.0
2016,4,28,5,45,238.0,27.0,2.4,7.5,54.5,178.58,135.02
2016,4,28,6,0,376.0,40.0,2.7,8.0,91.0,277.99,230.02
2016,4,28,6,15,462.0,49.0,2.75,8.5,139.0,355.32,299.74
2016,4,28,6,30,548.0,58.0,2.8,9.0,187.0,439.46,372.54
2016,4,28,6,45,602.5,65.0,2.85,9.5,239.5,506.19,428.32
2016,4,28,7,0,657.0,72.0,2.9,10.0,292.0,575.87,484.11
2016,4,28,7,15,696.0,77.0,2.9,10.5,345.0,633.93,527.22
2016,4,28,7,30,735.0,82.0,2.9,11.0,398.0,689.24,566.81
2016,4,28,7,45,766.0,85.5,2.9,12.0,451.0,740.63,601.2
2016,4,28,8,0,797.0,89.0,2.9,13.0,504.0,791.52,634.2
2016,4,28,8,15,818.0,92.0,2.9,13.5,553.5,832.33,660.24
2016,4,28,8,30,839.0,95.0,2.9,14.0,603.0,871.49,684.73
2016,4,28,8,45,856.5,97.0,2.9,14.5,649.0,896.74,699.07
2016,4,28,9,0,874.0,99.0,2.9,15.0,695.0,927.34,717.16
2016,4,28,9,15,886.0,101.0,2.9,15.5,736.0,950.34,729.81
2016,4,28,9,30,898.0,103.0,2.9,16.0,777.0,970.54,740.57
2016,4,28,9,45,916.0,100.0,2.95,16.5,814.5,987.99,749.93
2016,4,28,10,0,934.0,97.0,3.0,17.0,852.0,1002.49,757.39
2016,4,28,10,15,940.5,98.0,3.05,17.0,880.5,1007.21,759.81
2016,4,28,10,30,947.0,99.0,3.1,17.0,909.0,1008.61,760.23
2016,4,28,10,45,950.0,101.0,3.15,17.5,929.5,1004.37,755.59
2016,4,28,11,0,953.0,103.0,3.2,18.0,950.0,996.77,748.88
2016,4,28,11,15,956.0,103.5,3.25,18.0,963.5,984.32,740.48
2016,4,28,11,30,959.0,104.0,3.3,18.0,977.0,968.63,730.01
2016,4,28,11,45,959.0,105.0,3.35,18.5,982.5,947.62,714.65
2016,4,28,12,0,959.0,106.0,3.4,19.0,988.0,923.63,697.36
2016,4,28,12,15,958.5,106.0,3.5,19.0,985.5,895.43,678.84
2016,4,28,12,30,958.0,106.0,3.6,19.0,983.0,864.55,658.37
2016,4,28,12,45,957.5,105.0,3.7,19.0,973.0,830.21,635.33
2016,4,28,13,0,957.0,104.0,3.8,19.0,963.0,793.47,610.41
2016,4,28,13,15,953.5,103.0,3.85,19.0,945.0,752.42,581.93
2016,4,28,13,30,950.0,102.0,3.9,19.0,927.0,709.5,549.69
2016,4,28,13,45,944.0,101.5,3.95,19.0,901.0,663.8,514.63
2016,4,28,14,0,938.0,101.0,4.0,19.0,875.0,616.8,477.71
2016,4,28,14,15,930.5,99.5,4.0,18.5,843.0,567.07,438.5
2016,4,28,14,30,923.0,98.0,4.0,18.0,811.0,516.6,397.5
2016,4,28,14,45,910.5,97.5,4.05,18.0,771.5,464.32,353.26
2016,4,28,15,0,898.0,97.0,4.1,18.0,732.0,412.19,308.03
2016,4,28,15,15,884.5,94.5,4.1,17.5,688.0,358.51,261.18
2016,4,28,15,30,871.0,92.0,4.1,17.0,644.0,305.55,214.24
2016,4,28,15,45,848.0,91.0,4.1,17.0,594.5,245.89,162.2
2016,4,28,16,0,825.0,90.0,4.1,17.0,545.0,195.0,119.06
2016,4,28,16,15,800.5,86.5,4.05,16.0,493.5,144.4,80.85
2016,4,28,16,30,776.0,83.0,4.0,15.0,442.0,96.59,52.76
2016,4,28,16,45,735.0,80.0,3.95,14.5,387.5,55.86,44.06
2016,4,28,17,0,694.0,77.0,3.9,14.0,333.0,50.57,39.6
2016,4,28,17,15,645.0,71.0,3.75,13.0,280.0,48.39,37.91
2016,4,28,17,30,596.0,65.0,3.6,12.0,227.0,46.09,35.99
2016,4,28,17,45,510.0,58.0,3.5,11.5,175.5,42.74,32.9
2016,4,28,18,0,424.0,51.0,3.4,11.0,124.0,39.32,29.53
2016,4,28,18,15,307.5,38.5,3.2,10.5,82.0,30.5,21.05
2016,4,28,18,30,191.0,26.0,3.0,10.0,40.0,20.43,9.19
2016,4,28,18,45,95.5,13.0,2.85,9.5,20.0,12.39,0.0
2016,4,28,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.4,8.0,8.0,7.63,0.0
2016,4,29,5,30,0.0,16.0,2.4,8.0,16.0,15.53,0.0
2016,4,29,5,45,103.0,36.5,2.45,8.5,50.5,114.71,86.12
2016,4,29,6,0,206.0,57.0,2.5,9.0,85.0,198.84,163.49
2016,4,29,6,15,290.5,72.5,2.55,9.0,131.0,283.3,238.33
2016,4,29,6,30,375.0,88.0,2.6,9.0,177.0,365.9,310.19
2016,4,29,6,45,444.5,97.5,2.65,9.5,229.0,437.4,370.27
2016,4,29,7,0,514.0,107.0,2.7,10.0,281.0,513.62,432.01
2016,4,29,7,15,558.0,115.5,2.7,10.0,333.0,578.07,482.64
2016,4,29,7,30,602.0,124.0,2.7,10.0,385.0,640.86,530.62
2016,4,29,7,45,639.5,129.0,2.75,10.5,437.0,695.32,569.67
2016,4,29,8,0,677.0,134.0,2.8,11.0,489.0,749.78,607.49
2016,4,29,8,15,701.0,139.0,2.8,11.0,537.5,792.25,636.52
2016,4,29,8,30,725.0,144.0,2.8,11.0,586.0,833.43,664.31
2016,4,29,8,45,746.0,147.0,2.85,11.0,631.0,868.01,687.41
2016,4,29,9,0,767.0,150.0,2.9,11.0,676.0,900.67,709.06
2016,4,29,9,15,781.0,153.5,2.9,11.0,715.5,925.17,724.48
2016,4,29,9,30,795.0,157.0,2.9,11.0,755.0,941.94,734.56
2016,4,29,9,45,826.0,147.5,2.95,11.5,794.0,963.69,747.32
2016,4,29,10,0,857.0,138.0,3.0,12.0,833.0,982.63,758.08
2016,4,29,10,15,864.0,139.5,3.0,12.5,860.5,987.52,758.82
2016,4,29,10,30,871.0,141.0,3.0,13.0,888.0,981.37,752.25
2016,4,29,10,45,877.5,141.5,3.0,13.5,909.0,978.77,748.39
2016,4,29,11,0,884.0,142.0,3.0,14.0,930.0,973.03,742.49
2016,4,29,11,15,887.0,143.0,3.15,14.0,943.0,961.42,735.32
2016,4,29,11,30,890.0,144.0,3.3,14.0,956.0,946.79,726.11
2016,4,29,11,45,890.0,145.0,3.5,14.5,961.5,926.57,712.01
2016,4,29,12,0,890.0,146.0,3.7,15.0,967.0,903.6,695.95
2016,4,29,12,15,890.0,146.0,3.8,15.0,965.0,877.12,678.07
2016,4,29,12,30,890.0,146.0,3.9,15.0,963.0,848.16,658.36
2016,4,29,12,45,892.0,143.0,4.05,15.0,954.0,815.74,636.28
2016,4,29,13,0,894.0,140.0,4.2,15.0,945.0,781.0,612.33
2016,4,29,13,15,890.5,139.0,4.2,15.0,927.5,741.97,583.19
2016,4,29,13,30,887.0,138.0,4.2,15.0,910.0,701.23,551.85
2016,4,29,13,45,879.0,137.5,4.25,15.0,884.0,656.64,517.17
2016,4,29,14,0,871.0,137.0,4.3,15.0,858.0,611.04,480.9
2016,4,29,14,15,862.5,135.0,4.3,15.0,826.0,559.95,439.45
2016,4,29,14,30,854.0,133.0,4.3,15.0,794.0,510.9,398.47
2016,4,29,14,45,841.0,131.0,4.35,15.0,755.0,459.72,354.94
2016,4,29,15,0,828.0,129.0,4.4,15.0,716.0,408.96,310.68
2016,4,29,15,15,812.5,125.5,4.35,14.5,672.5,356.81,264.93
2016,4,29,15,30,797.0,122.0,4.3,14.0,629.0,305.78,219.53
2016,4,29,15,45,771.5,120.0,4.25,14.0,580.0,249.54,170.2
2016,4,29,16,0,746.0,118.0,4.2,14.0,531.0,200.96,128.82
2016,4,29,16,15,719.0,113.0,4.1,13.5,480.5,152.69,91.75
2016,4,29,16,30,692.0,108.0,4.0,13.0,430.0,107.5,64.13
2016,4,29,16,45,649.0,95.5,3.95,13.0,369.0,61.27,49.11
2016,4,29,17,0,606.0,83.0,3.9,13.0,308.0,54.68,43.42
2016,4,29,17,15,524.0,85.5,3.7,12.5,258.5,59.64,48.06
2016,4,29,17,30,442.0,88.0,3.5,12.0,209.0,63.84,51.92
2016,4,29,17,45,402.5,73.5,3.3,11.5,165.5,54.55,43.5
2016,4,29,18,0,363.0,59.0,3.1,11.0,122.0,44.77,34.41
2016,4,29,18,15,252.0,44.0,2.95,10.5,81.0,34.02,24.18
2016,4,29,18,30,141.0,29.0,2.8,10.0,40.0,22.81,11.49
2016,4,29,18,45,70.5,14.5,2.7,9.5,20.0,13.82,0.0
2016,4,29,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,8.0,2.4,8.5,11.0,34.44,0.0
2016,4,30,5,30,133.0,16.0,2.6,9.0,22.0,92.93,0.0
2016,4,30,5,45,263.0,29.5,2.8,9.5,60.5,194.77,150.56
2016,4,30,6,0,393.0,43.0,3.0,10.0,99.0,292.47,241.4
2016,4,30,6,15,477.5,52.0,3.25,10.5,148.0,370.26,311.0
2016,4,30,6,30,562.0,61.0,3.5,11.0,197.0,454.55,383.64
2016,4,30,6,45,618.0,67.5,3.75,11.5,250.5,522.48,440.43
2016,4,30,7,0,674.0,74.0,4.0,12.0,304.0,593.38,497.28
2016,4,30,7,15,712.0,79.5,4.15,12.5,358.0,652.06,541.31
2016,4,30,7,30,750.0,85.0,4.3,13.0,412.0,707.65,581.93
2016,4,30,7,45,778.0,89.0,4.5,14.0,464.5,757.72,616.57
2016,4,30,8,0,806.0,93.0,4.7,15.0,517.0,807.06,649.93
2016,4,30,8,15,826.5,96.0,4.7,15.0,567.0,847.66,677.59
2016,4,30,8,30,847.0,99.0,4.7,15.0,617.0,886.53,703.74
2016,4,30,8,45,863.0,101.5,4.7,15.5,663.0,918.75,723.46
2016,4,30,9,0,879.0,104.0,4.7,16.0,709.0,940.78,735.77
2016,4,30,9,15,890.0,106.0,4.7,16.0,749.0,962.79,749.57
2016,4,30,9,30,901.0,108.0,4.7,16.0,789.0,981.98,761.41
2016,4,30,9,45,916.5,106.0,4.75,16.5,825.5,998.1,770.14
2016,4,30,10,0,932.0,104.0,4.8,17.0,862.0,1011.24,776.88
2016,4,30,10,15,937.5,105.5,4.8,17.0,889.5,1015.39,778.6
2016,4,30,10,30,943.0,107.0,4.8,17.0,917.0,1016.23,778.23
2016,4,30,10,45,947.5,107.5,4.8,17.5,938.0,1011.72,772.83
2016,4,30,11,0,952.0,108.0,4.8,18.0,959.0,1003.89,765.33
2016,4,30,11,15,954.0,108.5,4.75,18.0,971.5,990.45,755.2
2016,4,30,11,30,956.0,109.0,4.7,18.0,984.0,973.82,743.02
2016,4,30,11,45,957.0,109.0,4.7,18.5,989.0,952.7,726.84
2016,4,30,12,0,958.0,109.0,4.7,19.0,994.0,928.62,708.73
2016,4,30,12,15,957.0,108.5,4.65,19.0,991.0,899.55,688.24
2016,4,30,12,30,956.0,108.0,4.6,19.0,988.0,867.87,665.95
2016,4,30,12,45,953.5,108.0,4.55,19.5,976.5,833.0,640.14
2016,4,30,13,0,951.0,108.0,4.5,20.0,965.0,795.88,612.77
2016,4,30,13,15,947.0,107.0,4.45,20.0,946.5,754.73,583.66
2016,4,30,13,30,943.0,106.0,4.4,20.0,928.0,711.78,550.94
2016,4,30,13,45,938.5,104.0,4.35,20.0,902.5,666.03,515.54
2016,4,30,14,0,934.0,102.0,4.3,20.0,877.0,618.9,478.34
2016,4,30,14,15,926.0,100.5,4.2,20.0,844.0,569.17,438.23
2016,4,30,14,30,918.0,99.0,4.1,20.0,811.0,518.76,396.63
2016,4,30,14,45,908.5,96.5,4.05,20.5,772.5,466.41,351.93
2016,4,30,15,0,899.0,94.0,4.0,21.0,734.0,413.96,306.25
2016,4,30,15,15,885.5,91.5,3.9,20.5,690.0,360.35,259.98
2016,4,30,15,30,872.0,89.0,3.8,20.0,646.0,307.45,213.62
2016,4,30,15,45,856.0,86.0,3.7,20.0,598.0,254.55,167.16
2016,4,30,16,0,840.0,83.0,3.6,20.0,550.0,195.98,117.87
2016,4,30,16,15,817.0,79.5,3.4,19.5,498.5,144.8,78.87
2016,4,30,16,30,794.0,76.0,3.2,19.0,447.0,96.22,49.5
2016,4,30,16,45,764.0,71.5,3.0,19.0,394.0,49.6,37.77
2016,4,30,17,0,734.0,67.0,2.8,19.0,341.0,47.52,36.12
2016,4,30,17,15,689.0,62.0,2.6,18.0,288.0,45.47,34.56
2016,4,30,17,30,644.0,57.0,2.4,17.0,235.0,43.33,32.83
2016,4,30,17,45,577.0,50.0,2.2,16.5,184.0,35.85,26.16
2016,4,30,18,0,510.0,43.0,2.0,16.0,133.0,32.0,22.55
2016,4,30,18,15,397.0,33.5,1.95,15.5,89.5,25.67,16.54
2016,4,30,18,30,284.0,24.0,1.9,15.0,46.0,19.01,8.77
2016,4,30,18,45,142.0,12.0,1.85,14.5,23.0,11.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,81.5,8.5,0.55,9.5,12.0,41.15,0.0
2016,5,1,5,30,163.0,17.0,0.4,10.0,24.0,111.44,7.8
2016,5,1,5,45,296.0,28.5,0.3,11.0,63.0,210.59,161.9
2016,5,1,6,0,429.0,40.0,0.2,12.0,102.0,309.56,248.88
2016,5,1,6,15,510.0,48.0,0.3,12.5,151.5,385.55,313.45
2016,5,1,6,30,591.0,56.0,0.4,13.0,201.0,467.82,380.36
2016,5,1,6,45,642.5,62.0,0.5,13.5,253.5,533.21,431.56
2016,5,1,7,0,694.0,68.0,0.6,14.0,306.0,597.55,479.25
2016,5,1,7,15,730.0,72.5,0.65,14.5,359.5,654.6,518.61
2016,5,1,7,30,766.0,77.0,0.7,15.0,413.0,712.13,557.06
2016,5,1,7,45,792.0,80.5,0.8,16.0,465.0,760.41,587.58
2016,5,1,8,0,818.0,84.0,0.9,17.0,517.0,807.85,616.88
2016,5,1,8,15,837.5,87.0,0.85,17.5,566.5,847.89,639.36
2016,5,1,8,30,857.0,90.0,0.8,18.0,616.0,878.69,655.26
2016,5,1,8,45,871.5,92.5,0.8,19.0,661.5,909.75,670.82
2016,5,1,9,0,886.0,95.0,0.8,20.0,707.0,938.44,684.58
2016,5,1,9,15,897.0,97.0,0.75,20.5,747.0,960.68,694.4
2016,5,1,9,30,908.0,99.0,0.7,21.0,787.0,980.06,702.42
2016,5,1,9,45,915.0,101.5,0.7,21.5,821.0,993.17,707.65
2016,5,1,10,0,922.0,104.0,0.7,22.0,855.0,1003.09,711.09
2016,5,1,10,15,928.0,105.0,0.8,22.0,883.0,1007.2,714.65
2016,5,1,10,30,934.0,106.0,0.9,22.0,911.0,1008.02,716.36
2016,5,1,10,45,937.0,107.5,1.0,22.5,931.0,1003.21,713.29
2016,5,1,11,0,940.0,109.0,1.1,23.0,951.0,995.1,708.28
2016,5,1,11,15,942.5,109.5,1.25,23.0,964.0,982.28,702.55
2016,5,1,11,30,945.0,110.0,1.4,23.0,977.0,966.29,694.7
2016,5,1,11,45,944.0,111.0,1.55,23.0,981.5,944.61,683.03
2016,5,1,12,0,943.0,112.0,1.7,23.0,986.0,920.05,669.3
2016,5,1,12,15,942.5,112.0,1.8,23.0,983.0,892.25,652.64
2016,5,1,12,30,942.0,112.0,1.9,23.0,980.0,861.83,634.07
2016,5,1,12,45,939.5,112.0,2.05,23.0,969.0,827.4,613.02
2016,5,1,13,0,937.0,112.0,2.2,23.0,958.0,790.76,590.09
2016,5,1,13,15,933.0,111.0,2.3,23.0,940.0,750.13,563.59
2016,5,1,13,30,929.0,110.0,2.4,23.0,922.0,707.75,533.5
2016,5,1,13,45,921.0,110.0,2.55,23.0,896.0,662.18,500.51
2016,5,1,14,0,913.0,110.0,2.7,23.0,870.0,615.52,465.69
2016,5,1,14,15,905.5,108.5,2.75,22.5,837.5,566.98,428.9
2016,5,1,14,30,898.0,107.0,2.8,22.0,805.0,517.75,390.34
2016,5,1,14,45,885.0,106.0,2.85,22.0,766.0,466.1,348.03
2016,5,1,15,0,872.0,105.0,2.9,22.0,727.0,414.68,304.79
2016,5,1,15,15,858.0,102.5,2.9,21.5,683.5,362.21,260.26
2016,5,1,15,30,844.0,100.0,2.9,21.0,640.0,304.13,210.71
2016,5,1,15,45,822.0,98.0,2.95,21.0,591.5,251.86,165.55
2016,5,1,16,0,800.0,96.0,3.0,21.0,543.0,201.74,123.61
2016,5,1,16,15,775.5,92.0,2.9,20.5,492.0,152.08,85.92
2016,5,1,16,30,751.0,88.0,2.8,20.0,441.0,105.22,57.3
2016,5,1,16,45,712.5,84.5,2.75,19.5,387.5,55.81,43.07
2016,5,1,17,0,674.0,81.0,2.7,19.0,334.0,53.11,40.99
2016,5,1,17,15,625.5,74.5,2.45,18.0,281.5,50.68,39.13
2016,5,1,17,30,577.0,68.0,2.2,17.0,229.0,48.09,37.03
2016,5,1,17,45,500.5,60.0,1.95,16.5,178.5,44.01,33.38
2016,5,1,18,0,424.0,52.0,1.7,16.0,128.0,39.74,29.37
2016,5,1,18,15,314.5,40.0,1.6,15.0,86.0,31.44,21.62
2016,5,1,18,30,205.0,28.0,1.5,14.0,44.0,21.93,11.42
2016,5,1,18,45,102.5,14.0,1.45,13.5,22.0,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,1.05,8.5,12.0,29.24,0.0
2016,5,2,5,30,99.0,19.0,1.2,9.0,24.0,84.29,18.11
2016,5,2,5,45,218.0,34.0,1.35,10.0,61.5,177.06,138.3
2016,5,2,6,0,337.0,49.0,1.5,11.0,99.0,268.86,220.66
2016,5,2,6,15,418.5,59.5,1.5,11.5,146.5,346.08,287.75
2016,5,2,6,30,500.0,70.0,1.5,12.0,194.0,428.29,356.39
2016,5,2,6,45,552.5,78.0,1.55,12.5,245.0,493.61,409.0
2016,5,2,7,0,605.0,86.0,1.6,13.0,296.0,561.63,461.61
2016,5,2,7,15,644.5,92.5,1.5,13.5,348.5,620.35,503.56
2016,5,2,7,30,684.0,99.0,1.4,14.0,401.0,679.99,543.95
2016,5,2,7,45,711.0,104.5,1.35,14.5,452.0,728.74,575.36
2016,5,2,8,0,738.0,110.0,1.3,15.0,503.0,776.89,605.49
2016,5,2,8,15,759.5,114.0,1.25,15.5,551.5,817.52,629.55
2016,5,2,8,30,781.0,118.0,1.2,16.0,600.0,852.51,649.27
2016,5,2,8,45,797.0,122.0,1.2,16.5,644.5,885.07,667.77
2016,5,2,9,0,813.0,126.0,1.2,17.0,689.0,915.39,684.59
2016,5,2,9,15,825.5,128.5,1.2,17.5,728.5,938.29,696.4
2016,5,2,9,30,838.0,131.0,1.2,18.0,768.0,958.5,706.51
2016,5,2,9,45,858.5,127.0,1.25,18.5,804.5,968.11,710.69
2016,5,2,10,0,879.0,123.0,1.3,19.0,841.0,983.54,718.84
2016,5,2,10,15,885.5,124.5,1.25,19.5,868.5,988.36,718.53
2016,5,2,10,30,892.0,126.0,1.2,20.0,896.0,990.04,716.46
2016,5,2,10,45,895.0,127.5,1.15,20.5,916.0,985.2,710.44
2016,5,2,11,0,898.0,129.0,1.1,21.0,936.0,977.21,702.67
2016,5,2,11,15,901.0,130.0,1.1,21.0,948.5,965.62,695.04
2016,5,2,11,30,904.0,131.0,1.1,21.0,961.0,950.97,685.61
2016,5,2,11,45,901.5,133.0,1.1,21.5,965.0,929.42,670.63
2016,5,2,12,0,899.0,135.0,1.1,22.0,969.0,905.18,654.1
2016,5,2,12,15,898.0,135.0,1.2,22.0,966.0,877.84,638.34
2016,5,2,12,30,897.0,135.0,1.3,22.0,963.0,848.07,620.76
2016,5,2,12,45,890.5,137.0,1.4,22.5,951.0,813.53,598.59
2016,5,2,13,0,884.0,139.0,1.5,23.0,939.0,777.14,574.94
2016,5,2,13,15,879.5,138.0,1.6,22.5,921.0,737.92,550.22
2016,5,2,13,30,875.0,137.0,1.7,22.0,903.0,697.1,522.91
2016,5,2,13,45,863.5,137.5,1.85,22.0,876.0,651.83,490.8
2016,5,2,14,0,852.0,138.0,2.0,22.0,849.0,603.43,455.45
2016,5,2,14,15,843.0,136.5,2.1,22.0,817.0,555.99,419.37
2016,5,2,14,30,834.0,135.0,2.2,22.0,785.0,508.17,381.84
2016,5,2,14,45,708.5,180.0,2.35,22.0,713.5,444.65,332.3
2016,5,2,15,0,583.0,225.0,2.5,22.0,642.0,396.96,294.69
2016,5,2,15,15,672.5,177.5,2.55,21.5,630.5,353.74,257.45
2016,5,2,15,30,762.0,130.0,2.6,21.0,619.0,302.88,212.11
2016,5,2,15,45,729.0,130.5,2.7,20.5,570.0,253.86,170.88
2016,5,2,16,0,696.0,131.0,2.8,20.0,521.0,208.22,133.6
2016,5,2,16,15,607.5,135.5,2.8,19.0,453.0,163.02,102.18
2016,5,2,16,30,519.0,140.0,2.8,18.0,385.0,127.97,83.4
2016,5,2,16,45,539.0,117.5,2.85,17.5,346.0,81.25,65.57
2016,5,2,17,0,559.0,95.0,2.9,17.0,307.0,63.42,50.36
2016,5,2,17,15,480.0,95.5,2.85,16.0,258.0,67.21,54.05
2016,5,2,17,30,401.0,96.0,2.8,15.0,209.0,69.45,56.27
2016,5,2,17,45,331.0,82.5,2.75,14.0,162.5,61.07,48.89
2016,5,2,18,0,261.0,69.0,2.7,13.0,116.0,52.27,40.85
2016,5,2,18,15,179.5,50.5,2.55,12.5,78.0,40.59,29.86
2016,5,2,18,30,98.0,32.0,2.4,12.0,40.0,26.22,15.25
2016,5,2,18,45,49.0,16.0,2.25,12.0,20.0,15.25,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.55,9.5,7.5,7.15,0.0
2016,5,3,5,30,0.0,15.0,0.6,10.0,15.0,13.92,0.0
2016,5,3,5,45,22.5,35.0,0.65,10.5,38.5,51.88,37.17
2016,5,3,6,0,45.0,55.0,0.7,11.0,62.0,88.38,69.83
2016,5,3,6,15,66.5,77.5,0.6,11.0,92.0,137.81,112.85
2016,5,3,6,30,88.0,100.0,0.5,11.0,122.0,179.5,148.61
2016,5,3,6,45,110.5,120.0,0.45,11.5,154.5,219.44,181.74
2016,5,3,7,0,133.0,140.0,0.4,12.0,187.0,260.74,214.87
2016,5,3,7,15,143.0,163.5,0.4,12.0,221.5,298.31,244.23
2016,5,3,7,30,153.0,187.0,0.4,12.0,256.0,335.85,272.86
2016,5,3,7,45,205.0,207.0,0.45,12.5,310.0,403.37,324.79
2016,5,3,8,0,257.0,227.0,0.5,13.0,364.0,487.0,386.66
2016,5,3,8,15,293.0,243.0,0.6,13.5,414.0,540.26,424.65
2016,5,3,8,30,329.0,259.0,0.7,14.0,464.0,594.15,462.68
2016,5,3,8,45,382.0,264.0,0.85,14.5,517.5,651.2,503.44
2016,5,3,9,0,435.0,269.0,1.0,15.0,571.0,722.52,553.09
2016,5,3,9,15,395.5,301.5,1.05,15.5,588.5,710.06,540.72
2016,5,3,9,30,356.0,334.0,1.1,16.0,606.0,708.09,536.41
2016,5,3,9,45,361.5,349.5,1.2,16.5,636.5,728.12,549.2
2016,5,3,10,0,367.0,365.0,1.3,17.0,667.0,746.49,560.56
2016,5,3,10,15,305.0,396.0,1.25,17.5,652.0,714.56,534.11
2016,5,3,10,30,243.0,427.0,1.2,18.0,637.0,670.26,499.97
2016,5,3,10,45,205.0,442.0,1.2,18.5,622.0,642.87,478.81
2016,5,3,11,0,167.0,457.0,1.2,19.0,607.0,615.01,457.19
2016,5,3,11,15,254.5,446.0,1.15,19.0,678.5,684.44,506.88
2016,5,3,11,30,342.0,435.0,1.1,19.0,750.0,741.99,546.46
2016,5,3,11,45,348.5,433.5,1.1,19.0,756.0,732.74,539.44
2016,5,3,12,0,355.0,432.0,1.1,19.0,762.0,722.08,532.25
2016,5,3,12,15,276.0,452.0,1.1,19.0,708.5,658.65,487.05
2016,5,3,12,30,197.0,472.0,1.1,19.0,655.0,597.62,443.44
2016,5,3,12,45,223.0,462.5,1.1,19.0,667.5,596.98,444.12
2016,5,3,13,0,249.0,453.0,1.1,19.0,680.0,592.57,441.52
2016,5,3,13,15,327.0,415.0,1.2,19.0,706.5,598.45,447.94
2016,5,3,13,30,405.0,377.0,1.3,19.0,733.0,595.58,447.68
2016,5,3,13,45,412.5,362.0,1.4,19.0,715.5,564.77,426.06
2016,5,3,14,0,420.0,347.0,1.5,19.0,698.0,533.01,403.37
2016,5,3,14,15,437.5,325.0,1.6,19.0,678.5,499.86,379.1
2016,5,3,14,30,455.0,303.0,1.7,19.0,659.0,464.97,352.68
2016,5,3,14,45,466.0,282.5,1.8,19.0,632.0,426.72,322.86
2016,5,3,15,0,477.0,262.0,1.9,19.0,605.0,387.32,291.21
2016,5,3,15,15,596.0,205.5,2.0,18.5,607.5,353.24,261.0
2016,5,3,15,30,715.0,149.0,2.1,18.0,610.0,306.71,218.58
2016,5,3,15,45,482.0,196.0,2.25,17.5,496.5,253.15,181.18
2016,5,3,16,0,249.0,243.0,2.4,17.0,383.0,226.22,168.24
2016,5,3,16,15,307.5,209.0,2.45,16.5,366.0,192.0,139.24
2016,5,3,16,30,366.0,175.0,2.5,16.0,349.0,152.37,108.75
2016,5,3,16,45,328.0,163.5,2.55,15.5,306.0,121.08,100.69
2016,5,3,17,0,290.0,152.0,2.6,15.0,263.0,110.67,92.19
2016,5,3,17,15,262.5,132.0,2.5,14.5,221.0,97.98,81.46
