Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,17,30,235.0,112.0,2.4,14.0,179.0,84.73,69.99
2016,5,3,17,45,199.0,91.5,2.3,14.0,140.0,70.55,57.29
2016,5,3,18,0,163.0,71.0,2.2,14.0,101.0,55.82,43.83
2016,5,3,18,15,109.5,50.5,2.0,13.5,68.0,40.52,29.74
2016,5,3,18,30,56.0,30.0,1.8,13.0,35.0,25.82,15.17
2016,5,3,18,45,28.0,15.0,1.6,12.5,17.5,14.3,0.0
2016,5,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,10.0,7.0,6.67,0.0
2016,5,4,5,30,0.0,14.0,2.0,10.0,14.0,12.98,0.73
2016,5,4,5,45,12.5,34.5,2.1,10.5,36.5,45.4,31.91
2016,5,4,6,0,25.0,55.0,2.2,11.0,59.0,76.84,59.97
2016,5,4,6,15,43.0,78.0,2.2,11.0,87.5,114.93,93.6
2016,5,4,6,30,61.0,101.0,2.2,11.0,116.0,153.44,127.22
2016,5,4,6,45,83.0,121.0,2.2,11.0,147.5,191.29,159.81
2016,5,4,7,0,105.0,141.0,2.2,11.0,179.0,241.82,202.18
2016,5,4,7,15,91.5,163.0,2.15,11.0,199.5,246.8,205.28
2016,5,4,7,30,78.0,185.0,2.1,11.0,220.0,261.64,216.27
2016,5,4,7,45,153.5,208.5,2.1,11.5,287.5,363.03,298.9
2016,5,4,8,0,229.0,232.0,2.1,12.0,355.0,455.72,371.63
2016,5,4,8,15,293.5,243.0,2.0,12.0,416.0,541.03,436.47
2016,5,4,8,30,358.0,254.0,1.9,12.0,477.0,614.77,490.96
2016,5,4,8,45,370.0,272.0,1.8,12.5,517.0,649.85,513.38
2016,5,4,9,0,382.0,290.0,1.7,13.0,557.0,683.78,534.77
2016,5,4,9,15,315.0,326.5,1.6,13.0,554.5,662.29,514.74
2016,5,4,9,30,248.0,363.0,1.5,13.0,552.0,637.25,492.75
2016,5,4,9,45,235.0,382.5,1.4,13.5,569.0,629.87,484.77
2016,5,4,10,0,222.0,402.0,1.3,14.0,586.0,634.51,485.05
2016,5,4,10,15,280.0,402.5,1.3,14.0,641.5,697.7,530.22
2016,5,4,10,30,338.0,403.0,1.3,14.0,697.0,747.28,564.78
2016,5,4,10,45,312.5,421.5,1.3,14.5,698.0,733.92,552.43
2016,5,4,11,0,287.0,440.0,1.3,15.0,699.0,719.28,540.01
2016,5,4,11,15,339.0,424.5,1.4,15.5,734.5,741.64,556.67
2016,5,4,11,30,391.0,409.0,1.5,16.0,770.0,761.56,571.09
2016,5,4,11,45,356.5,429.0,1.65,16.5,759.5,736.0,552.16
2016,5,4,12,0,322.0,449.0,1.8,17.0,749.0,710.11,533.26
2016,5,4,12,15,338.0,440.0,1.85,17.0,754.0,699.73,526.88
2016,5,4,12,30,354.0,431.0,1.9,17.0,759.0,687.78,519.17
2016,5,4,12,45,324.5,437.0,2.0,17.5,735.0,652.44,493.16
2016,5,4,13,0,295.0,443.0,2.1,18.0,711.0,618.14,467.85
2016,5,4,13,15,338.0,416.5,2.15,18.0,718.0,607.98,461.84
2016,5,4,13,30,381.0,390.0,2.2,18.0,725.0,594.52,452.93
2016,5,4,13,45,425.5,360.0,2.3,18.0,724.5,571.87,437.26
2016,5,4,14,0,470.0,330.0,2.4,18.0,724.0,548.44,420.33
2016,5,4,14,15,441.5,326.5,2.5,18.0,685.5,504.05,386.64
2016,5,4,14,30,413.0,323.0,2.6,18.0,647.0,461.85,354.15
2016,5,4,14,45,432.0,298.0,2.75,18.0,623.0,425.41,325.44
2016,5,4,15,0,451.0,273.0,2.9,18.0,599.0,387.16,294.31
2016,5,4,15,15,453.5,255.0,2.95,17.5,565.0,347.1,261.51
2016,5,4,15,30,456.0,237.0,3.0,17.0,531.0,306.85,227.88
2016,5,4,15,45,321.0,244.0,3.05,17.0,444.0,261.17,194.27
2016,5,4,16,0,186.0,251.0,3.1,17.0,357.0,229.43,173.75
2016,5,4,16,15,214.5,224.0,3.15,16.5,335.0,199.92,149.75
2016,5,4,16,30,243.0,197.0,3.2,16.0,313.0,160.0,119.03
2016,5,4,16,45,242.5,173.0,3.3,15.5,277.5,127.01,98.77
2016,5,4,17,0,242.0,149.0,3.4,15.0,242.0,108.5,90.33
2016,5,4,17,15,205.5,133.0,3.3,14.5,203.5,98.45,81.9
2016,5,4,17,30,169.0,117.0,3.2,14.0,165.0,92.07,76.5
2016,5,4,17,45,141.0,95.0,3.15,13.5,129.5,76.03,62.28
2016,5,4,18,0,113.0,73.0,3.1,13.0,94.0,59.55,47.33
2016,5,4,18,15,72.5,51.5,2.9,12.5,63.5,42.94,32.03
2016,5,4,18,30,32.0,30.0,2.7,12.0,33.0,25.86,15.52
2016,5,4,18,45,16.0,15.0,2.55,11.5,16.5,13.77,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,32.0,11.0,1.4,10.0,13.0,23.74,0.0
2016,5,5,5,30,64.0,22.0,1.6,10.0,26.0,66.72,31.75
2016,5,5,5,45,151.5,40.5,1.85,10.5,61.5,142.68,112.54
2016,5,5,6,0,239.0,59.0,2.1,11.0,97.0,229.86,189.58
2016,5,5,6,15,305.5,74.5,2.15,11.0,141.5,297.43,249.19
2016,5,5,6,30,372.0,90.0,2.2,11.0,186.0,370.39,311.68
2016,5,5,6,45,453.0,91.0,2.3,11.5,234.0,439.68,369.36
2016,5,5,7,0,534.0,92.0,2.4,12.0,282.0,520.99,434.49
2016,5,5,7,15,521.5,113.0,2.4,12.0,322.5,548.92,454.92
2016,5,5,7,30,509.0,134.0,2.4,12.0,363.0,580.39,477.52
2016,5,5,7,45,260.0,158.5,2.45,12.5,276.0,403.45,332.57
2016,5,5,8,0,11.0,183.0,2.5,13.0,189.0,188.78,151.67
2016,5,5,8,15,54.5,232.0,2.5,13.0,265.5,291.26,235.91
2016,5,5,8,30,98.0,281.0,2.5,13.0,342.0,384.81,309.83
2016,5,5,8,45,62.5,275.0,2.55,13.5,315.0,343.3,274.51
2016,5,5,9,0,27.0,269.0,2.6,14.0,288.0,301.38,239.37
2016,5,5,9,15,110.0,320.0,2.6,14.5,404.0,447.38,354.02
2016,5,5,9,30,193.0,371.0,2.6,15.0,520.0,580.32,453.35
2016,5,5,9,45,158.0,387.5,2.6,15.5,513.0,561.41,435.63
2016,5,5,10,0,123.0,404.0,2.6,16.0,506.0,541.33,418.14
2016,5,5,10,15,73.5,365.5,2.6,16.0,427.0,436.79,338.9
2016,5,5,10,30,24.0,327.0,2.6,16.0,348.0,336.2,261.21
2016,5,5,10,45,92.0,393.0,2.6,16.0,476.0,475.7,368.68
2016,5,5,11,0,160.0,459.0,2.6,16.0,604.0,610.8,467.91
2016,5,5,11,15,85.5,337.0,2.6,16.0,414.5,413.37,320.4
2016,5,5,11,30,11.0,215.0,2.6,16.0,225.0,212.12,164.54
2016,5,5,11,45,7.5,184.5,2.6,16.5,192.0,179.67,139.08
2016,5,5,12,0,4.0,154.0,2.6,17.0,159.0,147.61,113.43
2016,5,5,12,15,2.0,128.5,2.6,17.0,131.0,121.83,92.93
2016,5,5,12,30,0.0,103.0,2.6,17.0,103.0,96.28,72.47
2016,5,5,12,45,4.5,152.5,2.65,17.0,157.0,145.7,112.13
2016,5,5,13,0,9.0,202.0,2.7,17.0,211.0,194.31,150.59
2016,5,5,13,15,10.5,221.0,2.7,17.0,231.0,211.98,164.43
2016,5,5,13,30,12.0,240.0,2.7,17.0,251.0,229.23,177.97
2016,5,5,13,45,6.0,154.5,2.7,17.0,160.0,147.02,113.29
2016,5,5,14,0,0.0,69.0,2.7,17.0,69.0,64.43,47.05
2016,5,5,14,15,8.5,168.5,2.65,16.5,175.0,160.0,124.43
2016,5,5,14,30,17.0,268.0,2.6,16.0,281.0,250.62,196.25
2016,5,5,14,45,8.5,188.0,2.6,16.0,194.5,175.69,137.15
2016,5,5,15,0,0.0,108.0,2.6,16.0,108.0,100.43,76.99
2016,5,5,15,15,43.5,199.5,2.6,15.5,228.0,189.44,148.53
2016,5,5,15,30,87.0,291.0,2.6,15.0,348.0,267.09,209.13
2016,5,5,15,45,53.5,248.0,2.65,15.0,282.5,219.7,172.43
2016,5,5,16,0,20.0,205.0,2.7,15.0,217.0,183.83,145.37
2016,5,5,16,15,10.0,175.5,2.6,14.5,181.5,156.17,124.06
2016,5,5,16,30,0.0,146.0,2.5,14.0,146.0,129.77,103.43
2016,5,5,16,45,62.0,151.5,2.45,14.0,175.5,126.07,100.06
2016,5,5,17,0,124.0,157.0,2.4,14.0,205.0,119.98,100.63
2016,5,5,17,15,108.5,136.0,2.15,13.5,173.5,105.55,88.39
2016,5,5,17,30,93.0,115.0,1.9,13.0,142.0,90.66,75.49
2016,5,5,17,45,77.5,92.5,1.65,13.0,112.0,74.32,60.87
2016,5,5,18,0,62.0,70.0,1.4,13.0,82.0,57.48,45.55
2016,5,5,18,15,37.5,50.0,1.25,12.5,56.5,43.43,32.53
2016,5,5,18,30,13.0,30.0,1.1,12.0,31.0,26.85,16.58
2016,5,5,18,45,6.5,15.0,1.0,11.5,15.5,13.82,0.0
2016,5,5,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.35,9.0,5.5,5.24,0.0
2016,5,6,5,30,0.0,11.0,1.5,9.0,11.0,10.19,0.63
2016,5,6,5,45,0.0,25.0,1.65,9.5,25.0,23.21,13.75
2016,5,6,6,0,0.0,39.0,1.8,10.0,39.0,36.42,25.59
2016,5,6,6,15,0.0,57.0,1.75,10.0,57.0,55.01,41.98
2016,5,6,6,30,0.0,75.0,1.7,10.0,75.0,73.26,57.91
2016,5,6,6,45,0.0,93.5,1.7,10.5,93.5,91.83,73.71
2016,5,6,7,0,0.0,112.0,1.7,11.0,112.0,110.2,89.0
2016,5,6,7,15,41.5,150.0,1.7,11.0,169.0,192.18,158.74
2016,5,6,7,30,83.0,188.0,1.7,11.0,226.0,269.04,222.22
2016,5,6,7,45,41.5,141.0,1.7,11.0,160.0,178.55,146.17
2016,5,6,8,0,0.0,94.0,1.7,11.0,94.0,87.82,68.9
2016,5,6,8,15,5.5,150.0,1.75,11.0,154.0,148.36,119.4
2016,5,6,8,30,11.0,206.0,1.8,11.0,214.0,210.23,169.6
2016,5,6,8,45,5.5,137.5,1.85,11.5,141.5,135.09,107.36
2016,5,6,9,0,0.0,69.0,1.9,12.0,69.0,64.32,48.36
2016,5,6,9,15,5.0,147.0,1.95,12.0,151.5,143.64,113.92
2016,5,6,9,30,10.0,225.0,2.0,12.0,234.0,225.16,179.34
2016,5,6,9,45,10.0,221.5,2.05,12.5,230.5,221.07,175.21
2016,5,6,10,0,10.0,218.0,2.1,13.0,227.0,217.1,171.51
2016,5,6,10,15,5.0,172.0,2.1,13.0,176.5,167.24,131.36
2016,5,6,10,30,0.0,126.0,2.1,13.0,126.0,118.3,91.65
2016,5,6,10,45,2.5,143.0,2.15,13.5,145.5,136.79,106.51
2016,5,6,11,0,5.0,160.0,2.2,14.0,165.0,155.16,121.03
2016,5,6,11,15,10.0,217.0,2.15,14.0,226.5,213.69,167.52
2016,5,6,11,30,15.0,274.0,2.1,14.0,288.0,271.77,212.74
2016,5,6,11,45,18.0,304.0,2.1,14.5,321.0,301.77,235.23
2016,5,6,12,0,21.0,334.0,2.1,15.0,354.0,331.17,257.11
2016,5,6,12,15,22.0,339.5,2.05,15.0,360.0,335.4,260.11
2016,5,6,12,30,23.0,345.0,2.0,15.0,366.0,339.4,263.08
2016,5,6,12,45,11.5,223.5,2.0,15.0,234.0,216.82,168.59
2016,5,6,13,0,0.0,102.0,2.0,15.0,102.0,95.25,72.1
2016,5,6,13,15,0.0,102.0,1.95,14.5,102.0,95.21,72.43
2016,5,6,13,30,0.0,102.0,1.9,14.0,102.0,95.17,72.61
2016,5,6,13,45,1.5,127.0,1.85,14.0,128.5,119.07,92.09
2016,5,6,14,0,3.0,152.0,1.8,14.0,155.0,142.57,111.12
2016,5,6,14,15,1.5,113.5,1.8,14.0,115.0,106.41,81.98
2016,5,6,14,30,0.0,75.0,1.8,14.0,75.0,70.0,52.39
2016,5,6,14,45,0.0,70.5,1.8,14.0,70.5,65.76,49.04
2016,5,6,15,0,0.0,66.0,1.8,14.0,66.0,61.53,45.66
2016,5,6,15,15,0.0,57.5,1.7,14.0,57.5,53.57,39.18
2016,5,6,15,30,0.0,49.0,1.6,14.0,49.0,45.62,32.67
2016,5,6,15,45,0.0,45.5,1.55,14.0,45.5,42.34,30.03
2016,5,6,16,0,0.0,42.0,1.5,14.0,42.0,39.06,27.39
2016,5,6,16,15,0.0,37.5,1.35,13.5,37.5,34.85,24.0
2016,5,6,16,30,0.0,33.0,1.2,13.0,33.0,30.65,20.59
2016,5,6,16,45,0.0,23.5,1.1,13.0,23.5,21.81,13.1
2016,5,6,17,0,0.0,14.0,1.0,13.0,14.0,12.98,6.07
2016,5,6,17,15,0.0,11.5,0.85,12.5,11.5,10.66,4.02
2016,5,6,17,30,0.0,9.0,0.7,12.0,9.0,8.34,1.94
2016,5,6,17,45,0.0,7.0,0.55,12.0,7.0,6.48,0.24
2016,5,6,18,0,0.0,5.0,0.4,12.0,5.0,4.63,0.0
2016,5,6,18,15,0.0,3.5,0.45,11.5,3.5,3.24,0.0
2016,5,6,18,30,0.0,2.0,0.5,11.0,2.0,1.85,0.0
2016,5,6,18,45,0.0,1.0,0.55,11.0,1.0,0.92,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.15,8.5,3.0,2.86,0.0
2016,5,7,5,30,0.0,6.0,1.4,9.0,6.0,5.55,0.0
2016,5,7,5,45,0.0,14.5,1.65,9.5,14.5,13.43,5.62
2016,5,7,6,0,0.0,23.0,1.9,10.0,23.0,21.33,12.69
2016,5,7,6,15,0.0,33.0,1.95,10.0,33.0,30.63,20.96
2016,5,7,6,30,0.0,43.0,2.0,10.0,43.0,39.94,29.16
2016,5,7,6,45,0.0,54.0,2.1,10.5,54.0,50.19,37.98
2016,5,7,7,0,0.0,65.0,2.2,11.0,65.0,60.46,46.64
2016,5,7,7,15,26.5,123.5,2.25,11.0,135.5,148.6,122.18
2016,5,7,7,30,53.0,182.0,2.3,11.0,206.0,237.59,196.13
2016,5,7,7,45,189.5,200.5,2.35,11.5,301.5,383.08,316.5
2016,5,7,8,0,326.0,219.0,2.4,12.0,397.0,537.39,437.88
2016,5,7,8,15,304.5,246.5,2.4,12.5,424.5,555.74,447.8
2016,5,7,8,30,283.0,274.0,2.4,13.0,452.0,571.52,456.54
2016,5,7,8,45,279.0,297.0,2.4,13.5,483.0,595.87,472.13
2016,5,7,9,0,275.0,320.0,2.4,14.0,514.0,618.66,486.34
2016,5,7,9,15,144.0,280.5,2.35,14.0,382.5,436.02,345.48
2016,5,7,9,30,13.0,241.0,2.3,14.0,251.0,244.06,192.28
2016,5,7,9,45,27.5,297.0,2.3,14.5,319.5,325.47,256.1
2016,5,7,10,0,42.0,353.0,2.3,15.0,388.0,396.26,309.25
2016,5,7,10,15,24.0,264.5,2.25,15.0,285.0,284.62,222.7
2016,5,7,10,30,6.0,176.0,2.2,15.0,182.0,171.83,133.77
2016,5,7,10,45,6.0,173.5,2.2,15.5,179.5,169.2,131.55
2016,5,7,11,0,6.0,171.0,2.2,16.0,177.0,166.57,129.11
2016,5,7,11,15,11.0,234.0,2.15,16.0,244.5,230.83,179.61
2016,5,7,11,30,16.0,297.0,2.1,16.0,312.0,294.59,228.58
2016,5,7,11,45,8.5,216.5,2.05,16.5,224.5,210.73,162.95
2016,5,7,12,0,1.0,136.0,2.0,17.0,137.0,128.16,97.71
2016,5,7,12,15,2.5,144.0,1.95,17.0,146.5,136.75,104.72
2016,5,7,12,30,4.0,152.0,1.9,17.0,156.0,145.18,111.45
2016,5,7,12,45,5.5,166.5,1.9,17.0,172.0,159.48,122.8
2016,5,7,13,0,7.0,181.0,1.9,17.0,188.0,173.54,133.92
2016,5,7,13,15,3.5,137.0,1.9,17.0,140.5,130.04,99.5
2016,5,7,13,30,0.0,93.0,1.9,17.0,93.0,86.84,65.0
2016,5,7,13,45,6.5,172.0,1.95,17.0,178.0,163.31,126.31
2016,5,7,14,0,13.0,251.0,2.0,17.0,263.0,237.23,184.26
2016,5,7,14,15,11.5,238.0,2.0,17.0,248.5,223.53,173.54
2016,5,7,14,30,10.0,225.0,2.0,17.0,234.0,210.04,163.26
2016,5,7,14,45,17.0,248.0,2.05,17.0,261.5,231.54,180.36
2016,5,7,15,0,24.0,271.0,2.1,17.0,289.0,251.34,195.95
2016,5,7,15,15,12.0,203.0,2.1,16.5,212.0,187.53,146.52
2016,5,7,15,30,0.0,135.0,2.1,16.0,135.0,124.15,96.61
2016,5,7,15,45,0.0,129.0,2.1,16.0,129.0,118.51,92.41
2016,5,7,16,0,0.0,123.0,2.1,16.0,123.0,112.85,88.08
2016,5,7,16,15,0.0,115.5,2.05,15.5,115.5,105.87,82.82
2016,5,7,16,30,0.0,108.0,2.0,15.0,108.0,98.86,77.47
2016,5,7,16,45,0.0,98.0,1.95,15.0,98.0,89.73,70.14
2016,5,7,17,0,0.0,88.0,1.9,15.0,88.0,80.7,65.92
2016,5,7,17,15,0.0,74.5,1.8,14.5,74.5,68.75,55.69
2016,5,7,17,30,0.0,61.0,1.7,14.0,61.0,56.7,45.17
2016,5,7,17,45,184.0,62.0,1.65,13.5,98.0,49.21,38.51
2016,5,7,18,0,368.0,63.0,1.6,13.0,135.0,47.28,36.59
2016,5,7,18,15,274.0,49.0,1.45,12.5,94.0,37.5,27.43
2016,5,7,18,30,180.0,35.0,1.3,12.0,53.0,27.3,17.31
2016,5,7,18,45,90.0,17.5,1.2,11.5,26.5,13.76,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,9.5,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,1.0,10.0,11.0,10.19,1.38
2016,5,8,5,45,0.0,23.0,1.15,10.5,23.0,21.34,12.25
2016,5,8,6,0,0.0,35.0,1.3,11.0,35.0,32.5,22.22
2016,5,8,6,15,0.0,49.5,1.35,11.5,49.5,46.22,34.25
2016,5,8,6,30,0.0,64.0,1.4,12.0,64.0,60.61,46.68
2016,5,8,6,45,0.0,79.5,1.45,12.5,79.5,75.98,59.68
2016,5,8,7,0,0.0,95.0,1.5,13.0,95.0,91.24,72.33
2016,5,8,7,15,0.0,107.0,1.45,13.0,107.0,102.69,81.7
2016,5,8,7,30,0.0,119.0,1.4,13.0,119.0,114.15,90.95
2016,5,8,7,45,0.0,132.5,1.4,13.5,132.5,127.18,101.2
2016,5,8,8,0,0.0,146.0,1.4,14.0,146.0,140.19,111.28
2016,5,8,8,15,31.0,209.0,1.4,14.0,228.5,243.9,195.67
2016,5,8,8,30,62.0,272.0,1.4,14.0,311.0,341.64,272.08
2016,5,8,8,45,36.5,248.0,1.45,14.5,271.5,288.86,228.71
2016,5,8,9,0,11.0,224.0,1.5,15.0,232.0,226.62,178.37
2016,5,8,9,15,9.0,208.0,1.55,15.0,214.5,207.79,163.35
2016,5,8,9,30,7.0,192.0,1.6,15.0,197.0,189.48,148.56
2016,5,8,9,45,19.5,263.5,1.7,15.5,280.0,272.04,213.21
2016,5,8,10,0,32.0,335.0,1.8,16.0,363.0,367.54,285.42
2016,5,8,10,15,35.5,353.5,1.9,16.0,384.5,387.56,299.85
2016,5,8,10,30,39.0,372.0,2.0,16.0,406.0,407.09,314.27
2016,5,8,10,45,27.5,332.5,2.1,16.5,357.0,352.9,272.55
2016,5,8,11,0,16.0,293.0,2.2,17.0,308.0,292.97,226.39
2016,5,8,11,15,28.5,348.5,2.3,17.0,375.0,364.3,281.0
2016,5,8,11,30,41.0,404.0,2.4,17.0,442.0,426.79,327.6
2016,5,8,11,45,43.0,404.0,2.5,17.5,444.5,424.45,325.08
2016,5,8,12,0,45.0,404.0,2.6,18.0,447.0,421.87,322.74
2016,5,8,12,15,45.0,403.0,2.65,18.0,445.5,416.41,318.74
2016,5,8,12,30,45.0,402.0,2.7,18.0,444.0,410.83,314.7
2016,5,8,12,45,195.5,406.5,2.8,18.0,586.0,527.46,405.11
2016,5,8,13,0,346.0,411.0,2.9,18.0,728.0,629.93,481.83
2016,5,8,13,15,330.5,416.0,2.9,18.0,714.5,604.51,462.12
2016,5,8,13,30,315.0,421.0,2.9,18.0,701.0,579.47,443.36
2016,5,8,13,45,325.5,399.0,2.95,18.0,681.0,548.77,421.11
2016,5,8,14,0,336.0,377.0,3.0,18.0,661.0,517.2,397.8
2016,5,8,14,15,582.0,256.5,3.0,17.5,726.0,523.79,404.92
2016,5,8,14,30,828.0,136.0,3.0,17.0,791.0,515.7,398.04
2016,5,8,14,45,822.5,130.5,3.0,17.0,755.0,466.44,356.93
2016,5,8,15,0,817.0,125.0,3.0,17.0,719.0,416.94,314.73
2016,5,8,15,15,802.5,122.0,2.95,16.5,676.5,366.39,271.34
2016,5,8,15,30,788.0,119.0,2.9,16.0,634.0,316.84,228.0
2016,5,8,15,45,769.5,115.0,2.9,16.0,587.5,266.76,183.89
2016,5,8,16,0,751.0,111.0,2.9,16.0,541.0,218.5,142.24
2016,5,8,16,15,726.0,106.5,2.85,15.5,491.5,165.11,99.54
2016,5,8,16,30,701.0,102.0,2.8,15.0,442.0,120.05,68.71
2016,5,8,16,45,673.0,95.5,2.8,15.0,391.5,76.39,47.96
2016,5,8,17,0,645.0,89.0,2.8,15.0,341.0,58.09,46.02
2016,5,8,17,15,600.0,82.0,2.75,14.5,290.0,55.55,44.0
2016,5,8,17,30,555.0,75.0,2.7,14.0,239.0,52.81,41.71
2016,5,8,17,45,499.0,65.5,2.65,13.5,191.0,47.71,37.16
2016,5,8,18,0,443.0,56.0,2.6,13.0,143.0,42.28,32.14
2016,5,8,18,15,346.0,44.5,2.45,12.5,100.5,34.6,24.9
2016,5,8,18,30,249.0,33.0,2.3,12.0,58.0,25.68,16.07
2016,5,8,18,45,124.5,16.5,2.2,12.0,29.0,12.94,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,70.5,14.0,1.9,9.0,19.0,43.11,0.0
2016,5,9,5,30,141.0,28.0,2.0,9.0,38.0,124.69,83.27
2016,5,9,5,45,255.0,41.5,2.1,9.0,78.0,207.76,168.52
2016,5,9,6,0,369.0,55.0,2.2,9.0,118.0,298.19,249.36
2016,5,9,6,15,443.0,65.0,2.2,9.0,166.5,373.17,315.28
2016,5,9,6,30,517.0,75.0,2.2,9.0,215.0,451.94,382.17
2016,5,9,6,45,258.5,67.5,2.25,9.5,137.5,276.97,236.01
2016,5,9,7,0,0.0,60.0,2.3,10.0,60.0,55.79,42.61
2016,5,9,7,15,0.0,73.5,2.3,10.5,73.5,68.4,53.37
2016,5,9,7,30,0.0,87.0,2.3,11.0,87.0,81.32,64.04
2016,5,9,7,45,0.0,99.5,2.3,11.5,99.5,93.48,73.91
2016,5,9,8,0,0.0,112.0,2.3,12.0,112.0,105.61,83.63
2016,5,9,8,15,0.0,133.5,2.3,12.0,134.0,126.73,100.85
2016,5,9,8,30,0.0,155.0,2.3,12.0,156.0,147.83,117.86
2016,5,9,8,45,6.0,190.5,2.35,12.5,195.5,188.61,150.71
2016,5,9,9,0,12.0,226.0,2.4,13.0,235.0,229.57,183.06
2016,5,9,9,15,11.5,228.0,2.4,13.5,237.0,230.28,182.73
2016,5,9,9,30,11.0,230.0,2.4,14.0,239.0,231.08,182.62
2016,5,9,9,45,17.5,271.0,2.45,14.5,285.5,277.61,218.73
2016,5,9,10,0,24.0,312.0,2.5,15.0,332.0,323.95,253.9
2016,5,9,10,15,51.5,365.5,2.55,15.0,410.0,415.58,324.15
2016,5,9,10,30,79.0,419.0,2.6,15.0,488.0,494.34,383.0
2016,5,9,10,45,74.0,425.0,2.65,15.5,491.0,491.46,379.21
2016,5,9,11,0,69.0,431.0,2.7,16.0,494.0,488.33,375.77
2016,5,9,11,15,172.5,446.0,2.75,16.0,606.0,602.67,462.6
2016,5,9,11,30,276.0,461.0,2.8,16.0,718.0,709.56,540.92
2016,5,9,11,45,602.5,290.0,2.85,16.5,855.5,829.67,633.78
2016,5,9,12,0,929.0,119.0,2.9,17.0,993.0,924.9,700.34
2016,5,9,12,15,928.5,119.0,2.95,17.0,990.0,897.58,681.18
2016,5,9,12,30,928.0,119.0,3.0,17.0,987.0,867.75,661.31
2016,5,9,12,45,924.5,119.0,3.05,17.5,976.0,833.19,636.84
2016,5,9,13,0,921.0,119.0,3.1,18.0,965.0,796.56,610.86
2016,5,9,13,15,917.5,118.5,3.15,18.0,947.0,757.59,584.2
2016,5,9,13,30,914.0,118.0,3.2,18.0,929.0,716.88,554.33
2016,5,9,13,45,908.0,117.0,3.25,18.0,904.0,672.59,520.9
2016,5,9,14,0,902.0,116.0,3.3,18.0,879.0,627.11,485.77
2016,5,9,14,15,894.5,114.5,3.3,17.5,847.0,579.41,448.77
2016,5,9,14,30,887.0,113.0,3.3,17.0,815.0,531.05,410.11
2016,5,9,14,45,877.0,110.5,3.35,17.0,777.5,480.3,367.87
2016,5,9,15,0,867.0,108.0,3.4,17.0,740.0,429.54,324.48
2016,5,9,15,15,854.0,105.5,3.35,16.5,697.5,377.95,279.92
2016,5,9,15,30,841.0,103.0,3.3,16.0,655.0,320.75,230.17
2016,5,9,15,45,824.0,99.5,3.3,16.0,608.0,268.76,183.99
2016,5,9,16,0,807.0,96.0,3.3,16.0,561.0,218.37,140.08
2016,5,9,16,15,784.5,92.5,3.2,15.5,510.5,169.07,100.23
2016,5,9,16,30,762.0,89.0,3.1,15.0,460.0,122.33,67.9
2016,5,9,16,45,730.5,84.5,3.05,15.0,408.0,77.25,46.65
2016,5,9,17,0,699.0,80.0,3.0,15.0,356.0,51.43,40.13
2016,5,9,17,15,655.5,74.5,2.85,14.5,303.5,49.73,38.83
2016,5,9,17,30,612.0,69.0,2.7,14.0,251.0,47.9,37.34
2016,5,9,17,45,543.0,62.0,2.55,13.5,200.5,44.66,34.46
2016,5,9,18,0,474.0,55.0,2.4,13.0,150.0,41.28,31.28
2016,5,9,18,15,374.5,44.5,2.1,12.0,106.0,34.48,24.89
2016,5,9,18,30,275.0,34.0,1.8,11.0,62.0,27.31,17.66
2016,5,9,18,45,137.5,17.0,1.55,10.5,31.0,13.32,0.0
2016,5,9,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.5,14.0,1.8,9.0,20.0,46.64,0.0
2016,5,10,5,30,157.0,28.0,1.9,9.0,40.0,133.12,91.98
2016,5,10,5,45,274.0,41.0,2.0,9.5,81.0,216.94,176.14
2016,5,10,6,0,391.0,54.0,2.1,10.0,122.0,311.87,259.89
2016,5,10,6,15,195.5,68.5,2.05,10.0,102.5,211.71,178.11
2016,5,10,6,30,0.0,83.0,2.0,10.0,83.0,81.93,65.19
2016,5,10,6,45,1.0,102.0,1.95,10.5,102.5,101.66,82.11
2016,5,10,7,0,2.0,121.0,1.9,11.0,122.0,121.27,98.38
2016,5,10,7,15,10.0,143.5,1.85,11.5,148.5,150.1,122.28
2016,5,10,7,30,18.0,166.0,1.8,12.0,175.0,179.27,145.97
2016,5,10,7,45,24.5,189.0,1.75,12.5,202.0,208.04,168.82
2016,5,10,8,0,31.0,212.0,1.7,13.0,229.0,249.41,201.32
2016,5,10,8,15,29.5,227.5,1.55,13.5,245.0,263.54,211.12
2016,5,10,8,30,28.0,243.0,1.4,14.0,261.0,277.47,220.7
2016,5,10,8,45,39.0,273.0,1.3,15.0,300.0,319.01,251.58
2016,5,10,9,0,50.0,303.0,1.2,16.0,339.0,360.4,281.33
2016,5,10,9,15,115.0,340.0,1.2,16.5,428.0,474.55,366.83
2016,5,10,9,30,180.0,377.0,1.2,17.0,517.0,575.06,438.69
2016,5,10,9,45,514.5,261.5,1.25,17.5,685.5,797.42,601.38
2016,5,10,10,0,849.0,146.0,1.3,18.0,854.0,996.45,731.54
2016,5,10,10,15,856.0,147.5,1.35,18.5,881.0,1001.23,730.4
2016,5,10,10,30,863.0,149.0,1.4,19.0,908.0,1002.9,730.03
2016,5,10,10,45,869.5,149.0,1.45,19.5,928.5,991.33,721.35
2016,5,10,11,0,876.0,149.0,1.5,20.0,949.0,985.17,716.41
2016,5,10,11,15,879.0,150.0,1.55,20.5,961.5,973.65,708.05
2016,5,10,11,30,882.0,151.0,1.6,21.0,974.0,959.18,697.95
2016,5,10,11,45,886.0,149.5,1.7,21.5,979.5,940.43,685.81
2016,5,10,12,0,890.0,148.0,1.8,22.0,985.0,918.91,671.87
2016,5,10,12,15,889.0,147.5,1.9,22.0,982.5,891.39,655.19
2016,5,10,12,30,888.0,147.0,2.0,22.0,980.0,861.53,636.82
2016,5,10,12,45,894.5,140.5,2.15,22.0,971.5,830.08,617.58
2016,5,10,13,0,901.0,134.0,2.3,22.0,963.0,796.11,596.28
2016,5,10,13,15,897.0,133.0,2.4,22.0,945.0,756.99,570.57
2016,5,10,13,30,893.0,132.0,2.5,22.0,927.0,716.23,541.69
2016,5,10,13,45,887.5,130.5,2.6,22.5,901.5,672.63,509.04
2016,5,10,14,0,882.0,129.0,2.7,23.0,876.0,627.85,474.77
2016,5,10,14,15,874.0,127.0,2.75,22.5,844.5,580.31,439.2
2016,5,10,14,30,866.0,125.0,2.8,22.0,813.0,532.19,402.03
2016,5,10,14,45,857.0,122.0,2.9,22.0,775.5,477.75,358.43
2016,5,10,15,0,848.0,119.0,3.0,22.0,738.0,427.39,316.59
2016,5,10,15,15,834.0,116.0,3.05,21.5,695.5,375.54,273.09
2016,5,10,15,30,820.0,113.0,3.1,21.0,653.0,324.62,229.42
2016,5,10,15,45,805.0,108.5,3.2,21.0,606.5,273.36,184.88
2016,5,10,16,0,790.0,104.0,3.3,21.0,560.0,223.53,142.28
2016,5,10,16,15,766.0,100.0,3.35,20.5,509.5,174.53,103.42
2016,5,10,16,30,742.0,96.0,3.4,20.0,459.0,122.53,67.06
2016,5,10,16,45,714.0,90.0,3.45,19.5,407.5,77.13,44.95
2016,5,10,17,0,686.0,84.0,3.5,19.0,356.0,54.21,41.88
2016,5,10,17,15,642.5,78.0,3.45,18.0,304.0,52.26,40.48
2016,5,10,17,30,599.0,72.0,3.4,17.0,252.0,50.17,38.86
2016,5,10,17,45,537.5,64.0,3.35,16.0,202.0,46.21,35.46
2016,5,10,18,0,476.0,56.0,3.3,15.0,152.0,42.03,31.68
2016,5,10,18,15,378.5,45.0,3.1,14.5,108.0,34.8,24.92
2016,5,10,18,30,281.0,34.0,2.9,14.0,64.0,27.16,17.37
2016,5,10,18,45,140.5,17.0,2.7,13.5,32.0,13.24,0.11
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.0,1.65,8.5,22.5,63.08,0.0
2016,5,11,5,30,238.0,26.0,1.9,9.0,45.0,171.21,122.31
2016,5,11,5,45,348.0,37.0,2.15,10.0,87.0,252.95,205.75
2016,5,11,6,0,458.0,48.0,2.4,11.0,129.0,343.85,285.91
2016,5,11,6,15,235.0,72.0,2.35,11.5,114.5,240.81,202.02
2016,5,11,6,30,12.0,96.0,2.3,12.0,100.0,105.16,84.71
2016,5,11,6,45,18.5,116.0,2.25,12.5,123.0,130.06,105.98
2016,5,11,7,0,25.0,136.0,2.2,13.0,146.0,164.74,134.69
2016,5,11,7,15,63.0,166.0,2.1,13.5,194.5,227.76,186.98
2016,5,11,7,30,101.0,196.0,2.0,14.0,243.0,292.75,239.32
2016,5,11,7,45,156.5,219.0,1.95,14.5,301.5,378.47,306.96
2016,5,11,8,0,212.0,242.0,1.9,15.0,360.0,454.1,364.64
2016,5,11,8,15,252.0,259.0,1.85,15.5,411.5,525.02,416.5
2016,5,11,8,30,292.0,276.0,1.8,16.0,463.0,582.98,457.54
2016,5,11,8,45,478.0,232.5,1.75,16.5,563.0,722.59,560.41
2016,5,11,9,0,664.0,189.0,1.7,17.0,663.0,860.42,655.29
2016,5,11,9,15,776.0,151.0,1.65,17.0,734.0,925.67,695.74
2016,5,11,9,30,888.0,113.0,1.6,17.0,805.0,988.42,734.34
2016,5,11,9,45,727.0,204.5,1.6,17.5,787.0,948.12,704.53
2016,5,11,10,0,566.0,296.0,1.6,18.0,769.0,882.1,655.79
2016,5,11,10,15,558.0,314.0,1.6,18.5,793.0,888.19,657.89
2016,5,11,10,30,550.0,332.0,1.6,19.0,817.0,891.7,657.55
2016,5,11,10,45,729.0,232.5,1.6,19.5,889.5,955.96,702.07
2016,5,11,11,0,908.0,133.0,1.6,20.0,962.0,1000.84,728.3
2016,5,11,11,15,910.5,133.5,1.65,20.0,975.0,988.19,719.92
2016,5,11,11,30,913.0,134.0,1.7,20.0,988.0,972.53,710.37
2016,5,11,11,45,914.5,133.5,1.8,20.5,993.0,952.1,697.07
2016,5,11,12,0,916.0,133.0,1.9,21.0,998.0,928.89,681.95
2016,5,11,12,15,915.5,133.0,1.95,21.0,994.5,901.79,664.96
2016,5,11,12,30,915.0,133.0,2.0,21.0,991.0,872.23,646.26
2016,5,11,12,45,920.0,127.0,2.05,21.5,982.0,839.33,624.0
2016,5,11,13,0,925.0,121.0,2.1,22.0,973.0,803.94,599.96
2016,5,11,13,15,921.0,120.0,2.15,22.0,954.5,764.11,573.86
2016,5,11,13,30,917.0,119.0,2.2,22.0,936.0,722.58,544.76
2016,5,11,13,45,912.5,117.0,2.3,22.0,911.0,678.35,512.95
2016,5,11,14,0,908.0,115.0,2.4,22.0,886.0,632.81,479.25
2016,5,11,14,15,900.0,113.0,2.45,21.5,854.0,584.27,443.0
2016,5,11,14,30,892.0,111.0,2.5,21.0,822.0,535.1,405.06
2016,5,11,14,45,881.5,109.0,2.55,21.0,783.5,484.41,363.99
2016,5,11,15,0,871.0,107.0,2.6,21.0,745.0,433.75,321.79
2016,5,11,15,15,857.5,104.5,2.6,20.5,702.0,381.89,278.14
2016,5,11,15,30,844.0,102.0,2.6,20.0,659.0,324.44,229.33
2016,5,11,15,45,826.0,99.0,2.6,20.0,611.5,272.52,184.1
2016,5,11,16,0,808.0,96.0,2.6,20.0,564.0,222.3,141.03
2016,5,11,16,15,785.0,92.5,2.55,19.5,513.5,172.91,101.52
2016,5,11,16,30,762.0,89.0,2.5,19.0,463.0,126.11,69.05
2016,5,11,16,45,731.5,84.0,2.45,19.0,411.0,80.62,46.59
2016,5,11,17,0,701.0,79.0,2.4,19.0,359.0,50.48,38.62
2016,5,11,17,15,658.5,73.5,2.25,18.0,306.5,48.74,37.39
2016,5,11,17,30,616.0,68.0,2.1,17.0,254.0,46.86,35.95
2016,5,11,17,45,554.5,60.5,1.95,16.5,204.0,43.17,32.72
2016,5,11,18,0,493.0,53.0,1.8,16.0,154.0,39.27,29.15
2016,5,11,18,15,398.0,43.0,1.6,15.0,109.5,32.85,23.21
2016,5,11,18,30,303.0,33.0,1.4,14.0,65.0,26.08,16.57
2016,5,11,18,45,151.5,16.5,1.25,13.5,32.5,12.71,0.81
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.5,1.4,8.5,21.5,50.82,0.0
2016,5,12,5,30,173.0,29.0,1.7,9.0,43.0,144.16,104.33
2016,5,12,5,45,269.0,43.5,2.0,9.5,83.0,218.34,177.96
2016,5,12,6,0,365.0,58.0,2.3,10.0,123.0,301.29,251.72
2016,5,12,6,15,182.5,61.0,2.3,10.5,93.5,193.44,162.76
2016,5,12,6,30,0.0,64.0,2.3,11.0,64.0,60.32,46.48
2016,5,12,6,45,0.0,79.0,2.35,11.5,79.0,75.14,59.19
2016,5,12,7,0,0.0,94.0,2.4,12.0,94.0,89.88,71.46
2016,5,12,7,15,23.0,139.5,2.4,12.5,150.0,164.36,134.33
2016,5,12,7,30,46.0,185.0,2.4,13.0,206.0,234.91,192.09
2016,5,12,7,45,63.0,212.0,2.4,13.5,245.0,278.89,226.88
2016,5,12,8,0,80.0,239.0,2.4,14.0,284.0,323.33,261.38
2016,5,12,8,15,247.5,242.5,2.35,14.5,398.0,501.82,403.26
2016,5,12,8,30,415.0,246.0,2.3,15.0,512.0,674.26,532.3
2016,5,12,8,45,613.5,187.5,2.3,15.5,610.5,804.35,627.13
2016,5,12,9,0,812.0,129.0,2.3,16.0,709.0,928.74,709.7
2016,5,12,9,15,824.0,131.5,2.25,16.0,748.0,951.06,721.53
2016,5,12,9,30,836.0,134.0,2.2,16.0,787.0,970.73,732.6
2016,5,12,9,45,848.0,134.0,2.2,16.5,821.0,984.83,739.17
2016,5,12,10,0,860.0,134.0,2.2,17.0,855.0,987.6,738.35
2016,5,12,10,15,866.5,136.0,2.15,17.5,881.5,992.79,738.83
2016,5,12,10,30,873.0,138.0,2.1,18.0,908.0,994.91,737.36
2016,5,12,10,45,876.0,140.0,2.1,18.5,927.0,990.56,732.4
2016,5,12,11,0,879.0,142.0,2.1,19.0,946.0,983.14,725.65
2016,5,12,11,15,881.5,143.0,2.1,19.0,958.5,971.26,717.51
2016,5,12,11,30,884.0,144.0,2.1,19.0,971.0,956.45,707.59
2016,5,12,11,45,883.0,145.0,2.1,19.5,975.5,935.64,692.5
2016,5,12,12,0,882.0,146.0,2.1,20.0,980.0,912.25,675.84
2016,5,12,12,15,881.5,146.0,2.1,20.0,977.0,885.91,658.57
2016,5,12,12,30,881.0,146.0,2.1,20.0,974.0,857.23,639.71
2016,5,12,12,45,864.5,154.5,2.15,20.5,959.5,821.15,615.03
2016,5,12,13,0,848.0,163.0,2.2,21.0,945.0,785.9,590.83
2016,5,12,13,15,843.5,162.0,2.25,21.0,927.5,747.25,564.07
2016,5,12,13,30,839.0,161.0,2.3,21.0,910.0,707.18,535.47
2016,5,12,13,45,836.0,157.0,2.4,21.0,886.0,664.21,504.46
2016,5,12,14,0,833.0,153.0,2.5,21.0,862.0,620.06,471.72
2016,5,12,14,15,675.0,221.5,2.55,21.0,782.5,548.84,416.95
2016,5,12,14,30,517.0,290.0,2.6,21.0,703.0,493.31,373.72
2016,5,12,14,45,659.5,214.0,2.7,21.0,715.0,464.95,350.85
2016,5,12,15,0,802.0,138.0,2.8,21.0,727.0,428.34,319.05
2016,5,12,15,15,787.0,134.5,2.8,20.5,684.5,378.05,276.96
2016,5,12,15,30,772.0,131.0,2.8,20.0,642.0,328.85,234.95
2016,5,12,15,45,758.5,125.0,2.85,19.5,596.5,273.65,187.94
2016,5,12,16,0,745.0,119.0,2.9,19.0,551.0,225.02,146.5
2016,5,12,16,15,719.5,114.0,2.9,18.5,501.5,176.98,108.04
2016,5,12,16,30,694.0,109.0,2.9,18.0,452.0,131.81,76.29
2016,5,12,16,45,666.0,102.0,2.95,17.5,401.5,88.06,53.51
2016,5,12,17,0,638.0,95.0,3.0,17.0,351.0,62.08,49.1
2016,5,12,17,15,592.5,88.0,3.0,16.0,299.5,59.73,47.4
2016,5,12,17,30,547.0,81.0,3.0,15.0,248.0,57.2,45.43
2016,5,12,17,45,484.5,72.0,3.05,14.5,199.0,52.72,41.49
2016,5,12,18,0,422.0,63.0,3.1,14.0,150.0,47.98,37.13
2016,5,12,18,15,329.5,50.5,3.0,13.0,107.0,38.44,28.35
2016,5,12,18,30,237.0,38.0,2.9,12.0,64.0,29.5,19.72
2016,5,12,18,45,118.5,19.0,2.85,11.5,32.0,14.84,2.82
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,5,15,91.5,15.5,2.3,8.0,23.0,54.06,0.0
2016,5,13,5,30,183.0,31.0,2.4,8.0,46.0,152.4,112.74
2016,5,13,5,45,293.5,43.5,2.55,8.5,88.0,231.28,189.95
2016,5,13,6,0,404.0,56.0,2.7,9.0,130.0,323.47,271.75
2016,5,13,6,15,236.5,82.5,2.75,9.5,129.0,256.74,217.16
2016,5,13,6,30,69.0,109.0,2.8,10.0,128.0,167.09,139.46
2016,5,13,6,45,82.5,130.0,2.9,10.5,158.0,201.07,168.48
2016,5,13,7,0,96.0,151.0,3.0,11.0,188.0,247.18,206.57
2016,5,13,7,15,48.0,142.5,3.0,11.0,161.0,187.11,154.76
2016,5,13,7,30,0.0,134.0,3.0,11.0,134.0,129.69,104.66
2016,5,13,7,45,0.0,142.5,3.0,11.5,142.5,137.36,110.57
2016,5,13,8,0,0.0,151.0,3.0,12.0,151.0,145.13,116.4
2016,5,13,8,15,3.0,169.5,3.0,12.5,171.5,165.91,132.99
2016,5,13,8,30,6.0,188.0,3.0,13.0,192.0,186.74,149.39
2016,5,13,8,45,15.5,228.5,3.0,13.5,239.5,236.3,188.9
2016,5,13,9,0,25.0,269.0,3.0,14.0,287.0,286.06,227.72
2016,5,13,9,15,21.5,270.5,3.0,14.5,286.5,283.02,224.1
2016,5,13,9,30,18.0,272.0,3.0,15.0,286.0,280.06,220.78
2016,5,13,9,45,20.0,289.5,3.05,15.5,306.0,298.6,234.49
2016,5,13,10,0,22.0,307.0,3.1,16.0,326.0,316.96,247.9
2016,5,13,10,15,26.0,329.5,3.15,16.0,352.0,353.35,275.55
2016,5,13,10,30,30.0,352.0,3.2,16.0,378.0,377.83,293.88
2016,5,13,10,45,31.0,358.5,3.3,16.5,386.5,382.58,296.68
2016,5,13,11,0,32.0,365.0,3.4,17.0,395.0,387.09,299.39
2016,5,13,11,15,118.5,421.0,3.5,17.0,532.5,528.14,407.42
2016,5,13,11,30,205.0,477.0,3.6,17.0,670.0,655.31,501.4
2016,5,13,11,45,265.5,466.5,3.75,17.0,717.0,694.18,530.55
2016,5,13,12,0,326.0,456.0,3.9,17.0,764.0,723.95,553.54
2016,5,13,12,15,627.5,288.0,3.95,17.0,879.5,809.83,623.69
2016,5,13,12,30,929.0,120.0,4.0,17.0,995.0,874.3,672.09
2016,5,13,12,45,926.0,120.5,4.1,17.0,984.0,840.7,648.6
2016,5,13,13,0,923.0,121.0,4.2,17.0,973.0,805.01,624.13
2016,5,13,13,15,919.5,120.0,4.25,16.5,955.5,765.71,597.76
2016,5,13,13,30,916.0,119.0,4.3,16.0,938.0,724.68,568.54
2016,5,13,13,45,912.5,116.5,4.4,16.0,913.5,680.8,535.13
2016,5,13,14,0,909.0,114.0,4.5,16.0,889.0,635.55,499.78
2016,5,13,14,15,902.0,112.5,4.5,15.5,857.5,588.03,462.27
2016,5,13,14,30,895.0,111.0,4.5,15.0,826.0,539.79,423.08
2016,5,13,14,45,887.5,108.0,4.5,15.0,789.5,489.58,380.47
2016,5,13,15,0,880.0,105.0,4.5,15.0,753.0,439.12,336.58
2016,5,13,15,15,867.5,102.5,4.4,14.5,710.0,387.25,291.1
2016,5,13,15,30,855.0,100.0,4.3,14.0,667.0,336.02,245.32
2016,5,13,15,45,843.0,95.5,4.25,14.0,621.0,277.51,193.08
2016,5,13,16,0,831.0,91.0,4.2,14.0,575.0,226.44,147.54
2016,5,13,16,15,810.0,87.5,4.1,13.5,525.0,176.17,105.69
2016,5,13,16,30,789.0,84.0,4.0,13.0,475.0,128.27,70.8
2016,5,13,16,45,766.5,78.5,3.95,13.0,423.5,81.27,45.58
2016,5,13,17,0,744.0,73.0,3.9,13.0,372.0,50.98,40.02
2016,5,13,17,15,704.0,68.0,3.75,12.5,319.5,49.1,38.56
2016,5,13,17,30,664.0,63.0,3.6,12.0,267.0,42.85,33.09
2016,5,13,17,45,612.0,56.0,3.45,11.5,217.0,39.39,30.01
2016,5,13,18,0,560.0,49.0,3.3,11.0,167.0,35.72,26.6
2016,5,13,18,15,468.0,40.5,3.0,10.5,120.5,30.47,21.59
2016,5,13,18,30,376.0,32.0,2.7,10.0,74.0,24.96,16.05
2016,5,13,18,45,188.0,16.0,2.45,9.5,37.0,12.14,1.94
2016,5,13,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
