Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,5,15,5.5,14.0,1.4,9.5,14.5,16.48,0.0
2016,5,14,5,30,11.0,28.0,1.6,10.0,29.0,37.03,23.48
2016,5,14,5,45,37.5,47.0,1.85,10.5,53.5,73.87,57.04
2016,5,14,6,0,64.0,66.0,2.1,11.0,78.0,120.24,97.87
2016,5,14,6,15,78.0,87.5,2.15,11.5,106.5,156.01,129.14
2016,5,14,6,30,92.0,109.0,2.2,12.0,135.0,192.16,160.0
2016,5,14,6,45,101.5,131.0,2.25,12.5,165.0,226.36,188.32
2016,5,14,7,0,111.0,153.0,2.3,13.0,195.0,260.7,216.03
2016,5,14,7,15,96.0,174.5,2.3,13.5,214.5,263.49,216.82
2016,5,14,7,30,81.0,196.0,2.3,14.0,234.0,276.34,225.56
2016,5,14,7,45,82.5,219.0,2.3,14.5,261.5,303.45,245.96
2016,5,14,8,0,84.0,242.0,2.3,15.0,289.0,330.19,265.64
2016,5,14,8,15,134.5,268.5,2.25,15.0,351.5,418.04,334.32
2016,5,14,8,30,185.0,295.0,2.2,15.0,414.0,493.9,391.85
2016,5,14,8,45,161.5,317.0,2.15,15.5,426.5,496.75,390.65
2016,5,14,9,0,138.0,339.0,2.1,16.0,439.0,497.91,388.68
2016,5,14,9,15,126.0,357.0,2.15,16.5,452.0,504.13,391.3
2016,5,14,9,30,114.0,375.0,2.2,17.0,465.0,509.36,393.19
2016,5,14,9,45,183.5,390.5,2.25,17.5,542.0,590.31,453.01
2016,5,14,10,0,253.0,406.0,2.3,18.0,619.0,683.2,518.99
2016,5,14,10,15,283.5,412.0,2.35,18.0,658.0,713.86,540.19
2016,5,14,10,30,314.0,418.0,2.4,18.0,697.0,743.14,560.77
2016,5,14,10,45,391.5,401.5,2.5,18.5,756.5,792.97,596.25
2016,5,14,11,0,469.0,385.0,2.6,19.0,816.0,847.74,634.2
2016,5,14,11,15,449.0,394.0,2.65,19.0,811.0,824.69,617.29
2016,5,14,11,30,429.0,403.0,2.7,19.0,806.0,800.33,600.11
2016,5,14,11,45,402.0,415.0,2.8,19.5,794.5,767.98,576.4
2016,5,14,12,0,375.0,427.0,2.9,20.0,783.0,740.0,555.56
2016,5,14,12,15,433.0,413.5,2.95,19.5,823.0,761.63,573.23
2016,5,14,12,30,491.0,400.0,3.0,19.0,863.0,777.19,586.21
2016,5,14,12,45,698.5,265.5,3.1,19.0,916.0,796.54,605.7
2016,5,14,13,0,906.0,131.0,3.2,19.0,969.0,802.24,613.14
2016,5,14,13,15,902.0,130.0,3.25,19.0,951.0,763.17,586.18
2016,5,14,13,30,898.0,129.0,3.3,19.0,933.0,722.45,556.45
2016,5,14,13,45,893.0,127.0,3.4,19.0,908.0,678.77,523.92
2016,5,14,14,0,888.0,125.0,3.5,19.0,883.0,633.87,489.65
2016,5,14,14,15,879.5,123.5,3.55,19.0,851.0,586.44,452.41
2016,5,14,14,30,871.0,122.0,3.6,19.0,819.0,538.46,413.77
2016,5,14,14,45,858.5,120.5,3.7,19.0,781.0,488.33,372.58
2016,5,14,15,0,846.0,119.0,3.8,19.0,743.0,433.25,326.59
2016,5,14,15,15,832.0,116.5,3.8,18.5,700.5,382.07,282.95
2016,5,14,15,30,818.0,114.0,3.8,18.0,658.0,331.79,239.14
2016,5,14,15,45,798.5,111.0,3.85,18.0,610.5,280.88,194.32
2016,5,14,16,0,779.0,108.0,3.9,18.0,563.0,231.85,151.75
2016,5,14,16,15,755.0,104.0,3.8,17.5,513.5,183.45,112.3
2016,5,14,16,30,731.0,100.0,3.7,17.0,464.0,131.86,74.59
2016,5,14,16,45,696.5,96.0,3.65,16.5,412.0,88.19,51.46
2016,5,14,17,0,662.0,92.0,3.6,16.0,360.0,59.59,47.1
2016,5,14,17,15,618.0,85.5,3.4,15.5,308.5,57.52,45.53
2016,5,14,17,30,574.0,79.0,3.2,15.0,257.0,55.29,43.73
2016,5,14,17,45,509.5,71.0,3.05,14.5,207.0,51.58,40.49
2016,5,14,18,0,445.0,63.0,2.9,14.0,157.0,47.68,36.9
2016,5,14,18,15,352.0,51.5,2.6,13.5,113.0,39.14,28.96
2016,5,14,18,30,259.0,40.0,2.3,13.0,69.0,31.03,21.1
2016,5,14,18,45,129.5,24.5,2.05,12.5,39.0,19.25,7.01
2016,5,14,19,0,0.0,9.0,1.8,12.0,9.0,8.58,0.0
2016,5,14,19,15,0.0,4.5,1.85,11.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,91.5,16.5,2.0,10.0,24.5,72.65,0.0
2016,5,15,5,30,183.0,33.0,2.2,10.0,49.0,155.23,116.62
2016,5,15,5,45,294.0,45.0,2.4,10.5,90.5,234.06,191.36
2016,5,15,6,0,405.0,57.0,2.6,11.0,132.0,326.37,272.45
2016,5,15,6,15,226.0,82.5,2.55,11.5,126.5,250.39,210.18
2016,5,15,6,30,47.0,108.0,2.5,12.0,121.0,150.77,124.13
2016,5,15,6,45,57.5,129.0,2.45,12.5,148.5,181.91,150.46
2016,5,15,7,0,68.0,150.0,2.4,13.0,176.0,213.47,176.26
2016,5,15,7,15,62.0,170.5,2.35,13.5,197.0,232.05,190.33
2016,5,15,7,30,56.0,191.0,2.3,14.0,218.0,249.9,203.49
2016,5,15,7,45,154.0,216.0,2.25,14.5,300.0,372.73,303.05
2016,5,15,8,0,252.0,241.0,2.2,15.0,382.0,501.78,402.7
2016,5,15,8,15,175.0,266.0,2.15,15.5,368.5,451.15,359.13
2016,5,15,8,30,98.0,291.0,2.1,16.0,355.0,395.91,312.93
2016,5,15,8,45,129.0,316.0,2.1,16.5,406.0,465.36,365.07
2016,5,15,9,0,160.0,341.0,2.1,17.0,457.0,521.04,405.2
2016,5,15,9,15,221.0,353.5,2.1,17.5,522.0,591.41,456.34
2016,5,15,9,30,282.0,366.0,2.1,18.0,587.0,675.74,515.68
2016,5,15,9,45,600.5,234.5,2.15,18.5,731.5,859.38,650.87
2016,5,15,10,0,919.0,103.0,2.2,19.0,876.0,1014.87,751.9
2016,5,15,10,15,925.0,104.0,2.3,19.0,903.0,1019.01,753.06
2016,5,15,10,30,931.0,105.0,2.4,19.0,930.0,1019.95,753.91
2016,5,15,10,45,934.0,107.0,2.5,19.5,950.0,1015.78,750.11
2016,5,15,11,0,937.0,109.0,2.6,20.0,970.0,1008.36,744.32
2016,5,15,11,15,939.5,109.5,2.75,20.0,982.5,995.79,737.11
2016,5,15,11,30,942.0,110.0,2.9,20.0,995.0,980.12,727.87
2016,5,15,11,45,941.0,111.5,3.1,20.5,999.5,959.24,714.12
2016,5,15,12,0,940.0,113.0,3.3,21.0,1004.0,935.56,698.4
2016,5,15,12,15,939.5,113.0,3.45,21.0,1001.5,908.26,681.1
2016,5,15,12,30,939.0,113.0,3.6,21.0,999.0,878.44,661.93
2016,5,15,12,45,942.0,109.0,3.75,21.0,990.0,845.37,640.32
2016,5,15,13,0,945.0,105.0,3.9,21.0,981.0,809.87,616.78
2016,5,15,13,15,942.0,104.5,4.0,20.5,963.5,770.82,591.39
2016,5,15,13,30,939.0,104.0,4.1,20.0,946.0,729.94,563.57
2016,5,15,13,45,933.5,103.0,4.2,20.0,921.0,685.37,530.04
2016,5,15,14,0,928.0,102.0,4.3,20.0,896.0,639.53,494.73
2016,5,15,14,15,921.5,101.0,4.3,19.5,865.0,592.06,457.97
2016,5,15,14,30,915.0,100.0,4.3,19.0,834.0,543.79,419.48
2016,5,15,14,45,906.0,98.0,4.3,19.0,796.5,492.96,377.14
2016,5,15,15,0,897.0,96.0,4.3,19.0,759.0,442.0,333.6
2016,5,15,15,15,885.0,94.0,4.3,18.5,716.5,390.04,288.9
2016,5,15,15,30,873.0,92.0,4.3,18.0,674.0,338.64,243.71
2016,5,15,15,45,856.5,89.5,4.35,18.0,626.5,286.48,197.32
2016,5,15,16,0,840.0,87.0,4.4,18.0,579.0,228.77,147.19
2016,5,15,16,15,600.0,137.0,4.35,17.5,473.0,182.62,118.43
2016,5,15,16,30,360.0,187.0,4.3,17.0,367.0,172.75,122.8
2016,5,15,16,45,546.5,131.0,4.25,16.5,370.5,111.53,73.86
2016,5,15,17,0,733.0,75.0,4.2,16.0,374.0,52.32,40.69
2016,5,15,17,15,693.0,70.0,4.0,15.0,321.5,50.51,39.41
2016,5,15,17,30,653.0,65.0,3.8,14.0,269.0,44.16,33.98
2016,5,15,17,45,588.0,59.5,3.65,13.5,217.5,41.95,32.06
2016,5,15,18,0,523.0,54.0,3.5,13.0,166.0,39.68,29.93
2016,5,15,18,15,431.0,45.0,3.2,12.5,120.5,34.18,24.73
2016,5,15,18,30,339.0,36.0,2.9,12.0,75.0,28.41,18.99
2016,5,15,18,45,194.5,23.0,2.65,11.5,43.0,18.38,7.08
2016,5,15,19,0,50.0,10.0,2.4,11.0,11.0,9.53,0.0
2016,5,15,19,15,25.0,5.0,2.4,11.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,5,15,107.0,15.5,1.7,9.5,25.5,78.12,0.0
2016,5,16,5,30,214.0,31.0,1.8,10.0,51.0,166.69,126.56
2016,5,16,5,45,310.5,43.5,1.95,10.5,91.5,240.69,196.86
2016,5,16,6,0,407.0,56.0,2.1,11.0,132.0,327.05,272.61
2016,5,16,6,15,475.0,64.5,2.05,11.5,180.5,397.16,332.66
2016,5,16,6,30,543.0,73.0,2.0,12.0,229.0,472.0,394.08
2016,5,16,6,45,590.0,80.0,2.0,12.5,279.5,534.64,443.44
2016,5,16,7,0,637.0,87.0,2.0,13.0,330.0,599.48,492.24
2016,5,16,7,15,671.5,92.0,2.05,13.5,381.5,653.96,530.92
2016,5,16,7,30,706.0,97.0,2.1,14.0,433.0,708.98,568.97
2016,5,16,7,45,734.5,100.5,2.15,15.0,484.0,757.28,600.05
2016,5,16,8,0,763.0,104.0,2.2,16.0,535.0,801.3,627.34
2016,5,16,8,15,782.5,107.5,2.25,16.5,582.0,840.42,651.83
2016,5,16,8,30,802.0,111.0,2.3,17.0,629.0,877.9,674.9
2016,5,16,8,45,819.5,112.5,2.4,17.5,673.5,909.34,694.02
2016,5,16,9,0,837.0,114.0,2.5,18.0,718.0,938.61,711.6
2016,5,16,9,15,848.5,116.0,2.55,18.5,756.5,952.05,717.99
2016,5,16,9,30,860.0,118.0,2.6,19.0,795.0,971.14,728.4
2016,5,16,9,45,879.0,114.0,2.65,19.5,831.0,988.29,737.49
2016,5,16,10,0,898.0,110.0,2.7,20.0,867.0,1002.7,744.83
2016,5,16,10,15,904.0,111.5,2.75,20.0,894.0,1007.29,747.23
2016,5,16,10,30,910.0,113.0,2.8,20.0,921.0,1008.73,747.77
2016,5,16,10,45,914.5,113.5,2.9,20.5,941.0,1004.51,743.76
2016,5,16,11,0,919.0,114.0,3.0,21.0,961.0,997.14,737.81
2016,5,16,11,15,922.0,114.5,3.05,21.5,973.5,985.23,728.57
2016,5,16,11,30,925.0,115.0,3.1,22.0,986.0,970.28,717.46
2016,5,16,11,45,926.5,115.0,3.2,22.5,991.5,950.52,703.62
2016,5,16,12,0,928.0,115.0,3.3,23.0,997.0,927.95,687.97
2016,5,16,12,15,928.0,115.0,3.4,23.0,994.5,901.41,670.95
2016,5,16,12,30,928.0,115.0,3.5,23.0,992.0,872.36,652.15
2016,5,16,12,45,927.5,113.5,3.6,23.0,982.5,839.17,630.38
2016,5,16,13,0,927.0,112.0,3.7,23.0,973.0,803.77,606.91
2016,5,16,13,15,924.0,111.5,3.75,23.0,955.5,765.37,580.91
2016,5,16,13,30,921.0,111.0,3.8,23.0,938.0,725.18,552.51
2016,5,16,13,45,919.0,108.0,3.85,23.0,914.0,681.86,520.32
2016,5,16,14,0,917.0,105.0,3.9,23.0,890.0,637.04,486.26
2016,5,16,14,15,910.0,103.5,3.9,22.5,859.0,589.4,449.96
2016,5,16,14,30,903.0,102.0,3.9,22.0,828.0,541.03,412.02
2016,5,16,14,45,892.5,100.5,3.95,22.0,790.5,490.55,370.71
2016,5,16,15,0,882.0,99.0,4.0,22.0,753.0,440.08,328.31
2016,5,16,15,15,870.0,97.0,3.95,21.5,710.5,388.89,284.85
2016,5,16,15,30,858.0,95.0,3.9,21.0,668.0,338.26,240.94
2016,5,16,15,45,838.0,93.5,3.9,21.0,620.5,280.09,190.67
2016,5,16,16,0,818.0,92.0,3.9,21.0,573.0,230.2,147.48
2016,5,16,16,15,796.5,88.5,3.8,20.5,523.5,180.57,106.92
2016,5,16,16,30,775.0,85.0,3.7,20.0,474.0,133.35,72.61
2016,5,16,16,45,742.5,82.0,3.65,19.5,422.0,88.61,48.46
2016,5,16,17,0,710.0,79.0,3.6,19.0,370.0,49.97,38.14
2016,5,16,17,15,669.5,73.5,3.45,18.0,318.0,48.22,36.9
2016,5,16,17,30,629.0,68.0,3.3,17.0,266.0,46.32,35.46
2016,5,16,17,45,569.0,61.5,3.2,16.5,215.5,43.43,32.96
2016,5,16,18,0,509.0,55.0,3.1,16.0,165.0,40.39,30.19
2016,5,16,18,15,418.5,46.0,2.9,15.0,120.5,34.94,25.14
2016,5,16,18,30,328.0,37.0,2.7,14.0,76.0,29.21,19.56
2016,5,16,18,45,188.5,23.5,2.5,13.5,44.0,18.4,7.49
2016,5,16,19,0,49.0,10.0,2.3,13.0,12.0,9.53,0.0
2016,5,16,19,15,24.5,5.0,2.25,12.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,5,15,141.5,15.0,1.2,10.5,28.0,95.68,0.0
2016,5,17,5,30,283.0,30.0,1.4,11.0,56.0,200.53,153.16
2016,5,17,5,45,389.5,39.5,1.65,12.0,99.5,280.73,228.27
2016,5,17,6,0,496.0,49.0,1.9,13.0,143.0,370.67,306.03
2016,5,17,6,15,561.5,56.0,1.95,13.5,193.0,440.92,365.57
2016,5,17,6,30,627.0,63.0,2.0,14.0,243.0,515.74,426.26
2016,5,17,6,45,676.5,67.0,2.1,15.0,296.5,579.49,474.99
2016,5,17,7,0,726.0,71.0,2.2,16.0,350.0,642.32,519.82
2016,5,17,7,15,758.0,75.5,2.35,16.5,403.0,697.65,558.8
2016,5,17,7,30,790.0,80.0,2.5,17.0,456.0,753.13,596.96
2016,5,17,7,45,816.0,82.5,2.7,18.0,508.5,800.93,627.91
2016,5,17,8,0,842.0,85.0,2.9,19.0,561.0,847.85,657.66
2016,5,17,8,15,859.5,87.5,2.95,19.5,609.5,878.5,675.79
2016,5,17,8,30,877.0,90.0,3.0,20.0,658.0,914.72,697.72
2016,5,17,8,45,891.0,92.0,3.1,21.0,703.0,945.03,714.34
2016,5,17,9,0,905.0,94.0,3.2,22.0,748.0,972.93,729.21
2016,5,17,9,15,915.5,96.0,3.25,22.5,787.5,994.85,741.04
2016,5,17,9,30,926.0,98.0,3.3,23.0,827.0,1013.91,751.03
2016,5,17,9,45,933.0,99.5,3.35,23.5,861.0,1025.99,756.49
2016,5,17,10,0,940.0,101.0,3.4,24.0,895.0,1034.92,760.04
2016,5,17,10,15,945.5,102.5,3.35,24.0,922.0,1039.15,761.35
2016,5,17,10,30,951.0,104.0,3.3,24.0,949.0,1040.1,760.69
2016,5,17,10,45,954.0,105.0,3.25,24.5,968.5,1034.81,754.64
2016,5,17,11,0,957.0,106.0,3.2,25.0,988.0,1026.25,746.68
2016,5,17,11,15,959.0,106.5,3.15,25.0,1000.5,1013.02,737.33
2016,5,17,11,30,961.0,107.0,3.1,25.0,1013.0,996.66,726.09
2016,5,17,11,45,961.0,107.5,3.05,25.5,1017.5,975.45,710.4
2016,5,17,12,0,961.0,108.0,3.0,26.0,1022.0,951.37,693.0
2016,5,17,12,15,960.0,107.5,2.95,26.0,1018.5,922.78,674.09
2016,5,17,12,30,959.0,107.0,2.9,26.0,1015.0,891.65,653.52
2016,5,17,12,45,958.5,105.5,2.85,26.0,1004.5,857.61,630.99
2016,5,17,13,0,958.0,104.0,2.8,26.0,994.0,821.27,606.85
2016,5,17,13,15,954.5,103.5,2.75,26.0,976.0,781.5,580.27
2016,5,17,13,30,951.0,103.0,2.7,26.0,958.0,739.91,551.77
2016,5,17,13,45,944.5,102.0,2.7,26.0,932.0,694.33,518.78
2016,5,17,14,0,938.0,101.0,2.7,26.0,906.0,647.54,484.17
2016,5,17,14,15,930.5,100.0,2.7,26.0,874.0,599.19,447.55
2016,5,17,14,30,923.0,99.0,2.7,26.0,842.0,550.11,409.41
2016,5,17,14,45,913.0,97.0,2.7,26.0,804.0,498.56,368.42
2016,5,17,15,0,903.0,95.0,2.7,26.0,766.0,446.96,326.28
2016,5,17,15,15,890.5,93.0,2.7,25.5,723.0,394.62,283.12
2016,5,17,15,30,878.0,91.0,2.7,25.0,680.0,342.89,239.43
2016,5,17,15,45,862.5,88.0,2.7,25.0,632.5,290.43,194.36
2016,5,17,16,0,847.0,85.0,2.7,25.0,585.0,239.28,150.83
2016,5,17,16,15,826.0,82.0,2.65,24.5,535.0,181.67,104.64
2016,5,17,16,30,805.0,79.0,2.6,24.0,485.0,133.4,69.92
2016,5,17,16,45,777.0,75.5,2.55,23.5,432.5,86.92,44.57
2016,5,17,17,0,749.0,72.0,2.5,23.0,380.0,49.81,37.34
2016,5,17,17,15,710.0,67.0,2.35,22.0,327.5,47.88,35.99
2016,5,17,17,30,671.0,62.0,2.2,21.0,275.0,45.84,34.45
2016,5,17,17,45,612.0,56.5,2.1,20.5,223.5,39.39,28.89
2016,5,17,18,0,553.0,51.0,2.0,20.0,172.0,36.96,26.7
2016,5,17,18,15,466.0,42.5,1.85,19.0,126.5,31.78,22.0
2016,5,17,18,30,379.0,34.0,1.7,18.0,81.0,26.34,16.82
2016,5,17,18,45,236.0,22.5,1.6,17.0,47.0,17.72,7.24
2016,5,17,19,0,93.0,11.0,1.5,16.0,13.0,10.48,0.0
2016,5,17,19,15,46.5,5.5,1.4,15.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,5,15,124.0,16.0,1.95,11.5,27.5,87.21,4.92
2016,5,18,5,30,248.0,32.0,2.2,12.0,55.0,184.56,141.41
2016,5,18,5,45,349.5,42.5,2.45,13.0,97.5,263.39,214.34
2016,5,18,6,0,451.0,53.0,2.7,14.0,140.0,350.08,289.52
2016,5,18,6,15,517.0,61.0,2.6,14.5,189.0,420.16,348.96
2016,5,18,6,30,583.0,69.0,2.5,15.0,238.0,494.83,409.56
2016,5,18,6,45,630.0,75.0,2.45,15.5,290.0,557.79,458.54
2016,5,18,7,0,677.0,81.0,2.4,16.0,342.0,622.91,506.21
2016,5,18,7,15,709.5,85.5,2.3,16.5,394.0,676.62,543.0
2016,5,18,7,30,742.0,90.0,2.2,17.0,446.0,727.01,576.13
2016,5,18,7,45,767.0,93.5,2.1,18.0,496.5,773.77,604.46
2016,5,18,8,0,792.0,97.0,2.0,19.0,547.0,819.67,631.22
2016,5,18,8,15,810.5,100.5,1.95,19.5,594.5,858.62,654.04
2016,5,18,8,30,829.0,104.0,1.9,20.0,642.0,895.84,675.29
2016,5,18,8,45,843.0,106.5,1.9,21.0,685.5,925.72,690.51
2016,5,18,9,0,857.0,109.0,1.9,22.0,729.0,945.13,698.71
2016,5,18,9,15,867.5,111.0,1.95,22.5,767.5,966.23,710.03
2016,5,18,9,30,878.0,113.0,2.0,23.0,806.0,984.62,719.58
2016,5,18,9,45,890.0,112.0,2.1,24.0,840.0,998.37,725.4
2016,5,18,10,0,902.0,111.0,2.2,25.0,874.0,1009.24,729.44
2016,5,18,10,15,907.5,112.5,2.3,25.0,900.5,1013.35,732.13
2016,5,18,10,30,913.0,114.0,2.4,25.0,927.0,1014.31,732.97
2016,5,18,10,45,915.0,116.0,2.5,25.5,945.5,1009.21,728.62
2016,5,18,11,0,917.0,118.0,2.6,26.0,964.0,1000.96,722.38
2016,5,18,11,15,919.0,118.5,2.65,26.0,976.5,988.13,714.26
2016,5,18,11,30,921.0,119.0,2.7,26.0,989.0,972.3,704.3
2016,5,18,11,45,919.5,121.0,2.8,26.5,992.5,951.81,690.43
2016,5,18,12,0,918.0,123.0,2.9,27.0,996.0,928.62,674.83
2016,5,18,12,15,917.0,122.5,2.95,27.0,993.5,901.0,657.26
2016,5,18,12,30,916.0,122.0,3.0,27.0,991.0,870.99,638.06
2016,5,18,12,45,913.5,122.0,3.05,27.0,980.5,837.97,616.75
2016,5,18,13,0,911.0,122.0,3.1,27.0,970.0,802.88,593.89
2016,5,18,13,15,907.5,121.0,3.15,27.0,952.0,764.28,568.45
2016,5,18,13,30,904.0,120.0,3.2,27.0,934.0,723.99,540.54
2016,5,18,13,45,901.5,117.0,3.25,27.0,910.5,681.1,509.52
2016,5,18,14,0,899.0,114.0,3.3,27.0,887.0,636.79,476.72
2016,5,18,14,15,891.5,112.5,3.3,26.5,855.5,589.72,441.76
2016,5,18,14,30,884.0,111.0,3.3,26.0,824.0,541.99,405.26
2016,5,18,14,45,876.0,108.5,3.35,26.0,787.5,492.76,365.9
2016,5,18,15,0,868.0,106.0,3.4,26.0,751.0,443.32,325.3
2016,5,18,15,15,855.5,103.5,3.4,25.5,709.0,392.27,283.05
2016,5,18,15,30,843.0,101.0,3.4,25.0,667.0,341.86,240.36
2016,5,18,15,45,823.5,99.5,3.4,24.5,620.0,284.71,192.25
2016,5,18,16,0,804.0,98.0,3.4,24.0,573.0,235.69,150.72
2016,5,18,16,15,782.0,94.5,3.3,23.0,523.5,186.72,111.3
2016,5,18,16,30,760.0,91.0,3.2,22.0,474.0,140.22,77.61
2016,5,18,16,45,730.5,86.5,3.1,21.0,423.0,95.18,52.37
2016,5,18,17,0,701.0,82.0,3.0,20.0,372.0,51.87,39.61
2016,5,18,17,15,661.0,76.5,2.9,19.0,320.0,50.22,38.49
2016,5,18,17,30,621.0,71.0,2.8,18.0,268.0,48.43,37.16
2016,5,18,17,45,570.5,63.0,2.75,17.5,219.0,44.43,33.71
2016,5,18,18,0,520.0,55.0,2.7,17.0,170.0,40.17,29.89
2016,5,18,18,15,433.5,46.0,2.65,16.0,125.0,34.71,24.88
2016,5,18,18,30,347.0,37.0,2.6,15.0,80.0,28.96,19.36
2016,5,18,18,45,214.5,24.5,2.6,14.5,47.0,19.48,9.01
2016,5,18,19,0,82.0,12.0,2.6,14.0,14.0,11.44,0.0
2016,5,18,19,15,41.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,111.5,18.0,4.25,9.0,29.0,85.6,13.56
2016,5,19,5,30,223.0,36.0,4.4,9.0,58.0,178.75,139.48
2016,5,19,5,45,326.5,48.0,4.55,9.5,100.5,256.26,212.43
2016,5,19,6,0,430.0,60.0,4.7,10.0,143.0,346.15,292.45
2016,5,19,6,15,497.0,68.5,4.75,10.0,192.0,417.05,355.27
2016,5,19,6,30,564.0,77.0,4.8,10.0,241.0,492.42,419.88
2016,5,19,6,45,477.0,103.0,4.9,10.5,260.5,479.41,407.74
2016,5,19,7,0,390.0,129.0,5.0,11.0,280.0,463.04,391.85
2016,5,19,7,15,366.0,155.0,4.85,11.5,313.0,487.49,409.07
2016,5,19,7,30,342.0,181.0,4.7,12.0,346.0,495.18,412.42
2016,5,19,7,45,493.0,158.5,4.55,12.5,424.0,618.08,510.29
2016,5,19,8,0,644.0,136.0,4.4,13.0,502.0,741.99,603.07
2016,5,19,8,15,489.5,204.5,4.35,13.5,497.0,690.12,557.4
2016,5,19,8,30,335.0,273.0,4.3,14.0,492.0,620.42,497.65
2016,5,19,8,45,602.0,192.5,4.3,14.5,617.0,803.02,639.23
2016,5,19,9,0,869.0,112.0,4.3,15.0,742.0,960.58,748.49
2016,5,19,9,15,881.5,114.0,4.3,15.0,782.5,983.72,761.93
2016,5,19,9,30,894.0,116.0,4.3,15.0,823.0,1004.15,774.53
2016,5,19,9,45,898.0,121.5,4.3,15.5,856.5,1017.14,780.56
2016,5,19,10,0,902.0,127.0,4.3,16.0,890.0,1026.93,784.63
2016,5,19,10,15,909.0,128.5,4.25,16.0,918.0,1032.27,786.9
2016,5,19,10,30,916.0,130.0,4.2,16.0,946.0,1034.44,787.16
2016,5,19,10,45,924.5,128.5,4.2,16.5,968.0,1031.83,783.16
2016,5,19,11,0,933.0,127.0,4.2,17.0,990.0,1026.03,777.17
2016,5,19,11,15,935.5,128.0,4.2,17.0,1002.5,1013.81,768.42
2016,5,19,11,30,938.0,129.0,4.2,17.0,1015.0,998.51,757.73
2016,5,19,11,45,938.0,129.5,4.25,17.5,1019.5,977.48,742.1
2016,5,19,12,0,938.0,130.0,4.3,18.0,1024.0,953.68,724.67
2016,5,19,12,15,937.5,130.0,4.3,18.0,1021.0,926.36,705.96
2016,5,19,12,30,937.0,130.0,4.3,18.0,1018.0,896.55,685.52
2016,5,19,12,45,941.5,125.0,4.35,18.0,1009.5,863.92,663.34
2016,5,19,13,0,946.0,120.0,4.4,18.0,1001.0,828.8,639.37
2016,5,19,13,15,735.0,239.0,4.45,18.0,915.5,744.49,576.14
2016,5,19,13,30,524.0,358.0,4.5,18.0,830.0,671.31,518.08
2016,5,19,13,45,505.5,349.0,4.55,18.0,794.5,624.83,483.63
2016,5,19,14,0,487.0,340.0,4.6,18.0,759.0,579.34,449.21
2016,5,19,14,15,702.0,225.5,4.7,17.5,805.5,575.14,448.44
2016,5,19,14,30,917.0,111.0,4.8,17.0,852.0,560.15,436.82
2016,5,19,14,45,905.0,110.5,4.9,17.0,813.5,509.19,394.14
2016,5,19,15,0,893.0,110.0,5.0,17.0,775.0,458.34,350.56
2016,5,19,15,15,880.0,107.5,4.9,16.5,732.0,405.87,305.04
2016,5,19,15,30,867.0,105.0,4.8,16.0,689.0,347.86,254.34
2016,5,19,15,45,843.5,104.5,4.75,15.5,640.0,295.57,208.0
2016,5,19,16,0,820.0,104.0,4.7,15.0,591.0,245.52,163.98
2016,5,19,16,15,763.5,100.5,4.7,14.0,523.0,190.44,119.42
2016,5,19,16,30,707.0,97.0,4.7,13.0,455.0,135.86,78.91
2016,5,19,16,45,498.5,127.5,4.75,12.5,366.5,112.16,74.77
2016,5,19,17,0,290.0,158.0,4.8,12.0,278.0,113.95,96.09
2016,5,19,17,15,262.0,142.0,4.7,11.5,240.0,104.2,87.89
2016,5,19,17,30,234.0,126.0,4.6,11.0,202.0,93.99,79.12
2016,5,19,17,45,206.0,106.0,4.6,11.0,164.0,80.58,67.13
2016,5,19,18,0,178.0,86.0,4.6,11.0,126.0,66.63,54.41
2016,5,19,18,15,140.5,66.0,4.55,10.5,92.5,52.13,41.04
2016,5,19,18,30,103.0,46.0,4.5,10.0,59.0,37.11,26.98
2016,5,19,18,45,51.5,28.5,4.45,10.0,35.0,24.52,13.47
2016,5,19,19,0,0.0,11.0,4.4,10.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,4.45,9.5,5.5,5.24,0.0
2016,5,19,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,4.2,8.0,29.5,85.1,20.56
2016,5,20,5,30,215.0,37.0,4.3,8.0,59.0,176.31,138.64
2016,5,20,5,45,329.0,48.0,4.4,8.5,102.5,257.75,214.62
2016,5,20,6,0,443.0,59.0,4.5,9.0,146.0,353.14,299.4
2016,5,20,6,15,511.0,67.0,4.5,9.5,195.5,424.58,361.99
2016,5,20,6,30,579.0,75.0,4.5,10.0,245.0,500.59,426.11
2016,5,20,6,45,327.0,115.0,4.5,10.5,215.0,388.93,330.16
2016,5,20,7,0,75.0,155.0,4.5,11.0,185.0,224.38,187.17
2016,5,20,7,15,85.5,179.0,4.5,11.0,217.5,260.36,217.14
2016,5,20,7,30,96.0,203.0,4.5,11.0,250.0,296.54,246.44
2016,5,20,7,45,138.0,228.0,4.5,11.5,303.0,373.81,308.96
2016,5,20,8,0,180.0,253.0,4.5,12.0,356.0,440.02,361.16
2016,5,20,8,15,166.5,277.0,4.5,12.0,378.5,456.66,372.35
2016,5,20,8,30,153.0,301.0,4.5,12.0,401.0,471.8,382.46
2016,5,20,8,45,158.5,323.0,4.5,12.5,432.5,501.01,403.38
2016,5,20,9,0,164.0,345.0,4.5,13.0,464.0,529.56,423.49
2016,5,20,9,15,211.5,359.5,4.55,13.0,522.0,589.47,469.68
2016,5,20,9,30,259.0,374.0,4.6,13.0,580.0,663.01,525.06
2016,5,20,9,45,148.0,363.5,4.7,13.5,482.0,526.98,417.61
2016,5,20,10,0,37.0,353.0,4.8,14.0,384.0,391.19,308.62
2016,5,20,10,15,32.5,352.0,4.8,14.0,380.5,383.0,302.08
2016,5,20,10,30,28.0,351.0,4.8,14.0,377.0,374.89,295.28
2016,5,20,10,45,67.0,405.5,4.85,14.0,468.0,465.27,365.87
2016,5,20,11,0,106.0,460.0,4.9,14.0,559.0,553.59,433.22
2016,5,20,11,15,102.5,465.5,4.9,14.0,562.0,550.26,429.89
2016,5,20,11,30,99.0,471.0,4.9,14.0,565.0,546.56,426.7
2016,5,20,11,45,165.5,477.0,4.95,14.0,635.0,611.32,477.19
2016,5,20,12,0,232.0,483.0,5.0,14.0,705.0,666.03,519.31
2016,5,20,12,15,161.5,476.0,4.95,14.0,630.5,587.31,458.33
2016,5,20,12,30,91.0,469.0,4.9,14.0,556.0,511.36,399.33
2016,5,20,12,45,81.5,457.0,4.9,14.0,534.5,485.84,380.06
2016,5,20,13,0,72.0,445.0,4.9,14.0,513.0,461.08,361.15
2016,5,20,13,15,45.0,375.5,4.9,14.0,418.0,374.04,294.08
2016,5,20,13,30,18.0,306.0,4.9,14.0,323.0,293.23,230.93
2016,5,20,13,45,157.5,357.5,4.9,14.0,494.0,417.73,330.91
2016,5,20,14,0,297.0,409.0,4.9,14.0,665.0,527.45,415.73
2016,5,20,14,15,168.0,373.5,4.9,14.0,517.5,414.9,327.46
2016,5,20,14,30,39.0,338.0,4.9,14.0,370.0,314.99,248.89
2016,5,20,14,45,42.5,327.0,4.9,14.0,360.5,302.78,239.71
2016,5,20,15,0,46.0,316.0,4.9,14.0,351.0,290.22,229.96
2016,5,20,15,15,70.5,311.5,4.85,13.5,361.0,289.76,229.8
2016,5,20,15,30,95.0,307.0,4.8,13.0,371.0,286.42,226.93
2016,5,20,15,45,96.5,285.0,4.75,13.0,346.5,261.67,206.86
2016,5,20,16,0,98.0,263.0,4.7,13.0,322.0,236.97,186.81
2016,5,20,16,15,93.0,239.5,4.6,12.5,291.5,210.3,165.81
2016,5,20,16,30,88.0,216.0,4.5,12.0,261.0,184.43,145.75
2016,5,20,16,45,78.5,192.0,4.4,12.0,229.0,158.82,126.35
2016,5,20,17,0,69.0,168.0,4.3,12.0,197.0,134.58,114.14
2016,5,20,17,15,341.0,123.0,4.15,11.5,236.0,84.71,70.5
2016,5,20,17,30,613.0,78.0,4.0,11.0,275.0,53.76,43.03
2016,5,20,17,45,553.5,70.5,3.85,10.5,224.5,50.4,40.11
2016,5,20,18,0,494.0,63.0,3.7,10.0,174.0,46.85,36.84
2016,5,20,18,15,404.0,53.0,3.45,9.5,129.0,40.77,31.07
2016,5,20,18,30,314.0,43.0,3.2,9.0,84.0,33.17,23.69
2016,5,20,18,45,182.5,29.0,3.0,9.0,50.5,22.71,12.45
2016,5,20,19,0,51.0,15.0,2.8,9.0,17.0,14.3,0.0
2016,5,20,19,15,25.5,7.5,2.8,9.0,8.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,9.0,10.5,9.73,0.0
2016,5,21,5,30,0.0,21.0,1.8,9.0,21.0,19.48,10.39
2016,5,21,5,45,0.0,36.0,2.0,9.5,36.0,33.52,23.02
2016,5,21,6,0,0.0,51.0,2.2,10.0,51.0,48.72,36.46
2016,5,21,6,15,0.0,68.0,2.25,10.0,68.0,65.94,51.57
2016,5,21,6,30,0.0,85.0,2.3,10.0,85.0,82.92,66.26
2016,5,21,6,45,0.0,103.0,2.4,10.5,103.0,100.86,81.36
2016,5,21,7,0,0.0,121.0,2.5,11.0,121.0,118.65,96.03
2016,5,21,7,15,0.0,101.5,2.55,11.0,101.5,96.35,76.86
2016,5,21,7,30,0.0,82.0,2.6,11.0,82.0,76.36,59.69
2016,5,21,7,45,0.5,120.5,2.7,11.5,121.0,114.84,91.74
2016,5,21,8,0,1.0,159.0,2.8,12.0,160.0,153.99,123.66
2016,5,21,8,15,21.5,213.0,2.85,12.0,227.5,227.61,184.14
2016,5,21,8,30,42.0,267.0,2.9,12.0,295.0,316.71,255.42
2016,5,21,8,45,65.5,300.5,3.0,12.5,347.5,374.15,299.96
2016,5,21,9,0,89.0,334.0,3.1,13.0,400.0,431.7,343.83
2016,5,21,9,15,47.5,258.5,3.15,13.0,294.5,307.19,245.12
2016,5,21,9,30,6.0,183.0,3.2,13.0,189.0,179.62,141.95
2016,5,21,9,45,35.5,286.0,3.25,13.0,316.5,321.49,255.68
2016,5,21,10,0,65.0,389.0,3.3,13.0,444.0,456.8,359.72
2016,5,21,10,15,84.0,413.5,3.3,12.5,487.5,497.82,390.91
2016,5,21,10,30,103.0,438.0,3.3,12.0,531.0,537.95,421.63
2016,5,21,10,45,77.5,428.0,3.3,12.0,498.5,498.45,390.5
2016,5,21,11,0,52.0,418.0,3.3,12.0,466.0,459.58,360.1
2016,5,21,11,15,130.5,449.5,3.25,12.0,572.5,568.64,444.32
2016,5,21,11,30,209.0,481.0,3.2,12.0,679.0,664.71,516.01
2016,5,21,11,45,114.5,408.0,3.2,12.5,516.5,499.24,390.04
2016,5,21,12,0,20.0,335.0,3.2,13.0,354.0,331.74,259.7
2016,5,21,12,15,31.0,374.5,3.2,13.0,404.0,378.72,296.65
2016,5,21,12,30,42.0,414.0,3.2,13.0,454.0,420.44,328.48
2016,5,21,12,45,43.0,407.5,3.2,13.0,448.5,410.6,320.92
2016,5,21,13,0,44.0,401.0,3.2,13.0,443.0,400.75,313.58
2016,5,21,13,15,131.0,426.5,3.2,12.5,546.0,478.87,375.74
2016,5,21,13,30,218.0,452.0,3.2,12.0,649.0,549.96,430.91
2016,5,21,13,45,279.0,423.5,3.2,12.0,669.0,546.62,429.04
2016,5,21,14,0,340.0,395.0,3.2,12.0,689.0,542.34,426.29
2016,5,21,14,15,357.5,373.0,3.15,12.0,672.5,513.96,404.25
2016,5,21,14,30,375.0,351.0,3.1,12.0,656.0,484.01,380.6
2016,5,21,14,45,302.5,351.5,3.1,12.0,590.0,428.55,336.95
2016,5,21,15,0,230.0,352.0,3.1,12.0,524.0,386.78,304.09
2016,5,21,15,15,310.5,312.0,3.05,12.0,530.0,362.46,283.05
2016,5,21,15,30,391.0,272.0,3.0,12.0,536.0,337.79,260.07
2016,5,21,15,45,267.5,270.0,2.95,12.0,445.5,280.26,215.95
2016,5,21,16,0,144.0,268.0,2.9,12.0,355.0,242.71,189.5
2016,5,21,16,15,254.5,229.5,2.85,12.0,366.5,213.69,161.22
2016,5,21,16,30,365.0,191.0,2.8,12.0,378.0,181.81,131.33
2016,5,21,16,45,303.0,178.5,2.75,12.0,322.5,147.48,109.54
2016,5,21,17,0,241.0,166.0,2.7,12.0,267.0,119.51,100.75
2016,5,21,17,15,410.5,123.5,2.55,11.5,268.0,85.2,70.9
2016,5,21,17,30,580.0,81.0,2.4,11.0,269.0,55.97,45.02
2016,5,21,17,45,532.0,71.5,2.3,11.0,220.5,51.05,40.63
2016,5,21,18,0,484.0,62.0,2.2,11.0,172.0,45.8,35.77
2016,5,21,18,15,400.5,52.0,1.95,10.5,127.5,39.7,30.03
2016,5,21,18,30,317.0,42.0,1.7,10.0,83.0,33.26,23.74
2016,5,21,18,45,197.5,28.0,1.45,9.5,50.0,21.87,12.02
2016,5,21,19,0,78.0,14.0,1.2,9.0,17.0,13.34,0.0
2016,5,21,19,15,39.0,7.0,1.15,8.5,8.5,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,5,15,121.5,18.5,1.35,8.5,31.0,92.02,33.93
2016,5,22,5,30,243.0,37.0,1.6,9.0,62.0,189.84,149.46
2016,5,22,5,45,341.5,48.5,1.85,9.5,105.0,265.43,219.08
2016,5,22,6,0,440.0,60.0,2.1,10.0,148.0,353.37,296.03
2016,5,22,6,15,220.0,49.5,2.1,10.0,93.5,214.22,181.49
2016,5,22,6,30,0.0,39.0,2.1,10.0,39.0,36.21,25.84
2016,5,22,6,45,0.0,47.5,2.1,10.5,47.5,44.13,32.7
2016,5,22,7,0,0.0,56.0,2.1,11.0,56.0,52.06,39.35
2016,5,22,7,15,0.0,82.5,2.05,11.5,82.5,76.99,60.37
2016,5,22,7,30,0.0,109.0,2.0,12.0,109.0,103.31,82.15
2016,5,22,7,45,7.0,152.5,1.95,12.5,157.0,153.36,123.45
2016,5,22,8,0,14.0,196.0,1.9,13.0,205.0,204.21,164.34
2016,5,22,8,15,56.5,245.5,1.9,13.0,282.5,307.43,247.61
2016,5,22,8,30,99.0,295.0,1.9,13.0,360.0,401.18,320.68
2016,5,22,8,45,76.5,304.5,1.95,13.5,357.0,388.96,308.6
2016,5,22,9,0,54.0,314.0,2.0,14.0,354.0,375.91,296.55
2016,5,22,9,15,45.5,320.0,2.05,14.0,355.0,371.84,292.61
2016,5,22,9,30,37.0,326.0,2.1,14.0,356.0,367.61,288.54
2016,5,22,9,45,466.0,223.0,2.15,14.5,618.0,713.52,558.64
2016,5,22,10,0,895.0,120.0,2.2,15.0,880.0,1014.67,764.53
2016,5,22,10,15,500.0,279.5,2.25,15.0,706.5,800.9,611.66
2016,5,22,10,30,105.0,439.0,2.3,15.0,533.0,541.01,414.53
2016,5,22,10,45,180.5,449.0,2.4,15.5,614.5,629.9,482.06
2016,5,22,11,0,256.0,459.0,2.5,16.0,696.0,713.95,542.23
2016,5,22,11,15,367.0,432.0,2.6,16.0,777.5,782.22,592.94
2016,5,22,11,30,478.0,405.0,2.7,16.0,859.0,851.34,643.36
2016,5,22,11,45,696.0,267.5,2.85,16.5,931.5,902.05,684.26
2016,5,22,12,0,914.0,130.0,3.0,17.0,1004.0,935.27,706.98
2016,5,22,12,15,913.0,130.0,3.1,17.0,1001.0,908.29,688.99
2016,5,22,12,30,912.0,130.0,3.2,17.0,998.0,878.94,669.77
2016,5,22,12,45,907.0,131.0,3.3,17.0,987.0,845.03,647.21
2016,5,22,13,0,902.0,132.0,3.4,17.0,976.0,809.25,623.14
2016,5,22,13,15,679.5,253.0,3.5,16.5,882.0,719.4,556.81
2016,5,22,13,30,457.0,374.0,3.6,16.0,788.0,641.17,496.09
2016,5,22,13,45,668.0,252.0,3.7,16.0,839.0,648.1,505.32
2016,5,22,14,0,879.0,130.0,3.8,16.0,890.0,643.54,503.89
2016,5,22,14,15,871.0,128.5,3.85,15.5,859.0,597.15,467.8
2016,5,22,14,30,863.0,127.0,3.9,15.0,828.0,550.19,430.41
2016,5,22,14,45,561.0,237.0,3.95,15.0,685.0,450.53,351.21
2016,5,22,15,0,259.0,347.0,4.0,15.0,542.0,388.31,302.69
2016,5,22,15,15,287.5,320.0,3.95,14.5,524.5,360.81,280.41
2016,5,22,15,30,316.0,293.0,3.9,14.0,507.0,330.78,255.2
2016,5,22,15,45,293.5,275.0,3.9,14.0,463.0,291.39,222.99
2016,5,22,16,0,271.0,257.0,3.9,14.0,419.0,254.46,193.04
2016,5,22,16,15,346.0,218.0,3.8,13.5,407.0,220.94,162.52
2016,5,22,16,30,421.0,179.0,3.7,13.0,395.0,172.55,120.88
2016,5,22,16,45,361.0,168.5,3.6,13.0,340.0,144.95,105.04
2016,5,22,17,0,301.0,158.0,3.5,13.0,285.0,115.56,96.97
2016,5,22,17,15,276.5,141.5,3.35,12.5,246.5,103.83,87.14
2016,5,22,17,30,252.0,125.0,3.2,12.0,208.0,93.32,78.17
2016,5,22,17,45,231.5,105.0,3.1,11.5,170.5,79.94,66.41
2016,5,22,18,0,211.0,85.0,3.0,11.0,133.0,66.0,53.88
2016,5,22,18,15,174.0,66.0,2.65,10.5,99.0,52.22,41.21
2016,5,22,18,30,137.0,47.0,2.3,10.0,65.0,37.95,27.89
2016,5,22,18,45,68.5,30.5,2.0,10.0,39.5,25.07,14.79
2016,5,22,19,0,0.0,14.0,1.7,10.0,14.0,13.0,0.0
2016,5,22,19,15,0.0,7.0,1.6,9.5,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,12.5,2.15,9.0,12.5,11.59,0.0
2016,5,23,5,30,0.0,25.0,2.3,9.0,25.0,23.21,13.56
2016,5,23,5,45,0.0,42.0,2.5,9.5,42.0,40.61,29.09
2016,5,23,6,0,0.0,59.0,2.7,10.0,59.0,58.06,44.49
2016,5,23,6,15,0.5,79.0,2.75,10.5,79.0,79.01,62.71
2016,5,23,6,30,1.0,99.0,2.8,11.0,99.0,99.64,80.31
2016,5,23,6,45,6.5,118.0,2.85,11.5,120.5,122.41,99.52
2016,5,23,7,0,12.0,137.0,2.9,12.0,142.0,145.43,118.59
2016,5,23,7,15,92.5,172.0,2.9,12.0,216.5,256.85,213.13
2016,5,23,7,30,173.0,207.0,2.9,12.0,291.0,376.73,311.19
2016,5,23,7,45,171.0,231.0,2.9,12.5,321.5,405.26,331.5
2016,5,23,8,0,169.0,255.0,2.9,13.0,352.0,432.84,351.1
2016,5,23,8,15,137.0,276.5,2.9,13.5,359.5,429.62,345.59
2016,5,23,8,30,105.0,298.0,2.9,14.0,367.0,410.15,327.82
2016,5,23,8,45,148.5,321.5,2.95,14.5,426.0,489.97,388.81
2016,5,23,9,0,192.0,345.0,3.0,15.0,485.0,556.37,437.94
2016,5,23,9,15,511.0,240.5,3.0,15.0,640.5,775.76,607.39
2016,5,23,9,30,830.0,136.0,3.0,15.0,796.0,974.79,746.83
2016,5,23,9,45,845.5,134.0,3.05,15.5,830.0,990.25,753.28
2016,5,23,10,0,861.0,132.0,3.1,16.0,864.0,994.45,753.89
2016,5,23,10,15,867.0,133.5,3.15,16.0,890.5,998.86,756.29
2016,5,23,10,30,873.0,135.0,3.2,16.0,917.0,1000.26,756.78
2016,5,23,10,45,877.5,136.0,3.25,16.0,936.5,996.65,754.03
2016,5,23,11,0,882.0,137.0,3.3,16.0,956.0,990.01,749.39
2016,5,23,11,15,884.5,137.5,3.3,16.0,968.0,977.99,740.84
2016,5,23,11,30,887.0,138.0,3.3,16.0,980.0,963.08,730.47
2016,5,23,11,45,891.5,136.0,3.35,16.0,985.5,944.86,718.28
2016,5,23,12,0,896.0,134.0,3.4,16.0,991.0,923.9,704.27
2016,5,23,12,15,895.0,134.0,3.45,16.0,988.5,897.38,686.41
2016,5,23,12,30,894.0,134.0,3.5,16.0,986.0,868.55,666.91
2016,5,23,12,45,865.5,151.0,3.55,16.0,969.0,830.43,640.77
2016,5,23,13,0,837.0,168.0,3.6,16.0,952.0,794.05,615.72
2016,5,23,13,15,833.0,167.0,3.55,16.0,934.5,756.64,588.52
2016,5,23,13,30,829.0,166.0,3.5,16.0,917.0,717.83,559.3
2016,5,23,13,45,823.5,163.5,3.5,16.0,893.0,675.49,527.2
2016,5,23,14,0,818.0,161.0,3.5,16.0,869.0,632.21,493.73
2016,5,23,14,15,809.5,158.5,3.45,15.5,838.5,586.48,458.38
2016,5,23,14,30,801.0,156.0,3.4,15.0,808.0,540.43,421.84
2016,5,23,14,45,630.5,218.5,3.35,15.0,717.5,468.42,363.94
2016,5,23,15,0,460.0,281.0,3.3,15.0,627.0,415.11,321.14
2016,5,23,15,15,609.0,210.0,3.2,15.0,640.5,386.13,294.23
2016,5,23,15,30,758.0,139.0,3.1,15.0,654.0,342.78,253.22
2016,5,23,15,45,744.0,132.5,3.05,15.0,609.0,293.28,209.47
2016,5,23,16,0,730.0,126.0,3.0,15.0,564.0,245.16,167.12
2016,5,23,16,15,449.5,174.0,2.95,14.5,436.5,198.81,139.33
2016,5,23,16,30,169.0,222.0,2.9,14.0,309.0,190.91,146.0
2016,5,23,16,45,212.0,194.0,2.9,14.0,291.5,161.82,123.02
2016,5,23,17,0,255.0,166.0,2.9,14.0,274.0,121.12,101.36
2016,5,23,17,15,233.0,148.0,2.8,13.5,236.5,107.93,90.36
2016,5,23,17,30,211.0,130.0,2.7,13.0,199.0,96.53,80.68
2016,5,23,17,45,332.5,98.5,2.6,13.0,185.5,71.19,58.24
2016,5,23,18,0,454.0,67.0,2.5,13.0,172.0,49.91,39.14
