Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,15,373.0,56.0,2.35,12.5,128.5,42.16,31.99
2016,5,23,18,30,292.0,45.0,2.2,12.0,85.0,34.58,24.75
2016,5,23,18,45,185.5,30.5,2.1,11.5,52.0,23.81,13.85
2016,5,23,19,0,79.0,16.0,2.0,11.0,19.0,12.62,0.0
2016,5,23,19,15,39.5,8.0,2.0,10.5,9.5,7.63,0.0
2016,5,23,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.5,18.0,2.35,9.0,31.5,94.01,42.68
2016,5,24,5,30,253.0,36.0,2.5,9.0,63.0,193.09,153.27
2016,5,24,5,45,353.5,46.5,2.7,9.5,106.0,272.03,225.57
2016,5,24,6,0,454.0,57.0,2.9,10.0,149.0,358.99,302.09
2016,5,24,6,15,227.0,48.5,2.9,10.5,94.5,217.32,184.42
2016,5,24,6,30,0.0,40.0,2.9,11.0,40.0,37.14,26.53
2016,5,24,6,45,0.0,48.5,2.95,11.5,48.5,45.06,33.35
2016,5,24,7,0,0.0,57.0,3.0,12.0,57.0,52.99,39.97
2016,5,24,7,15,0.0,77.5,3.0,12.0,77.5,72.14,56.13
2016,5,24,7,30,0.0,98.0,3.0,12.0,98.0,92.14,72.79
2016,5,24,7,45,0.0,123.5,3.05,12.5,123.5,117.42,93.49
2016,5,24,8,0,0.0,149.0,3.1,13.0,149.0,142.75,113.9
2016,5,24,8,15,0.0,145.5,3.1,13.5,145.5,138.53,109.82
2016,5,24,8,30,0.0,142.0,3.1,14.0,142.0,134.6,106.08
2016,5,24,8,45,4.0,173.0,3.15,14.5,176.0,168.84,133.57
2016,5,24,9,0,8.0,204.0,3.2,15.0,210.0,203.21,160.68
2016,5,24,9,15,15.0,248.0,3.2,15.0,260.0,253.65,200.52
2016,5,24,9,30,22.0,292.0,3.2,15.0,310.0,304.12,239.74
2016,5,24,9,45,15.5,249.5,3.25,15.5,262.5,254.13,199.58
2016,5,24,10,0,9.0,207.0,3.3,16.0,215.0,205.41,160.54
2016,5,24,10,15,24.5,294.5,3.35,16.0,317.0,315.87,247.2
2016,5,24,10,30,40.0,382.0,3.4,16.0,419.0,418.5,325.17
2016,5,24,10,45,241.5,387.5,3.45,16.0,612.0,636.33,493.04
2016,5,24,11,0,443.0,393.0,3.5,16.0,805.0,835.02,638.27
2016,5,24,11,15,379.5,425.0,3.5,16.0,781.0,787.8,601.16
2016,5,24,11,30,316.0,457.0,3.5,16.0,757.0,747.37,570.33
2016,5,24,11,45,349.0,442.5,3.55,16.5,775.5,750.46,572.71
2016,5,24,12,0,382.0,428.0,3.6,17.0,794.0,751.4,573.24
2016,5,24,12,15,644.5,281.0,3.6,16.5,896.5,825.87,634.76
2016,5,24,12,30,907.0,134.0,3.6,16.0,999.0,880.28,676.21
2016,5,24,12,45,901.0,136.0,3.65,16.0,988.0,846.66,652.64
2016,5,24,13,0,895.0,138.0,3.7,16.0,977.0,811.22,628.3
2016,5,24,13,15,661.5,259.0,3.7,16.0,873.5,713.28,553.91
2016,5,24,13,30,428.0,380.0,3.7,16.0,770.0,627.59,486.04
2016,5,24,13,45,652.5,256.5,3.7,16.0,831.5,643.81,502.11
2016,5,24,14,0,877.0,133.0,3.7,16.0,893.0,647.35,506.5
2016,5,24,14,15,559.0,262.0,3.7,16.0,740.5,533.15,415.96
2016,5,24,14,30,241.0,391.0,3.7,16.0,588.0,455.46,353.81
2016,5,24,14,45,544.0,256.0,3.7,16.0,673.0,461.37,358.21
2016,5,24,15,0,847.0,121.0,3.7,16.0,758.0,450.77,345.48
2016,5,24,15,15,625.5,196.0,3.65,15.5,652.5,381.83,290.69
2016,5,24,15,30,404.0,271.0,3.6,15.0,547.0,343.68,262.23
2016,5,24,15,45,598.5,188.5,3.6,15.0,565.0,300.85,220.35
2016,5,24,16,0,793.0,106.0,3.6,15.0,583.0,249.75,168.81
2016,5,24,16,15,424.5,158.0,3.55,14.5,411.0,183.9,128.46
2016,5,24,16,30,56.0,210.0,3.5,14.0,239.0,178.3,140.68
2016,5,24,16,45,28.0,161.0,3.45,14.0,175.5,136.22,107.97
2016,5,24,17,0,0.0,112.0,3.4,14.0,112.0,100.92,83.77
2016,5,24,17,15,0.0,97.0,3.3,13.5,97.0,87.87,72.73
2016,5,24,17,30,0.0,82.0,3.2,13.0,82.0,74.78,61.42
2016,5,24,17,45,256.0,71.5,3.15,12.5,131.5,50.77,40.12
2016,5,24,18,0,512.0,61.0,3.1,12.0,181.0,44.6,34.56
2016,5,24,18,15,430.0,52.0,2.95,11.5,136.0,39.35,29.63
2016,5,24,18,30,348.0,43.0,2.8,11.0,91.0,33.83,24.23
2016,5,24,18,45,222.0,30.0,2.65,11.0,56.0,23.39,13.71
2016,5,24,19,0,96.0,17.0,2.5,11.0,21.0,13.42,0.0
2016,5,24,19,15,48.0,8.5,2.45,10.5,10.5,8.1,0.0
2016,5,24,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,129.0,18.5,2.25,9.0,32.5,96.31,46.98
2016,5,25,5,30,258.0,37.0,2.4,9.0,65.0,197.07,156.8
2016,5,25,5,45,356.0,47.0,2.55,9.5,107.5,274.19,227.38
2016,5,25,6,0,454.0,57.0,2.7,10.0,150.0,359.32,302.22
2016,5,25,6,15,516.0,65.0,2.7,10.5,198.5,427.42,360.6
2016,5,25,6,30,578.0,73.0,2.7,11.0,247.0,499.7,420.1
2016,5,25,6,45,289.0,64.0,2.7,11.5,151.0,296.93,251.91
2016,5,25,7,0,0.0,55.0,2.7,12.0,55.0,51.13,38.21
2016,5,25,7,15,0.0,70.0,2.7,12.0,70.0,65.13,50.17
2016,5,25,7,30,0.0,85.0,2.7,12.0,85.0,79.18,61.85
2016,5,25,7,45,0.0,99.0,2.75,12.5,99.0,92.8,72.92
2016,5,25,8,0,0.0,113.0,2.8,13.0,113.0,106.42,83.85
2016,5,25,8,15,2.0,146.5,2.9,13.5,148.0,141.32,112.23
2016,5,25,8,30,4.0,180.0,3.0,14.0,183.0,176.46,140.3
2016,5,25,8,45,7.5,202.0,3.1,14.5,207.5,201.37,159.81
2016,5,25,9,0,11.0,224.0,3.2,15.0,232.0,226.27,179.09
2016,5,25,9,15,12.5,240.5,3.25,15.0,250.0,243.64,192.46
2016,5,25,9,30,14.0,257.0,3.3,15.0,268.0,260.91,205.71
2016,5,25,9,45,19.0,288.0,3.35,15.0,304.0,296.03,232.98
2016,5,25,10,0,24.0,319.0,3.4,15.0,340.0,330.93,259.75
2016,5,25,10,15,210.0,352.5,3.45,15.0,540.5,581.3,455.44
2016,5,25,10,30,396.0,386.0,3.5,15.0,741.0,793.12,611.77
2016,5,25,10,45,655.0,252.0,3.55,15.0,854.5,912.94,702.65
2016,5,25,11,0,914.0,118.0,3.6,15.0,968.0,1003.33,764.21
2016,5,25,11,15,916.5,118.5,3.6,15.0,980.5,991.25,754.72
2016,5,25,11,30,919.0,119.0,3.6,15.0,993.0,976.18,744.17
2016,5,25,11,45,536.5,304.5,3.6,15.0,815.5,794.29,612.73
2016,5,25,12,0,154.0,490.0,3.6,15.0,638.0,604.79,464.56
2016,5,25,12,15,131.0,484.0,3.6,15.0,610.0,569.52,438.99
2016,5,25,12,30,108.0,478.0,3.6,15.0,582.0,534.48,412.62
2016,5,25,12,45,507.5,301.0,3.65,15.5,779.0,686.79,535.53
2016,5,25,13,0,907.0,124.0,3.7,16.0,976.0,809.24,627.99
2016,5,25,13,15,903.5,123.5,3.75,16.0,958.5,771.58,600.73
2016,5,25,13,30,900.0,123.0,3.8,16.0,941.0,732.24,572.42
2016,5,25,13,45,898.5,119.0,3.85,16.0,917.5,689.7,540.19
2016,5,25,14,0,897.0,115.0,3.9,16.0,894.0,645.68,506.12
2016,5,25,14,15,889.5,113.5,3.95,16.0,863.0,599.05,469.15
2016,5,25,14,30,882.0,112.0,4.0,16.0,832.0,551.77,430.75
2016,5,25,14,45,554.5,233.5,4.05,16.0,679.0,447.48,348.03
2016,5,25,15,0,227.0,355.0,4.1,16.0,526.0,389.9,303.17
2016,5,25,15,15,243.0,331.0,4.1,15.5,505.0,362.02,281.17
2016,5,25,15,30,259.0,307.0,4.1,15.0,484.0,325.1,251.38
2016,5,25,15,45,317.0,271.5,4.1,15.0,473.0,297.21,226.37
2016,5,25,16,0,375.0,236.0,4.1,15.0,462.0,263.97,196.21
2016,5,25,16,15,200.0,214.0,4.05,14.5,333.5,204.61,155.06
2016,5,25,16,30,25.0,192.0,4.0,14.0,205.0,170.27,135.49
2016,5,25,16,45,126.5,181.0,3.95,14.0,236.5,149.14,115.32
2016,5,25,17,0,228.0,170.0,3.9,14.0,268.0,124.79,97.79
2016,5,25,17,15,214.5,150.0,3.8,13.5,232.5,109.11,91.43
2016,5,25,17,30,201.0,130.0,3.7,13.0,197.0,96.46,80.64
2016,5,25,17,45,370.5,93.5,3.6,12.5,191.0,67.34,54.93
2016,5,25,18,0,540.0,57.0,3.5,12.0,185.0,41.14,31.45
2016,5,25,18,15,459.0,49.0,3.35,11.5,139.5,36.6,27.19
2016,5,25,18,30,378.0,41.0,3.2,11.0,94.0,31.86,22.52
2016,5,25,18,45,189.0,32.0,3.05,11.0,58.5,24.95,15.14
2016,5,25,19,0,0.0,23.0,2.9,11.0,23.0,20.3,0.0
2016,5,25,19,15,0.0,11.5,2.9,10.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,15,112.5,19.5,2.75,10.0,32.0,91.02,46.4
2016,5,26,5,30,225.0,39.0,2.8,10.0,64.0,183.83,145.88
2016,5,26,5,45,320.0,51.0,2.9,10.5,106.0,257.87,213.33
2016,5,26,6,0,415.0,63.0,3.0,11.0,148.0,343.36,288.17
2016,5,26,6,15,478.5,71.5,3.0,11.0,196.0,411.7,347.33
2016,5,26,6,30,542.0,80.0,3.0,11.0,244.0,484.24,407.97
2016,5,26,6,45,589.0,86.5,3.0,11.5,295.0,546.57,457.55
2016,5,26,7,0,636.0,93.0,3.0,12.0,346.0,611.02,506.68
2016,5,26,7,15,669.5,98.5,2.95,12.5,397.0,665.44,545.46
2016,5,26,7,30,703.0,104.0,2.9,13.0,448.0,720.31,583.45
2016,5,26,7,45,730.0,107.5,2.9,14.0,498.0,767.34,613.75
2016,5,26,8,0,757.0,111.0,2.9,15.0,548.0,809.6,639.85
2016,5,26,8,15,776.0,114.5,2.85,15.0,595.0,848.16,664.89
2016,5,26,8,30,795.0,118.0,2.8,15.0,642.0,885.09,688.47
2016,5,26,8,45,811.0,120.5,2.8,15.5,685.0,916.2,706.82
2016,5,26,9,0,827.0,123.0,2.8,16.0,728.0,945.14,723.54
2016,5,26,9,15,838.5,125.0,2.75,16.5,767.0,966.78,734.73
2016,5,26,9,30,850.0,127.0,2.7,17.0,806.0,977.11,738.3
2016,5,26,9,45,852.0,133.5,2.7,17.5,837.0,988.83,743.46
2016,5,26,10,0,854.0,140.0,2.7,18.0,868.0,997.47,746.62
2016,5,26,10,15,860.5,141.5,2.7,18.0,894.5,1002.33,748.83
2016,5,26,10,30,867.0,143.0,2.7,18.0,921.0,1004.2,749.21
2016,5,26,10,45,872.0,144.0,2.7,18.5,941.0,1001.09,745.03
2016,5,26,11,0,877.0,145.0,2.7,19.0,961.0,994.96,739.04
2016,5,26,11,15,880.0,145.5,2.7,19.0,974.0,983.46,731.05
2016,5,26,11,30,883.0,146.0,2.7,19.0,987.0,969.09,721.29
2016,5,26,11,45,885.0,146.0,2.75,19.5,992.0,950.54,707.93
2016,5,26,12,0,887.0,146.0,2.8,20.0,997.0,929.34,692.9
2016,5,26,12,15,886.5,145.5,2.85,20.0,995.0,903.01,675.76
2016,5,26,12,30,886.0,145.0,2.9,20.0,993.0,874.39,657.03
2016,5,26,12,45,894.5,138.0,2.95,20.5,986.0,845.14,636.56
2016,5,26,13,0,903.0,131.0,3.0,21.0,979.0,813.31,614.28
2016,5,26,13,15,899.5,130.0,3.05,21.0,962.0,775.34,588.79
2016,5,26,13,30,896.0,129.0,3.1,21.0,945.0,735.72,561.07
2016,5,26,13,45,892.0,127.0,3.15,21.0,921.0,693.43,529.99
2016,5,26,14,0,888.0,125.0,3.2,21.0,897.0,649.85,497.23
2016,5,26,14,15,880.5,123.5,3.25,21.0,866.5,603.58,461.65
2016,5,26,14,30,873.0,122.0,3.3,21.0,836.0,556.67,424.66
2016,5,26,14,45,862.5,120.5,3.4,21.0,799.0,507.91,385.38
2016,5,26,15,0,852.0,119.0,3.5,21.0,762.0,454.08,341.29
2016,5,26,15,15,839.0,116.5,3.5,20.5,720.5,403.39,298.9
2016,5,26,15,30,826.0,114.0,3.5,20.0,679.0,353.48,256.12
2016,5,26,15,45,808.5,111.0,3.55,20.0,633.0,302.93,211.98
2016,5,26,16,0,791.0,108.0,3.6,20.0,587.0,254.03,169.37
2016,5,26,16,15,769.0,104.5,3.55,19.0,538.0,205.78,129.33
2016,5,26,16,30,747.0,101.0,3.5,18.0,489.0,154.37,89.58
2016,5,26,16,45,717.0,96.5,3.5,17.5,438.0,109.5,60.87
2016,5,26,17,0,687.0,92.0,3.5,17.0,387.0,68.13,44.6
2016,5,26,17,15,648.0,86.0,3.4,16.0,335.5,56.49,44.46
2016,5,26,17,30,609.0,80.0,3.3,15.0,284.0,54.62,43.11
2016,5,26,17,45,549.0,73.5,3.25,14.5,234.0,52.15,41.03
2016,5,26,18,0,489.0,67.0,3.2,14.0,184.0,49.57,38.71
2016,5,26,18,15,406.5,57.0,3.05,13.0,138.5,43.62,33.27
2016,5,26,18,30,324.0,47.0,2.9,12.0,93.0,36.07,26.15
2016,5,26,18,45,202.5,33.0,2.75,11.5,58.0,25.73,15.89
2016,5,26,19,0,81.0,19.0,2.6,11.0,23.0,15.88,0.0
2016,5,26,19,15,40.5,9.5,2.6,10.5,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,5,15,112.5,20.0,2.2,9.5,33.0,92.17,49.28
2016,5,27,5,30,225.0,40.0,2.2,10.0,66.0,185.28,147.15
2016,5,27,5,45,323.5,52.0,2.25,10.5,108.5,261.24,215.81
2016,5,27,6,0,422.0,64.0,2.3,11.0,151.0,348.76,291.84
2016,5,27,6,15,486.0,72.5,2.25,11.5,200.0,417.8,350.32
2016,5,27,6,30,550.0,81.0,2.2,12.0,249.0,491.04,409.85
2016,5,27,6,45,601.5,86.5,2.15,12.5,300.5,555.73,460.26
2016,5,27,7,0,653.0,92.0,2.1,13.0,352.0,622.82,509.99
2016,5,27,7,15,686.0,97.0,2.0,13.5,403.5,676.84,547.02
2016,5,27,7,30,719.0,102.0,1.9,14.0,455.0,731.24,583.08
2016,5,27,7,45,747.0,105.0,1.8,14.5,505.5,778.99,613.14
2016,5,27,8,0,775.0,108.0,1.7,15.0,556.0,822.25,639.15
2016,5,27,8,15,793.5,111.5,1.6,15.5,603.5,860.8,661.2
2016,5,27,8,30,812.0,115.0,1.5,16.0,651.0,897.67,681.54
2016,5,27,8,45,829.0,116.5,1.4,17.0,694.5,928.92,696.29
2016,5,27,9,0,846.0,118.0,1.3,18.0,738.0,957.99,709.22
2016,5,27,9,15,856.5,120.0,1.25,18.5,776.5,970.46,713.27
2016,5,27,9,30,867.0,122.0,1.2,19.0,815.0,988.76,721.3
2016,5,27,9,45,880.0,121.0,1.2,20.0,849.0,1003.52,726.48
2016,5,27,10,0,893.0,120.0,1.2,21.0,883.0,1015.46,729.96
2016,5,27,10,15,899.0,121.0,1.2,21.5,909.0,1019.63,730.07
2016,5,27,10,30,905.0,122.0,1.2,22.0,935.0,1020.71,728.5
2016,5,27,10,45,911.0,122.0,1.3,23.0,955.5,1017.66,724.89
2016,5,27,11,0,917.0,122.0,1.4,24.0,976.0,1011.49,719.43
2016,5,27,11,15,919.0,122.5,1.55,24.0,988.0,998.91,713.54
2016,5,27,11,30,921.0,123.0,1.7,24.0,1000.0,983.35,705.69
2016,5,27,11,45,923.5,122.5,1.85,24.5,1005.5,964.42,694.2
2016,5,27,12,0,926.0,122.0,2.0,25.0,1011.0,942.71,680.8
2016,5,27,12,15,925.0,121.5,2.15,25.0,1008.5,915.31,664.86
2016,5,27,12,30,924.0,121.0,2.3,25.0,1006.0,885.52,647.12
2016,5,27,12,45,921.5,121.0,2.45,25.5,995.5,852.71,625.87
2016,5,27,13,0,919.0,121.0,2.6,26.0,985.0,817.85,602.99
2016,5,27,13,15,915.0,120.5,2.7,26.0,967.5,779.52,578.35
2016,5,27,13,30,911.0,120.0,2.8,26.0,950.0,739.52,551.77
2016,5,27,13,45,904.5,119.5,2.95,26.0,925.0,696.39,521.29
2016,5,27,14,0,898.0,119.0,3.1,26.0,900.0,652.12,489.14
2016,5,27,14,15,891.0,117.0,3.15,25.5,869.5,605.38,454.87
2016,5,27,14,30,884.0,115.0,3.2,25.0,839.0,557.94,419.0
2016,5,27,14,45,873.0,114.0,3.3,25.0,802.0,508.93,380.17
2016,5,27,15,0,862.0,113.0,3.4,25.0,765.0,459.97,340.29
2016,5,27,15,15,849.5,110.5,3.4,24.5,723.5,409.52,298.76
2016,5,27,15,30,837.0,108.0,3.4,24.0,682.0,353.61,252.16
2016,5,27,15,45,820.0,105.5,3.45,24.0,636.0,303.08,208.65
2016,5,27,16,0,803.0,103.0,3.5,24.0,590.0,254.13,166.53
2016,5,27,16,15,782.0,99.0,3.45,23.5,541.0,205.04,126.0
2016,5,27,16,30,761.0,95.0,3.4,23.0,492.0,158.29,90.26
2016,5,27,16,45,731.0,91.5,3.35,22.5,441.0,108.29,57.76
2016,5,27,17,0,701.0,88.0,3.3,22.0,390.0,66.94,41.52
2016,5,27,17,15,663.0,82.5,3.15,21.0,339.0,53.78,41.19
2016,5,27,17,30,625.0,77.0,3.0,20.0,288.0,52.18,40.09
2016,5,27,17,45,570.0,70.5,2.85,19.5,238.0,49.59,37.94
2016,5,27,18,0,515.0,64.0,2.7,19.0,188.0,46.86,35.55
2016,5,27,18,15,435.0,54.5,2.35,18.0,142.0,41.25,30.52
2016,5,27,18,30,355.0,45.0,2.0,17.0,96.0,35.35,25.0
2016,5,27,18,45,237.0,32.0,1.7,16.0,60.5,24.91,14.99
2016,5,27,19,0,119.0,19.0,1.4,15.0,25.0,14.99,0.0
2016,5,27,19,15,59.5,9.5,1.3,14.5,12.5,9.05,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,10.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,11.0,9.0,8.58,0.0
2016,5,28,5,15,139.5,22.5,0.8,11.5,38.5,108.81,60.64
2016,5,28,5,30,279.0,36.0,0.9,12.0,68.0,207.56,163.49
2016,5,28,5,45,370.5,46.5,1.05,13.0,111.0,282.15,229.6
2016,5,28,6,0,462.0,57.0,1.2,14.0,154.0,364.79,299.62
2016,5,28,6,15,523.5,65.0,1.3,14.5,202.5,432.95,356.14
2016,5,28,6,30,585.0,73.0,1.4,15.0,251.0,505.26,413.74
2016,5,28,6,45,629.0,78.5,1.55,15.5,302.0,565.77,460.41
2016,5,28,7,0,673.0,84.0,1.7,16.0,353.0,628.17,505.97
2016,5,28,7,15,704.5,89.0,1.75,16.5,404.5,681.67,542.75
2016,5,28,7,30,736.0,94.0,1.8,17.0,456.0,731.61,576.01
2016,5,28,7,45,760.5,98.0,1.85,18.0,506.0,778.4,605.16
2016,5,28,8,0,785.0,102.0,1.9,19.0,556.0,824.34,633.0
2016,5,28,8,15,803.5,105.0,1.9,19.5,603.5,862.56,655.71
2016,5,28,8,30,822.0,108.0,1.9,20.0,651.0,899.11,676.98
2016,5,28,8,45,836.0,111.0,1.9,21.0,694.5,929.5,692.54
2016,5,28,9,0,850.0,114.0,1.9,22.0,738.0,949.24,700.94
2016,5,28,9,15,861.0,116.0,1.9,22.5,777.0,970.8,711.96
2016,5,28,9,30,872.0,118.0,1.9,23.0,816.0,989.72,721.23
2016,5,28,9,45,880.0,120.5,1.95,24.0,849.0,1003.43,726.42
2016,5,28,10,0,888.0,123.0,2.0,25.0,882.0,1014.17,729.82
2016,5,28,10,15,894.5,124.5,2.0,25.0,909.0,1019.34,732.04
2016,5,28,10,30,901.0,126.0,2.0,25.0,936.0,1021.42,732.5
2016,5,28,10,45,904.5,127.5,2.05,25.5,955.5,1017.44,728.49
2016,5,28,11,0,908.0,129.0,2.1,26.0,975.0,1010.37,722.7
2016,5,28,11,15,911.0,129.5,2.1,26.0,988.0,998.78,715.03
2016,5,28,11,30,914.0,130.0,2.1,26.0,1001.0,984.22,705.61
2016,5,28,11,45,914.0,131.0,2.15,26.5,1006.0,964.49,692.18
2016,5,28,12,0,914.0,132.0,2.2,27.0,1011.0,942.09,677.12
2016,5,28,12,15,913.5,132.0,2.25,27.0,1008.5,915.79,660.89
2016,5,28,12,30,913.0,132.0,2.3,27.0,1006.0,887.11,643.07
2016,5,28,12,45,901.5,138.0,2.4,27.0,993.5,852.61,621.7
2016,5,28,13,0,890.0,144.0,2.5,27.0,981.0,816.54,599.05
2016,5,28,13,15,886.0,143.0,2.55,27.0,963.5,778.66,574.58
2016,5,28,13,30,882.0,142.0,2.6,27.0,946.0,739.21,547.66
2016,5,28,13,45,694.5,241.5,2.7,27.0,864.0,662.04,490.63
2016,5,28,14,0,507.0,341.0,2.8,27.0,782.0,599.3,443.38
2016,5,28,14,15,679.5,238.5,2.85,26.5,808.5,583.16,434.33
2016,5,28,14,30,852.0,136.0,2.9,26.0,835.0,556.23,415.33
2016,5,28,14,45,841.0,134.0,3.0,26.0,798.0,507.18,376.87
2016,5,28,15,0,830.0,132.0,3.1,26.0,761.0,458.33,337.58
2016,5,28,15,15,816.5,129.0,3.15,25.5,719.5,408.13,296.82
2016,5,28,15,30,803.0,126.0,3.2,25.0,678.0,358.79,255.72
2016,5,28,15,45,722.0,138.5,3.25,25.0,609.5,299.04,207.55
2016,5,28,16,0,641.0,151.0,3.3,25.0,541.0,252.15,170.16
2016,5,28,16,15,647.0,133.5,3.3,24.5,499.0,204.85,130.9
2016,5,28,16,30,653.0,116.0,3.3,24.0,457.0,157.36,93.57
2016,5,28,16,45,660.0,107.5,3.3,23.5,422.0,116.73,66.37
2016,5,28,17,0,667.0,99.0,3.3,23.0,387.0,75.9,48.07
2016,5,28,17,15,626.5,92.5,3.05,22.0,335.5,61.2,47.41
2016,5,28,17,30,586.0,86.0,2.8,21.0,284.0,59.17,45.98
2016,5,28,17,45,533.0,77.5,2.6,20.0,235.0,55.25,42.79
2016,5,28,18,0,480.0,69.0,2.4,19.0,186.0,51.06,39.23
2016,5,28,18,15,400.0,58.5,2.1,18.0,140.5,44.73,33.58
2016,5,28,18,30,320.0,48.0,1.8,17.0,95.0,36.76,26.25
2016,5,28,18,45,160.0,36.5,1.55,16.0,60.0,28.46,18.04
2016,5,28,19,0,0.0,25.0,1.3,15.0,25.0,22.04,0.55
2016,5,28,19,15,0.0,12.5,1.3,14.5,12.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,17.5,4.5,2.1,9.5,5.0,0.0,0.0
2016,5,29,5,0,35.0,9.0,2.2,10.0,10.0,22.61,0.0
2016,5,29,5,15,157.5,23.5,2.25,10.5,39.5,118.82,68.95
2016,5,29,5,30,280.0,38.0,2.3,11.0,69.0,209.33,166.54
2016,5,29,5,45,374.0,48.0,2.4,11.5,112.5,285.86,235.66
2016,5,29,6,0,468.0,58.0,2.5,12.0,156.0,369.66,308.49
2016,5,29,6,15,530.0,66.0,2.45,12.5,205.0,438.46,366.54
2016,5,29,6,30,592.0,74.0,2.4,13.0,254.0,511.42,425.53
2016,5,29,6,45,636.0,79.5,2.35,13.5,305.5,572.23,472.58
2016,5,29,7,0,680.0,85.0,2.3,14.0,357.0,634.91,518.14
2016,5,29,7,15,712.0,89.5,2.25,14.5,409.0,688.43,554.99
2016,5,29,7,30,744.0,94.0,2.2,15.0,461.0,738.42,588.15
2016,5,29,7,45,768.0,98.0,2.15,16.0,511.0,785.03,616.82
2016,5,29,8,0,792.0,102.0,2.1,17.0,561.0,830.75,644.0
2016,5,29,8,15,810.0,105.0,2.1,17.5,608.5,868.71,666.78
2016,5,29,8,30,828.0,108.0,2.1,18.0,656.0,904.95,688.1
2016,5,29,8,45,842.5,110.5,2.1,19.0,699.5,935.36,703.88
2016,5,29,9,0,857.0,113.0,2.1,20.0,743.0,955.16,712.44
2016,5,29,9,15,867.5,115.5,2.15,20.5,781.5,976.92,724.29
2016,5,29,9,30,878.0,118.0,2.2,21.0,820.0,995.98,734.36
2016,5,29,9,45,887.0,119.0,2.3,21.5,853.0,1009.13,741.2
2016,5,29,10,0,896.0,120.0,2.4,22.0,886.0,1019.35,746.27
2016,5,29,10,15,902.0,121.5,2.45,22.0,913.0,1024.1,748.83
2016,5,29,10,30,908.0,123.0,2.5,22.0,940.0,1025.74,749.57
2016,5,29,10,45,911.0,124.5,2.65,22.5,959.5,1021.32,746.08
2016,5,29,11,0,914.0,126.0,2.8,23.0,979.0,1013.79,740.67
2016,5,29,11,15,916.5,126.5,2.85,23.0,991.5,1001.73,732.92
2016,5,29,11,30,919.0,127.0,2.9,23.0,1004.0,986.7,723.33
2016,5,29,11,45,918.0,128.5,2.95,23.5,1008.5,966.53,709.04
2016,5,29,12,0,917.0,130.0,3.0,24.0,1013.0,943.68,693.1
2016,5,29,12,15,916.5,130.0,3.0,24.0,1010.5,917.38,675.87
2016,5,29,12,30,916.0,130.0,3.0,24.0,1008.0,888.7,657.06
2016,5,29,12,45,905.5,135.5,3.05,24.0,996.0,854.55,634.83
2016,5,29,13,0,895.0,141.0,3.1,24.0,984.0,818.76,611.35
2016,5,29,13,15,891.5,140.0,3.15,24.0,967.0,781.15,586.42
2016,5,29,13,30,888.0,139.0,3.2,24.0,950.0,741.91,559.14
2016,5,29,13,45,883.0,138.0,3.25,24.0,926.0,700.2,528.85
2016,5,29,14,0,878.0,137.0,3.3,24.0,902.0,657.28,496.99
2016,5,29,14,15,870.5,135.0,3.3,24.0,871.5,611.09,461.84
2016,5,29,14,30,863.0,133.0,3.3,24.0,841.0,564.28,425.38
2016,5,29,14,45,854.0,130.0,3.3,24.0,805.0,511.28,383.54
2016,5,29,15,0,845.0,127.0,3.3,24.0,769.0,461.88,343.23
2016,5,29,15,15,832.0,124.0,3.25,23.5,727.0,411.18,301.52
2016,5,29,15,30,819.0,121.0,3.2,23.0,685.0,361.27,259.45
2016,5,29,15,45,804.5,117.0,3.15,23.0,639.5,311.12,216.19
2016,5,29,16,0,790.0,113.0,3.1,23.0,594.0,262.31,174.11
2016,5,29,16,15,768.0,109.0,3.05,22.5,545.0,213.72,133.94
2016,5,29,16,30,746.0,105.0,3.0,22.0,496.0,161.74,93.75
2016,5,29,16,45,719.5,99.5,2.95,21.5,445.5,116.35,64.13
2016,5,29,17,0,693.0,94.0,2.9,21.0,395.0,74.12,45.74
2016,5,29,17,15,653.5,88.0,2.75,20.0,343.0,57.71,44.77
2016,5,29,17,30,614.0,82.0,2.6,19.0,291.0,55.9,43.5
2016,5,29,17,45,561.5,74.5,2.5,18.5,241.0,52.66,40.81
2016,5,29,18,0,509.0,67.0,2.4,18.0,191.0,49.23,37.79
2016,5,29,18,15,427.5,57.5,2.25,17.0,145.0,43.73,32.86
2016,5,29,18,30,346.0,48.0,2.1,16.0,99.0,37.94,27.42
2016,5,29,18,45,229.0,34.5,2.0,15.0,63.0,26.85,16.87
2016,5,29,19,0,112.0,21.0,1.9,14.0,27.0,16.57,0.33
2016,5,29,19,15,56.0,10.5,2.0,13.5,13.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,4,45,24.0,5.0,1.4,8.5,5.5,0.0,0.0
2016,5,30,5,0,48.0,10.0,1.5,9.0,11.0,28.8,0.0
2016,5,30,5,15,180.0,23.5,1.65,9.5,41.5,129.17,77.44
2016,5,30,5,30,312.0,37.0,1.8,10.0,72.0,225.18,179.9
2016,5,30,5,45,405.5,46.0,1.95,11.0,116.5,300.86,248.05
2016,5,30,6,0,499.0,55.0,2.1,12.0,161.0,384.51,320.07
2016,5,30,6,15,560.0,62.0,2.05,12.5,210.5,452.67,377.19
2016,5,30,6,30,621.0,69.0,2.0,13.0,260.0,524.9,435.06
2016,5,30,6,45,664.0,74.5,2.0,14.0,311.5,586.06,480.95
2016,5,30,7,0,707.0,80.0,2.0,15.0,363.0,649.02,525.13
2016,5,30,7,15,737.5,84.0,2.0,15.5,415.0,698.12,558.39
2016,5,30,7,30,768.0,88.0,2.0,16.0,467.0,751.21,593.69
2016,5,30,7,45,791.5,91.5,2.0,17.0,517.5,797.51,622.02
2016,5,30,8,0,815.0,95.0,2.0,18.0,568.0,842.85,648.97
2016,5,30,8,15,832.5,98.0,2.0,18.5,615.5,880.96,671.56
2016,5,30,8,30,850.0,101.0,2.0,19.0,663.0,917.28,692.65
2016,5,30,8,45,863.0,103.5,2.05,19.5,706.5,938.73,704.1
2016,5,30,9,0,876.0,106.0,2.1,20.0,750.0,965.8,719.43
2016,5,30,9,15,886.5,108.0,2.1,20.5,789.0,987.37,730.45
2016,5,30,9,30,897.0,110.0,2.1,21.0,828.0,1006.21,739.73
2016,5,30,9,45,904.0,112.0,2.15,22.0,860.5,1018.73,744.13
2016,5,30,10,0,911.0,114.0,2.2,23.0,893.0,1028.22,746.72
2016,5,30,10,15,916.5,115.0,2.25,23.5,920.0,1032.08,747.28
2016,5,30,10,30,922.0,116.0,2.3,24.0,947.0,1032.81,746.01
2016,5,30,10,45,926.0,117.0,2.35,24.5,966.5,1028.91,741.95
2016,5,30,11,0,930.0,118.0,2.4,25.0,986.0,1021.86,736.04
2016,5,30,11,15,932.0,118.5,2.4,25.0,998.5,1009.28,727.66
2016,5,30,11,30,934.0,119.0,2.4,25.0,1011.0,993.7,717.51
2016,5,30,11,45,934.5,119.5,2.45,25.5,1015.5,973.83,703.8
2016,5,30,12,0,935.0,120.0,2.5,26.0,1020.0,951.21,688.4
2016,5,30,12,15,934.5,120.0,2.5,26.5,1017.5,924.63,670.04
2016,5,30,12,30,934.0,120.0,2.5,27.0,1015.0,895.62,650.17
2016,5,30,12,45,928.5,121.5,2.55,27.5,1004.0,861.58,627.4
2016,5,30,13,0,923.0,123.0,2.6,28.0,993.0,825.64,603.29
2016,5,30,13,15,919.5,122.5,2.65,28.0,975.5,787.67,578.87
2016,5,30,13,30,916.0,122.0,2.7,28.0,958.0,747.99,552.69
2016,5,30,13,45,911.5,120.0,2.8,28.0,934.0,704.83,522.43
2016,5,30,14,0,907.0,118.0,2.9,28.0,910.0,660.37,490.46
2016,5,30,14,15,900.0,116.5,2.95,27.5,879.0,613.8,456.8
2016,5,30,14,30,893.0,115.0,3.0,27.0,848.0,566.5,421.54
2016,5,30,14,45,884.5,112.0,3.1,27.0,812.0,516.74,382.71
2016,5,30,15,0,876.0,109.0,3.2,27.0,776.0,466.82,342.61
2016,5,30,15,15,864.0,107.0,3.25,26.5,734.0,416.4,301.61
2016,5,30,15,30,852.0,105.0,3.3,26.0,692.0,366.52,259.97
2016,5,30,15,45,837.5,101.5,3.4,26.0,646.5,309.07,211.57
2016,5,30,16,0,823.0,98.0,3.5,26.0,601.0,259.05,168.76
2016,5,30,16,15,802.5,94.5,3.45,25.0,551.5,209.46,128.1
2016,5,30,16,30,782.0,91.0,3.4,24.0,502.0,162.13,91.8
2016,5,30,16,45,756.5,86.5,3.4,23.5,451.5,116.06,61.74
2016,5,30,17,0,731.0,82.0,3.4,23.0,401.0,73.05,43.1
2016,5,30,17,15,694.5,77.0,3.15,22.0,349.0,49.54,37.34
2016,5,30,17,30,658.0,72.0,2.9,21.0,297.0,48.1,36.37
2016,5,30,17,45,607.0,66.0,2.7,20.0,247.0,45.72,34.49
2016,5,30,18,0,556.0,60.0,2.5,19.0,197.0,43.2,32.37
2016,5,30,18,15,478.5,51.5,2.2,18.0,150.5,38.32,28.01
2016,5,30,18,30,401.0,43.0,1.9,17.0,104.0,33.18,23.21
2016,5,30,18,45,280.5,31.5,1.6,16.5,66.5,24.88,15.2
2016,5,30,19,0,160.0,20.0,1.3,16.0,29.0,15.75,1.01
2016,5,30,19,15,80.0,10.0,1.3,15.5,14.5,9.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,31,4,45,26.0,5.0,1.5,9.5,6.0,0.0,0.0
2016,5,31,5,0,52.0,10.0,1.6,10.0,12.0,30.42,0.0
2016,5,31,5,15,187.0,23.0,1.7,10.5,43.0,133.83,81.67
2016,5,31,5,30,322.0,36.0,1.8,11.0,74.0,229.25,182.71
2016,5,31,5,45,414.5,45.5,1.95,12.0,118.0,305.3,250.85
2016,5,31,6,0,507.0,55.0,2.1,13.0,162.0,389.36,322.86
2016,5,31,6,15,567.0,61.5,2.0,13.5,211.5,456.62,378.85
2016,5,31,6,30,627.0,68.0,1.9,14.0,261.0,527.83,435.4
2016,5,31,6,45,669.5,73.0,1.85,15.0,312.5,588.23,480.04
2016,5,31,7,0,712.0,78.0,1.8,16.0,364.0,646.7,520.18
2016,5,31,7,15,742.5,82.0,1.75,16.5,416.0,699.87,555.81
2016,5,31,7,30,773.0,86.0,1.7,17.0,468.0,753.11,590.34
2016,5,31,7,45,795.5,89.5,1.7,18.0,518.0,798.71,617.77
2016,5,31,8,0,818.0,93.0,1.7,19.0,568.0,843.31,643.82
2016,5,31,8,15,835.5,96.0,1.7,19.5,615.5,881.51,666.15
2016,5,31,8,30,853.0,99.0,1.7,20.0,663.0,910.03,681.73
2016,5,31,8,45,866.0,101.5,1.75,21.0,706.5,939.54,697.2
2016,5,31,9,0,879.0,104.0,1.8,22.0,750.0,966.71,710.95
2016,5,31,9,15,889.0,106.0,1.85,22.5,789.0,987.89,722.13
2016,5,31,9,30,899.0,108.0,1.9,23.0,828.0,1006.32,731.62
2016,5,31,9,45,909.5,108.0,1.95,24.0,862.0,1020.19,736.84
2016,5,31,10,0,920.0,108.0,2.0,25.0,896.0,1031.12,740.29
2016,5,31,10,15,926.0,109.0,2.1,25.5,922.5,1035.6,741.85
2016,5,31,10,30,932.0,110.0,2.2,26.0,949.0,1036.92,741.58
2016,5,31,10,45,935.5,111.0,2.3,26.5,969.0,1032.6,737.86
2016,5,31,11,0,939.0,112.0,2.4,27.0,989.0,1025.12,732.27
2016,5,31,11,15,942.0,112.5,2.4,27.0,1002.0,1013.51,724.59
2016,5,31,11,30,945.0,113.0,2.4,27.0,1015.0,998.85,715.09
2016,5,31,11,45,946.0,113.5,2.45,27.5,1020.5,979.36,701.73
2016,5,31,12,0,947.0,114.0,2.5,28.0,1026.0,957.06,686.66
2016,5,31,12,15,946.5,113.5,2.5,28.5,1023.5,929.85,668.04
2016,5,31,12,30,946.0,113.0,2.5,29.0,1021.0,900.17,647.91
2016,5,31,12,45,947.0,111.0,2.5,29.5,1012.0,868.01,626.19
2016,5,31,13,0,948.0,109.0,2.5,30.0,1003.0,833.53,602.94
2016,5,31,13,15,945.0,108.5,2.55,30.0,986.5,795.22,578.6
2016,5,31,13,30,942.0,108.0,2.6,30.0,970.0,755.09,552.79
2016,5,31,13,45,937.5,107.0,2.7,30.0,946.0,711.9,523.03
2016,5,31,14,0,933.0,106.0,2.8,30.0,922.0,667.34,491.3
2016,5,31,14,15,926.5,104.5,2.8,30.0,891.5,620.05,456.39
2016,5,31,14,30,920.0,103.0,2.8,30.0,861.0,571.95,420.0
2016,5,31,14,45,911.5,101.5,2.85,30.0,824.5,522.29,381.62
2016,5,31,15,0,903.0,100.0,2.9,30.0,788.0,472.4,341.97
2016,5,31,15,15,892.0,98.0,2.9,29.5,746.5,421.15,300.8
2016,5,31,15,30,881.0,96.0,2.9,29.0,705.0,370.33,258.87
2016,5,31,15,45,866.0,93.5,2.95,28.5,658.5,318.62,215.68
2016,5,31,16,0,851.0,91.0,3.0,28.0,612.0,268.13,173.26
2016,5,31,16,15,832.0,88.0,2.9,27.5,563.0,210.98,126.72
2016,5,31,16,30,813.0,85.0,2.8,27.0,514.0,162.75,89.72
2016,5,31,16,45,787.0,81.5,2.75,26.5,462.5,115.85,59.33
2016,5,31,17,0,761.0,78.0,2.7,26.0,411.0,72.07,40.44
2016,5,31,17,15,726.0,73.5,2.45,24.5,359.0,51.96,39.01
2016,5,31,17,30,691.0,69.0,2.2,23.0,307.0,45.85,34.11
2016,5,31,17,45,640.5,63.5,1.95,22.0,255.5,43.74,32.48
2016,5,31,18,0,590.0,58.0,1.7,21.0,204.0,41.51,30.63
2016,5,31,18,15,513.5,50.5,1.5,20.0,156.5,37.41,27.0
2016,5,31,18,30,437.0,43.0,1.3,19.0,109.0,33.13,22.99
2016,5,31,18,45,313.5,32.0,1.15,18.0,70.5,25.29,15.5
2016,5,31,19,0,190.0,21.0,1.0,17.0,32.0,16.98,2.44
2016,5,31,19,15,95.0,10.5,1.05,16.5,16.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,31.5,5.5,2.55,10.5,6.5,0.0,0.0
2016,6,1,5,0,63.0,11.0,2.8,11.0,13.0,35.82,0.0
2016,6,1,5,15,205.0,24.0,2.9,11.5,45.0,143.31,88.95
2016,6,1,5,30,347.0,37.0,3.0,12.0,77.0,242.78,193.61
2016,6,1,5,45,438.5,46.0,3.2,12.5,122.5,319.0,262.8
2016,6,1,6,0,530.0,55.0,3.4,13.0,168.0,402.99,335.97
2016,6,1,6,15,590.5,61.5,3.4,13.5,218.5,471.57,394.04
2016,6,1,6,30,651.0,68.0,3.4,14.0,269.0,544.11,452.92
2016,6,1,6,45,693.5,73.0,3.4,15.0,321.5,605.47,499.26
2016,6,1,7,0,736.0,78.0,3.4,16.0,374.0,664.87,541.3
2016,6,1,7,15,766.0,82.0,3.35,16.5,427.0,718.49,578.36
2016,6,1,7,30,796.0,86.0,3.3,17.0,480.0,772.1,614.33
2016,6,1,7,45,819.0,89.5,3.3,18.0,531.0,818.84,643.43
2016,6,1,8,0,842.0,93.0,3.3,19.0,582.0,864.53,671.09
2016,6,1,8,15,859.0,95.5,3.25,19.5,630.5,902.29,693.56
2016,6,1,8,30,876.0,98.0,3.2,20.0,679.0,930.33,709.02
2016,6,1,8,45,889.0,100.5,3.2,20.5,723.0,960.3,726.08
2016,6,1,9,0,902.0,103.0,3.2,21.0,767.0,987.87,741.36
2016,6,1,9,15,912.0,105.0,3.2,21.5,806.5,1009.38,752.51
2016,6,1,9,30,922.0,107.0,3.2,22.0,846.0,1028.08,761.85
2016,6,1,9,45,931.5,107.0,3.2,23.0,880.0,1041.15,766.05
2016,6,1,10,0,941.0,107.0,3.2,24.0,914.0,1051.2,768.38
2016,6,1,10,15,946.5,108.5,3.2,24.0,941.0,1055.75,770.27
2016,6,1,10,30,952.0,110.0,3.2,24.0,968.0,1057.07,770.24
2016,6,1,10,45,954.5,111.5,3.25,24.5,988.0,1052.18,765.3
2016,6,1,11,0,957.0,113.0,3.3,25.0,1008.0,1044.06,758.45
2016,6,1,11,15,959.5,113.5,3.35,25.0,1020.5,1031.77,750.52
2016,6,1,11,30,962.0,114.0,3.4,25.0,1033.0,1016.37,740.68
2016,6,1,11,45,961.0,115.5,3.5,25.5,1038.0,995.69,726.39
2016,6,1,12,0,960.0,117.0,3.6,26.0,1043.0,972.22,710.32
2016,6,1,12,15,959.5,117.0,3.65,26.0,1040.5,945.14,692.95
2016,6,1,12,30,959.0,117.0,3.7,26.0,1038.0,915.55,673.87
2016,6,1,12,45,945.5,124.0,3.75,26.0,1024.5,879.31,650.24
2016,6,1,13,0,932.0,131.0,3.8,26.0,1011.0,841.47,625.38
2016,6,1,13,15,928.5,130.5,3.8,26.0,993.5,803.2,599.8
2016,6,1,13,30,925.0,130.0,3.8,26.0,976.0,763.2,572.42
2016,6,1,13,45,917.0,130.0,3.8,26.0,951.0,719.09,540.3
2016,6,1,14,0,909.0,130.0,3.8,26.0,926.0,673.93,506.79
2016,6,1,14,15,901.5,128.5,3.75,26.0,895.0,626.97,471.11
2016,6,1,14,30,894.0,127.0,3.7,26.0,864.0,579.34,434.1
2016,6,1,14,45,883.0,125.5,3.7,26.0,826.5,529.54,394.72
2016,6,1,15,0,872.0,124.0,3.7,26.0,789.0,474.9,350.86
2016,6,1,15,15,859.0,121.5,3.65,25.5,746.5,423.38,308.78
2016,6,1,15,30,846.0,119.0,3.6,25.0,704.0,372.62,266.27
2016,6,1,15,45,829.5,115.5,3.55,24.5,657.5,321.02,222.54
2016,6,1,16,0,813.0,112.0,3.5,24.0,611.0,270.94,179.9
2016,6,1,16,15,791.5,108.5,3.35,23.5,561.5,221.68,139.01
2016,6,1,16,30,770.0,105.0,3.2,23.0,512.0,174.82,102.59
2016,6,1,16,45,744.0,99.5,3.1,22.5,460.5,122.44,66.89
2016,6,1,17,0,718.0,94.0,3.0,22.0,409.0,78.95,46.71
2016,6,1,17,15,679.5,88.5,2.8,21.0,356.5,57.87,44.7
2016,6,1,17,30,641.0,83.0,2.6,20.0,304.0,56.46,43.8
2016,6,1,17,45,590.5,75.5,2.45,19.5,253.5,53.25,41.14
2016,6,1,18,0,540.0,68.0,2.3,19.0,203.0,49.82,38.17
2016,6,1,18,15,460.0,58.5,2.05,17.5,155.5,44.34,33.36
2016,6,1,18,30,380.0,49.0,1.8,16.0,108.0,38.56,28.04
2016,6,1,18,45,262.5,36.0,1.6,15.0,70.0,27.98,18.06
2016,6,1,19,0,145.0,23.0,1.4,14.0,32.0,18.15,3.95
2016,6,1,19,15,72.5,11.5,1.4,13.5,16.0,10.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,2,4,45,34.5,5.5,1.5,8.5,6.5,0.0,0.0
2016,6,2,5,0,69.0,11.0,1.6,9.0,13.0,38.25,0.0
2016,6,2,5,15,212.0,24.0,1.75,9.5,46.0,146.82,93.12
2016,6,2,5,30,355.0,37.0,1.9,10.0,79.0,246.85,197.88
2016,6,2,5,45,449.5,45.5,2.1,11.0,124.5,324.48,267.7
2016,6,2,6,0,544.0,54.0,2.3,12.0,170.0,410.11,341.34
2016,6,2,6,15,604.0,60.5,2.2,12.5,221.0,478.94,398.74
2016,6,2,6,30,664.0,67.0,2.1,13.0,272.0,551.69,456.57
2016,6,2,6,45,706.0,72.0,2.05,14.0,325.5,613.2,501.75
2016,6,2,7,0,748.0,77.0,2.0,15.0,379.0,672.82,542.65
2016,6,2,7,15,777.5,81.0,1.95,15.5,431.5,726.47,578.56
2016,6,2,7,30,807.0,85.0,1.9,16.0,484.0,780.04,613.28
2016,6,2,7,45,829.5,88.0,1.9,17.0,535.5,826.09,640.92
2016,6,2,8,0,852.0,91.0,1.9,18.0,587.0,871.05,667.12
2016,6,2,8,15,868.5,94.0,1.85,18.5,635.5,901.53,683.61
2016,6,2,8,30,885.0,97.0,1.8,19.0,684.0,937.68,703.76
2016,6,2,8,45,897.0,99.5,1.8,20.0,728.0,966.91,718.19
2016,6,2,9,0,909.0,102.0,1.8,21.0,772.0,993.69,730.9
2016,6,2,9,15,918.5,104.0,1.8,21.5,811.0,1014.85,741.29
2016,6,2,9,30,928.0,106.0,1.8,22.0,850.0,1033.16,749.92
2016,6,2,9,45,930.0,110.5,1.8,23.0,882.0,1043.8,752.3
2016,6,2,10,0,932.0,115.0,1.8,24.0,914.0,1051.21,752.82
2016,6,2,10,15,937.5,116.0,1.85,24.5,940.5,1055.15,753.49
2016,6,2,10,30,943.0,117.0,1.9,25.0,967.0,1055.9,752.32
2016,6,2,10,45,946.0,118.5,1.95,25.5,987.0,1051.49,748.09
2016,6,2,11,0,949.0,120.0,2.0,26.0,1007.0,1043.86,742.02
2016,6,2,11,15,951.0,120.5,2.0,26.5,1019.0,1031.13,732.27
2016,6,2,11,30,953.0,121.0,2.0,27.0,1031.0,1015.33,720.8
2016,6,2,11,45,952.5,121.5,2.05,27.5,1036.0,994.27,706.74
2016,6,2,12,0,952.0,122.0,2.1,28.0,1041.0,970.46,691.04
2016,6,2,12,15,951.5,122.0,2.15,28.0,1038.0,943.56,674.74
2016,6,2,12,30,951.0,122.0,2.2,28.0,1035.0,914.19,656.78
2016,6,2,12,45,954.5,117.5,2.3,28.5,1026.5,881.67,635.84
2016,6,2,13,0,958.0,113.0,2.4,29.0,1018.0,846.71,613.15
2016,6,2,13,15,954.0,112.5,2.4,29.0,1000.0,807.37,587.86
2016,6,2,13,30,950.0,112.0,2.4,29.0,982.0,766.27,561.2
2016,6,2,13,45,944.5,111.0,2.45,29.5,957.0,722.15,529.67
2016,6,2,14,0,939.0,110.0,2.5,30.0,932.0,676.75,496.38
2016,6,2,14,15,931.5,108.5,2.5,29.5,901.0,628.68,462.15
2016,6,2,14,30,924.0,107.0,2.5,29.0,870.0,579.89,426.33
2016,6,2,14,45,914.5,105.5,2.55,29.0,832.5,529.61,387.66
2016,6,2,15,0,905.0,104.0,2.6,29.0,795.0,479.19,347.75
