Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,15,893.0,102.0,2.6,28.5,753.0,427.49,306.36
2016,6,2,15,30,881.0,100.0,2.6,28.0,711.0,376.31,264.25
2016,6,2,15,45,865.5,97.5,2.65,28.0,664.0,324.46,220.56
2016,6,2,16,0,850.0,95.0,2.7,28.0,617.0,267.14,172.68
2016,6,2,16,15,830.0,91.5,2.7,27.5,567.5,216.29,131.01
2016,6,2,16,30,810.0,88.0,2.7,27.0,518.0,167.64,93.53
2016,6,2,16,45,783.5,84.5,2.7,26.5,466.0,120.83,62.76
2016,6,2,17,0,757.0,81.0,2.7,26.0,414.0,77.19,43.07
2016,6,2,17,15,721.0,76.0,2.55,25.0,361.5,53.82,40.49
2016,6,2,17,30,685.0,71.0,2.4,24.0,309.0,47.18,35.1
2016,6,2,17,45,634.5,65.5,2.3,23.0,258.0,45.14,33.54
2016,6,2,18,0,584.0,60.0,2.2,22.0,207.0,42.99,31.78
2016,6,2,18,15,508.0,52.0,1.9,20.5,159.0,38.53,27.91
2016,6,2,18,30,432.0,44.0,1.6,19.0,111.0,33.84,23.64
2016,6,2,18,45,313.5,33.0,1.35,18.0,72.5,26.04,16.24
2016,6,2,19,0,195.0,22.0,1.1,17.0,34.0,17.78,4.34
2016,6,2,19,15,97.5,11.0,1.05,16.5,17.0,10.48,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,83.0,11.0,0.8,13.0,13.0,43.9,0.0
2016,6,3,5,15,222.5,23.0,0.9,13.5,45.5,150.75,95.09
2016,6,3,5,30,362.0,35.0,1.0,14.0,78.0,248.24,195.33
2016,6,3,5,45,451.0,43.5,1.1,15.0,123.0,322.97,260.93
2016,6,3,6,0,540.0,52.0,1.2,16.0,168.0,405.35,329.77
2016,6,3,6,15,597.5,58.5,1.15,16.5,218.0,472.35,383.84
2016,6,3,6,30,655.0,65.0,1.1,17.0,268.0,543.13,438.18
2016,6,3,6,45,693.5,70.0,1.1,17.5,319.5,598.14,477.95
2016,6,3,7,0,732.0,75.0,1.1,18.0,371.0,658.52,519.35
2016,6,3,7,15,761.0,79.0,1.05,18.5,422.5,711.18,553.15
2016,6,3,7,30,790.0,83.0,1.0,19.0,474.0,763.81,585.77
2016,6,3,7,45,811.0,86.5,0.95,20.0,524.0,808.68,610.87
2016,6,3,8,0,832.0,90.0,0.9,21.0,574.0,852.43,634.44
2016,6,3,8,15,848.0,92.5,0.85,22.0,621.5,881.42,647.65
2016,6,3,8,30,864.0,95.0,0.8,23.0,669.0,916.12,664.34
2016,6,3,8,45,876.0,97.5,0.8,24.0,712.0,945.01,677.83
2016,6,3,9,0,888.0,100.0,0.8,25.0,755.0,971.51,689.7
2016,6,3,9,15,897.5,101.5,0.85,26.0,793.0,991.9,698.73
2016,6,3,9,30,907.0,103.0,0.9,27.0,831.0,1009.54,706.13
2016,6,3,9,45,921.0,101.0,0.95,28.5,865.5,1024.9,710.79
2016,6,3,10,0,935.0,99.0,1.0,30.0,900.0,1037.38,713.74
2016,6,3,10,15,939.5,100.0,0.95,30.5,926.5,1040.63,712.16
2016,6,3,10,30,944.0,101.0,0.9,31.0,953.0,1040.7,708.94
2016,6,3,10,45,946.5,102.5,0.9,31.5,972.0,1036.11,704.17
2016,6,3,11,0,949.0,104.0,0.9,32.0,991.0,1028.33,697.73
2016,6,3,11,15,951.0,104.5,1.0,32.0,1003.5,1015.92,692.07
2016,6,3,11,30,953.0,105.0,1.1,32.0,1016.0,1000.45,684.57
2016,6,3,11,45,952.5,106.0,1.2,32.5,1020.5,980.18,672.76
2016,6,3,12,0,952.0,107.0,1.3,33.0,1025.0,957.13,659.21
2016,6,3,12,15,951.0,107.0,1.4,33.0,1023.0,930.07,644.41
2016,6,3,12,30,950.0,107.0,1.5,33.0,1021.0,900.54,627.89
2016,6,3,12,45,935.0,115.0,1.6,33.0,1007.0,864.54,607.05
2016,6,3,13,0,920.0,123.0,1.7,33.0,993.0,827.01,584.94
2016,6,3,13,15,916.0,122.5,1.8,33.0,975.5,788.99,562.12
2016,6,3,13,30,912.0,122.0,1.9,33.0,958.0,749.3,537.67
2016,6,3,13,45,906.0,121.0,2.0,33.0,933.5,706.36,508.89
2016,6,3,14,0,900.0,120.0,2.1,33.0,909.0,662.24,478.49
2016,6,3,14,15,892.5,118.5,2.15,32.5,878.5,615.85,446.28
2016,6,3,14,30,885.0,117.0,2.2,32.0,848.0,568.8,412.53
2016,6,3,14,45,875.0,115.0,2.3,32.0,811.5,519.65,375.54
2016,6,3,15,0,865.0,113.0,2.4,32.0,775.0,470.47,337.39
2016,6,3,15,15,852.5,110.5,2.4,31.5,733.5,420.09,297.71
2016,6,3,15,30,840.0,108.0,2.4,31.0,692.0,364.28,253.09
2016,6,3,15,45,824.0,105.5,2.4,31.0,646.5,314.01,211.29
2016,6,3,16,0,808.0,103.0,2.4,31.0,601.0,265.18,170.51
2016,6,3,16,15,582.0,153.0,2.35,30.5,496.5,215.6,138.52
2016,6,3,16,30,356.0,203.0,2.3,30.0,392.0,199.83,135.63
2016,6,3,16,45,533.5,145.0,2.3,30.0,397.0,144.0,88.58
2016,6,3,17,0,711.0,87.0,2.3,30.0,402.0,76.25,41.7
2016,6,3,17,15,674.0,82.0,2.05,28.5,350.5,52.8,39.0
2016,6,3,17,30,637.0,77.0,1.8,27.0,299.0,51.53,38.33
2016,6,3,17,45,586.0,70.5,1.6,26.0,249.0,48.92,36.33
2016,6,3,18,0,535.0,64.0,1.4,25.0,199.0,46.15,34.07
2016,6,3,18,15,460.0,55.5,1.3,24.0,153.0,41.42,29.96
2016,6,3,18,30,385.0,47.0,1.2,23.0,107.0,36.45,25.44
2016,6,3,18,45,274.5,34.5,1.1,22.0,70.0,27.33,17.04
2016,6,3,19,0,164.0,22.0,1.0,21.0,33.0,17.28,4.47
2016,6,3,19,15,82.0,11.0,0.95,20.5,16.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,16.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,16.0,8.0,7.63,0.0
2016,6,4,5,15,39.0,24.5,0.85,16.5,29.0,51.45,29.13
2016,6,4,5,30,78.0,41.0,0.8,17.0,50.0,93.87,70.98
2016,6,4,5,45,105.5,60.5,0.75,18.0,79.5,135.13,106.81
2016,6,4,6,0,133.0,80.0,0.7,19.0,109.0,177.73,142.76
2016,6,4,6,15,152.0,101.0,0.95,19.5,142.0,218.74,176.91
2016,6,4,6,30,171.0,122.0,1.2,20.0,175.0,260.62,210.89
2016,6,4,6,45,188.5,141.5,1.45,20.5,209.5,300.34,242.31
2016,6,4,7,0,206.0,161.0,1.7,21.0,244.0,340.84,273.6
2016,6,4,7,15,103.0,145.5,1.7,21.0,187.0,244.39,195.05
2016,6,4,7,30,0.0,130.0,1.7,21.0,130.0,124.78,96.23
2016,6,4,7,45,51.0,193.0,1.7,21.5,222.5,244.95,192.82
2016,6,4,8,0,102.0,256.0,1.7,22.0,315.0,361.54,282.0
2016,6,4,8,15,91.0,275.0,1.7,22.0,331.5,372.33,288.18
2016,6,4,8,30,80.0,294.0,1.7,22.0,348.0,382.23,294.21
2016,6,4,8,45,194.0,311.0,1.7,22.5,451.5,521.04,397.92
2016,6,4,9,0,308.0,328.0,1.7,23.0,555.0,663.15,498.23
2016,6,4,9,15,302.0,349.0,1.75,23.0,581.0,680.66,507.93
2016,6,4,9,30,296.0,370.0,1.8,23.0,607.0,696.53,517.59
2016,6,4,9,45,357.0,361.5,1.9,23.5,659.5,745.06,551.14
2016,6,4,10,0,418.0,353.0,2.0,24.0,712.0,804.26,590.79
2016,6,4,10,15,271.0,401.0,2.05,24.0,636.0,693.84,511.07
2016,6,4,10,30,124.0,449.0,2.1,24.0,560.0,581.99,429.5
2016,6,4,10,45,78.5,416.5,2.15,24.5,487.5,488.48,362.35
2016,6,4,11,0,33.0,384.0,2.2,25.0,415.0,407.75,302.8
2016,6,4,11,15,57.5,424.5,2.25,25.0,479.5,468.02,346.97
2016,6,4,11,30,82.0,465.0,2.3,25.0,544.0,526.34,388.4
2016,6,4,11,45,206.5,461.5,2.4,25.5,661.5,636.92,468.17
2016,6,4,12,0,331.0,458.0,2.5,26.0,779.0,738.17,538.73
2016,6,4,12,15,335.5,454.5,2.5,26.5,778.5,723.61,527.05
2016,6,4,12,30,340.0,451.0,2.5,27.0,778.0,708.03,515.55
2016,6,4,12,45,295.0,461.0,2.5,27.5,743.0,663.46,483.15
2016,6,4,13,0,250.0,471.0,2.5,28.0,708.0,620.88,452.2
2016,6,4,13,15,134.5,394.0,2.45,28.5,521.5,456.34,335.19
2016,6,4,13,30,19.0,317.0,2.4,29.0,335.0,304.48,223.95
2016,6,4,13,45,234.0,336.0,2.4,29.5,542.5,449.53,332.58
2016,6,4,14,0,449.0,355.0,2.4,30.0,750.0,579.99,424.2
2016,6,4,14,15,469.5,334.0,2.35,30.0,734.0,549.93,401.71
2016,6,4,14,30,490.0,313.0,2.3,30.0,718.0,517.85,378.22
2016,6,4,14,45,666.5,215.5,2.3,30.0,741.0,495.16,361.28
2016,6,4,15,0,843.0,118.0,2.3,30.0,764.0,466.16,337.19
2016,6,4,15,15,831.0,115.5,2.3,29.5,723.5,411.53,294.22
2016,6,4,15,30,819.0,113.0,2.3,29.0,683.0,362.59,254.34
2016,6,4,15,45,805.5,109.0,2.3,29.0,638.5,312.86,212.71
2016,6,4,16,0,792.0,105.0,2.3,29.0,594.0,264.34,171.89
2016,6,4,16,15,771.5,101.5,2.3,28.5,546.0,216.31,132.83
2016,6,4,16,30,751.0,98.0,2.3,28.0,498.0,170.55,97.7
2016,6,4,16,45,725.5,93.0,2.3,27.5,448.0,120.1,63.44
2016,6,4,17,0,700.0,88.0,2.3,27.0,398.0,77.88,43.16
2016,6,4,17,15,664.0,83.0,2.25,26.0,347.5,53.41,39.96
2016,6,4,17,30,628.0,78.0,2.2,25.0,297.0,52.19,39.23
2016,6,4,17,45,579.0,71.0,2.15,24.0,248.0,49.22,36.9
2016,6,4,18,0,530.0,64.0,2.1,23.0,199.0,46.05,34.28
2016,6,4,18,15,458.0,55.0,2.0,21.5,153.5,40.88,29.84
2016,6,4,18,30,386.0,46.0,1.9,20.0,108.0,35.42,24.91
2016,6,4,18,45,279.5,34.0,1.85,19.0,70.5,26.76,16.86
2016,6,4,19,0,173.0,22.0,1.8,18.0,33.0,17.26,5.06
2016,6,4,19,15,86.5,11.0,1.95,17.5,16.5,10.48,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,5,4,45,40.0,5.5,1.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,80.0,11.0,1.6,11.0,13.0,42.72,0.0
2016,6,5,5,15,207.5,23.5,1.7,11.5,44.5,145.01,93.83
2016,6,5,5,30,335.0,36.0,1.8,12.0,76.0,235.98,188.04
2016,6,5,5,45,423.0,45.5,1.95,12.5,120.5,310.22,254.67
2016,6,5,6,0,511.0,55.0,2.1,13.0,165.0,392.07,325.22
2016,6,5,6,15,568.5,62.0,2.1,13.5,214.0,458.55,380.74
2016,6,5,6,30,626.0,69.0,2.1,14.0,263.0,528.81,436.91
2016,6,5,6,45,667.5,74.0,2.1,15.0,314.5,588.48,481.4
2016,6,5,7,0,709.0,79.0,2.1,16.0,366.0,649.84,524.24
2016,6,5,7,15,413.0,145.0,2.05,16.5,318.0,514.61,415.64
2016,6,5,7,30,117.0,211.0,2.0,17.0,270.0,335.55,268.84
2016,6,5,7,45,464.5,153.0,2.0,18.0,419.5,590.38,471.2
2016,6,5,8,0,812.0,95.0,2.0,19.0,569.0,841.09,647.32
2016,6,5,8,15,829.5,98.0,2.0,19.5,616.0,879.21,667.74
2016,6,5,8,30,847.0,101.0,2.0,20.0,663.0,915.58,688.8
2016,6,5,8,45,860.0,103.5,2.05,21.0,706.5,937.1,698.92
2016,6,5,9,0,873.0,106.0,2.1,22.0,750.0,964.27,712.86
2016,6,5,9,15,883.0,108.0,2.2,22.5,788.0,985.48,724.68
2016,6,5,9,30,893.0,110.0,2.3,23.0,826.0,1003.99,734.81
2016,6,5,9,45,907.0,107.5,2.45,23.5,861.0,1018.71,743.1
2016,6,5,10,0,921.0,105.0,2.6,24.0,896.0,1030.61,749.64
2016,6,5,10,15,926.5,106.5,2.7,24.0,922.5,1035.37,752.63
2016,6,5,10,30,932.0,108.0,2.8,24.0,949.0,1036.97,753.77
2016,6,5,10,45,934.5,109.0,2.9,24.5,968.5,1031.92,749.28
2016,6,5,11,0,937.0,110.0,3.0,25.0,988.0,1023.74,742.91
2016,6,5,11,15,939.5,111.0,3.05,25.0,1000.5,1012.45,735.67
2016,6,5,11,30,942.0,112.0,3.1,25.0,1013.0,998.1,726.55
2016,6,5,11,45,942.0,112.5,3.15,25.5,1018.0,978.01,712.36
2016,6,5,12,0,942.0,113.0,3.2,26.0,1023.0,955.17,696.46
2016,6,5,12,15,942.0,113.0,3.25,26.0,1021.5,929.25,679.94
2016,6,5,12,30,942.0,113.0,3.3,26.0,1020.0,900.84,661.73
2016,6,5,12,45,934.0,116.5,3.35,26.0,1008.5,866.71,639.6
2016,6,5,13,0,926.0,120.0,3.4,26.0,997.0,830.75,616.11
2016,6,5,13,15,923.0,119.5,3.4,26.0,980.5,793.39,591.23
2016,6,5,13,30,920.0,119.0,3.4,26.0,964.0,754.26,564.96
2016,6,5,13,45,916.5,117.5,3.4,26.0,941.0,712.34,534.64
2016,6,5,14,0,913.0,116.0,3.4,26.0,918.0,669.03,502.62
2016,6,5,14,15,906.5,114.5,3.4,26.0,887.5,622.76,467.72
2016,6,5,14,30,900.0,113.0,3.4,26.0,857.0,575.71,431.39
2016,6,5,14,45,892.0,110.5,3.4,26.0,821.5,526.52,392.57
2016,6,5,15,0,884.0,108.0,3.4,26.0,786.0,477.09,352.54
2016,6,5,15,15,872.5,106.0,3.35,25.5,745.0,426.66,311.33
2016,6,5,15,30,861.0,104.0,3.3,25.0,704.0,376.71,269.46
2016,6,5,15,45,847.0,100.5,3.3,24.5,658.5,319.09,221.16
2016,6,5,16,0,833.0,97.0,3.3,24.0,613.0,268.8,178.12
2016,6,5,16,15,813.5,94.0,3.25,23.5,564.0,219.31,136.6
2016,6,5,16,30,794.0,91.0,3.2,23.0,515.0,171.94,99.13
2016,6,5,16,45,769.0,87.0,3.15,22.5,464.5,125.62,67.41
2016,6,5,17,0,744.0,83.0,3.1,22.0,414.0,82.3,46.21
2016,6,5,17,15,709.5,78.0,2.95,21.0,362.0,49.85,37.74
2016,6,5,17,30,675.0,73.0,2.8,20.0,310.0,48.43,36.8
2016,6,5,17,45,627.0,67.0,2.7,19.5,259.5,46.07,34.87
2016,6,5,18,0,579.0,61.0,2.6,19.0,209.0,43.56,32.7
2016,6,5,18,15,506.5,53.0,2.5,18.0,162.0,39.13,28.78
2016,6,5,18,30,434.0,45.0,2.4,17.0,115.0,34.48,24.45
2016,6,5,18,45,322.0,34.0,2.3,16.0,76.0,26.72,17.11
2016,6,5,19,0,210.0,23.0,2.2,15.0,37.0,18.51,6.42
2016,6,5,19,15,105.0,11.5,2.3,14.5,18.5,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,6,4,45,43.0,5.5,2.7,10.5,6.5,0.0,0.0
2016,6,6,5,0,86.0,11.0,2.9,11.0,13.0,45.15,0.0
2016,6,6,5,15,212.5,23.0,2.95,11.5,44.5,146.85,95.79
2016,6,6,5,30,339.0,35.0,3.0,12.0,76.0,236.85,189.46
2016,6,6,5,45,423.5,44.0,3.05,12.5,119.0,308.69,254.59
2016,6,6,6,0,508.0,53.0,3.1,13.0,162.0,387.84,323.48
2016,6,6,6,15,281.5,85.5,3.05,13.5,148.5,302.13,252.68
2016,6,6,6,30,55.0,118.0,3.0,14.0,135.0,166.69,136.72
2016,6,6,6,45,60.5,139.0,3.0,15.0,161.0,194.69,159.68
2016,6,6,7,0,66.0,160.0,3.0,16.0,187.0,222.74,181.73
2016,6,6,7,15,119.5,185.5,2.95,16.5,242.0,306.45,249.67
2016,6,6,7,30,173.0,211.0,2.9,17.0,297.0,381.39,308.67
2016,6,6,7,45,480.5,152.0,2.9,17.5,425.0,602.78,484.71
2016,6,6,8,0,788.0,93.0,2.9,18.0,553.0,817.68,639.58
2016,6,6,8,15,804.5,96.0,2.95,18.5,598.5,854.32,660.9
2016,6,6,8,30,821.0,99.0,3.0,19.0,644.0,889.26,682.23
2016,6,6,8,45,834.5,101.0,3.05,19.5,686.0,910.29,693.78
2016,6,6,9,0,848.0,103.0,3.1,20.0,728.0,937.04,709.34
2016,6,6,9,15,858.0,105.0,3.1,20.5,765.5,958.01,720.49
2016,6,6,9,30,868.0,107.0,3.1,21.0,803.0,976.36,729.92
2016,6,6,9,45,875.5,108.5,3.15,21.5,835.5,988.93,735.93
2016,6,6,10,0,883.0,110.0,3.2,22.0,868.0,998.62,740.15
2016,6,6,10,15,888.5,111.0,3.25,22.5,894.0,1002.82,740.87
2016,6,6,10,30,894.0,112.0,3.3,23.0,920.0,1004.01,739.77
2016,6,6,10,45,898.5,113.0,3.35,23.5,939.5,1001.16,736.15
2016,6,6,11,0,903.0,114.0,3.4,24.0,959.0,995.26,730.68
2016,6,6,11,15,905.5,114.5,3.4,24.0,971.5,983.91,722.82
2016,6,6,11,30,908.0,115.0,3.4,24.0,984.0,969.64,713.17
2016,6,6,11,45,909.0,115.0,3.45,24.0,989.5,950.66,700.83
2016,6,6,12,0,910.0,115.0,3.5,24.0,995.0,929.0,686.76
2016,6,6,12,15,910.0,115.0,3.5,24.0,993.5,903.92,670.11
2016,6,6,12,30,910.0,115.0,3.5,24.0,992.0,876.45,651.84
2016,6,6,12,45,902.0,119.0,3.55,24.5,981.0,843.77,629.04
2016,6,6,13,0,894.0,123.0,3.6,25.0,970.0,809.34,605.0
2016,6,6,13,15,891.0,122.0,3.6,24.5,953.5,772.71,581.43
2016,6,6,13,30,888.0,121.0,3.6,24.0,937.0,734.4,556.34
2016,6,6,13,45,882.5,120.0,3.65,24.0,914.0,692.9,525.99
2016,6,6,14,0,877.0,119.0,3.7,24.0,891.0,650.23,494.13
2016,6,6,14,15,870.5,117.5,3.7,24.0,861.5,605.56,459.94
2016,6,6,14,30,864.0,116.0,3.7,24.0,832.0,560.16,424.39
2016,6,6,14,45,854.5,114.5,3.75,24.0,797.0,512.76,386.56
2016,6,6,15,0,845.0,113.0,3.8,24.0,762.0,465.29,347.69
2016,6,6,15,15,833.5,110.5,3.8,23.5,722.0,416.35,307.33
2016,6,6,15,30,822.0,108.0,3.8,23.0,682.0,361.91,261.85
2016,6,6,15,45,806.5,105.0,3.8,22.5,637.5,312.32,219.32
2016,6,6,16,0,791.0,102.0,3.8,22.0,593.0,264.11,177.69
2016,6,6,16,15,771.5,99.0,3.75,21.0,546.0,216.73,137.84
2016,6,6,16,30,752.0,96.0,3.7,20.0,499.0,171.48,101.81
2016,6,6,16,45,726.5,91.5,3.65,19.5,449.5,126.81,70.65
2016,6,6,17,0,701.0,87.0,3.6,19.0,400.0,79.57,44.88
2016,6,6,17,15,666.0,82.0,3.55,18.0,350.0,52.52,40.57
2016,6,6,17,30,631.0,77.0,3.5,17.0,300.0,51.26,39.76
2016,6,6,17,45,584.0,70.5,3.45,16.5,251.0,48.66,37.61
2016,6,6,18,0,537.0,64.0,3.4,16.0,202.0,45.89,35.19
2016,6,6,18,15,465.0,55.5,3.3,15.5,156.5,41.15,30.88
2016,6,6,18,30,393.0,47.0,3.2,15.0,111.0,36.16,26.15
2016,6,6,18,45,288.5,35.5,3.1,14.5,73.5,28.02,18.37
2016,6,6,19,0,184.0,24.0,3.0,14.0,36.0,18.85,7.08
2016,6,6,19,15,92.0,12.0,3.0,13.5,18.0,11.44,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,34.0,5.5,2.15,11.0,6.5,0.0,0.0
2016,6,7,5,0,68.0,11.0,2.3,11.0,13.0,37.89,0.0
2016,6,7,5,15,189.0,24.5,2.35,11.5,44.0,136.06,88.84
2016,6,7,5,30,310.0,38.0,2.4,12.0,75.0,225.62,180.18
2016,6,7,5,45,400.0,47.0,2.45,12.5,118.0,299.43,246.47
2016,6,7,6,0,490.0,56.0,2.5,13.0,161.0,380.87,316.87
2016,6,7,6,15,548.0,63.0,2.45,13.5,209.5,446.79,372.18
2016,6,7,6,30,606.0,70.0,2.4,14.0,258.0,516.55,428.24
2016,6,7,6,45,303.0,95.0,2.4,14.5,189.0,348.15,289.57
2016,6,7,7,0,0.0,120.0,2.4,15.0,120.0,116.92,92.66
2016,6,7,7,15,0.0,129.0,2.4,15.5,129.0,124.96,99.18
2016,6,7,7,30,0.0,138.0,2.4,16.0,138.0,133.15,105.34
2016,6,7,7,45,14.5,179.5,2.4,16.5,188.5,188.06,149.9
2016,6,7,8,0,29.0,221.0,2.4,17.0,239.0,256.44,203.94
2016,6,7,8,15,62.0,260.0,2.4,17.5,301.0,328.69,260.28
2016,6,7,8,30,95.0,299.0,2.4,18.0,363.0,401.85,315.76
2016,6,7,8,45,475.0,203.0,2.4,19.0,550.0,693.39,540.18
2016,6,7,9,0,855.0,107.0,2.4,20.0,737.0,948.37,713.33
2016,6,7,9,15,865.0,109.0,2.45,20.5,775.5,969.4,722.41
2016,6,7,9,30,875.0,111.0,2.5,21.0,814.0,987.79,732.11
2016,6,7,9,45,888.0,109.5,2.6,21.5,847.5,1002.57,740.0
2016,6,7,10,0,901.0,108.0,2.7,22.0,881.0,1014.55,746.16
2016,6,7,10,15,906.5,109.5,2.8,22.5,907.5,1019.35,747.73
2016,6,7,10,30,912.0,111.0,2.9,23.0,934.0,1021.06,747.45
2016,6,7,10,45,913.5,113.5,3.0,23.5,953.5,1016.73,743.37
2016,6,7,11,0,915.0,116.0,3.1,24.0,973.0,1009.31,737.41
2016,6,7,11,15,917.5,116.5,3.2,24.0,986.0,997.81,730.33
2016,6,7,11,30,920.0,117.0,3.3,24.0,999.0,983.35,721.38
2016,6,7,11,45,921.5,117.0,3.4,24.0,1004.5,964.61,709.63
2016,6,7,12,0,923.0,117.0,3.5,24.0,1010.0,943.14,696.08
2016,6,7,12,15,923.0,117.0,3.55,24.0,1008.5,917.74,679.57
2016,6,7,12,30,923.0,117.0,3.6,24.0,1007.0,889.92,661.41
2016,6,7,12,45,924.5,114.5,3.65,24.0,998.5,858.76,640.91
2016,6,7,13,0,926.0,112.0,3.7,24.0,990.0,825.34,618.75
2016,6,7,13,15,923.5,111.5,3.75,23.5,974.0,788.52,595.24
2016,6,7,13,30,921.0,111.0,3.8,23.0,958.0,749.9,570.18
2016,6,7,13,45,915.5,110.5,3.85,23.0,934.5,707.63,539.51
2016,6,7,14,0,910.0,110.0,3.9,23.0,911.0,664.11,506.87
2016,6,7,14,15,903.5,109.0,3.9,22.5,881.5,618.52,472.73
2016,6,7,14,30,897.0,108.0,3.9,22.0,852.0,572.14,437.02
2016,6,7,14,45,885.5,107.5,3.95,22.0,816.0,523.15,397.61
2016,6,7,15,0,874.0,107.0,4.0,22.0,780.0,474.21,357.23
2016,6,7,15,15,862.5,105.0,3.95,21.5,739.0,424.33,315.65
2016,6,7,15,30,851.0,103.0,3.9,21.0,698.0,374.93,273.44
2016,6,7,15,45,834.0,101.5,3.9,20.5,652.5,318.59,225.32
2016,6,7,16,0,817.0,100.0,3.9,20.0,607.0,269.86,182.85
2016,6,7,16,15,797.5,96.5,3.8,19.5,558.5,220.76,140.9
2016,6,7,16,30,778.0,93.0,3.7,19.0,510.0,173.8,102.93
2016,6,7,16,45,748.5,90.0,3.65,18.5,459.5,128.66,71.37
2016,6,7,17,0,719.0,87.0,3.6,18.0,409.0,81.38,45.61
2016,6,7,17,15,683.5,82.0,3.5,17.5,358.0,52.52,40.64
2016,6,7,17,30,648.0,77.0,3.4,17.0,307.0,51.24,39.74
2016,6,7,17,45,593.0,71.5,3.3,16.5,256.5,49.41,38.27
2016,6,7,18,0,538.0,66.0,3.2,16.0,206.0,47.5,36.62
2016,6,7,18,15,464.5,57.5,3.05,15.0,159.5,42.83,32.45
2016,6,7,18,30,391.0,49.0,2.9,14.0,113.0,37.93,27.84
2016,6,7,18,45,277.5,37.5,2.75,13.5,75.0,28.99,19.34
2016,6,7,19,0,164.0,26.0,2.6,13.0,37.0,20.45,8.59
2016,6,7,19,15,82.0,13.0,2.55,12.5,18.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,4,45,53.0,6.0,2.5,10.5,7.5,0.0,0.0
2016,6,8,5,0,106.0,12.0,2.6,11.0,15.0,54.15,0.0
2016,6,8,5,15,240.0,24.0,2.65,11.0,48.0,160.53,106.14
2016,6,8,5,30,374.0,36.0,2.7,11.0,81.0,255.29,204.94
2016,6,8,5,45,462.5,43.5,2.75,11.5,125.5,329.16,272.05
2016,6,8,6,0,551.0,51.0,2.8,12.0,170.0,410.49,342.79
2016,6,8,6,15,275.5,53.0,2.8,12.5,112.5,254.51,214.68
2016,6,8,6,30,0.0,55.0,2.8,13.0,55.0,51.13,38.24
2016,6,8,6,45,0.0,65.5,2.85,13.5,65.5,60.93,46.58
2016,6,8,7,0,0.0,76.0,2.9,14.0,76.0,70.75,54.65
2016,6,8,7,15,0.0,104.0,2.95,14.0,104.0,98.71,77.95
2016,6,8,7,30,0.0,132.0,3.0,14.0,132.0,126.85,101.05
2016,6,8,7,45,79.5,195.5,3.05,14.5,242.5,272.02,221.69
2016,6,8,8,0,159.0,259.0,3.1,15.0,353.0,428.73,345.71
2016,6,8,8,15,165.5,282.0,3.15,15.0,386.5,461.66,369.49
2016,6,8,8,30,172.0,305.0,3.2,15.0,420.0,494.08,393.19
2016,6,8,8,45,190.0,326.0,3.3,15.5,460.0,534.45,422.4
2016,6,8,9,0,208.0,347.0,3.4,16.0,500.0,574.55,450.95
2016,6,8,9,15,227.5,364.0,3.45,16.5,539.5,611.15,476.54
2016,6,8,9,30,247.0,381.0,3.5,17.0,579.0,660.77,511.05
2016,6,8,9,45,270.5,392.5,3.55,17.5,618.0,693.5,533.28
2016,6,8,10,0,294.0,404.0,3.6,18.0,657.0,725.22,554.64
2016,6,8,10,15,262.0,425.5,3.65,18.0,656.0,711.16,542.63
2016,6,8,10,30,230.0,447.0,3.7,18.0,655.0,684.86,522.4
2016,6,8,10,45,573.0,284.5,3.8,18.5,817.5,870.14,663.59
2016,6,8,11,0,916.0,122.0,3.9,19.0,980.0,1016.66,763.89
2016,6,8,11,15,918.5,122.5,3.95,19.0,992.5,1005.1,754.77
2016,6,8,11,30,921.0,123.0,4.0,19.0,1005.0,990.57,745.01
2016,6,8,11,45,919.5,125.0,4.1,19.0,1010.0,970.88,732.12
2016,6,8,12,0,918.0,127.0,4.2,19.0,1015.0,948.54,717.43
2016,6,8,12,15,694.5,273.0,4.25,19.0,944.0,870.98,662.8
2016,6,8,12,30,471.0,419.0,4.3,19.0,873.0,791.01,600.03
2016,6,8,12,45,469.5,413.0,4.35,19.0,862.0,762.95,580.72
2016,6,8,13,0,468.0,407.0,4.4,19.0,851.0,734.17,560.41
2016,6,8,13,15,477.5,393.5,4.4,19.0,839.5,706.53,540.73
2016,6,8,13,30,487.0,380.0,4.4,19.0,828.0,677.65,519.88
2016,6,8,13,45,668.5,265.0,4.4,19.0,863.0,674.03,520.68
2016,6,8,14,0,850.0,150.0,4.4,19.0,898.0,659.51,512.05
2016,6,8,14,15,842.0,148.0,4.35,18.5,868.5,613.78,476.96
2016,6,8,14,30,834.0,146.0,4.3,18.0,839.0,567.58,440.78
2016,6,8,14,45,826.5,142.0,4.25,18.0,804.0,519.68,401.57
2016,6,8,15,0,819.0,138.0,4.2,18.0,769.0,471.67,361.35
2016,6,8,15,15,718.5,168.0,4.1,17.5,700.0,410.42,311.64
2016,6,8,15,30,618.0,198.0,4.0,17.0,631.0,362.62,272.53
2016,6,8,15,45,694.0,159.5,3.95,16.5,615.5,320.42,234.06
2016,6,8,16,0,770.0,121.0,3.9,16.0,600.0,276.83,192.93
2016,6,8,16,15,692.5,126.0,3.85,15.5,531.0,219.85,146.7
2016,6,8,16,30,615.0,131.0,3.8,15.0,462.0,176.33,113.73
2016,6,8,16,45,601.0,120.0,3.75,15.0,417.0,134.11,82.55
2016,6,8,17,0,587.0,109.0,3.7,15.0,372.0,93.77,59.22
2016,6,8,17,15,530.0,109.5,3.6,14.5,325.5,73.09,59.33
2016,6,8,17,30,473.0,110.0,3.5,14.0,279.0,76.58,62.72
2016,6,8,17,45,443.5,95.5,3.45,13.5,234.5,68.04,55.35
2016,6,8,18,0,414.0,81.0,3.4,13.0,190.0,59.01,47.37
2016,6,8,18,15,356.5,68.0,3.3,12.5,147.5,50.6,39.72
2016,6,8,18,30,299.0,55.0,3.2,12.0,105.0,41.78,31.5
2016,6,8,18,45,217.5,40.5,3.1,12.0,70.5,31.31,21.51
2016,6,8,19,0,136.0,26.0,3.0,12.0,36.0,20.41,8.93
2016,6,8,19,15,68.0,13.0,2.95,12.0,18.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,4,45,30.5,6.5,2.95,10.5,7.0,0.0,0.0
2016,6,9,5,0,61.0,13.0,3.1,11.0,14.0,36.97,0.0
2016,6,9,5,15,180.5,26.5,3.2,11.0,45.0,135.61,89.31
2016,6,9,5,30,300.0,40.0,3.3,11.0,76.0,222.49,178.67
2016,6,9,5,45,392.5,49.5,3.45,11.5,119.5,298.02,246.93
2016,6,9,6,0,485.0,59.0,3.6,12.0,163.0,381.3,319.68
2016,6,9,6,15,242.5,70.0,3.6,12.0,122.0,257.04,216.89
2016,6,9,6,30,0.0,81.0,3.6,12.0,81.0,77.79,61.22
2016,6,9,6,45,0.0,97.0,3.6,12.5,97.0,93.6,74.58
2016,6,9,7,0,0.0,113.0,3.6,13.0,113.0,109.32,87.46
2016,6,9,7,15,0.0,98.0,3.55,13.5,98.0,92.55,72.91
2016,6,9,7,30,0.0,83.0,3.5,14.0,83.0,77.3,59.74
2016,6,9,7,45,0.0,116.0,3.5,14.5,116.0,109.73,86.39
2016,6,9,8,0,0.0,149.0,3.5,15.0,149.0,142.6,112.91
2016,6,9,8,15,4.0,173.0,3.45,15.5,176.0,169.96,134.67
2016,6,9,8,30,8.0,197.0,3.4,16.0,203.0,197.41,156.21
2016,6,9,8,45,8.5,204.5,3.4,16.5,211.0,204.78,161.34
2016,6,9,9,0,9.0,212.0,3.4,17.0,219.0,212.18,166.52
2016,6,9,9,15,16.0,253.5,3.4,17.0,266.5,260.17,204.15
2016,6,9,9,30,23.0,295.0,3.4,17.0,314.0,308.17,241.15
2016,6,9,9,45,44.5,344.5,3.4,17.5,383.0,392.4,305.21
2016,6,9,10,0,66.0,394.0,3.4,18.0,452.0,463.55,357.79
2016,6,9,10,15,75.0,413.5,3.4,18.5,480.5,489.69,375.89
2016,6,9,10,30,84.0,433.0,3.4,19.0,509.0,515.17,393.53
2016,6,9,10,45,61.5,416.0,3.45,19.5,472.5,471.61,359.71
2016,6,9,11,0,39.0,399.0,3.5,20.0,436.0,428.84,326.67
2016,6,9,11,15,53.5,426.5,3.5,20.0,478.0,466.51,354.81
2016,6,9,11,30,68.0,454.0,3.5,20.0,520.0,502.84,381.4
2016,6,9,11,45,71.5,453.5,3.55,20.0,523.0,500.45,379.56
2016,6,9,12,0,75.0,453.0,3.6,20.0,526.0,497.67,377.64
2016,6,9,12,15,508.5,282.0,3.65,20.0,772.5,718.6,550.7
2016,6,9,12,30,942.0,111.0,3.7,20.0,1019.0,901.87,681.96
2016,6,9,12,45,942.5,108.5,3.8,20.0,1010.0,869.47,658.96
2016,6,9,13,0,943.0,106.0,3.9,20.0,1001.0,834.82,635.84
2016,6,9,13,15,940.0,105.5,3.95,20.0,984.0,797.17,610.19
2016,6,9,13,30,937.0,105.0,4.0,20.0,967.0,757.72,583.05
2016,6,9,13,45,933.0,103.5,4.1,20.0,944.0,715.08,552.24
2016,6,9,14,0,929.0,102.0,4.2,20.0,921.0,671.04,518.95
2016,6,9,14,15,922.5,100.5,4.2,19.5,890.5,624.34,483.51
2016,6,9,14,30,916.0,99.0,4.2,19.0,860.0,576.83,446.44
2016,6,9,14,45,907.0,97.5,4.25,19.0,824.0,527.47,406.2
2016,6,9,15,0,898.0,96.0,4.3,19.0,788.0,477.93,364.79
2016,6,9,15,15,887.0,94.0,4.3,18.5,747.0,427.22,321.97
2016,6,9,15,30,876.0,92.0,4.3,18.0,706.0,376.91,278.38
2016,6,9,15,45,604.5,174.0,4.3,18.0,585.0,306.91,224.88
2016,6,9,16,0,333.0,256.0,4.3,18.0,464.0,279.19,208.41
2016,6,9,16,15,569.5,170.0,4.2,17.5,491.0,233.25,161.43
2016,6,9,16,30,806.0,84.0,4.1,17.0,518.0,172.84,101.75
2016,6,9,16,45,780.5,81.0,4.1,16.5,467.5,126.6,68.58
2016,6,9,17,0,755.0,78.0,4.1,16.0,417.0,83.37,45.76
2016,6,9,17,15,722.0,73.5,4.0,15.5,366.0,51.3,39.9
2016,6,9,17,30,689.0,69.0,3.9,15.0,315.0,49.85,38.83
2016,6,9,17,45,639.0,64.0,3.85,14.5,264.5,43.48,33.3
2016,6,9,18,0,589.0,59.0,3.8,14.0,214.0,41.64,31.71
2016,6,9,18,15,519.5,52.0,3.65,13.5,167.0,38.0,28.36
2016,6,9,18,30,450.0,45.0,3.5,13.0,120.0,34.18,24.68
2016,6,9,18,45,339.5,35.0,3.4,12.5,81.0,27.36,18.08
2016,6,9,19,0,229.0,25.0,3.3,12.0,42.0,20.16,9.03
2016,6,9,19,15,114.5,12.5,3.25,11.5,21.0,11.91,0.0
2016,6,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,4,45,65.0,6.0,2.6,9.5,8.0,0.0,0.0
2016,6,10,5,0,130.0,12.0,2.8,10.0,16.0,63.79,0.0
2016,6,10,5,15,263.5,22.5,3.05,10.5,48.5,169.37,112.88
2016,6,10,5,30,397.0,33.0,3.3,11.0,81.0,263.05,211.56
2016,6,10,5,45,479.5,40.5,3.55,11.5,125.5,334.38,277.11
2016,6,10,6,0,562.0,48.0,3.8,12.0,170.0,412.83,346.19
2016,6,10,6,15,373.0,84.0,3.85,12.5,173.5,357.7,301.09
2016,6,10,6,30,184.0,120.0,3.9,13.0,177.0,277.56,232.43
2016,6,10,6,45,194.0,140.5,4.0,14.0,210.5,302.72,252.78
2016,6,10,7,0,204.0,161.0,4.1,15.0,244.0,339.14,281.17
2016,6,10,7,15,498.5,118.0,4.1,15.5,356.5,548.76,453.14
2016,6,10,7,30,793.0,75.0,4.1,16.0,469.0,756.25,609.32
2016,6,10,7,45,811.0,79.0,4.15,16.5,517.5,799.4,636.93
2016,6,10,8,0,829.0,83.0,4.2,17.0,566.0,833.97,658.86
2016,6,10,8,15,844.5,85.5,4.2,17.0,612.5,870.18,682.79
2016,6,10,8,30,860.0,88.0,4.2,17.0,659.0,904.6,705.23
2016,6,10,8,45,870.0,91.0,4.2,17.5,701.0,932.4,721.5
2016,6,10,9,0,880.0,94.0,4.2,18.0,743.0,957.78,735.99
2016,6,10,9,15,889.5,96.0,4.2,18.5,781.0,978.94,747.53
2016,6,10,9,30,899.0,98.0,4.2,19.0,819.0,997.39,757.22
2016,6,10,9,45,907.5,98.5,4.2,19.5,852.0,1010.34,763.22
2016,6,10,10,0,916.0,99.0,4.2,20.0,885.0,1020.36,767.33
2016,6,10,10,15,921.5,100.0,4.2,20.0,912.0,1024.9,769.35
2016,6,10,10,30,927.0,101.0,4.2,20.0,939.0,1026.33,769.44
2016,6,10,10,45,931.0,102.0,4.25,20.0,959.0,1023.14,766.88
2016,6,10,11,0,935.0,103.0,4.3,20.0,979.0,1016.8,762.35
2016,6,10,11,15,938.0,103.5,4.3,20.0,992.5,1005.88,754.56
2016,6,10,11,30,941.0,104.0,4.3,20.0,1006.0,991.92,744.85
2016,6,10,11,45,943.0,104.0,4.35,20.5,1012.5,973.58,731.15
2016,6,10,12,0,945.0,104.0,4.4,21.0,1019.0,952.42,715.63
2016,6,10,12,15,945.5,104.0,4.4,21.0,1018.0,927.23,698.48
2016,6,10,12,30,946.0,104.0,4.4,21.0,1017.0,899.51,679.69
2016,6,10,12,45,929.5,114.0,4.45,21.0,1004.5,864.53,656.19
2016,6,10,13,0,913.0,124.0,4.5,21.0,992.0,828.05,631.5
2016,6,10,13,15,911.0,123.5,4.5,20.5,976.0,792.09,607.88
2016,6,10,13,30,909.0,123.0,4.5,20.0,960.0,754.31,582.7
2016,6,10,13,45,906.5,121.0,4.55,20.0,938.0,713.27,552.2
2016,6,10,14,0,904.0,119.0,4.6,20.0,916.0,670.76,519.83
2016,6,10,14,15,897.5,117.5,4.6,20.0,886.5,625.05,484.11
2016,6,10,14,30,891.0,116.0,4.6,20.0,857.0,578.56,446.97
2016,6,10,14,45,883.0,114.0,4.6,20.0,822.0,530.34,407.6
2016,6,10,15,0,875.0,112.0,4.6,20.0,787.0,481.86,367.06
2016,6,10,15,15,863.5,109.5,4.55,19.5,746.0,431.55,324.73
2016,6,10,15,30,852.0,107.0,4.5,19.0,705.0,381.72,281.77
2016,6,10,15,45,837.0,104.5,4.45,18.5,660.0,325.21,232.97
2016,6,10,16,0,822.0,102.0,4.4,18.0,615.0,276.01,189.59
2016,6,10,16,15,802.5,98.5,4.3,17.5,566.5,226.64,146.9
2016,6,10,16,30,783.0,95.0,4.2,17.0,518.0,179.4,108.1
2016,6,10,16,45,755.0,91.5,4.15,17.0,467.0,133.68,75.12
2016,6,10,17,0,727.0,88.0,4.1,17.0,416.0,85.63,47.67
2016,6,10,17,15,692.0,83.0,3.95,16.5,365.0,53.07,41.29
2016,6,10,17,30,657.0,78.0,3.8,16.0,314.0,51.83,40.41
2016,6,10,17,45,605.5,72.0,3.65,15.5,263.5,49.63,38.62
2016,6,10,18,0,554.0,66.0,3.5,15.0,213.0,47.3,36.61
2016,6,10,18,15,482.0,58.0,3.3,14.0,166.0,43.06,32.81
2016,6,10,18,30,410.0,50.0,3.1,13.0,119.0,38.62,28.62
2016,6,10,18,45,299.0,38.5,2.9,12.5,80.0,30.56,20.88
2016,6,10,19,0,188.0,27.0,2.7,12.0,41.0,21.22,10.05
2016,6,10,19,15,94.0,13.5,2.7,11.5,20.5,12.87,0.0
2016,6,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,57.0,12.0,0.7,9.0,14.0,34.38,0.0
2016,6,11,5,15,179.0,26.0,0.75,9.5,45.5,134.04,88.67
2016,6,11,5,30,301.0,40.0,0.8,10.0,77.0,222.83,178.11
2016,6,11,5,45,396.5,49.5,0.9,11.0,121.0,299.99,245.94
2016,6,11,6,0,492.0,59.0,1.0,12.0,165.0,385.18,317.78
2016,6,11,6,15,551.5,66.5,1.05,12.5,214.5,452.85,373.45
2016,6,11,6,30,611.0,74.0,1.1,13.0,264.0,524.43,429.91
2016,6,11,6,45,657.0,78.5,1.15,14.0,316.0,586.19,475.78
2016,6,11,7,0,703.0,83.0,1.2,15.0,368.0,649.96,519.93
2016,6,11,7,15,733.0,87.0,1.35,16.0,419.0,698.38,552.29
2016,6,11,7,30,763.0,91.0,1.5,17.0,470.0,751.04,586.94
2016,6,11,7,45,786.5,94.5,1.65,18.0,520.5,797.34,616.26
2016,6,11,8,0,810.0,98.0,1.8,19.0,571.0,842.73,644.39
2016,6,11,8,15,827.0,101.0,1.8,19.5,618.0,880.47,666.5
2016,6,11,8,30,844.0,104.0,1.8,20.0,665.0,916.46,687.15
2016,6,11,8,45,857.0,106.5,1.85,21.0,708.0,937.95,697.22
2016,6,11,9,0,870.0,109.0,1.9,22.0,751.0,965.21,711.16
2016,6,11,9,15,880.0,111.0,1.85,22.5,789.5,986.54,721.2
2016,6,11,9,30,890.0,113.0,1.8,23.0,828.0,1005.18,729.52
2016,6,11,9,45,894.5,116.5,1.8,24.0,860.0,1017.18,732.89
2016,6,11,10,0,899.0,120.0,1.8,25.0,892.0,1026.14,734.47
2016,6,11,10,15,904.5,121.5,1.75,25.0,918.5,1030.91,735.72
2016,6,11,10,30,910.0,123.0,1.7,25.0,945.0,1032.6,735.19
2016,6,11,10,45,912.0,125.0,1.65,25.5,964.5,1028.24,729.62
2016,6,11,11,0,914.0,127.0,1.6,26.0,984.0,1020.79,722.34
2016,6,11,11,15,916.5,127.5,1.65,26.0,996.5,1009.3,715.59
2016,6,11,11,30,919.0,128.0,1.7,26.0,1009.0,994.86,707.09
2016,6,11,11,45,918.5,129.0,1.8,26.5,1014.0,975.24,694.65
2016,6,11,12,0,918.0,130.0,1.9,27.0,1019.0,952.96,680.53
2016,6,11,12,15,917.5,130.0,2.05,27.0,1017.0,927.25,666.0
2016,6,11,12,30,917.0,130.0,2.2,27.0,1015.0,899.17,649.69
2016,6,11,12,45,922.0,124.5,2.35,27.5,1007.5,868.45,630.14
2016,6,11,13,0,927.0,119.0,2.5,28.0,1000.0,835.31,608.76
2016,6,11,13,15,923.5,118.5,2.55,27.5,983.0,797.81,585.92
2016,6,11,13,30,920.0,118.0,2.6,27.0,966.0,758.59,561.58
2016,6,11,13,45,911.5,119.0,2.7,27.0,941.5,715.73,531.93
2016,6,11,14,0,903.0,120.0,2.8,27.0,917.0,671.84,500.45
2016,6,11,14,15,896.0,118.5,2.8,26.5,887.0,625.9,467.28
2016,6,11,14,30,889.0,117.0,2.8,26.0,857.0,579.24,432.58
2016,6,11,14,45,877.0,116.5,2.85,26.0,820.5,530.39,394.58
2016,6,11,15,0,865.0,116.0,2.9,26.0,784.0,481.64,355.63
2016,6,11,15,15,723.5,164.5,2.95,25.5,703.0,412.24,302.37
2016,6,11,15,30,582.0,213.0,3.0,25.0,622.0,364.95,265.96
2016,6,11,15,45,694.0,159.5,3.15,25.0,616.5,323.13,228.37
2016,6,11,16,0,806.0,106.0,3.3,25.0,611.0,276.36,184.89
2016,6,11,16,15,786.5,102.5,3.35,24.5,563.0,227.78,144.26
2016,6,11,16,30,767.0,99.0,3.4,24.0,515.0,181.34,107.24
2016,6,11,16,45,742.0,88.0,3.5,23.5,458.0,130.64,71.04
2016,6,11,17,0,717.0,77.0,3.6,23.0,401.0,82.96,44.16
2016,6,11,17,15,680.5,78.5,3.6,22.0,356.5,49.71,37.44
2016,6,11,17,30,644.0,80.0,3.6,21.0,312.0,53.26,40.81
2016,6,11,17,45,596.5,73.5,3.6,20.5,262.0,50.74,38.78
2016,6,11,18,0,549.0,67.0,3.6,20.0,212.0,48.06,36.5
2016,6,11,18,15,480.0,58.5,3.5,19.0,166.0,43.43,32.44
2016,6,11,18,30,411.0,50.0,3.4,18.0,120.0,38.55,27.94
2016,6,11,18,45,308.5,38.0,3.3,17.0,81.0,30.02,20.01
2016,6,11,19,0,206.0,26.0,3.2,16.0,42.0,20.39,9.41
2016,6,11,19,15,103.0,13.0,3.1,15.5,21.0,12.39,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,6.0,3.35,10.5,7.0,0.0,0.0
2016,6,12,5,0,50.0,12.0,3.5,11.0,14.0,31.55,0.0
2016,6,12,5,15,166.5,26.5,3.65,11.5,45.0,129.17,84.81
2016,6,12,5,30,283.0,41.0,3.8,12.0,76.0,214.49,171.63
2016,6,12,5,45,382.0,50.5,3.95,12.5,120.0,293.06,242.17
2016,6,12,6,0,481.0,60.0,4.1,13.0,164.0,379.7,317.64
2016,6,12,6,15,540.5,67.0,4.05,13.5,212.5,446.35,374.33
2016,6,12,6,30,600.0,74.0,4.0,14.0,261.0,516.86,432.02
2016,6,12,6,45,650.0,78.0,4.0,14.5,313.5,580.41,482.2
2016,6,12,7,0,700.0,82.0,4.0,15.0,366.0,646.27,531.01
2016,6,12,7,15,729.5,86.5,3.9,15.5,417.0,694.88,564.81
2016,6,12,7,30,759.0,91.0,3.8,16.0,468.0,747.61,600.79
2016,6,12,7,45,785.5,93.0,3.7,16.5,518.5,794.57,631.52
2016,6,12,8,0,812.0,95.0,3.6,17.0,569.0,840.79,660.99
2016,6,12,8,15,828.5,98.0,3.5,17.5,615.5,878.16,683.51
2016,6,12,8,30,845.0,101.0,3.4,18.0,662.0,913.76,704.42
2016,6,12,8,45,859.5,102.5,3.3,19.0,705.5,935.7,714.19
2016,6,12,9,0,874.0,104.0,3.2,20.0,749.0,963.4,727.81
2016,6,12,9,15,884.0,106.0,3.2,20.5,787.5,984.89,739.16
2016,6,12,9,30,894.0,108.0,3.2,21.0,826.0,1003.69,748.75
2016,6,12,9,45,907.5,106.0,3.2,21.5,860.5,1018.77,755.91
2016,6,12,10,0,921.0,104.0,3.2,22.0,895.0,1031.03,761.29
2016,6,12,10,15,926.5,105.5,3.25,22.0,921.5,1036.11,763.96
2016,6,12,10,30,932.0,107.0,3.3,22.0,948.0,1038.04,764.76
2016,6,12,10,45,936.0,107.0,3.35,22.5,968.5,1033.77,760.17
2016,6,12,11,0,940.0,107.0,3.4,23.0,989.0,1026.38,753.71
2016,6,12,11,15,942.5,107.5,3.5,23.0,1001.5,1014.94,746.56
2016,6,12,11,30,945.0,108.0,3.6,23.0,1014.0,1000.46,737.48
2016,6,12,11,45,945.0,108.5,3.7,23.5,1019.0,980.71,723.54
2016,6,12,12,0,945.0,109.0,3.8,24.0,1024.0,958.2,707.83
2016,6,12,12,15,944.5,109.0,3.85,24.0,1022.0,932.15,690.85
2016,6,12,12,30,944.0,109.0,3.9,24.0,1020.0,903.64,672.17
2016,6,12,12,45,935.0,113.5,4.0,24.5,1008.5,869.89,648.83
2016,6,12,13,0,926.0,118.0,4.1,25.0,997.0,834.33,624.18
2016,6,12,13,15,922.5,117.0,4.1,24.5,980.5,796.49,599.78
2016,6,12,13,30,919.0,116.0,4.1,24.0,964.0,756.93,573.91
2016,6,12,13,45,914.0,115.0,4.15,24.0,940.5,714.8,543.5
