Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,0,909.0,114.0,4.2,24.0,917.0,671.38,511.05
2016,6,12,14,15,902.0,112.5,4.2,24.0,887.0,625.26,475.78
2016,6,12,14,30,895.0,111.0,4.2,24.0,857.0,578.4,439.11
2016,6,12,14,45,886.0,109.0,4.2,24.0,821.0,529.59,400.11
2016,6,12,15,0,877.0,107.0,4.2,24.0,785.0,480.61,359.99
2016,6,12,15,15,865.5,105.0,4.15,23.5,744.5,430.68,318.77
2016,6,12,15,30,854.0,103.0,4.1,23.0,704.0,381.22,276.88
2016,6,12,15,45,839.0,100.0,4.05,23.0,659.0,324.17,228.09
2016,6,12,16,0,824.0,97.0,4.0,23.0,614.0,274.49,184.77
2016,6,12,16,15,805.0,94.0,3.95,22.5,565.5,225.52,143.16
2016,6,12,16,30,786.0,91.0,3.9,22.0,517.0,178.61,105.19
2016,6,12,16,45,760.5,87.0,3.85,21.5,467.0,132.51,72.28
2016,6,12,17,0,735.0,83.0,3.8,21.0,417.0,89.43,48.98
2016,6,12,17,15,701.0,78.5,3.65,20.0,365.5,49.73,37.77
2016,6,12,17,30,667.0,74.0,3.5,19.0,314.0,48.7,37.17
2016,6,12,17,45,617.0,68.5,3.4,18.5,264.0,46.75,35.61
2016,6,12,18,0,567.0,63.0,3.3,18.0,214.0,44.69,33.86
2016,6,12,18,15,498.5,55.0,3.1,17.0,167.5,40.34,30.01
2016,6,12,18,30,430.0,47.0,2.9,16.0,121.0,35.75,25.77
2016,6,12,18,45,323.5,36.5,2.7,15.5,82.0,28.55,18.93
2016,6,12,19,0,217.0,26.0,2.5,15.0,43.0,20.93,10.06
2016,6,12,19,15,108.5,13.0,2.55,14.5,21.5,12.39,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.0,2.85,10.0,7.0,0.0,0.0
2016,6,13,5,0,77.0,12.0,3.0,10.0,14.0,42.39,0.0
2016,6,13,5,15,196.5,25.0,3.0,10.5,45.0,140.03,92.48
2016,6,13,5,30,316.0,38.0,3.0,11.0,76.0,228.12,183.1
2016,6,13,5,45,407.0,46.5,3.05,11.5,119.5,302.05,250.0
2016,6,13,6,0,498.0,55.0,3.1,12.0,163.0,383.65,321.14
2016,6,13,6,15,249.0,63.5,3.05,12.5,117.5,252.05,212.23
2016,6,13,6,30,0.0,72.0,3.0,13.0,72.0,68.06,52.68
2016,6,13,6,45,0.0,86.5,3.0,13.5,86.5,82.32,64.74
2016,6,13,7,0,0.0,101.0,3.0,14.0,101.0,96.52,76.37
2016,6,13,7,15,5.0,133.5,3.0,14.5,136.5,133.73,107.13
2016,6,13,7,30,10.0,166.0,3.0,15.0,172.0,171.32,137.57
2016,6,13,7,45,48.5,209.0,3.05,15.5,237.5,261.5,211.02
2016,6,13,8,0,87.0,252.0,3.1,16.0,303.0,343.59,275.85
2016,6,13,8,15,468.0,173.0,3.2,16.5,480.5,637.39,510.67
2016,6,13,8,30,849.0,94.0,3.3,17.0,658.0,901.27,699.7
2016,6,13,8,45,864.5,95.0,3.4,17.5,702.0,931.73,716.3
2016,6,13,9,0,880.0,96.0,3.5,18.0,746.0,960.04,733.27
2016,6,13,9,15,890.5,98.0,3.6,18.0,784.5,982.25,747.43
2016,6,13,9,30,901.0,100.0,3.7,18.0,823.0,1001.77,759.86
2016,6,13,9,45,913.5,98.5,3.8,18.5,858.0,1016.59,767.75
2016,6,13,10,0,926.0,97.0,3.9,19.0,893.0,1028.56,773.81
2016,6,13,10,15,932.5,98.5,4.0,19.0,920.5,1034.79,777.61
2016,6,13,10,30,939.0,100.0,4.1,19.0,948.0,1037.86,779.44
2016,6,13,10,45,943.5,100.5,4.25,19.5,969.0,1034.72,776.07
2016,6,13,11,0,948.0,101.0,4.4,20.0,990.0,1028.4,770.69
2016,6,13,11,15,951.0,101.5,4.55,19.5,1004.0,1017.49,765.73
2016,6,13,11,30,954.0,102.0,4.7,19.0,1018.0,1003.49,758.77
2016,6,13,11,45,955.0,103.5,4.85,19.0,1024.0,985.6,747.61
2016,6,13,12,0,956.0,105.0,5.0,19.0,1030.0,964.83,734.42
2016,6,13,12,15,955.5,105.0,5.05,18.5,1028.5,938.61,718.06
2016,6,13,12,30,955.0,105.0,5.1,18.0,1027.0,909.89,699.85
2016,6,13,12,45,948.5,108.0,5.15,18.0,1017.0,876.59,676.91
2016,6,13,13,0,942.0,111.0,5.2,18.0,1007.0,841.33,652.45
2016,6,13,13,15,939.0,110.5,5.15,18.0,990.0,803.84,625.71
2016,6,13,13,30,936.0,110.0,5.1,18.0,973.0,764.54,597.55
2016,6,13,13,45,931.5,108.5,5.05,18.0,949.5,721.72,565.39
2016,6,13,14,0,927.0,107.0,5.0,18.0,926.0,677.54,530.89
2016,6,13,14,15,920.0,106.0,4.95,17.5,896.0,631.15,494.95
2016,6,13,14,30,913.0,105.0,4.9,17.0,866.0,583.97,457.47
2016,6,13,14,45,901.5,104.5,4.9,17.0,829.5,534.4,416.45
2016,6,13,15,0,890.0,104.0,4.9,17.0,793.0,484.85,374.46
2016,6,13,15,15,878.5,102.0,4.85,16.5,752.0,434.33,331.32
2016,6,13,15,30,867.0,100.0,4.8,16.0,711.0,384.26,287.5
2016,6,13,15,45,849.5,99.0,4.8,16.0,665.0,333.85,242.38
2016,6,13,16,0,832.0,98.0,4.8,16.0,619.0,278.2,193.04
2016,6,13,16,15,812.5,94.5,4.7,15.5,570.5,228.32,149.38
2016,6,13,16,30,793.0,91.0,4.6,15.0,522.0,180.55,109.52
2016,6,13,16,45,774.0,85.5,4.6,14.5,472.5,133.51,74.52
2016,6,13,17,0,755.0,80.0,4.6,14.0,423.0,88.84,49.0
2016,6,13,17,15,527.0,104.5,4.55,13.5,330.5,68.59,55.56
2016,6,13,17,30,299.0,129.0,4.5,13.0,238.0,95.77,80.0
2016,6,13,17,45,450.0,94.5,4.45,13.0,229.0,67.07,54.58
2016,6,13,18,0,601.0,60.0,4.4,13.0,220.0,42.26,32.38
2016,6,13,18,15,533.0,53.0,4.25,12.5,173.0,38.64,29.07
2016,6,13,18,30,465.0,46.0,4.1,12.0,126.0,34.85,25.42
2016,6,13,18,45,350.0,36.5,3.95,11.5,85.5,28.51,19.27
2016,6,13,19,0,235.0,27.0,3.8,11.0,45.0,21.86,11.16
2016,6,13,19,15,117.5,13.5,3.8,11.0,22.5,12.87,0.0
2016,6,13,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,6.5,3.4,9.5,7.5,0.0,0.0
2016,6,14,5,0,64.0,13.0,3.5,10.0,15.0,38.09,0.0
2016,6,14,5,15,187.5,26.0,3.55,10.0,46.0,137.54,90.72
2016,6,14,5,30,311.0,39.0,3.6,10.0,77.0,226.48,182.57
2016,6,14,5,45,413.0,46.5,3.65,10.5,121.5,305.13,253.84
2016,6,14,6,0,515.0,54.0,3.7,11.0,166.0,392.21,330.08
2016,6,14,6,15,348.0,87.5,3.7,11.5,171.5,345.96,292.04
2016,6,14,6,30,181.0,121.0,3.7,12.0,177.0,265.58,223.31
2016,6,14,6,45,199.5,140.5,3.75,12.5,212.5,318.23,266.79
2016,6,14,7,0,218.0,160.0,3.8,13.0,248.0,360.56,300.57
2016,6,14,7,15,222.0,183.0,3.85,13.5,283.0,396.48,328.0
2016,6,14,7,30,226.0,206.0,3.9,14.0,318.0,418.41,343.96
2016,6,14,7,45,457.5,165.0,3.95,14.5,421.5,598.17,488.47
2016,6,14,8,0,689.0,124.0,4.0,15.0,525.0,771.23,618.13
2016,6,14,8,15,775.0,106.5,4.0,15.5,593.0,839.71,664.12
2016,6,14,8,30,861.0,89.0,4.0,16.0,661.0,906.37,708.38
2016,6,14,8,45,873.0,91.5,4.05,16.5,703.5,935.61,725.68
2016,6,14,9,0,885.0,94.0,4.1,17.0,746.0,962.5,741.52
2016,6,14,9,15,894.5,95.5,4.1,17.0,784.5,983.31,754.22
2016,6,14,9,30,904.0,97.0,4.1,17.0,823.0,1001.41,765.14
2016,6,14,9,45,910.5,99.0,4.15,17.5,855.5,1014.25,771.4
2016,6,14,10,0,917.0,101.0,4.2,18.0,888.0,1024.07,775.72
2016,6,14,10,15,922.5,102.0,4.25,18.0,915.0,1028.76,778.16
2016,6,14,10,30,928.0,103.0,4.3,18.0,942.0,1030.33,778.65
2016,6,14,10,45,932.0,104.0,4.35,18.5,962.0,1027.28,774.68
2016,6,14,11,0,936.0,105.0,4.4,19.0,982.0,1021.09,768.74
2016,6,14,11,15,938.0,105.5,4.45,19.0,995.0,1009.35,760.83
2016,6,14,11,30,940.0,106.0,4.5,19.0,1008.0,994.6,750.99
2016,6,14,11,45,941.0,106.0,4.6,19.5,1013.5,975.51,737.23
2016,6,14,12,0,942.0,106.0,4.7,20.0,1019.0,953.64,721.61
2016,6,14,12,15,941.5,106.0,4.75,19.5,1017.0,927.81,705.66
2016,6,14,12,30,941.0,106.0,4.8,19.0,1015.0,899.51,687.89
2016,6,14,12,45,939.0,106.0,4.85,19.0,1006.0,867.63,666.15
2016,6,14,13,0,937.0,106.0,4.9,19.0,997.0,833.61,642.77
2016,6,14,13,15,934.0,105.5,4.95,18.5,980.5,796.39,618.13
2016,6,14,13,30,931.0,105.0,5.0,18.0,964.0,757.36,591.87
2016,6,14,13,45,925.0,104.5,5.05,18.0,940.5,714.67,560.36
2016,6,14,14,0,919.0,104.0,5.1,18.0,917.0,670.74,526.34
2016,6,14,14,15,912.5,103.0,5.05,17.5,887.5,625.04,490.85
2016,6,14,14,30,906.0,102.0,5.0,17.0,858.0,578.52,453.8
2016,6,14,14,45,899.0,99.5,5.0,17.0,823.0,529.89,413.44
2016,6,14,15,0,892.0,97.0,5.0,17.0,788.0,480.89,371.8
2016,6,14,15,15,881.0,95.0,4.9,16.5,747.5,430.54,328.62
2016,6,14,15,30,870.0,93.0,4.8,16.0,707.0,380.6,284.76
2016,6,14,15,45,859.5,89.5,4.75,16.0,663.0,330.21,239.38
2016,6,14,16,0,849.0,86.0,4.7,16.0,619.0,280.58,194.44
2016,6,14,16,15,831.5,83.0,4.65,15.5,571.5,230.89,150.76
2016,6,14,16,30,814.0,80.0,4.6,15.0,524.0,175.85,104.75
2016,6,14,16,45,791.0,77.0,4.6,14.5,474.0,129.36,70.23
2016,6,14,17,0,768.0,74.0,4.6,14.0,424.0,85.6,45.54
2016,6,14,17,15,690.0,75.0,4.55,13.5,361.0,52.1,40.92
2016,6,14,17,30,612.0,76.0,4.5,13.0,298.0,49.91,39.19
2016,6,14,17,45,558.0,72.5,4.5,13.0,251.5,49.64,39.02
2016,6,14,18,0,504.0,69.0,4.5,13.0,205.0,49.44,38.83
2016,6,14,18,15,447.5,59.5,4.35,12.5,161.5,44.04,33.91
2016,6,14,18,30,391.0,50.0,4.2,12.0,118.0,38.3,28.49
2016,6,14,18,45,292.5,38.5,4.05,11.5,80.5,30.27,20.81
2016,6,14,19,0,194.0,27.0,3.9,11.0,43.0,21.14,10.75
2016,6,14,19,15,97.0,13.5,3.85,10.5,21.5,12.87,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.2,8.5,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.4,9.0,5.0,4.77,0.0
2016,6,15,5,15,0.0,15.0,3.55,9.5,15.0,13.91,4.16
2016,6,15,5,30,0.0,25.0,3.7,10.0,25.0,23.2,13.79
2016,6,15,5,45,0.0,40.0,3.9,10.5,40.0,37.44,26.41
2016,6,15,6,0,0.0,55.0,4.1,11.0,55.0,52.58,39.71
2016,6,15,6,15,0.0,71.0,4.15,11.5,71.0,68.62,53.6
2016,6,15,6,30,0.0,87.0,4.2,12.0,87.0,84.48,67.09
2016,6,15,6,45,0.0,104.0,4.3,12.5,104.0,101.33,81.15
2016,6,15,7,0,0.0,121.0,4.4,13.0,121.0,118.06,94.86
2016,6,15,7,15,32.0,161.5,4.45,13.5,177.5,195.97,160.36
2016,6,15,7,30,64.0,202.0,4.5,14.0,234.0,268.26,219.59
2016,6,15,7,45,225.0,211.5,4.6,14.5,340.0,441.05,361.69
2016,6,15,8,0,386.0,221.0,4.7,15.0,446.0,596.61,484.65
2016,6,15,8,15,624.5,155.0,4.75,15.0,553.5,764.7,615.1
2016,6,15,8,30,863.0,89.0,4.8,15.0,661.0,908.08,718.18
2016,6,15,8,45,877.0,90.0,4.9,15.5,704.5,937.53,735.94
2016,6,15,9,0,891.0,91.0,5.0,16.0,748.0,964.74,752.78
2016,6,15,9,15,900.0,92.5,5.0,16.0,786.0,985.23,765.54
2016,6,15,9,30,909.0,94.0,5.0,16.0,824.0,1002.98,776.47
2016,6,15,9,45,915.5,96.0,5.05,16.5,856.5,1015.94,783.03
2016,6,15,10,0,922.0,98.0,5.1,17.0,889.0,1025.88,787.61
2016,6,15,10,15,927.5,99.0,5.1,17.0,916.0,1030.66,789.85
2016,6,15,10,30,933.0,100.0,5.1,17.0,943.0,1032.31,790.1
2016,6,15,10,45,936.0,101.0,5.2,17.0,963.0,1028.35,787.42
2016,6,15,11,0,939.0,102.0,5.3,17.0,983.0,1021.24,782.7
2016,6,15,11,15,942.0,102.5,5.3,17.0,996.5,1010.52,774.8
2016,6,15,11,30,945.0,103.0,5.3,17.0,1010.0,996.74,764.9
2016,6,15,11,45,945.5,104.0,5.3,17.0,1016.0,978.15,751.74
2016,6,15,12,0,946.0,105.0,5.3,17.0,1022.0,956.76,736.69
2016,6,15,12,15,583.5,296.5,5.3,17.0,862.0,798.48,620.22
2016,6,15,12,30,221.0,488.0,5.3,17.0,702.0,643.75,496.4
2016,6,15,12,45,574.0,302.0,5.3,17.0,849.5,750.15,585.57
2016,6,15,13,0,927.0,116.0,5.3,17.0,997.0,835.26,651.78
2016,6,15,13,15,924.0,115.0,5.25,17.0,981.0,797.89,624.31
2016,6,15,13,30,921.0,114.0,5.2,17.0,965.0,758.75,596.07
2016,6,15,13,45,919.5,111.5,5.2,17.0,943.0,717.72,565.19
2016,6,15,14,0,918.0,109.0,5.2,17.0,921.0,675.12,531.88
2016,6,15,14,15,911.5,107.5,5.15,17.0,891.5,629.02,495.02
2016,6,15,14,30,905.0,106.0,5.1,17.0,862.0,582.12,456.75
2016,6,15,14,45,900.0,102.5,5.05,17.0,827.5,533.68,416.45
2016,6,15,15,0,895.0,99.0,5.0,17.0,793.0,484.7,374.75
2016,6,15,15,15,884.5,97.0,4.9,16.5,752.0,434.4,331.63
2016,6,15,15,30,874.0,95.0,4.8,16.0,711.0,384.45,287.78
2016,6,15,15,45,863.5,91.0,4.75,16.0,667.0,333.45,241.93
2016,6,15,16,0,853.0,87.0,4.7,16.0,623.0,283.21,196.51
2016,6,15,16,15,835.0,84.0,4.6,15.5,575.0,233.21,152.55
2016,6,15,16,30,817.0,81.0,4.5,15.0,527.0,177.92,106.3
2016,6,15,16,45,797.5,76.5,4.4,15.0,477.0,130.43,70.57
2016,6,15,17,0,778.0,72.0,4.3,15.0,427.0,85.34,44.51
2016,6,15,17,15,747.0,68.5,4.1,14.5,376.0,47.17,36.38
2016,6,15,17,30,716.0,65.0,3.9,14.0,325.0,46.34,35.85
2016,6,15,17,45,675.5,59.5,3.75,13.5,275.0,43.76,33.69
2016,6,15,18,0,635.0,54.0,3.6,13.0,225.0,41.04,31.31
2016,6,15,18,15,570.5,48.0,3.2,12.5,177.5,34.44,25.33
2016,6,15,18,30,506.0,42.0,2.8,12.0,130.0,31.29,22.29
2016,6,15,18,45,408.0,33.0,2.4,11.5,89.5,25.28,16.5
2016,6,15,19,0,310.0,24.0,2.0,11.0,49.0,18.94,9.18
2016,6,15,19,15,155.0,12.0,1.8,10.5,24.5,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.5,0.65,9.5,7.5,0.0,0.0
2016,6,16,5,0,0.0,15.0,0.6,10.0,15.0,14.3,0.0
2016,6,16,5,15,171.5,25.5,0.6,10.5,46.0,129.22,83.86
2016,6,16,5,30,343.0,36.0,0.6,11.0,77.0,238.91,189.76
2016,6,16,5,45,431.5,44.0,0.6,11.5,120.0,311.77,253.95
2016,6,16,6,0,520.0,52.0,0.6,12.0,163.0,392.18,321.58
2016,6,16,6,15,575.5,58.0,0.55,12.5,211.5,456.31,373.31
2016,6,16,6,30,631.0,64.0,0.5,13.0,260.0,524.11,425.31
2016,6,16,6,45,670.0,68.5,0.45,13.5,310.0,581.48,466.43
2016,6,16,7,0,709.0,73.0,0.4,14.0,360.0,637.33,503.74
2016,6,16,7,15,737.5,77.0,0.4,14.5,410.5,688.86,537.2
2016,6,16,7,30,766.0,81.0,0.4,15.0,461.0,740.43,569.67
2016,6,16,7,45,787.0,84.5,0.4,16.0,509.5,784.77,595.16
2016,6,16,8,0,808.0,88.0,0.4,17.0,558.0,828.11,619.34
2016,6,16,8,15,597.0,175.5,0.5,17.5,538.5,762.5,573.59
2016,6,16,8,30,386.0,263.0,0.6,18.0,519.0,657.66,496.55
2016,6,16,8,45,627.0,180.0,0.75,18.5,628.0,817.35,611.57
2016,6,16,9,0,868.0,97.0,0.9,19.0,737.0,949.46,695.58
2016,6,16,9,15,877.5,99.0,1.05,19.0,775.0,970.65,708.55
2016,6,16,9,30,887.0,101.0,1.2,19.0,813.0,989.16,721.43
2016,6,16,9,45,902.5,97.5,1.35,19.5,847.5,1004.77,731.11
2016,6,16,10,0,918.0,94.0,1.5,20.0,882.0,1017.64,739.06
2016,6,16,10,15,923.0,95.5,1.65,20.0,908.5,1022.57,743.4
2016,6,16,10,30,928.0,97.0,1.8,20.0,935.0,1024.38,745.84
2016,6,16,10,45,932.5,97.0,1.95,20.5,955.0,1020.98,743.55
2016,6,16,11,0,937.0,97.0,2.1,21.0,975.0,1014.47,739.3
2016,6,16,11,15,939.0,97.5,2.25,21.0,988.0,1002.94,733.23
2016,6,16,11,30,941.0,98.0,2.4,21.0,1001.0,988.41,725.18
2016,6,16,11,45,942.5,98.0,2.55,21.5,1006.5,969.98,713.14
2016,6,16,12,0,944.0,98.0,2.7,22.0,1012.0,948.75,699.2
2016,6,16,12,15,943.5,97.5,2.85,22.0,1010.5,922.59,683.23
2016,6,16,12,30,943.0,97.0,3.0,22.0,1009.0,893.97,665.44
2016,6,16,12,45,942.0,96.5,3.15,22.0,1000.0,862.59,645.56
2016,6,16,13,0,941.0,96.0,3.3,22.0,991.0,828.99,623.92
2016,6,16,13,15,938.0,95.5,3.35,22.0,975.0,791.79,599.01
2016,6,16,13,30,935.0,95.0,3.4,22.0,959.0,752.78,572.62
2016,6,16,13,45,931.5,93.5,3.5,22.0,936.5,710.89,543.45
2016,6,16,14,0,928.0,92.0,3.6,22.0,914.0,667.56,511.23
2016,6,16,14,15,922.5,90.5,3.65,22.0,884.5,621.77,476.24
2016,6,16,14,30,917.0,89.0,3.7,22.0,855.0,575.07,439.66
2016,6,16,14,45,910.5,87.0,3.8,22.0,820.5,526.73,400.96
2016,6,16,15,0,904.0,85.0,3.9,22.0,786.0,477.95,360.82
2016,6,16,15,15,894.0,83.0,3.9,21.5,746.0,427.54,318.86
2016,6,16,15,30,884.0,81.0,3.9,21.0,706.0,377.42,276.02
2016,6,16,15,45,872.5,78.5,3.95,21.0,662.0,326.96,231.64
2016,6,16,16,0,861.0,76.0,4.0,21.0,618.0,277.33,187.67
2016,6,16,16,15,844.0,73.5,4.0,20.5,570.5,227.63,144.75
2016,6,16,16,30,827.0,71.0,4.0,20.0,523.0,179.67,105.17
2016,6,16,16,45,806.5,68.0,4.0,19.5,473.5,132.87,70.82
2016,6,16,17,0,786.0,65.0,4.0,19.0,424.0,81.18,39.8
2016,6,16,17,15,756.5,61.5,3.85,18.5,373.5,41.85,31.12
2016,6,16,17,30,727.0,58.0,3.7,18.0,323.0,40.77,30.36
2016,6,16,17,45,687.5,53.5,3.6,17.5,273.5,38.79,28.74
2016,6,16,18,0,648.0,49.0,3.5,17.0,224.0,36.7,26.95
2016,6,16,18,15,586.5,43.5,3.15,16.5,177.0,33.6,24.15
2016,6,16,18,30,525.0,38.0,2.8,16.0,130.0,30.4,21.11
2016,6,16,18,45,427.5,30.5,2.45,15.5,90.0,23.05,14.27
2016,6,16,19,0,330.0,23.0,2.1,15.0,50.0,17.99,8.32
2016,6,16,19,15,165.0,11.5,1.9,14.5,25.0,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,72.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,6,17,5,0,144.0,11.0,0.9,12.0,15.0,68.1,0.0
2016,6,17,5,15,274.0,21.0,1.1,12.5,47.0,170.86,110.4
2016,6,17,5,30,404.0,31.0,1.3,13.0,79.0,262.85,207.95
2016,6,17,5,45,483.0,37.5,1.5,13.5,122.0,330.93,269.63
2016,6,17,6,0,562.0,44.0,1.7,14.0,165.0,402.38,331.69
2016,6,17,6,15,613.0,49.0,1.7,14.5,212.5,464.54,383.39
2016,6,17,6,30,664.0,54.0,1.7,15.0,260.0,529.84,435.24
2016,6,17,6,45,421.0,108.0,1.75,15.5,247.0,447.47,366.83
2016,6,17,7,0,178.0,162.0,1.8,16.0,234.0,320.69,261.6
2016,6,17,7,15,230.0,179.5,1.85,16.5,285.0,398.25,323.13
2016,6,17,7,30,282.0,197.0,1.9,17.0,336.0,466.38,374.84
2016,6,17,7,45,553.5,135.5,1.95,17.5,445.0,651.34,517.55
2016,6,17,8,0,825.0,74.0,2.0,18.0,554.0,818.32,633.32
2016,6,17,8,15,840.5,76.5,2.05,18.5,600.0,854.75,654.26
2016,6,17,8,30,856.0,79.0,2.1,19.0,646.0,889.42,675.05
2016,6,17,8,45,868.0,80.5,2.2,19.5,688.0,917.65,691.78
2016,6,17,9,0,880.0,82.0,2.3,20.0,730.0,943.59,706.96
2016,6,17,9,15,889.0,83.5,2.4,20.5,767.5,964.15,718.55
2016,6,17,9,30,898.0,85.0,2.5,21.0,805.0,982.02,728.42
2016,6,17,9,45,617.0,237.5,2.65,21.5,741.5,887.54,663.43
2016,6,17,10,0,336.0,390.0,2.8,22.0,678.0,752.75,561.88
2016,6,17,10,15,331.0,405.5,2.9,22.0,696.5,759.51,566.94
2016,6,17,10,30,326.0,421.0,3.0,22.0,715.0,764.66,569.9
2016,6,17,10,45,189.0,421.5,3.15,22.5,593.5,613.29,459.67
2016,6,17,11,0,52.0,422.0,3.3,23.0,472.0,465.04,348.77
2016,6,17,11,15,32.5,337.0,3.4,23.0,368.5,358.21,270.68
2016,6,17,11,30,13.0,252.0,3.5,23.0,265.0,249.75,189.07
2016,6,17,11,45,19.5,313.0,3.65,23.5,332.5,312.73,236.49
2016,6,17,12,0,26.0,374.0,3.8,24.0,400.0,378.93,285.03
2016,6,17,12,15,42.0,410.5,3.9,24.0,452.0,423.83,318.25
2016,6,17,12,30,58.0,447.0,4.0,24.0,504.0,466.72,349.77
2016,6,17,12,45,128.5,464.0,4.1,24.0,587.5,534.4,400.62
2016,6,17,13,0,199.0,481.0,4.2,24.0,671.0,595.14,445.55
2016,6,17,13,15,233.0,466.0,4.25,23.5,685.0,595.08,446.98
2016,6,17,13,30,267.0,451.0,4.3,23.0,699.0,588.68,444.02
2016,6,17,13,45,332.5,413.0,4.35,23.0,714.0,584.44,442.26
2016,6,17,14,0,398.0,375.0,4.4,23.0,729.0,570.88,433.37
2016,6,17,14,15,315.5,389.0,4.4,22.5,663.5,516.22,392.52
2016,6,17,14,30,233.0,403.0,4.4,22.0,598.0,469.96,357.87
2016,6,17,14,45,269.5,376.5,4.4,22.0,592.5,445.03,339.17
2016,6,17,15,0,306.0,350.0,4.4,22.0,587.0,423.33,322.06
2016,6,17,15,15,328.0,324.0,4.35,21.5,566.0,392.98,298.31
2016,6,17,15,30,350.0,298.0,4.3,21.0,545.0,360.74,272.36
2016,6,17,15,45,263.5,291.5,4.3,21.0,470.5,308.48,232.46
2016,6,17,16,0,177.0,285.0,4.3,21.0,396.0,272.41,206.07
2016,6,17,16,15,248.5,251.0,4.2,20.5,394.0,241.59,179.05
2016,6,17,16,30,320.0,217.0,4.1,20.0,392.0,211.91,152.59
2016,6,17,16,45,160.0,178.5,4.05,19.5,266.5,157.85,117.33
2016,6,17,17,0,0.0,140.0,4.0,19.0,141.0,124.25,97.26
2016,6,17,17,15,0.5,129.0,3.9,18.0,130.0,113.78,93.7
2016,6,17,17,30,1.0,118.0,3.8,17.0,119.0,103.96,85.81
2016,6,17,17,45,0.5,100.0,3.7,16.5,100.5,88.73,72.82
2016,6,17,18,0,0.0,82.0,3.6,16.0,82.0,73.36,59.46
2016,6,17,18,15,0.0,64.5,3.4,15.5,64.5,58.26,46.05
2016,6,17,18,30,0.0,47.0,3.2,15.0,47.0,43.02,32.3
2016,6,17,18,45,0.0,32.5,3.05,14.5,32.5,30.09,20.44
2016,6,17,19,0,0.0,18.0,2.9,14.0,18.0,16.7,7.43
2016,6,17,19,15,0.0,9.0,2.75,13.5,9.0,8.58,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,129.0,11.0,1.3,11.0,15.0,62.03,0.0
2016,6,18,5,15,262.0,21.0,1.45,11.5,47.0,165.18,106.36
2016,6,18,5,30,395.0,31.0,1.6,12.0,79.0,258.19,205.26
2016,6,18,5,45,478.5,38.5,1.75,12.5,122.5,329.61,269.93
2016,6,18,6,0,562.0,46.0,1.9,13.0,166.0,408.35,337.97
2016,6,18,6,15,616.0,51.0,1.95,13.5,214.5,468.56,388.7
2016,6,18,6,30,670.0,56.0,2.0,14.0,263.0,536.04,442.88
2016,6,18,6,45,708.0,60.0,2.1,14.5,314.0,593.92,486.46
2016,6,18,7,0,746.0,64.0,2.2,15.0,365.0,653.17,529.29
2016,6,18,7,15,774.0,67.5,2.2,15.5,416.0,704.97,564.7
2016,6,18,7,30,802.0,71.0,2.2,16.0,467.0,756.76,599.12
2016,6,18,7,45,822.5,74.0,2.25,16.5,517.0,794.21,622.8
2016,6,18,8,0,843.0,77.0,2.3,17.0,567.0,837.49,650.31
2016,6,18,8,15,859.5,79.5,2.3,17.5,614.5,875.25,673.04
2016,6,18,8,30,876.0,82.0,2.3,18.0,662.0,911.25,694.27
2016,6,18,8,45,889.0,84.0,2.3,18.5,706.0,941.38,711.25
2016,6,18,9,0,902.0,86.0,2.3,19.0,750.0,969.18,726.57
2016,6,18,9,15,912.0,87.5,2.25,19.5,789.0,990.98,737.28
2016,6,18,9,30,922.0,89.0,2.2,20.0,828.0,1010.04,746.18
2016,6,18,9,45,925.5,93.5,2.2,20.5,861.0,1023.09,751.79
2016,6,18,10,0,929.0,98.0,2.2,21.0,894.0,1032.98,755.48
2016,6,18,10,15,935.0,99.0,2.15,21.5,921.5,1038.39,755.82
2016,6,18,10,30,941.0,100.0,2.1,22.0,949.0,1040.65,754.29
2016,6,18,10,45,946.5,100.0,2.1,22.5,970.5,1038.19,750.54
2016,6,18,11,0,952.0,100.0,2.1,23.0,992.0,1032.56,744.96
2016,6,18,11,15,955.0,100.5,2.1,23.0,1006.0,1021.84,737.75
2016,6,18,11,30,958.0,101.0,2.1,23.0,1020.0,1008.02,728.73
2016,6,18,11,45,960.5,100.5,2.15,23.5,1026.5,989.75,716.14
2016,6,18,12,0,963.0,100.0,2.2,24.0,1033.0,968.59,701.78
2016,6,18,12,15,963.0,100.0,2.25,24.0,1032.0,942.91,685.88
2016,6,18,12,30,963.0,100.0,2.3,24.0,1031.0,914.68,668.28
2016,6,18,12,45,964.5,97.5,2.4,24.5,1023.0,882.95,647.43
2016,6,18,13,0,966.0,95.0,2.5,25.0,1015.0,848.83,624.85
2016,6,18,13,15,963.5,94.5,2.55,25.0,999.0,811.19,600.58
2016,6,18,13,30,961.0,94.0,2.6,25.0,983.0,771.64,574.76
2016,6,18,13,45,956.5,94.0,2.65,25.0,960.0,729.42,546.26
2016,6,18,14,0,952.0,94.0,2.7,25.0,937.0,685.75,514.6
2016,6,18,14,15,946.5,92.5,2.7,25.0,908.0,638.95,479.72
2016,6,18,14,30,941.0,91.0,2.7,25.0,879.0,591.19,443.25
2016,6,18,14,45,933.0,90.5,2.7,25.0,843.5,542.26,404.91
2016,6,18,15,0,925.0,90.0,2.7,25.0,808.0,492.98,365.24
2016,6,18,15,15,915.0,88.0,2.7,24.5,767.5,441.52,323.55
2016,6,18,15,30,905.0,86.0,2.7,24.0,727.0,390.33,280.88
2016,6,18,15,45,890.5,84.5,2.7,24.0,681.5,338.67,236.52
2016,6,18,16,0,876.0,83.0,2.7,24.0,636.0,288.11,192.72
2016,6,18,16,15,858.5,80.5,2.7,23.5,587.5,237.45,149.83
2016,6,18,16,30,841.0,78.0,2.7,23.0,539.0,188.57,110.14
2016,6,18,16,45,816.5,75.5,2.7,23.0,488.0,133.72,69.79
2016,6,18,17,0,792.0,73.0,2.7,23.0,437.0,88.92,44.7
2016,6,18,17,15,761.0,69.0,2.55,22.5,385.0,47.5,35.44
2016,6,18,17,30,730.0,65.0,2.4,22.0,333.0,46.28,34.6
2016,6,18,17,45,686.5,60.5,2.3,21.5,282.0,44.53,33.23
2016,6,18,18,0,643.0,56.0,2.2,21.0,231.0,42.71,31.72
2016,6,18,18,15,578.5,49.5,1.95,19.5,182.5,35.59,25.58
2016,6,18,18,30,514.0,43.0,1.7,18.0,134.0,32.06,22.39
2016,6,18,18,45,415.0,34.0,1.5,17.0,93.0,26.08,16.8
2016,6,18,19,0,316.0,25.0,1.3,16.0,52.0,19.77,9.82
2016,6,18,19,15,158.0,12.5,1.25,15.5,26.0,11.91,0.0
2016,6,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,6.0,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,12.0,0.8,13.0,15.0,67.69,0.0
2016,6,19,5,15,279.0,22.0,0.9,13.5,48.5,173.65,109.88
2016,6,19,5,30,417.0,32.0,1.0,14.0,82.0,270.08,212.06
2016,6,19,5,45,499.5,39.0,1.1,14.5,126.5,341.32,275.7
2016,6,19,6,0,582.0,46.0,1.2,15.0,171.0,415.74,339.2
2016,6,19,6,15,635.5,51.5,1.3,15.5,220.5,481.04,392.99
2016,6,19,6,30,689.0,57.0,1.4,16.0,270.0,549.63,447.05
2016,6,19,6,45,725.0,61.5,1.5,17.0,321.0,607.5,488.74
2016,6,19,7,0,761.0,66.0,1.6,18.0,372.0,666.54,529.38
2016,6,19,7,15,787.5,69.0,1.7,19.0,423.0,717.09,562.49
2016,6,19,7,30,814.0,72.0,1.8,20.0,474.0,767.49,594.59
2016,6,19,7,45,832.5,75.5,1.9,21.0,523.5,804.22,616.36
2016,6,19,8,0,851.0,79.0,2.0,22.0,573.0,846.63,641.71
2016,6,19,8,15,739.0,127.5,1.95,22.0,582.0,835.21,631.1
2016,6,19,8,30,627.0,176.0,1.9,22.0,591.0,802.23,606.46
2016,6,19,8,45,765.0,132.5,1.9,22.5,672.0,888.27,662.21
2016,6,19,9,0,903.0,89.0,1.9,23.0,753.0,973.45,714.45
2016,6,19,9,15,912.0,90.5,1.8,23.5,791.5,994.28,722.75
2016,6,19,9,30,921.0,92.0,1.7,24.0,830.0,1012.35,729.87
2016,6,19,9,45,935.0,89.0,1.6,24.5,864.5,1027.47,735.07
2016,6,19,10,0,949.0,86.0,1.5,25.0,899.0,1039.75,738.44
2016,6,19,10,15,954.0,87.0,1.4,25.5,926.5,1044.42,737.12
2016,6,19,10,30,959.0,88.0,1.3,26.0,954.0,1045.88,733.97
2016,6,19,10,45,961.0,90.0,1.25,26.5,974.0,1042.2,728.7
2016,6,19,11,0,963.0,92.0,1.2,27.0,994.0,1035.29,721.67
2016,6,19,11,15,965.5,92.5,1.2,27.0,1007.5,1024.14,714.55
2016,6,19,11,30,968.0,93.0,1.2,27.0,1021.0,1009.86,705.69
2016,6,19,11,45,966.0,95.0,1.3,27.5,1026.0,989.84,693.71
2016,6,19,12,0,964.0,97.0,1.4,28.0,1031.0,967.0,679.94
2016,6,19,12,15,964.0,97.0,1.55,28.0,1030.0,941.39,666.33
2016,6,19,12,30,964.0,97.0,1.7,28.0,1029.0,913.2,650.78
2016,6,19,12,45,950.0,105.0,1.9,28.5,1017.0,878.34,629.85
2016,6,19,13,0,936.0,113.0,2.1,29.0,1005.0,841.83,607.38
2016,6,19,13,15,933.0,112.5,2.2,29.0,988.5,804.73,584.49
2016,6,19,13,30,930.0,112.0,2.3,29.0,972.0,765.83,560.04
2016,6,19,13,45,930.5,108.0,2.45,29.0,950.5,724.63,532.99
2016,6,19,14,0,931.0,104.0,2.6,29.0,929.0,681.68,503.06
2016,6,19,14,15,925.0,102.5,2.7,28.5,899.5,635.44,470.54
2016,6,19,14,30,919.0,101.0,2.8,28.0,870.0,588.31,436.25
2016,6,19,14,45,913.5,98.0,2.9,28.0,835.5,539.49,398.76
2016,6,19,15,0,908.0,95.0,3.0,28.0,801.0,490.14,359.72
2016,6,19,15,15,898.0,93.0,3.05,27.5,760.5,439.47,319.13
2016,6,19,15,30,888.0,91.0,3.1,27.0,720.0,389.08,277.56
2016,6,19,15,45,875.5,88.0,3.2,27.0,675.5,337.62,233.87
2016,6,19,16,0,863.0,85.0,3.3,27.0,631.0,287.09,190.54
2016,6,19,16,15,725.5,114.0,3.3,26.5,548.0,225.74,144.34
2016,6,19,16,30,588.0,143.0,3.3,26.0,465.0,189.37,120.14
2016,6,19,16,45,683.5,109.0,3.3,25.5,449.0,141.45,80.5
2016,6,19,17,0,779.0,75.0,3.3,25.0,433.0,90.4,45.66
2016,6,19,17,15,748.0,71.0,3.15,24.0,382.0,48.98,36.46
2016,6,19,17,30,717.0,67.0,3.0,23.0,331.0,47.83,35.77
2016,6,19,17,45,672.0,62.5,2.95,22.5,280.0,46.15,34.48
2016,6,19,18,0,627.0,58.0,2.9,22.0,229.0,40.47,29.62
2016,6,19,18,15,562.5,51.5,2.6,21.0,181.0,37.18,26.78
2016,6,19,18,30,498.0,45.0,2.3,20.0,133.0,33.75,23.64
2016,6,19,18,45,400.0,35.5,2.0,19.0,92.5,27.39,17.75
2016,6,19,19,0,302.0,26.0,1.7,18.0,52.0,20.68,10.47
2016,6,19,19,15,151.0,13.0,1.6,17.5,26.0,12.39,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,77.0,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,154.0,12.0,1.5,11.0,16.0,72.78,0.0
2016,6,20,5,15,298.5,22.0,1.65,11.5,50.0,181.93,115.19
2016,6,20,5,30,443.0,32.0,1.8,12.0,84.0,282.61,224.32
2016,6,20,5,45,530.0,38.5,2.0,12.5,130.0,352.27,288.35
2016,6,20,6,0,617.0,45.0,2.2,13.0,176.0,434.62,359.66
2016,6,20,6,15,669.5,50.0,2.2,14.0,226.5,500.13,413.66
2016,6,20,6,30,722.0,55.0,2.2,15.0,277.0,568.8,467.45
2016,6,20,6,45,760.0,58.5,2.2,16.0,330.0,628.1,510.0
2016,6,20,7,0,798.0,62.0,2.2,17.0,383.0,688.67,551.53
2016,6,20,7,15,823.5,65.0,2.25,17.5,435.0,733.18,581.18
2016,6,20,7,30,849.0,68.0,2.3,18.0,487.0,783.78,614.55
2016,6,20,7,45,869.5,70.5,2.4,19.0,538.0,828.99,642.46
2016,6,20,8,0,890.0,73.0,2.5,20.0,589.0,873.08,669.02
2016,6,20,8,15,904.0,75.0,2.5,20.5,636.5,909.31,690.16
2016,6,20,8,30,918.0,77.0,2.5,21.0,684.0,943.55,709.73
2016,6,20,8,45,929.5,78.0,2.55,21.5,728.0,972.05,725.74
2016,6,20,9,0,941.0,79.0,2.6,22.0,772.0,998.09,740.07
2016,6,20,9,15,949.0,80.5,2.6,22.5,810.5,1018.66,750.3
2016,6,20,9,30,957.0,82.0,2.6,23.0,849.0,1036.32,758.7
2016,6,20,9,45,951.0,90.5,2.65,24.0,879.0,1044.9,760.35
2016,6,20,10,0,945.0,99.0,2.7,25.0,909.0,1049.94,759.91
2016,6,20,10,15,950.0,100.0,2.7,25.5,936.0,1054.44,760.26
2016,6,20,10,30,955.0,101.0,2.7,26.0,963.0,1055.74,758.7
2016,6,20,10,45,957.5,102.0,2.75,26.5,983.0,1051.35,754.2
2016,6,20,11,0,960.0,103.0,2.8,27.0,1003.0,1043.76,747.84
2016,6,20,11,15,962.0,104.0,2.8,27.0,1016.0,1032.51,740.31
2016,6,20,11,30,964.0,105.0,2.8,27.0,1029.0,1018.15,730.93
2016,6,20,11,45,965.0,104.5,2.85,27.5,1034.5,998.4,717.21
2016,6,20,12,0,966.0,104.0,2.9,28.0,1040.0,975.8,701.78
2016,6,20,12,15,965.5,104.0,2.95,28.0,1038.5,949.62,685.45
2016,6,20,12,30,965.0,104.0,3.0,28.0,1037.0,920.91,667.43
2016,6,20,12,45,968.0,100.5,3.15,28.0,1029.5,889.47,648.18
2016,6,20,13,0,971.0,97.0,3.3,28.0,1022.0,855.55,627.04
2016,6,20,13,15,968.5,96.5,3.4,28.0,1006.0,817.78,602.78
2016,6,20,13,30,966.0,96.0,3.5,28.0,990.0,778.08,576.94
2016,6,20,13,45,962.0,95.0,3.6,28.0,967.0,735.15,548.06
2016,6,20,14,0,958.0,94.0,3.7,28.0,944.0,690.74,515.96
2016,6,20,14,15,953.0,93.0,3.75,27.5,915.0,644.44,482.47
2016,6,20,14,30,948.0,92.0,3.8,27.0,886.0,597.1,447.18
2016,6,20,14,45,939.5,91.5,3.85,27.0,850.5,547.61,408.37
2016,6,20,15,0,931.0,91.0,3.9,27.0,815.0,497.81,368.26
2016,6,20,15,15,921.0,89.0,3.9,26.5,774.5,446.06,326.25
2016,6,20,15,30,911.0,87.0,3.9,26.0,734.0,394.57,283.28
2016,6,20,15,45,898.0,85.5,3.9,25.5,688.5,343.04,239.41
2016,6,20,16,0,885.0,84.0,3.9,25.0,643.0,292.46,195.84
2016,6,20,16,15,565.0,157.5,3.8,24.5,504.5,227.97,153.53
2016,6,20,16,30,245.0,231.0,3.7,24.0,366.0,211.21,152.75
2016,6,20,16,45,337.0,191.5,3.6,23.5,357.5,177.12,123.5
2016,6,20,17,0,429.0,152.0,3.5,23.0,349.0,126.5,85.09
2016,6,20,17,15,246.5,147.5,3.35,22.0,257.5,106.99,86.41
2016,6,20,17,30,64.0,143.0,3.2,21.0,166.0,116.45,95.12
2016,6,20,17,45,57.0,122.5,3.05,20.0,141.0,100.99,82.36
2016,6,20,18,0,50.0,102.0,2.9,19.0,116.0,85.23,69.04
2016,6,20,18,15,41.0,82.0,2.6,18.0,92.0,69.5,55.39
2016,6,20,18,30,32.0,62.0,2.3,17.0,68.0,53.49,41.17
2016,6,20,18,45,16.0,44.0,2.0,16.5,47.0,38.63,27.63
2016,6,20,19,0,0.0,26.0,1.7,16.0,26.0,23.8,13.1
2016,6,20,19,15,0.0,13.0,1.7,15.5,13.0,12.39,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,6.0,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,130.0,12.0,1.6,12.0,15.0,63.12,0.0
2016,6,21,5,15,269.0,22.0,1.75,12.5,47.5,168.34,104.65
2016,6,21,5,30,408.0,32.0,1.9,13.0,80.0,265.12,209.68
2016,6,21,5,45,499.5,38.5,2.05,13.5,125.5,340.02,277.42
2016,6,21,6,0,591.0,45.0,2.2,14.0,171.0,419.05,345.88
2016,6,21,6,15,644.5,50.0,2.2,14.5,220.5,484.05,400.2
2016,6,21,6,30,698.0,55.0,2.2,15.0,270.0,552.33,454.68
2016,6,21,6,45,739.5,58.0,2.2,16.0,322.5,612.51,498.31
2016,6,21,7,0,781.0,61.0,2.2,17.0,375.0,674.27,541.0
2016,6,21,7,15,807.0,64.5,2.2,18.0,426.5,725.8,574.54
2016,6,21,7,30,833.0,68.0,2.2,19.0,478.0,770.34,602.01
2016,6,21,7,45,854.0,70.0,2.25,20.0,528.5,814.88,629.13
2016,6,21,8,0,875.0,72.0,2.3,21.0,579.0,858.39,654.87
2016,6,21,8,15,889.5,74.0,2.3,21.5,626.0,894.73,676.03
2016,6,21,8,30,904.0,76.0,2.3,22.0,673.0,929.16,695.67
2016,6,21,8,45,915.5,77.5,2.35,23.0,716.5,958.03,710.51
2016,6,21,9,0,927.0,79.0,2.4,24.0,760.0,984.47,723.64
2016,6,21,9,15,935.0,80.5,2.4,24.5,798.5,1004.89,733.7
2016,6,21,9,30,943.0,82.0,2.4,25.0,837.0,1022.46,741.98
2016,6,21,9,45,945.0,86.0,2.45,25.5,869.0,1033.9,746.94
2016,6,21,10,0,947.0,90.0,2.5,26.0,901.0,1042.11,750.0
2016,6,21,10,15,952.0,90.5,2.5,26.5,928.0,1046.26,750.11
2016,6,21,10,30,957.0,91.0,2.5,27.0,955.0,1047.23,748.36
2016,6,21,10,45,959.0,93.0,2.5,28.0,974.5,1043.6,742.4
2016,6,21,11,0,961.0,95.0,2.5,29.0,994.0,1036.74,734.62
2016,6,21,11,15,963.0,95.0,2.5,29.5,1007.5,1024.66,725.21
2016,6,21,11,30,965.0,95.0,2.5,30.0,1021.0,1009.5,714.05
2016,6,21,11,45,965.0,96.0,2.55,30.5,1026.5,990.46,701.06
2016,6,21,12,0,965.0,97.0,2.6,31.0,1032.0,968.56,686.35
2016,6,21,12,15,964.5,97.0,2.65,31.0,1031.0,942.55,670.44
2016,6,21,12,30,964.0,97.0,2.7,31.0,1030.0,913.99,652.87
2016,6,21,12,45,958.0,99.5,2.8,31.0,1019.5,880.77,632.53
2016,6,21,13,0,952.0,102.0,2.9,31.0,1009.0,845.52,610.67
2016,6,21,13,15,949.0,101.5,2.95,31.0,993.0,808.03,586.79
2016,6,21,13,30,946.0,101.0,3.0,31.0,977.0,768.68,561.44
2016,6,21,13,45,941.5,100.0,3.15,31.0,954.0,726.18,533.47
2016,6,21,14,0,937.0,99.0,3.3,31.0,931.0,682.29,502.51
2016,6,21,14,15,931.0,98.0,3.4,30.5,901.5,636.28,469.97
2016,6,21,14,30,925.0,97.0,3.5,30.0,872.0,589.37,435.69
2016,6,21,14,45,917.0,95.0,3.6,30.0,836.5,539.9,397.65
2016,6,21,15,0,909.0,93.0,3.7,30.0,801.0,490.13,358.28
2016,6,21,15,15,898.5,91.5,3.75,29.5,760.5,439.64,317.87
2016,6,21,15,30,888.0,90.0,3.8,29.0,720.0,389.46,276.56
2016,6,21,15,45,875.5,87.5,3.9,28.5,675.5,338.4,233.75
2016,6,21,16,0,863.0,85.0,4.0,28.0,631.0,288.25,191.16
2016,6,21,16,15,846.0,82.5,3.95,27.0,583.0,238.29,149.48
2016,6,21,16,30,829.0,80.0,3.9,26.0,535.0,182.91,105.14
2016,6,21,16,45,807.5,76.5,3.9,25.5,485.0,135.28,70.55
2016,6,21,17,0,786.0,73.0,3.9,25.0,435.0,90.23,44.96
2016,6,21,17,15,756.0,69.0,3.8,23.5,384.0,47.48,35.25
2016,6,21,17,30,726.0,65.0,3.7,22.0,333.0,46.18,34.5
2016,6,21,17,45,685.0,60.5,3.6,21.0,282.5,44.44,33.21
2016,6,21,18,0,644.0,56.0,3.5,20.0,232.0,42.62,31.77
2016,6,21,18,15,581.5,49.5,3.35,19.0,184.0,35.51,25.56
2016,6,21,18,30,519.0,43.0,3.2,18.0,136.0,31.98,22.32
2016,6,21,18,45,419.0,34.5,3.05,17.0,95.0,26.45,17.12
2016,6,21,19,0,319.0,26.0,2.9,16.0,54.0,20.64,10.65
2016,6,21,19,15,159.5,13.0,2.9,15.5,27.0,10.15,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,6,22,5,0,151.0,12.0,3.5,11.0,16.0,71.36,0.0
2016,6,22,5,15,296.5,21.5,3.6,11.0,49.5,179.47,111.1
2016,6,22,5,30,442.0,31.0,3.7,11.0,83.0,280.26,224.17
2016,6,22,5,45,523.5,38.5,3.85,11.5,128.5,352.57,291.43
2016,6,22,6,0,605.0,46.0,4.0,12.0,174.0,427.92,358.35
2016,6,22,6,15,658.5,51.0,4.0,12.5,224.0,493.58,414.68
2016,6,22,6,30,712.0,56.0,4.0,13.0,274.0,562.47,471.19
2016,6,22,6,45,747.5,60.0,4.0,14.0,326.0,620.26,514.33
2016,6,22,7,0,783.0,64.0,4.0,15.0,378.0,679.16,556.3
2016,6,22,7,15,809.5,67.0,4.0,15.5,430.0,730.53,592.17
2016,6,22,7,30,836.0,70.0,4.0,16.0,482.0,774.9,621.9
2016,6,22,7,45,857.0,72.5,4.0,16.5,532.5,820.14,651.65
2016,6,22,8,0,878.0,75.0,4.0,17.0,583.0,864.34,680.03
2016,6,22,8,15,892.5,77.0,4.0,17.5,630.5,900.73,702.36
2016,6,22,8,30,907.0,79.0,4.0,18.0,678.0,935.22,723.11
2016,6,22,8,45,919.5,80.5,4.05,18.5,722.0,965.08,740.71
2016,6,22,9,0,932.0,82.0,4.1,19.0,766.0,992.53,756.58
2016,6,22,9,15,940.5,83.5,4.1,19.0,805.0,1013.5,769.12
2016,6,22,9,30,949.0,85.0,4.1,19.0,844.0,1031.6,779.81
2016,6,22,9,45,956.5,85.5,4.1,19.5,877.5,1044.61,785.65
2016,6,22,10,0,964.0,86.0,4.1,20.0,911.0,1054.54,789.54
