Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,15,969.0,87.0,4.05,20.5,938.5,1059.35,789.8
2016,6,22,10,30,974.0,88.0,4.0,21.0,966.0,1060.9,788.04
2016,6,22,10,45,977.5,88.0,4.0,21.5,986.5,1056.65,782.95
2016,6,22,11,0,981.0,88.0,4.0,22.0,1007.0,1049.15,775.91
2016,6,22,11,15,983.0,88.5,4.0,22.0,1020.5,1037.49,767.76
2016,6,22,11,30,985.0,89.0,4.0,22.0,1034.0,1022.67,757.65
2016,6,22,11,45,986.0,89.5,4.0,22.0,1040.0,1003.83,744.97
2016,6,22,12,0,987.0,90.0,4.0,22.0,1046.0,982.04,730.4
2016,6,22,12,15,987.0,89.5,4.0,22.0,1045.0,955.59,712.74
2016,6,22,12,30,987.0,89.0,4.0,22.0,1044.0,926.51,693.31
2016,6,22,12,45,978.5,94.0,4.0,22.0,1033.5,892.97,670.8
2016,6,22,13,0,970.0,99.0,4.0,22.0,1023.0,857.43,646.84
2016,6,22,13,15,967.5,98.5,4.0,22.0,1007.0,819.72,621.25
2016,6,22,13,30,965.0,98.0,4.0,22.0,991.0,780.09,594.13
2016,6,22,13,45,960.0,97.5,4.0,22.0,968.0,736.98,563.81
2016,6,22,14,0,955.0,97.0,4.0,22.0,945.0,692.46,530.36
2016,6,22,14,15,949.5,96.0,4.0,21.5,915.5,646.0,495.69
2016,6,22,14,30,944.0,95.0,4.0,21.0,886.0,598.55,459.28
2016,6,22,14,45,935.0,94.0,4.0,21.0,850.0,548.57,419.07
2016,6,22,15,0,926.0,93.0,4.0,21.0,814.0,498.32,377.61
2016,6,22,15,15,916.0,91.0,4.0,20.5,773.5,446.8,334.79
2016,6,22,15,30,906.0,89.0,4.0,20.0,733.0,395.54,291.0
2016,6,22,15,45,893.0,87.0,4.0,19.5,687.5,343.82,245.99
2016,6,22,16,0,880.0,85.0,4.0,19.0,642.0,293.06,201.28
2016,6,22,16,15,863.0,82.5,4.0,18.5,593.5,242.23,157.07
2016,6,22,16,30,846.0,80.0,4.0,18.0,545.0,193.11,116.07
2016,6,22,16,45,824.0,76.5,4.0,17.5,494.0,137.42,73.89
2016,6,22,17,0,802.0,73.0,4.0,17.0,443.0,91.51,46.92
2016,6,22,17,15,771.0,69.0,3.95,16.0,391.0,47.94,36.82
2016,6,22,17,30,740.0,65.0,3.9,15.0,339.0,46.21,35.57
2016,6,22,17,45,696.0,60.5,3.85,14.5,287.0,44.45,34.16
2016,6,22,18,0,652.0,56.0,3.8,14.0,235.0,42.62,32.6
2016,6,22,18,15,588.0,50.0,3.7,13.5,186.5,35.92,26.55
2016,6,22,18,30,524.0,44.0,3.6,13.0,138.0,32.83,23.59
2016,6,22,18,45,417.0,35.5,3.5,12.5,96.0,27.33,18.27
2016,6,22,19,0,310.0,27.0,3.4,12.0,54.0,21.56,11.66
2016,6,22,19,15,155.0,13.5,3.35,11.5,27.0,10.59,0.0
2016,6,22,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,73.0,5.5,2.9,9.5,7.5,0.0,0.0
2016,6,23,5,0,146.0,11.0,3.1,10.0,15.0,68.31,0.0
2016,6,23,5,15,291.5,21.0,3.2,10.5,48.5,176.12,107.27
2016,6,23,5,30,437.0,31.0,3.3,11.0,82.0,277.49,221.52
2016,6,23,5,45,525.5,37.5,3.45,11.5,127.5,347.56,287.02
2016,6,23,6,0,614.0,44.0,3.6,12.0,173.0,430.37,359.85
2016,6,23,6,15,667.0,49.0,3.65,12.5,223.5,495.97,416.04
2016,6,23,6,30,720.0,54.0,3.7,13.0,274.0,564.81,472.46
2016,6,23,6,45,759.0,57.0,3.75,14.0,326.5,624.08,516.64
2016,6,23,7,0,798.0,60.0,3.8,15.0,379.0,684.72,559.92
2016,6,23,7,15,824.0,63.0,3.75,15.5,431.0,729.69,590.61
2016,6,23,7,30,850.0,66.0,3.7,16.0,483.0,780.8,625.05
2016,6,23,7,45,870.5,68.0,3.7,16.5,534.0,825.52,654.16
2016,6,23,8,0,891.0,70.0,3.7,17.0,585.0,869.15,681.94
2016,6,23,8,15,905.5,72.0,3.65,17.5,633.0,905.99,704.13
2016,6,23,8,30,920.0,74.0,3.6,18.0,681.0,940.88,724.65
2016,6,23,8,45,932.0,75.5,3.6,19.0,725.5,970.65,740.29
2016,6,23,9,0,944.0,77.0,3.6,20.0,770.0,997.95,754.09
2016,6,23,9,15,952.5,78.5,3.6,20.5,809.0,1019.2,765.15
2016,6,23,9,30,961.0,80.0,3.6,21.0,848.0,1037.55,774.31
2016,6,23,9,45,963.5,83.5,3.6,21.5,880.5,1049.18,779.08
2016,6,23,10,0,966.0,87.0,3.6,22.0,913.0,1057.55,781.83
2016,6,23,10,15,970.0,88.0,3.6,22.5,940.0,1061.39,781.76
2016,6,23,10,30,974.0,89.0,3.6,23.0,967.0,1061.98,779.73
2016,6,23,10,45,975.5,90.5,3.65,23.5,986.5,1057.36,774.83
2016,6,23,11,0,977.0,92.0,3.7,24.0,1006.0,1049.47,767.99
2016,6,23,11,15,977.5,92.0,3.75,24.0,1018.0,1035.89,759.05
2016,6,23,11,30,978.0,92.0,3.8,24.0,1030.0,1019.22,748.2
2016,6,23,11,45,977.5,92.5,3.9,24.5,1034.5,999.11,734.04
2016,6,23,12,0,977.0,93.0,4.0,25.0,1039.0,976.14,718.04
2016,6,23,12,15,975.5,93.0,4.05,25.0,1036.5,949.08,700.45
2016,6,23,12,30,974.0,93.0,4.1,25.0,1034.0,919.48,681.12
2016,6,23,12,45,970.5,93.0,4.2,25.0,1024.0,885.84,659.21
2016,6,23,13,0,967.0,93.0,4.3,25.0,1014.0,850.03,635.66
2016,6,23,13,15,964.0,92.5,4.35,25.0,998.0,812.14,610.28
2016,6,23,13,30,961.0,92.0,4.4,25.0,982.0,772.36,583.37
2016,6,23,13,45,956.5,91.0,4.45,25.0,958.5,729.38,553.61
2016,6,23,14,0,952.0,90.0,4.5,25.0,935.0,684.97,520.66
2016,6,23,14,15,946.5,88.5,4.5,24.5,906.0,638.28,486.03
2016,6,23,14,30,941.0,87.0,4.5,24.0,877.0,590.61,449.68
2016,6,23,14,45,936.0,85.0,4.55,24.0,842.5,541.99,410.82
2016,6,23,15,0,931.0,83.0,4.6,24.0,808.0,492.75,370.39
2016,6,23,15,15,921.5,81.0,4.6,23.5,768.0,441.27,327.79
2016,6,23,15,30,912.0,79.0,4.6,23.0,728.0,390.0,284.18
2016,6,23,15,45,903.0,76.0,4.65,22.5,683.5,338.48,239.49
2016,6,23,16,0,894.0,73.0,4.7,22.0,639.0,287.54,194.73
2016,6,23,16,15,877.5,70.5,4.65,21.5,590.5,236.23,150.27
2016,6,23,16,30,861.0,68.0,4.6,21.0,542.0,186.6,109.01
2016,6,23,16,45,840.5,65.0,4.55,20.5,491.5,138.01,72.83
2016,6,23,17,0,820.0,62.0,4.5,20.0,441.0,91.81,45.95
2016,6,23,17,15,791.0,59.0,4.35,19.0,389.5,48.06,36.45
2016,6,23,17,30,762.0,56.0,4.2,18.0,338.0,39.19,28.95
2016,6,23,17,45,719.0,52.5,4.1,17.5,286.5,37.91,27.96
2016,6,23,18,0,676.0,49.0,4.0,17.0,235.0,36.61,26.86
2016,6,23,18,15,615.5,44.0,3.8,16.0,187.0,33.94,24.51
2016,6,23,18,30,555.0,39.0,3.6,15.0,139.0,31.2,21.94
2016,6,23,18,45,450.5,32.0,3.45,14.5,97.0,24.23,15.41
2016,6,23,19,0,346.0,25.0,3.3,14.0,55.0,19.68,10.08
2016,6,23,19,15,173.0,12.5,3.25,13.5,27.5,9.68,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,140.0,11.0,2.7,11.0,14.0,65.82,0.0
2016,6,24,5,15,287.5,20.5,2.8,11.5,47.5,173.17,102.83
2016,6,24,5,30,435.0,30.0,2.9,12.0,81.0,274.9,218.17
2016,6,24,5,45,519.0,37.5,3.05,12.5,126.0,343.63,282.28
2016,6,24,6,0,603.0,45.0,3.2,13.0,171.0,424.67,353.21
2016,6,24,6,15,658.0,50.0,3.15,13.5,221.5,491.09,409.52
2016,6,24,6,30,713.0,55.0,3.1,14.0,272.0,560.9,466.0
2016,6,24,6,45,748.5,59.5,3.1,14.5,324.0,619.36,510.03
2016,6,24,7,0,784.0,64.0,3.1,15.0,376.0,678.94,552.98
2016,6,24,7,15,811.0,67.0,3.05,15.5,428.5,730.77,588.48
2016,6,24,7,30,838.0,70.0,3.0,16.0,481.0,775.63,617.84
2016,6,24,7,45,857.5,73.5,2.95,16.5,532.0,820.96,646.82
2016,6,24,8,0,877.0,77.0,2.9,17.0,583.0,865.12,674.27
2016,6,24,8,15,892.5,79.0,2.85,17.5,631.0,902.42,696.36
2016,6,24,8,30,908.0,81.0,2.8,18.0,679.0,937.86,716.82
2016,6,24,8,45,918.5,83.5,2.8,19.0,723.0,967.08,731.81
2016,6,24,9,0,929.0,86.0,2.8,20.0,767.0,993.8,744.96
2016,6,24,9,15,938.0,87.5,2.8,20.5,806.5,1015.23,755.94
2016,6,24,9,30,947.0,89.0,2.8,21.0,846.0,1033.81,765.08
2016,6,24,9,45,954.5,90.0,2.85,21.5,880.0,1047.39,771.49
2016,6,24,10,0,962.0,91.0,2.9,22.0,914.0,1057.87,776.02
2016,6,24,10,15,966.5,92.0,2.9,22.5,941.0,1062.19,776.2
2016,6,24,10,30,971.0,93.0,2.9,23.0,968.0,1063.26,774.47
2016,6,24,10,45,974.0,94.0,2.95,23.5,988.5,1059.58,770.34
2016,6,24,11,0,977.0,95.0,3.0,24.0,1009.0,1052.63,764.27
2016,6,24,11,15,979.0,95.5,3.05,24.5,1022.5,1040.98,755.32
2016,6,24,11,30,981.0,96.0,3.1,25.0,1036.0,1026.18,744.48
2016,6,24,11,45,981.0,96.5,3.15,25.5,1042.0,1006.44,730.56
2016,6,24,12,0,981.0,97.0,3.2,26.0,1048.0,983.81,714.87
2016,6,24,12,15,980.5,97.0,3.3,26.0,1046.5,957.5,698.56
2016,6,24,12,30,980.0,97.0,3.4,26.0,1045.0,928.6,680.45
2016,6,24,12,45,971.0,101.5,3.5,26.5,1034.0,894.32,657.34
2016,6,24,13,0,962.0,106.0,3.6,27.0,1023.0,858.11,632.84
2016,6,24,13,15,959.0,105.5,3.7,27.0,1006.5,820.29,608.3
2016,6,24,13,30,956.0,105.0,3.8,27.0,990.0,780.58,582.2
2016,6,24,13,45,951.5,104.0,3.9,27.0,967.0,737.71,552.91
2016,6,24,14,0,947.0,103.0,4.0,27.0,944.0,693.4,520.66
2016,6,24,14,15,941.0,101.5,4.0,27.0,914.0,646.54,485.5
2016,6,24,14,30,935.0,100.0,4.0,27.0,884.0,598.74,448.82
2016,6,24,14,45,926.5,98.5,4.05,27.0,848.5,548.97,409.84
2016,6,24,15,0,918.0,97.0,4.1,27.0,813.0,498.9,369.59
2016,6,24,15,15,908.0,95.5,4.1,26.5,772.5,448.13,328.35
2016,6,24,15,30,898.0,94.0,4.1,26.0,732.0,397.61,286.17
2016,6,24,15,45,884.0,91.5,4.1,25.5,686.5,345.53,242.0
2016,6,24,16,0,870.0,89.0,4.1,25.0,641.0,294.49,198.19
2016,6,24,16,15,853.0,86.5,4.05,24.5,592.5,244.09,155.34
2016,6,24,16,30,836.0,84.0,4.0,24.0,544.0,188.32,110.0
2016,6,24,16,45,812.5,81.0,3.95,23.5,493.0,140.44,74.93
2016,6,24,17,0,789.0,78.0,3.9,23.0,442.0,95.35,49.01
2016,6,24,17,15,757.5,74.0,3.75,22.0,390.0,52.36,39.69
2016,6,24,17,30,726.0,70.0,3.6,21.0,338.0,50.2,38.13
2016,6,24,17,45,682.0,65.0,3.45,20.5,287.0,48.2,36.56
2016,6,24,18,0,638.0,60.0,3.3,20.0,236.0,41.98,31.21
2016,6,24,18,15,572.5,53.0,3.0,18.5,187.0,38.34,28.11
2016,6,24,18,30,507.0,46.0,2.7,17.0,138.0,34.52,24.66
2016,6,24,18,45,404.0,37.0,2.45,16.0,96.0,28.65,19.13
2016,6,24,19,0,301.0,28.0,2.2,15.0,54.0,22.48,12.28
2016,6,24,19,15,150.5,14.0,2.1,14.5,27.0,11.03,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.25,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.3,11.0,13.0,53.87,0.0
2016,6,25,5,15,256.5,21.5,1.5,11.5,46.0,160.11,92.39
2016,6,25,5,30,403.0,32.0,1.7,12.0,79.0,261.45,206.39
2016,6,25,5,45,493.0,39.5,1.9,13.0,124.0,336.41,274.26
2016,6,25,6,0,583.0,47.0,2.1,14.0,169.0,419.22,345.23
2016,6,25,6,15,639.0,52.5,2.05,14.5,219.0,481.74,397.57
2016,6,25,6,30,695.0,58.0,2.0,15.0,269.0,552.1,453.45
2016,6,25,6,45,734.5,62.0,2.0,16.0,321.5,612.1,497.08
2016,6,25,7,0,774.0,66.0,2.0,17.0,374.0,673.52,539.37
2016,6,25,7,15,802.0,69.5,2.05,18.0,426.5,726.42,574.13
2016,6,25,7,30,830.0,73.0,2.1,19.0,479.0,779.26,607.77
2016,6,25,7,45,851.5,75.5,2.15,20.0,530.0,817.92,630.52
2016,6,25,8,0,873.0,78.0,2.2,21.0,581.0,862.43,656.91
2016,6,25,8,15,888.5,80.5,2.3,22.0,629.5,900.25,678.58
2016,6,25,8,30,904.0,83.0,2.4,23.0,678.0,936.2,698.71
2016,6,25,8,45,916.5,84.5,2.5,24.0,722.5,966.06,714.55
2016,6,25,9,0,929.0,86.0,2.6,25.0,767.0,993.51,728.71
2016,6,25,9,15,938.5,87.5,2.65,25.5,806.5,1015.47,740.19
2016,6,25,9,30,948.0,89.0,2.7,26.0,846.0,1034.6,749.9
2016,6,25,9,45,951.5,92.5,2.75,27.0,879.0,1047.04,753.92
2016,6,25,10,0,955.0,96.0,2.8,28.0,912.0,1056.27,756.02
2016,6,25,10,15,960.0,97.5,2.85,28.5,940.0,1061.57,757.27
2016,6,25,10,30,965.0,99.0,2.9,29.0,968.0,1063.63,756.62
2016,6,25,10,45,969.0,99.5,2.95,29.5,989.0,1060.39,752.8
2016,6,25,11,0,973.0,100.0,3.0,30.0,1010.0,1053.9,747.11
2016,6,25,11,15,975.0,100.5,3.05,30.0,1024.0,1042.25,739.81
2016,6,25,11,30,977.0,101.0,3.1,30.0,1038.0,1027.46,730.65
2016,6,25,11,45,978.0,101.5,3.15,30.5,1044.0,1008.68,717.58
2016,6,25,12,0,979.0,102.0,3.2,31.0,1050.0,986.97,702.75
2016,6,25,12,15,978.5,102.0,3.25,31.0,1049.0,960.67,686.44
2016,6,25,12,30,978.0,102.0,3.3,31.0,1048.0,931.77,668.43
2016,6,25,12,45,977.5,101.0,3.4,31.0,1039.5,899.49,648.43
2016,6,25,13,0,977.0,100.0,3.5,31.0,1031.0,864.88,626.74
2016,6,25,13,15,974.5,99.5,3.55,31.0,1015.0,826.98,602.4
2016,6,25,13,30,972.0,99.0,3.6,31.0,999.0,787.13,576.54
2016,6,25,13,45,967.0,98.0,3.7,31.0,975.5,743.34,547.48
2016,6,25,14,0,962.0,97.0,3.8,31.0,952.0,698.14,515.25
2016,6,25,14,15,956.5,96.0,3.85,30.5,922.5,651.4,481.92
2016,6,25,14,30,951.0,95.0,3.9,30.0,893.0,603.65,446.82
2016,6,25,14,45,943.0,93.5,3.95,29.5,857.0,553.43,408.82
2016,6,25,15,0,935.0,92.0,4.0,29.0,821.0,502.84,369.33
2016,6,25,15,15,925.0,90.5,3.95,28.5,780.0,451.28,327.76
2016,6,25,15,30,915.0,89.0,3.9,28.0,739.0,399.96,285.24
2016,6,25,15,45,902.0,86.5,3.9,28.0,693.5,347.37,240.48
2016,6,25,16,0,889.0,84.0,3.9,28.0,648.0,295.72,196.14
2016,6,25,16,15,872.0,81.5,3.85,27.0,599.5,244.39,153.29
2016,6,25,16,30,855.0,79.0,3.8,26.0,551.0,194.78,113.36
2016,6,25,16,45,833.0,76.0,3.75,25.5,499.5,138.94,72.25
2016,6,25,17,0,811.0,73.0,3.7,25.0,448.0,92.88,45.88
2016,6,25,17,15,781.0,69.0,3.5,24.0,395.5,48.79,36.29
2016,6,25,17,30,751.0,65.0,3.3,23.0,343.0,46.2,34.36
2016,6,25,17,45,709.0,60.5,3.15,22.0,291.5,44.44,33.06
2016,6,25,18,0,667.0,56.0,3.0,21.0,240.0,42.61,31.62
2016,6,25,18,15,604.0,50.0,2.7,20.0,190.5,35.91,25.8
2016,6,25,18,30,541.0,44.0,2.4,19.0,141.0,32.82,22.96
2016,6,25,18,45,440.0,35.5,2.15,18.0,98.5,27.31,17.81
2016,6,25,19,0,339.0,27.0,1.9,17.0,56.0,21.54,11.43
2016,6,25,19,15,169.5,13.5,1.95,16.5,28.0,10.57,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,56.5,5.0,1.8,10.5,6.5,0.0,0.0
2016,6,26,5,0,113.0,10.0,2.0,11.0,13.0,54.0,0.0
2016,6,26,5,15,255.5,21.0,2.1,11.5,45.0,158.5,88.97
2016,6,26,5,30,398.0,32.0,2.2,12.0,77.0,258.68,204.28
2016,6,26,5,45,486.0,39.5,2.3,13.0,121.5,332.27,271.35
2016,6,26,6,0,574.0,47.0,2.4,14.0,166.0,413.55,341.24
2016,6,26,6,15,629.0,52.0,2.3,14.5,215.5,474.4,392.48
2016,6,26,6,30,684.0,57.0,2.2,15.0,265.0,543.03,447.23
2016,6,26,6,45,723.0,61.0,2.15,16.0,316.5,602.21,490.41
2016,6,26,7,0,762.0,65.0,2.1,17.0,368.0,662.81,532.14
2016,6,26,7,15,789.0,68.5,2.1,18.0,419.5,714.52,565.95
2016,6,26,7,30,816.0,72.0,2.1,19.0,471.0,766.13,598.57
2016,6,26,7,45,837.0,74.5,2.1,20.0,521.0,803.99,620.52
2016,6,26,8,0,858.0,77.0,2.1,21.0,571.0,847.69,646.07
2016,6,26,8,15,873.0,79.5,2.1,21.5,618.5,884.72,667.68
2016,6,26,8,30,888.0,82.0,2.1,22.0,666.0,919.91,687.78
2016,6,26,8,45,900.0,84.0,2.15,23.0,709.5,949.63,703.18
2016,6,26,9,0,912.0,86.0,2.2,24.0,753.0,976.96,716.89
2016,6,26,9,15,921.0,87.5,2.2,24.5,792.0,998.24,727.46
2016,6,26,9,30,930.0,89.0,2.2,25.0,831.0,1016.74,736.29
2016,6,26,9,45,938.5,89.0,2.25,26.0,864.5,1030.15,741.06
2016,6,26,10,0,947.0,89.0,2.3,27.0,898.0,1040.57,744.03
2016,6,26,10,15,951.5,90.0,2.35,27.5,925.0,1045.0,744.82
2016,6,26,10,30,956.0,91.0,2.4,28.0,952.0,1046.23,743.78
2016,6,26,10,45,959.0,92.0,2.45,28.5,972.5,1042.76,739.95
2016,6,26,11,0,962.0,93.0,2.5,29.0,993.0,1036.08,734.27
2016,6,26,11,15,963.5,93.5,2.55,29.0,1006.0,1024.25,726.96
2016,6,26,11,30,965.0,94.0,2.6,29.0,1019.0,1009.32,717.82
2016,6,26,11,45,965.0,95.0,2.65,29.5,1024.5,990.48,704.85
2016,6,26,12,0,965.0,96.0,2.7,30.0,1030.0,968.77,690.15
2016,6,26,12,15,964.0,96.0,2.75,30.5,1028.5,942.49,672.59
2016,6,26,12,30,963.0,96.0,2.8,31.0,1027.0,913.68,653.43
2016,6,26,12,45,949.0,103.5,2.9,31.5,1014.5,878.59,630.52
2016,6,26,13,0,935.0,111.0,3.0,32.0,1002.0,841.84,606.41
2016,6,26,13,15,931.5,110.5,3.1,32.0,985.5,804.57,582.96
2016,6,26,13,30,928.0,110.0,3.2,32.0,969.0,765.52,558.04
2016,6,26,13,45,923.0,109.0,3.3,32.0,946.0,723.4,529.86
2016,6,26,14,0,918.0,108.0,3.4,32.0,923.0,679.94,499.09
2016,6,26,14,15,911.0,106.5,3.5,31.5,893.5,633.71,466.52
2016,6,26,14,30,904.0,105.0,3.6,31.0,864.0,586.68,432.34
2016,6,26,14,45,895.0,103.5,3.7,31.0,828.5,538.05,395.08
2016,6,26,15,0,886.0,102.0,3.8,31.0,793.0,489.2,356.61
2016,6,26,15,15,875.0,100.0,3.85,30.5,753.0,439.12,316.78
2016,6,26,15,30,864.0,98.0,3.9,30.0,713.0,389.4,276.13
2016,6,26,15,45,849.5,96.0,3.95,29.5,668.5,339.19,234.29
2016,6,26,16,0,835.0,94.0,4.0,29.0,624.0,283.38,187.81
2016,6,26,16,15,816.5,91.0,3.95,28.0,576.0,233.76,146.67
2016,6,26,16,30,798.0,88.0,3.9,27.0,528.0,186.11,108.54
2016,6,26,16,45,774.0,84.5,3.9,26.5,478.0,139.63,74.87
2016,6,26,17,0,750.0,81.0,3.9,26.0,428.0,95.98,49.9
2016,6,26,17,15,718.5,76.5,3.75,25.0,377.5,54.45,40.96
2016,6,26,17,30,687.0,72.0,3.6,24.0,327.0,46.83,34.75
2016,6,26,17,45,643.0,66.5,3.45,23.0,277.0,44.81,33.24
2016,6,26,18,0,599.0,61.0,3.3,22.0,227.0,42.66,31.52
2016,6,26,18,15,535.0,54.0,3.1,21.0,180.0,39.08,28.44
2016,6,26,18,30,471.0,47.0,2.9,20.0,133.0,35.32,25.01
2016,6,26,18,45,374.5,37.5,2.7,19.0,92.5,29.05,19.2
2016,6,26,19,0,278.0,28.0,2.5,18.0,52.0,22.44,12.08
2016,6,26,19,15,139.0,14.0,2.5,17.5,26.0,11.02,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,56.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,113.0,10.0,1.7,12.0,12.0,53.89,0.0
2016,6,27,5,15,253.0,20.5,1.7,12.5,43.5,156.18,84.31
2016,6,27,5,30,393.0,31.0,1.7,13.0,75.0,254.7,199.69
2016,6,27,5,45,478.5,38.5,1.75,13.5,119.0,326.57,265.38
2016,6,27,6,0,564.0,46.0,1.8,14.0,163.0,405.98,333.81
2016,6,27,6,15,619.0,51.5,1.75,14.5,212.0,467.06,384.95
2016,6,27,6,30,674.0,57.0,1.7,15.0,261.0,535.85,439.53
2016,6,27,6,45,711.5,61.5,1.7,16.0,312.0,594.2,482.06
2016,6,27,7,0,749.0,66.0,1.7,17.0,363.0,653.89,523.11
2016,6,27,7,15,776.5,69.5,1.7,18.0,414.0,705.54,556.66
2016,6,27,7,30,804.0,73.0,1.7,19.0,465.0,757.15,589.07
2016,6,27,7,45,824.0,76.0,1.7,20.5,514.5,794.41,609.27
2016,6,27,8,0,844.0,79.0,1.7,22.0,564.0,837.48,632.93
2016,6,27,8,15,860.0,81.5,1.8,23.0,611.5,875.05,654.47
2016,6,27,8,30,876.0,84.0,1.9,24.0,659.0,910.87,674.54
2016,6,27,8,45,887.5,86.5,2.05,25.0,702.5,940.46,690.81
2016,6,27,9,0,899.0,89.0,2.2,26.0,746.0,967.68,705.44
2016,6,27,9,15,908.5,90.5,2.3,26.5,784.5,989.27,717.22
2016,6,27,9,30,918.0,92.0,2.4,27.0,823.0,1008.12,727.33
2016,6,27,9,45,914.5,99.5,2.5,28.0,854.0,1017.87,730.25
2016,6,27,10,0,911.0,107.0,2.6,29.0,885.0,1024.29,731.2
2016,6,27,10,15,917.0,108.0,2.65,29.5,912.0,1029.93,732.76
2016,6,27,10,30,923.0,109.0,2.7,30.0,939.0,1032.48,732.49
2016,6,27,10,45,926.5,110.0,2.8,31.0,960.0,1029.42,727.84
2016,6,27,11,0,930.0,111.0,2.9,32.0,981.0,1023.24,721.37
2016,6,27,11,15,932.5,112.0,2.9,32.5,994.5,1012.99,713.09
2016,6,27,11,30,935.0,113.0,2.9,33.0,1008.0,999.7,703.07
2016,6,27,11,45,936.5,113.0,2.95,33.5,1014.5,981.55,690.54
2016,6,27,12,0,938.0,113.0,3.0,34.0,1021.0,960.6,676.35
2016,6,27,12,15,938.0,113.0,3.05,34.0,1020.5,935.64,661.05
2016,6,27,12,30,938.0,113.0,3.1,34.0,1020.0,908.19,644.12
2016,6,27,12,45,939.0,111.0,3.2,34.0,1012.5,877.36,625.26
2016,6,27,13,0,940.0,109.0,3.3,34.0,1005.0,844.24,604.75
2016,6,27,13,15,937.5,108.5,3.4,33.5,989.5,807.58,582.9
2016,6,27,13,30,935.0,108.0,3.5,33.0,974.0,769.05,559.46
2016,6,27,13,45,931.5,106.5,3.6,33.0,952.0,727.26,531.58
2016,6,27,14,0,928.0,105.0,3.7,33.0,930.0,684.0,500.94
2016,6,27,14,15,922.0,104.0,3.75,32.5,901.0,638.37,468.65
2016,6,27,14,30,916.0,103.0,3.8,32.0,872.0,591.84,434.72
2016,6,27,14,45,909.5,101.0,3.85,32.0,837.5,543.5,397.63
2016,6,27,15,0,903.0,99.0,3.9,32.0,803.0,494.7,359.18
2016,6,27,15,15,892.5,97.0,3.9,31.5,762.5,444.0,318.94
2016,6,27,15,30,882.0,95.0,3.9,31.0,722.0,393.62,277.83
2016,6,27,15,45,870.0,92.0,3.95,31.0,678.0,342.49,234.87
2016,6,27,16,0,858.0,89.0,4.0,31.0,634.0,292.22,192.23
2016,6,27,16,15,840.5,86.0,3.95,30.0,586.0,241.87,150.78
2016,6,27,16,30,823.0,83.0,3.9,29.0,538.0,186.19,106.68
2016,6,27,16,45,802.0,79.5,3.85,28.5,487.5,138.75,72.42
2016,6,27,17,0,781.0,76.0,3.8,28.0,437.0,93.84,46.83
2016,6,27,17,15,750.0,72.0,3.65,27.0,386.0,51.15,37.81
2016,6,27,17,30,719.0,68.0,3.5,26.0,335.0,48.5,35.86
2016,6,27,17,45,678.5,62.5,3.35,25.0,284.5,46.02,33.98
2016,6,27,18,0,638.0,57.0,3.2,24.0,234.0,39.56,28.58
2016,6,27,18,15,575.0,50.5,2.9,23.0,185.5,36.24,25.74
2016,6,27,18,30,512.0,44.0,2.6,22.0,137.0,32.76,22.59
2016,6,27,18,45,415.5,35.5,2.3,21.0,95.5,27.27,17.52
2016,6,27,19,0,319.0,27.0,2.0,20.0,54.0,21.51,11.23
2016,6,27,19,15,159.5,13.5,2.0,19.0,27.0,10.57,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,36.0,4.5,1.95,12.0,5.5,0.0,0.0
2016,6,28,5,0,72.0,9.0,2.2,12.0,11.0,36.77,0.0
2016,6,28,5,15,200.5,21.5,2.2,12.5,40.5,133.64,68.76
2016,6,28,5,30,329.0,34.0,2.2,13.0,70.0,226.69,177.67
2016,6,28,5,45,418.5,42.5,2.25,13.5,113.0,299.26,243.89
2016,6,28,6,0,508.0,51.0,2.3,14.0,156.0,379.63,313.5
2016,6,28,6,15,565.5,58.0,2.25,14.5,204.0,445.48,368.87
2016,6,28,6,30,623.0,65.0,2.2,15.0,252.0,515.26,424.94
2016,6,28,6,45,666.5,69.5,2.15,16.0,303.0,575.46,470.2
2016,6,28,7,0,710.0,74.0,2.1,17.0,354.0,634.24,511.07
2016,6,28,7,15,739.0,78.0,2.05,18.0,405.0,686.37,545.36
2016,6,28,7,30,768.0,82.0,2.0,19.0,456.0,738.6,578.47
2016,6,28,7,45,792.0,84.5,2.0,20.0,506.0,784.58,606.43
2016,6,28,8,0,816.0,87.0,2.0,21.0,556.0,829.75,633.09
2016,6,28,8,15,832.5,90.0,2.0,21.5,603.0,867.72,655.45
2016,6,28,8,30,849.0,93.0,2.0,22.0,650.0,896.28,671.2
2016,6,28,8,45,862.5,95.0,2.05,23.0,693.5,926.53,687.2
2016,6,28,9,0,876.0,97.0,2.1,24.0,737.0,954.57,701.52
2016,6,28,9,15,886.5,99.0,2.1,24.5,776.0,977.29,713.12
2016,6,28,9,30,897.0,101.0,2.1,25.0,815.0,997.35,723.02
2016,6,28,9,45,907.5,101.0,2.15,26.0,849.0,1012.41,728.91
2016,6,28,10,0,918.0,101.0,2.2,27.0,883.0,1024.59,733.05
2016,6,28,10,15,923.5,102.0,2.3,27.5,910.5,1029.88,734.97
2016,6,28,10,30,929.0,103.0,2.4,28.0,938.0,1032.05,735.08
2016,6,28,10,45,933.0,104.0,2.5,28.5,959.0,1029.59,732.39
2016,6,28,11,0,937.0,105.0,2.6,29.0,980.0,1023.98,727.85
2016,6,28,11,15,939.5,105.5,2.7,29.0,994.0,1013.29,721.64
2016,6,28,11,30,942.0,106.0,2.8,29.0,1008.0,999.54,713.58
2016,6,28,11,45,943.0,106.5,2.9,29.5,1014.5,981.43,701.35
2016,6,28,12,0,944.0,107.0,3.0,30.0,1021.0,960.49,687.37
2016,6,28,12,15,944.0,107.0,3.1,30.0,1020.0,935.5,672.13
2016,6,28,12,30,944.0,107.0,3.2,30.0,1019.0,907.98,655.18
2016,6,28,12,45,934.0,112.5,3.3,30.0,1008.5,874.78,634.39
2016,6,28,13,0,924.0,118.0,3.4,30.0,998.0,839.79,612.23
2016,6,28,13,15,921.0,117.0,3.45,29.5,982.5,802.8,589.44
2016,6,28,13,30,918.0,116.0,3.5,29.0,967.0,764.03,565.14
2016,6,28,13,45,914.0,115.0,3.55,29.0,944.5,722.94,536.79
2016,6,28,14,0,910.0,114.0,3.6,29.0,922.0,680.44,506.03
2016,6,28,14,15,904.0,112.5,3.55,28.5,893.5,635.1,473.18
2016,6,28,14,30,898.0,111.0,3.5,28.0,865.0,588.88,438.78
2016,6,28,14,45,890.5,109.0,3.5,28.0,830.5,540.81,401.36
2016,6,28,15,0,883.0,107.0,3.5,28.0,796.0,492.38,362.7
2016,6,28,15,15,872.0,104.5,3.45,27.5,755.5,441.97,322.18
2016,6,28,15,30,861.0,102.0,3.4,27.0,715.0,391.94,280.89
2016,6,28,15,45,849.0,99.0,3.35,26.5,671.0,341.78,238.64
2016,6,28,16,0,837.0,96.0,3.3,26.0,627.0,285.83,191.56
2016,6,28,16,15,819.0,92.5,3.25,25.5,579.5,235.76,149.4
2016,6,28,16,30,801.0,89.0,3.2,25.0,532.0,187.61,110.35
2016,6,28,16,45,780.0,85.0,3.15,24.5,482.0,140.84,76.12
2016,6,28,17,0,759.0,81.0,3.1,24.0,432.0,96.61,50.49
2016,6,28,17,15,727.5,76.5,3.0,23.0,381.0,54.59,41.42
2016,6,28,17,30,696.0,72.0,2.9,22.0,330.0,51.71,39.27
2016,6,28,17,45,655.0,66.0,2.85,21.0,280.0,44.45,33.22
2016,6,28,18,0,614.0,60.0,2.8,20.0,230.0,41.88,31.13
2016,6,28,18,15,550.0,53.5,2.75,19.0,182.5,38.68,28.35
2016,6,28,18,30,486.0,47.0,2.7,18.0,135.0,35.34,25.26
2016,6,28,18,45,389.5,37.5,2.65,17.0,94.0,29.06,19.4
2016,6,28,19,0,293.0,28.0,2.6,16.0,53.0,22.45,12.22
2016,6,28,19,15,146.5,14.0,2.6,15.5,26.5,11.02,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,52.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,29,5,0,104.0,10.0,3.3,11.0,12.0,50.15,0.0
2016,6,29,5,15,253.0,20.5,3.35,11.5,43.5,154.87,76.98
2016,6,29,5,30,402.0,31.0,3.4,12.0,75.0,258.35,203.51
2016,6,29,5,45,491.5,38.5,3.45,12.5,119.5,332.62,272.77
2016,6,29,6,0,581.0,46.0,3.5,13.0,164.0,414.79,344.91
2016,6,29,6,15,379.5,80.5,3.5,13.5,166.0,353.56,295.82
2016,6,29,6,30,178.0,115.0,3.5,14.0,168.0,255.18,212.85
2016,6,29,6,45,189.5,135.0,3.55,14.5,201.5,291.69,243.06
2016,6,29,7,0,201.0,155.0,3.6,15.0,235.0,328.49,272.32
2016,6,29,7,15,335.5,154.0,3.6,15.5,308.5,447.69,369.41
2016,6,29,7,30,470.0,153.0,3.6,16.0,382.0,578.86,471.78
2016,6,29,7,45,670.0,114.5,3.6,16.5,478.0,721.55,578.8
2016,6,29,8,0,870.0,76.0,3.6,17.0,574.0,855.48,672.67
2016,6,29,8,15,886.0,78.0,3.6,17.5,622.0,893.23,695.19
2016,6,29,8,30,902.0,80.0,3.6,18.0,670.0,929.17,716.83
2016,6,29,8,45,914.0,82.0,3.65,18.5,714.5,959.3,734.54
2016,6,29,9,0,926.0,84.0,3.7,19.0,759.0,987.02,750.52
2016,6,29,9,15,935.5,85.5,3.7,19.5,799.0,1009.13,762.29
2016,6,29,9,30,945.0,87.0,3.7,20.0,839.0,1028.42,772.18
2016,6,29,9,45,948.0,90.5,3.75,20.5,872.0,1040.56,777.71
2016,6,29,10,0,951.0,94.0,3.8,21.0,905.0,1049.49,781.25
2016,6,29,10,15,956.5,95.0,3.8,21.0,933.0,1054.95,783.77
2016,6,29,10,30,962.0,96.0,3.8,21.0,961.0,1057.2,784.32
2016,6,29,10,45,966.0,97.0,3.85,21.5,982.5,1054.7,780.75
2016,6,29,11,0,970.0,98.0,3.9,22.0,1004.0,1048.95,775.2
2016,6,29,11,15,972.5,98.5,3.9,22.0,1018.0,1038.0,767.51
2016,6,29,11,30,975.0,99.0,3.9,22.0,1032.0,1023.89,757.88
2016,6,29,11,45,976.0,99.5,3.95,22.5,1039.0,1005.31,744.26
2016,6,29,12,0,977.0,100.0,4.0,23.0,1046.0,983.8,728.79
2016,6,29,12,15,977.5,100.0,4.05,22.5,1045.5,958.55,713.68
2016,6,29,12,30,978.0,100.0,4.1,22.0,1045.0,930.66,696.69
2016,6,29,12,45,972.0,103.0,4.15,22.0,1035.5,897.6,674.73
2016,6,29,13,0,966.0,106.0,4.2,22.0,1026.0,862.45,651.22
2016,6,29,13,15,963.5,105.0,4.2,21.5,1010.5,824.48,626.6
2016,6,29,13,30,961.0,104.0,4.2,21.0,995.0,784.59,600.36
2016,6,29,13,45,956.5,103.5,4.25,21.0,972.0,742.0,570.33
2016,6,29,14,0,952.0,103.0,4.3,21.0,949.0,697.95,537.2
2016,6,29,14,15,946.5,102.0,4.25,20.5,920.0,651.59,502.32
2016,6,29,14,30,941.0,101.0,4.2,20.0,891.0,604.24,465.72
2016,6,29,14,45,933.0,99.5,4.2,20.0,855.5,554.41,425.49
2016,6,29,15,0,925.0,98.0,4.2,20.0,820.0,504.21,383.94
2016,6,29,15,15,915.0,96.0,4.15,19.5,779.0,452.64,340.88
2016,6,29,15,30,905.0,94.0,4.1,19.0,738.0,401.3,296.86
2016,6,29,15,45,892.0,91.5,4.05,18.5,693.0,349.09,251.31
2016,6,29,16,0,879.0,89.0,4.0,18.0,648.0,297.81,206.03
2016,6,29,16,15,861.5,86.5,3.95,17.5,599.0,246.74,161.46
2016,6,29,16,30,844.0,84.0,3.9,17.0,550.0,190.35,114.36
2016,6,29,16,45,821.5,80.5,3.85,16.5,499.0,141.65,77.58
2016,6,29,17,0,799.0,77.0,3.8,16.0,448.0,95.64,50.18
2016,6,29,17,15,768.0,73.0,3.75,15.5,395.5,52.01,40.48
2016,6,29,17,30,737.0,69.0,3.7,15.0,343.0,49.37,38.38
2016,6,29,17,45,693.0,64.0,3.65,14.5,291.0,47.34,36.73
2016,6,29,18,0,649.0,59.0,3.6,14.0,239.0,41.17,31.31
2016,6,29,18,15,584.0,52.5,3.5,13.5,190.0,37.92,28.35
2016,6,29,18,30,519.0,46.0,3.4,13.0,141.0,34.52,25.09
2016,6,29,18,45,416.0,37.0,3.35,12.5,98.5,28.64,19.43
2016,6,29,19,0,313.0,28.0,3.3,12.0,56.0,22.47,12.48
2016,6,29,19,15,156.5,14.0,3.25,11.5,28.0,11.03,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,174.0,17.0,2.9,10.5,35.5,115.28,53.1
2016,6,30,5,30,348.0,34.0,2.9,11.0,71.0,235.16,185.28
2016,6,30,5,45,442.0,42.5,2.95,11.5,115.5,310.89,255.43
2016,6,30,6,0,536.0,51.0,3.0,12.0,160.0,394.78,328.94
2016,6,30,6,15,595.5,57.0,2.9,12.5,209.5,461.77,386.07
2016,6,30,6,30,655.0,63.0,2.8,13.0,259.0,532.78,443.87
2016,6,30,6,45,695.5,68.0,2.75,14.0,310.5,589.14,486.6
2016,6,30,7,0,736.0,73.0,2.7,15.0,362.0,651.16,530.6
2016,6,30,7,15,766.0,77.0,2.6,15.5,414.0,705.02,567.49
2016,6,30,7,30,796.0,81.0,2.5,16.0,466.0,758.99,603.23
2016,6,30,7,45,816.5,85.0,2.45,16.5,516.5,804.78,632.3
2016,6,30,8,0,837.0,89.0,2.4,17.0,567.0,849.49,659.95
2016,6,30,8,15,854.0,91.5,2.3,18.0,615.5,880.29,675.6
2016,6,30,8,30,871.0,94.0,2.2,19.0,664.0,916.83,694.86
2016,6,30,8,45,881.5,98.0,2.1,20.0,707.5,947.07,709.29
2016,6,30,9,0,892.0,102.0,2.0,21.0,751.0,974.87,721.79
2016,6,30,9,15,902.0,104.0,1.95,21.5,791.0,997.32,732.57
2016,6,30,9,30,912.0,106.0,1.9,22.0,831.0,1017.06,741.56
2016,6,30,9,45,922.5,106.0,1.9,22.5,866.0,1032.23,748.31
2016,6,30,10,0,933.0,106.0,1.9,23.0,901.0,1044.47,753.31
2016,6,30,10,15,939.0,107.0,1.95,23.5,929.0,1050.26,755.03
2016,6,30,10,30,945.0,108.0,2.0,24.0,957.0,1052.87,754.95
2016,6,30,10,45,948.0,109.5,2.1,25.0,978.0,1049.84,750.64
2016,6,30,11,0,951.0,111.0,2.2,26.0,999.0,1043.6,744.45
2016,6,30,11,15,953.5,111.5,2.3,26.0,1013.0,1032.69,738.33
2016,6,30,11,30,956.0,112.0,2.4,26.0,1027.0,1018.69,730.32
2016,6,30,11,45,957.0,112.5,2.5,26.5,1033.5,1000.27,718.1
2016,6,30,12,0,958.0,113.0,2.6,27.0,1040.0,978.97,704.07
2016,6,30,12,15,958.0,113.0,2.65,27.0,1039.0,953.59,688.34
2016,6,30,12,30,958.0,113.0,2.7,27.0,1038.0,925.63,670.92
2016,6,30,12,45,949.0,117.0,2.8,27.5,1027.5,891.42,648.38
2016,6,30,13,0,940.0,121.0,2.9,28.0,1017.0,855.35,624.51
2016,6,30,13,15,937.0,120.5,2.95,28.0,1001.0,818.22,600.65
2016,6,30,13,30,934.0,120.0,3.0,28.0,985.0,779.26,575.32
2016,6,30,13,45,929.0,119.0,3.15,28.0,962.0,736.82,546.73
2016,6,30,14,0,924.0,118.0,3.3,28.0,939.0,693.03,515.63
2016,6,30,14,15,917.0,116.5,3.35,27.5,909.0,646.45,482.31
2016,6,30,14,30,910.0,115.0,3.4,27.0,879.0,599.05,447.38
2016,6,30,14,45,901.0,113.5,3.45,27.0,843.5,550.03,409.33
2016,6,30,15,0,892.0,112.0,3.5,27.0,808.0,500.77,370.07
2016,6,30,15,15,880.5,109.5,3.45,26.5,767.0,449.65,328.93
2016,6,30,15,30,869.0,107.0,3.4,26.0,726.0,398.94,287.01
2016,6,30,15,45,853.5,104.5,3.4,26.0,680.5,341.35,238.72
2016,6,30,16,0,838.0,102.0,3.4,26.0,635.0,290.98,195.5
2016,6,30,16,15,818.5,99.0,3.35,25.0,586.0,240.89,153.7
2016,6,30,16,30,799.0,96.0,3.3,24.0,537.0,192.87,115.03
2016,6,30,16,45,774.0,92.0,3.3,23.5,486.0,145.74,80.61
2016,6,30,17,0,749.0,88.0,3.3,23.0,435.0,101.56,55.06
2016,6,30,17,15,715.5,83.0,3.2,22.0,383.0,53.88,40.99
2016,6,30,17,30,682.0,78.0,3.1,21.0,331.0,51.26,39.05
2016,6,30,17,45,635.5,72.0,3.05,20.5,280.0,49.06,37.31
2016,6,30,18,0,589.0,66.0,3.0,20.0,229.0,46.71,35.34
2016,6,30,18,15,521.5,58.5,2.95,19.0,181.0,42.9,32.03
2016,6,30,18,30,454.0,51.0,2.9,18.0,133.0,38.9,28.35
2016,6,30,18,45,350.0,40.5,2.85,17.0,92.0,31.83,21.77
2016,6,30,19,0,246.0,30.0,2.8,16.0,51.0,24.39,13.72
2016,6,30,19,15,123.0,15.0,2.85,15.5,25.5,11.84,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,3.35,11.5,33.5,105.82,44.62
2016,7,1,5,30,307.0,34.0,3.4,12.0,67.0,215.0,168.35
2016,7,1,5,45,402.0,43.5,3.5,12.5,110.5,290.45,238.04
2016,7,1,6,0,497.0,53.0,3.6,13.0,154.0,374.3,311.58
2016,7,1,6,15,558.5,60.0,3.6,13.5,202.5,442.15,369.8
2016,7,1,6,30,620.0,67.0,3.6,14.0,251.0,514.23,429.14
2016,7,1,6,45,664.0,72.0,3.65,14.5,302.5,575.32,477.62
2016,7,1,7,0,708.0,77.0,3.7,15.0,354.0,638.41,524.58
2016,7,1,7,15,739.0,81.0,3.65,15.5,405.5,688.33,559.61
2016,7,1,7,30,770.0,85.0,3.6,16.0,457.0,742.25,596.67
2016,7,1,7,45,793.5,88.5,3.55,17.0,507.5,789.17,626.38
2016,7,1,8,0,817.0,92.0,3.5,18.0,558.0,835.24,654.68
2016,7,1,8,15,834.5,94.5,3.5,18.5,606.0,873.6,678.37
2016,7,1,8,30,852.0,97.0,3.5,19.0,654.0,902.46,695.12
2016,7,1,8,45,866.5,99.5,3.5,19.5,698.0,934.33,713.86
2016,7,1,9,0,881.0,102.0,3.5,20.0,742.0,964.0,730.89
2016,7,1,9,15,891.5,104.0,3.45,20.5,782.0,986.82,742.8
2016,7,1,9,30,902.0,106.0,3.4,21.0,822.0,1006.97,752.91
2016,7,1,9,45,910.0,107.5,3.4,22.0,856.0,1021.28,758.06
2016,7,1,10,0,918.0,109.0,3.4,23.0,890.0,1032.62,761.33
2016,7,1,10,15,924.0,110.0,3.4,23.5,918.0,1038.39,762.52
2016,7,1,10,30,930.0,111.0,3.4,24.0,946.0,1041.03,761.84
2016,7,1,10,45,934.5,112.0,3.45,24.5,967.5,1039.03,758.68
2016,7,1,11,0,939.0,113.0,3.5,25.0,989.0,1033.85,753.62
2016,7,1,11,15,941.5,113.5,3.55,25.0,1003.0,1023.09,746.54
2016,7,1,11,30,944.0,114.0,3.6,25.0,1017.0,1009.27,737.58
2016,7,1,11,45,945.5,114.5,3.7,25.5,1024.0,991.53,725.05
2016,7,1,12,0,947.0,115.0,3.8,26.0,1031.0,970.93,710.71
2016,7,1,12,15,947.0,115.0,3.85,26.0,1030.0,945.8,694.48
2016,7,1,12,30,947.0,115.0,3.9,26.0,1029.0,918.14,676.56
2016,7,1,12,45,942.0,117.0,4.0,26.0,1020.0,885.74,655.64
2016,7,1,13,0,937.0,119.0,4.1,26.0,1011.0,851.3,633.2
2016,7,1,13,15,934.0,118.0,4.1,25.5,995.0,813.86,609.29
2016,7,1,13,30,931.0,117.0,4.1,25.0,979.0,774.6,583.86
2016,7,1,13,45,926.5,116.0,4.15,25.0,956.5,732.65,554.28
2016,7,1,14,0,922.0,115.0,4.2,25.0,934.0,689.3,522.21
2016,7,1,14,15,915.5,113.5,4.2,24.5,904.5,643.12,488.18
2016,7,1,14,30,909.0,112.0,4.2,24.0,875.0,596.08,452.56
2016,7,1,14,45,900.5,110.0,4.25,24.0,839.5,546.96,413.63
2016,7,1,15,0,892.0,108.0,4.3,24.0,804.0,497.55,373.46
2016,7,1,15,15,881.0,106.0,4.25,23.5,763.5,447.05,331.98
2016,7,1,15,30,870.0,104.0,4.2,23.0,723.0,396.91,289.7
2016,7,1,15,45,855.0,101.5,4.2,22.5,678.0,345.69,245.87
2016,7,1,16,0,840.0,99.0,4.2,22.0,633.0,289.04,197.41
2016,7,1,16,15,821.0,95.5,4.15,21.0,584.5,238.53,154.44
2016,7,1,16,30,802.0,92.0,4.1,20.0,536.0,190.04,114.62
2016,7,1,16,45,777.0,88.5,4.05,19.5,485.0,143.12,79.75
2016,7,1,17,0,752.0,85.0,4.0,19.0,434.0,99.15,53.98
2016,7,1,17,15,718.5,80.5,3.9,18.0,382.0,57.41,44.78
2016,7,1,17,30,685.0,76.0,3.8,17.0,330.0,49.78,38.41
2016,7,1,17,45,638.5,70.5,3.7,16.5,279.0,47.9,36.92
2016,7,1,18,0,592.0,65.0,3.6,16.0,228.0,45.9,35.23
2016,7,1,18,15,525.0,57.5,3.5,15.5,180.5,42.05,31.76
2016,7,1,18,30,458.0,50.0,3.4,15.0,133.0,38.01,27.94
2016,7,1,18,45,354.0,39.5,3.3,14.5,92.0,30.91,21.21
2016,7,1,19,0,250.0,29.0,3.2,14.0,51.0,23.42,13.06
2016,7,1,19,15,125.0,14.5,3.1,13.5,25.5,11.5,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,147.0,17.0,3.15,11.5,32.5,102.46,39.12
2016,7,2,5,30,294.0,34.0,3.3,12.0,65.0,208.37,162.61
2016,7,2,5,45,383.0,44.0,3.45,12.5,107.0,280.56,229.72
2016,7,2,6,0,472.0,54.0,3.6,13.0,149.0,360.65,300.23
