Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,15,532.5,61.5,3.6,13.5,197.0,427.43,357.68
2016,7,2,6,30,593.0,69.0,3.6,14.0,245.0,498.38,416.27
2016,7,2,6,45,633.5,75.5,3.65,15.0,295.0,557.87,462.73
2016,7,2,7,0,674.0,82.0,3.7,16.0,345.0,619.12,507.88
2016,7,2,7,15,705.5,86.5,3.7,16.5,396.0,672.29,545.69
2016,7,2,7,30,737.0,91.0,3.7,17.0,447.0,722.14,580.0
2016,7,2,7,45,758.5,96.0,3.7,17.5,496.0,768.18,610.69
2016,7,2,8,0,780.0,101.0,3.7,18.0,545.0,813.31,640.08
2016,7,2,8,15,798.5,104.5,3.65,18.5,592.5,852.82,664.65
2016,7,2,8,30,817.0,108.0,3.6,19.0,640.0,890.76,687.72
2016,7,2,8,45,829.0,111.5,3.55,20.0,683.0,920.79,703.61
2016,7,2,9,0,841.0,115.0,3.5,21.0,726.0,948.56,717.72
2016,7,2,9,15,852.5,117.5,3.5,21.5,765.5,963.77,724.9
2016,7,2,9,30,864.0,120.0,3.5,22.0,805.0,984.86,736.18
2016,7,2,9,45,873.0,121.5,3.55,22.5,838.5,999.7,743.58
2016,7,2,10,0,882.0,123.0,3.6,23.0,872.0,1011.7,749.22
2016,7,2,10,15,888.5,124.5,3.6,23.5,900.0,1018.27,751.01
2016,7,2,10,30,895.0,126.0,3.6,24.0,928.0,1021.8,750.96
2016,7,2,10,45,898.5,127.5,3.65,24.5,949.0,1019.31,747.45
2016,7,2,11,0,902.0,129.0,3.7,25.0,970.0,1013.75,742.11
2016,7,2,11,15,905.0,129.5,3.75,25.0,984.0,1003.69,735.4
2016,7,2,11,30,908.0,130.0,3.8,25.0,998.0,990.66,726.86
2016,7,2,11,45,909.0,131.0,3.9,25.5,1005.0,973.35,714.48
2016,7,2,12,0,910.0,132.0,4.0,26.0,1012.0,953.31,700.36
2016,7,2,12,15,910.0,132.0,4.05,26.0,1011.0,928.85,684.43
2016,7,2,12,30,910.0,132.0,4.1,26.0,1010.0,901.98,666.88
2016,7,2,12,45,912.5,129.0,4.2,26.0,1003.5,872.21,647.54
2016,7,2,13,0,915.0,126.0,4.3,26.0,997.0,840.12,626.51
2016,7,2,13,15,912.0,125.0,4.35,25.5,981.5,803.39,603.1
2016,7,2,13,30,909.0,124.0,4.4,25.0,966.0,764.89,578.19
2016,7,2,13,45,904.0,123.0,4.45,25.0,943.5,723.41,548.47
2016,7,2,14,0,899.0,122.0,4.5,25.0,921.0,680.61,516.76
2016,7,2,14,15,892.5,120.5,4.5,24.5,892.0,635.36,483.3
2016,7,2,14,30,886.0,119.0,4.5,24.0,863.0,589.29,448.29
2016,7,2,14,45,877.0,117.5,4.55,24.0,828.0,541.32,410.17
2016,7,2,15,0,868.0,116.0,4.6,24.0,793.0,493.13,370.89
2016,7,2,15,15,857.0,113.5,4.55,23.5,753.0,443.31,329.88
2016,7,2,15,30,846.0,111.0,4.5,23.0,713.0,388.04,283.77
2016,7,2,15,45,831.5,108.0,4.5,22.5,668.5,337.36,240.34
2016,7,2,16,0,817.0,105.0,4.5,22.0,624.0,287.88,197.43
2016,7,2,16,15,798.0,101.5,4.4,21.5,576.0,238.49,155.08
2016,7,2,16,30,779.0,98.0,4.3,21.0,528.0,191.14,116.06
2016,7,2,16,45,754.0,94.0,4.25,20.5,478.0,144.96,81.91
2016,7,2,17,0,729.0,90.0,4.2,20.0,428.0,96.11,52.02
2016,7,2,17,15,696.0,85.0,4.1,19.0,377.0,54.81,42.32
2016,7,2,17,30,663.0,80.0,4.0,18.0,326.0,52.73,40.84
2016,7,2,17,45,617.5,73.5,3.9,17.5,275.5,50.21,38.8
2016,7,2,18,0,572.0,67.0,3.8,17.0,225.0,47.52,36.51
2016,7,2,18,15,506.5,59.0,3.65,16.0,178.0,43.32,32.82
2016,7,2,18,30,441.0,51.0,3.5,15.0,131.0,38.9,28.73
2016,7,2,18,45,343.5,40.0,3.4,14.5,90.5,31.39,21.62
2016,7,2,19,0,246.0,29.0,3.3,14.0,50.0,23.44,13.04
2016,7,2,19,15,123.0,14.5,3.15,13.5,25.0,11.52,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,2.65,10.5,32.0,103.17,35.01
2016,7,3,5,30,303.0,33.0,2.8,11.0,64.0,211.35,164.94
2016,7,3,5,45,395.5,42.5,2.95,12.0,106.5,285.03,233.34
2016,7,3,6,0,488.0,52.0,3.1,13.0,149.0,366.95,304.81
2016,7,3,6,15,548.5,59.5,3.1,13.5,197.5,434.31,362.52
2016,7,3,6,30,609.0,67.0,3.1,14.0,246.0,505.86,421.3
2016,7,3,6,45,651.5,72.5,3.1,14.5,297.0,566.09,468.82
2016,7,3,7,0,694.0,78.0,3.1,15.0,348.0,628.22,514.91
2016,7,3,7,15,725.0,82.5,3.1,15.5,399.0,678.1,549.93
2016,7,3,7,30,756.0,87.0,3.1,16.0,450.0,732.19,587.15
2016,7,3,7,45,778.5,90.5,3.15,17.0,500.0,777.89,616.35
2016,7,3,8,0,801.0,94.0,3.2,18.0,550.0,822.71,644.25
2016,7,3,8,15,818.5,97.5,3.2,18.5,597.5,861.92,668.54
2016,7,3,8,30,836.0,101.0,3.2,19.0,645.0,899.47,691.33
2016,7,3,8,45,849.0,104.0,3.2,20.0,688.5,922.26,702.3
2016,7,3,9,0,862.0,107.0,3.2,21.0,732.0,950.77,717.18
2016,7,3,9,15,872.5,109.0,3.2,21.5,771.5,973.33,729.22
2016,7,3,9,30,883.0,111.0,3.2,22.0,811.0,993.27,739.53
2016,7,3,9,45,906.5,104.0,3.25,23.0,849.0,1013.43,748.96
2016,7,3,10,0,930.0,97.0,3.3,24.0,887.0,1031.01,756.65
2016,7,3,10,15,935.5,98.0,3.3,24.0,914.5,1036.56,759.11
2016,7,3,10,30,941.0,99.0,3.3,24.0,942.0,1038.95,759.74
2016,7,3,10,45,945.0,100.0,3.35,24.5,963.0,1036.66,756.41
2016,7,3,11,0,949.0,101.0,3.4,25.0,984.0,1031.18,751.17
2016,7,3,11,15,951.5,101.5,3.45,25.0,998.5,1020.56,744.2
2016,7,3,11,30,954.0,102.0,3.5,25.0,1013.0,1006.84,735.33
2016,7,3,11,45,954.5,102.5,3.55,25.5,1019.5,988.23,721.93
2016,7,3,12,0,955.0,103.0,3.6,26.0,1026.0,966.77,706.75
2016,7,3,12,15,955.0,103.0,3.65,26.0,1025.0,941.65,690.6
2016,7,3,12,30,955.0,103.0,3.7,26.0,1024.0,913.96,672.71
2016,7,3,12,45,939.5,111.5,3.75,26.5,1012.0,878.75,648.43
2016,7,3,13,0,924.0,120.0,3.8,27.0,1000.0,841.95,623.05
2016,7,3,13,15,921.0,119.5,3.85,27.0,984.5,805.4,598.93
2016,7,3,13,30,918.0,119.0,3.9,27.0,969.0,767.04,573.36
2016,7,3,13,45,913.5,117.5,3.95,27.0,946.0,725.15,544.0
2016,7,3,14,0,909.0,116.0,4.0,27.0,923.0,681.89,512.31
2016,7,3,14,15,902.5,115.0,4.0,26.5,894.0,636.66,479.26
2016,7,3,14,30,896.0,114.0,4.0,26.0,865.0,590.58,444.65
2016,7,3,14,45,887.5,112.0,4.0,26.0,830.0,542.02,406.4
2016,7,3,15,0,879.0,110.0,4.0,26.0,795.0,493.18,366.98
2016,7,3,15,15,867.5,107.5,3.95,25.5,755.0,442.65,325.93
2016,7,3,15,30,856.0,105.0,3.9,25.0,715.0,392.53,284.13
2016,7,3,15,45,842.5,102.0,3.9,24.5,670.5,335.71,236.5
2016,7,3,16,0,829.0,99.0,3.9,24.0,626.0,285.94,193.69
2016,7,3,16,15,810.0,96.0,3.85,23.5,578.0,236.33,151.53
2016,7,3,16,30,791.0,93.0,3.8,23.0,530.0,188.74,112.65
2016,7,3,16,45,767.5,88.5,3.75,22.5,479.5,141.68,78.06
2016,7,3,17,0,744.0,84.0,3.7,22.0,429.0,97.41,52.31
2016,7,3,17,15,711.5,79.5,3.6,21.0,378.0,56.02,43.01
2016,7,3,17,30,679.0,75.0,3.5,20.0,327.0,49.03,37.28
2016,7,3,17,45,635.0,69.0,3.4,19.5,277.0,46.74,35.44
2016,7,3,18,0,591.0,63.0,3.3,19.0,227.0,44.29,33.37
2016,7,3,18,15,526.0,55.5,3.15,18.0,179.5,40.37,29.95
2016,7,3,18,30,461.0,48.0,3.0,17.0,132.0,36.25,26.16
2016,7,3,18,45,363.5,38.0,2.9,16.0,91.5,29.56,19.9
2016,7,3,19,0,266.0,28.0,2.8,15.0,51.0,22.51,12.19
2016,7,3,19,15,133.0,14.0,2.8,14.5,25.5,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.5,15.5,2.8,11.5,32.0,105.92,30.38
2016,7,4,5,30,325.0,31.0,2.9,12.0,64.0,219.44,170.15
2016,7,4,5,45,419.5,39.5,3.05,12.5,107.0,293.66,239.84
2016,7,4,6,0,514.0,48.0,3.2,13.0,150.0,376.36,312.59
2016,7,4,6,15,573.5,54.5,3.2,13.5,198.0,442.78,369.68
2016,7,4,6,30,633.0,61.0,3.2,14.0,246.0,513.35,427.77
2016,7,4,6,45,677.5,65.0,3.2,14.5,297.5,570.49,472.79
2016,7,4,7,0,722.0,69.0,3.2,15.0,349.0,633.5,519.34
2016,7,4,7,15,751.5,73.0,3.15,15.5,400.5,686.48,556.49
2016,7,4,7,30,781.0,77.0,3.1,16.0,452.0,739.62,592.66
2016,7,4,7,45,805.5,79.5,3.1,17.0,502.5,786.54,622.38
2016,7,4,8,0,830.0,82.0,3.1,18.0,553.0,825.39,645.58
2016,7,4,8,15,847.0,84.5,3.1,18.5,600.5,863.66,669.18
2016,7,4,8,30,864.0,87.0,3.1,19.0,648.0,900.27,691.25
2016,7,4,8,45,878.5,88.5,3.15,20.0,692.5,931.47,708.32
2016,7,4,9,0,893.0,90.0,3.2,21.0,737.0,960.46,723.72
2016,7,4,9,15,903.0,91.5,3.25,21.5,776.5,982.7,735.86
2016,7,4,9,30,913.0,93.0,3.3,22.0,816.0,1002.23,746.24
2016,7,4,9,45,913.0,99.5,3.35,22.5,848.5,1014.58,751.92
2016,7,4,10,0,913.0,106.0,3.4,23.0,881.0,1023.66,755.59
2016,7,4,10,15,919.0,107.0,3.5,23.0,909.0,1029.58,759.16
2016,7,4,10,30,925.0,108.0,3.6,23.0,937.0,1032.38,760.82
2016,7,4,10,45,929.0,109.5,3.7,23.5,958.0,1030.58,758.12
2016,7,4,11,0,933.0,111.0,3.8,24.0,979.0,1025.6,753.47
2016,7,4,11,15,936.0,111.5,3.9,24.0,993.5,1015.51,747.04
2016,7,4,11,30,939.0,112.0,4.0,24.0,1008.0,1002.36,738.68
2016,7,4,11,45,939.0,113.0,4.1,24.5,1014.5,983.9,725.44
2016,7,4,12,0,939.0,114.0,4.2,25.0,1021.0,962.63,710.41
2016,7,4,12,15,939.0,114.0,4.25,25.0,1020.5,937.76,694.12
2016,7,4,12,30,939.0,114.0,4.3,25.0,1020.0,910.36,676.11
2016,7,4,12,45,942.0,111.0,4.35,25.0,1013.0,880.31,656.26
2016,7,4,13,0,945.0,108.0,4.4,25.0,1006.0,847.82,634.65
2016,7,4,13,15,942.0,107.0,4.4,24.5,991.0,810.21,610.37
2016,7,4,13,30,939.0,106.0,4.4,24.0,976.0,770.75,584.55
2016,7,4,13,45,935.0,105.0,4.45,24.0,953.5,728.9,555.14
2016,7,4,14,0,931.0,104.0,4.5,24.0,931.0,685.59,522.9
2016,7,4,14,15,925.0,103.0,4.45,24.0,902.0,639.79,487.69
2016,7,4,14,30,919.0,102.0,4.4,24.0,873.0,593.06,451.01
2016,7,4,14,45,911.0,100.0,4.4,24.0,838.0,543.76,411.71
2016,7,4,15,0,903.0,98.0,4.4,24.0,803.0,494.11,371.14
2016,7,4,15,15,892.5,96.0,4.35,23.5,762.5,443.3,329.25
2016,7,4,15,30,882.0,94.0,4.3,23.0,722.0,392.78,286.49
2016,7,4,15,45,868.0,92.0,4.25,22.5,677.0,341.69,242.51
2016,7,4,16,0,854.0,90.0,4.2,22.0,632.0,291.63,198.93
2016,7,4,16,15,836.0,87.0,4.15,21.5,584.0,234.23,150.13
2016,7,4,16,30,818.0,84.0,4.1,21.0,536.0,185.47,109.83
2016,7,4,16,45,794.0,81.0,4.05,20.5,485.0,138.17,74.81
2016,7,4,17,0,770.0,78.0,4.0,20.0,434.0,93.7,49.06
2016,7,4,17,15,738.5,73.5,3.85,19.0,382.5,50.98,39.0
2016,7,4,17,30,707.0,69.0,3.7,18.0,331.0,49.31,37.85
2016,7,4,17,45,661.0,64.5,3.6,17.5,280.0,43.38,32.78
2016,7,4,18,0,615.0,60.0,3.5,17.0,229.0,41.94,31.59
2016,7,4,18,15,550.0,53.0,3.4,16.0,181.0,38.33,28.4
2016,7,4,18,30,485.0,46.0,3.3,15.0,133.0,34.54,24.88
2016,7,4,18,45,381.5,36.5,3.2,14.5,92.0,28.23,18.87
2016,7,4,19,0,278.0,27.0,3.1,14.0,51.0,21.58,11.47
2016,7,4,19,15,139.0,13.5,3.0,13.5,25.5,12.87,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,163.0,15.5,2.95,11.0,32.0,105.57,23.92
2016,7,5,5,30,326.0,31.0,3.0,11.0,64.0,219.55,170.23
2016,7,5,5,45,422.5,39.0,3.1,11.5,106.5,294.17,240.96
2016,7,5,6,0,519.0,47.0,3.2,12.0,149.0,377.4,314.48
2016,7,5,6,15,578.5,53.5,3.2,12.5,197.5,443.97,371.97
2016,7,5,6,30,638.0,60.0,3.2,13.0,246.0,514.71,430.45
2016,7,5,6,45,319.0,68.0,3.2,14.0,161.0,319.85,269.05
2016,7,5,7,0,0.0,76.0,3.2,15.0,76.0,70.95,54.48
2016,7,5,7,15,2.0,114.0,3.15,15.5,115.0,111.14,88.06
2016,7,5,7,30,4.0,152.0,3.1,16.0,154.0,152.01,121.26
2016,7,5,7,45,7.5,169.5,3.1,16.5,173.5,172.09,137.02
2016,7,5,8,0,11.0,187.0,3.1,17.0,193.0,192.29,152.69
2016,7,5,8,15,29.0,226.5,3.1,17.5,245.0,261.5,207.58
2016,7,5,8,30,47.0,266.0,3.1,18.0,297.0,320.7,253.23
2016,7,5,8,45,175.5,292.5,3.1,18.5,418.0,482.7,379.87
2016,7,5,9,0,304.0,319.0,3.1,19.0,539.0,648.87,503.07
2016,7,5,9,15,609.5,205.0,3.15,19.5,676.5,838.72,644.32
2016,7,5,9,30,915.0,91.0,3.2,20.0,814.0,1001.55,752.11
2016,7,5,9,45,925.0,91.0,3.3,20.5,849.0,1016.64,758.77
2016,7,5,10,0,935.0,91.0,3.4,21.0,884.0,1028.79,764.88
2016,7,5,10,15,941.0,92.0,3.5,21.0,912.5,1035.01,768.64
2016,7,5,10,30,947.0,93.0,3.6,21.0,941.0,1038.04,770.47
2016,7,5,10,45,951.0,94.0,3.7,21.5,962.5,1035.89,767.52
2016,7,5,11,0,955.0,95.0,3.8,22.0,984.0,1030.51,762.59
2016,7,5,11,15,958.0,95.5,3.9,22.0,998.5,1020.45,756.14
2016,7,5,11,30,961.0,96.0,4.0,22.0,1013.0,1007.25,747.7
2016,7,5,11,45,961.0,97.0,4.15,22.0,1019.5,988.69,736.02
2016,7,5,12,0,961.0,98.0,4.3,22.0,1026.0,967.23,722.4
2016,7,5,12,15,961.0,98.0,4.35,22.0,1026.0,942.07,705.7
2016,7,5,12,30,961.0,98.0,4.4,22.0,1026.0,914.3,687.21
2016,7,5,12,45,954.0,102.0,4.5,22.0,1016.0,881.93,665.91
2016,7,5,13,0,947.0,106.0,4.6,22.0,1006.0,847.52,643.13
2016,7,5,13,15,944.5,105.5,4.6,21.5,991.0,810.68,619.06
2016,7,5,13,30,942.0,105.0,4.6,21.0,976.0,771.92,593.36
2016,7,5,13,45,938.0,103.5,4.65,21.0,953.5,729.52,563.21
2016,7,5,14,0,934.0,102.0,4.7,21.0,931.0,685.65,530.05
2016,7,5,14,15,928.0,101.0,4.7,20.5,902.0,639.73,495.35
2016,7,5,14,30,922.0,100.0,4.7,20.0,873.0,592.86,458.96
2016,7,5,14,45,914.0,98.5,4.7,20.0,838.0,543.83,419.05
2016,7,5,15,0,906.0,97.0,4.7,20.0,803.0,494.44,377.85
2016,7,5,15,15,896.0,95.0,4.65,19.5,763.0,443.67,335.15
2016,7,5,15,30,886.0,93.0,4.6,19.0,723.0,393.14,291.55
2016,7,5,15,45,873.0,90.5,4.6,18.5,678.5,341.74,246.52
2016,7,5,16,0,860.0,88.0,4.6,18.0,634.0,291.27,201.78
2016,7,5,16,15,842.5,85.5,4.55,17.5,586.0,241.01,157.78
2016,7,5,16,30,825.0,83.0,4.5,17.0,538.0,185.39,111.26
2016,7,5,16,45,803.5,79.5,4.45,17.0,488.0,137.58,75.07
2016,7,5,17,0,782.0,76.0,4.4,17.0,438.0,92.35,48.36
2016,7,5,17,15,751.5,72.0,4.3,16.0,386.5,49.67,38.34
2016,7,5,17,30,721.0,68.0,4.2,15.0,335.0,48.56,37.66
2016,7,5,17,45,678.0,63.0,4.15,14.5,284.0,46.51,35.99
2016,7,5,18,0,635.0,58.0,4.1,14.0,233.0,40.42,30.62
2016,7,5,18,15,571.0,51.5,4.0,13.5,184.5,37.15,27.65
2016,7,5,18,30,507.0,45.0,3.9,13.0,136.0,33.72,24.36
2016,7,5,18,45,400.0,36.0,3.8,12.5,94.0,27.82,18.67
2016,7,5,19,0,293.0,27.0,3.7,12.0,52.0,21.62,11.56
2016,7,5,19,15,146.5,13.5,3.6,11.5,26.0,12.87,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,144.5,16.0,3.65,11.0,30.5,97.73,14.77
2016,7,6,5,30,289.0,32.0,3.7,11.0,61.0,202.55,156.35
2016,7,6,5,45,384.5,41.5,3.75,11.5,102.5,276.79,226.85
2016,7,6,6,0,480.0,51.0,3.8,12.0,144.0,359.63,300.21
2016,7,6,6,15,240.0,69.0,3.8,12.5,115.5,250.97,210.78
2016,7,6,6,30,0.0,87.0,3.8,13.0,87.0,85.61,67.64
2016,7,6,6,45,0.5,105.0,3.8,13.5,105.5,103.87,83.06
2016,7,6,7,0,1.0,123.0,3.8,14.0,124.0,122.02,97.94
2016,7,6,7,15,43.5,160.5,3.75,14.5,181.5,204.92,167.55
2016,7,6,7,30,86.0,198.0,3.7,15.0,239.0,282.31,230.73
2016,7,6,7,45,139.5,222.0,3.65,15.5,297.5,367.5,298.78
2016,7,6,8,0,193.0,246.0,3.6,16.0,356.0,442.6,357.14
2016,7,6,8,15,152.5,269.0,3.55,16.5,360.0,434.82,347.58
2016,7,6,8,30,112.0,292.0,3.5,17.0,364.0,410.23,325.6
2016,7,6,8,45,492.0,193.5,3.5,17.5,544.5,695.39,550.29
2016,7,6,9,0,872.0,95.0,3.5,18.0,725.0,945.33,725.83
2016,7,6,9,15,882.5,97.0,3.55,18.5,764.5,968.31,736.93
2016,7,6,9,30,893.0,99.0,3.6,19.0,804.0,988.64,748.1
2016,7,6,9,45,901.0,100.5,3.65,19.5,838.0,1003.17,755.39
2016,7,6,10,0,909.0,102.0,3.7,20.0,872.0,1014.75,760.82
2016,7,6,10,15,915.0,103.0,3.75,20.0,900.0,1020.79,764.1
2016,7,6,10,30,921.0,104.0,3.8,20.0,928.0,1023.73,765.48
2016,7,6,10,45,928.0,103.5,3.85,20.5,950.0,1022.95,763.06
2016,7,6,11,0,935.0,103.0,3.9,21.0,972.0,1019.02,758.69
2016,7,6,11,15,937.5,103.5,3.95,21.0,986.5,1008.61,751.59
2016,7,6,11,30,940.0,104.0,4.0,21.0,1001.0,995.14,742.57
2016,7,6,11,45,943.5,103.0,4.05,21.5,1008.5,978.14,729.86
2016,7,6,12,0,947.0,102.0,4.1,22.0,1016.0,958.24,715.3
2016,7,6,12,15,947.0,102.0,4.15,22.0,1015.5,933.37,698.81
2016,7,6,12,30,947.0,102.0,4.2,22.0,1015.0,905.93,680.57
2016,7,6,12,45,943.5,103.0,4.3,22.0,1006.0,874.06,659.46
2016,7,6,13,0,940.0,104.0,4.4,22.0,997.0,840.06,636.69
2016,7,6,13,15,936.5,103.5,4.45,21.5,981.5,802.72,612.61
2016,7,6,13,30,933.0,103.0,4.5,21.0,966.0,763.56,586.91
2016,7,6,13,45,928.0,102.0,4.55,21.0,943.0,721.28,556.84
2016,7,6,14,0,923.0,101.0,4.6,21.0,920.0,677.62,523.83
2016,7,6,14,15,916.5,100.0,4.6,20.5,891.0,631.87,489.26
2016,7,6,14,30,910.0,99.0,4.6,20.0,862.0,585.23,453.05
2016,7,6,14,45,900.5,97.5,4.6,20.0,826.5,535.99,413.01
2016,7,6,15,0,891.0,96.0,4.6,20.0,791.0,486.55,371.82
2016,7,6,15,15,880.0,94.0,4.5,19.5,751.0,436.09,329.33
2016,7,6,15,30,869.0,92.0,4.4,19.0,711.0,385.98,286.09
2016,7,6,15,45,854.5,90.0,4.35,18.5,666.0,335.35,241.75
2016,7,6,16,0,840.0,88.0,4.3,18.0,621.0,285.81,197.9
2016,7,6,16,15,822.0,85.5,4.2,17.5,573.5,229.44,149.15
2016,7,6,16,30,804.0,83.0,4.1,17.0,526.0,181.74,109.12
2016,7,6,16,45,427.0,132.5,4.05,16.5,366.0,136.25,89.82
2016,7,6,17,0,50.0,182.0,4.0,16.0,206.0,150.51,118.55
2016,7,6,17,15,31.0,154.5,3.9,15.5,169.0,125.77,104.98
2016,7,6,17,30,12.0,127.0,3.8,15.0,132.0,110.84,92.48
2016,7,6,17,45,6.5,109.0,3.7,14.5,111.5,95.65,79.49
2016,7,6,18,0,1.0,91.0,3.6,14.0,91.0,80.35,66.13
2016,7,6,18,15,240.5,68.0,3.5,13.5,111.0,49.96,39.06
2016,7,6,18,30,480.0,45.0,3.4,13.0,131.0,33.71,24.35
2016,7,6,18,45,379.5,35.5,3.35,12.5,90.5,27.37,18.28
2016,7,6,19,0,279.0,26.0,3.3,12.0,50.0,20.69,10.75
2016,7,6,19,15,139.5,13.0,3.25,11.5,25.0,12.39,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,5,15,167.0,14.0,3.3,11.5,30.5,103.92,7.24
2016,7,7,5,30,334.0,28.0,3.3,12.0,61.0,219.24,167.91
2016,7,7,5,45,429.0,36.0,3.35,12.5,103.0,292.86,238.75
2016,7,7,6,0,524.0,44.0,3.4,13.0,145.0,375.24,311.56
2016,7,7,6,15,263.0,70.0,3.35,13.0,121.0,266.2,222.97
2016,7,7,6,30,2.0,96.0,3.3,13.0,97.0,97.62,77.82
2016,7,7,6,45,7.0,114.0,3.3,13.5,116.5,118.87,95.88
2016,7,7,7,0,12.0,132.0,3.3,14.0,136.0,140.38,113.62
2016,7,7,7,15,53.5,165.0,3.35,14.5,189.5,218.28,178.71
2016,7,7,7,30,95.0,198.0,3.4,15.0,243.0,289.62,236.75
2016,7,7,7,45,73.0,213.5,3.45,15.5,250.0,288.6,233.79
2016,7,7,8,0,51.0,229.0,3.5,16.0,257.0,286.14,229.84
2016,7,7,8,15,42.0,240.0,3.55,16.5,264.5,288.74,230.42
2016,7,7,8,30,33.0,251.0,3.6,17.0,272.0,290.94,230.69
2016,7,7,8,45,43.0,279.5,3.65,17.5,309.0,330.14,260.53
2016,7,7,9,0,53.0,308.0,3.7,18.0,346.0,369.21,289.7
2016,7,7,9,15,85.0,341.5,3.75,18.0,407.0,434.82,340.01
2016,7,7,9,30,117.0,375.0,3.8,18.0,468.0,514.22,399.51
2016,7,7,9,45,244.0,371.0,3.9,18.5,575.0,645.01,498.21
2016,7,7,10,0,371.0,367.0,4.0,19.0,682.0,762.87,584.27
2016,7,7,10,15,652.0,229.5,4.05,19.0,804.0,908.16,693.71
2016,7,7,10,30,933.0,92.0,4.1,19.0,926.0,1022.58,770.59
2016,7,7,10,45,937.0,93.0,4.2,19.5,947.0,1020.58,766.72
2016,7,7,11,0,941.0,94.0,4.3,20.0,968.0,1015.39,761.76
2016,7,7,11,15,943.5,94.5,4.3,20.0,982.5,1005.09,754.32
2016,7,7,11,30,946.0,95.0,4.3,20.0,997.0,991.7,744.95
2016,7,7,11,45,946.5,96.0,4.35,20.0,1003.5,973.92,732.97
2016,7,7,12,0,947.0,97.0,4.4,20.0,1010.0,953.27,719.1
2016,7,7,12,15,947.0,97.0,4.35,20.0,1009.5,928.48,701.94
2016,7,7,12,30,947.0,97.0,4.3,20.0,1009.0,901.11,683.04
2016,7,7,12,45,936.0,103.0,4.3,20.0,998.5,867.72,660.17
2016,7,7,13,0,925.0,109.0,4.3,20.0,988.0,832.51,635.97
2016,7,7,13,15,922.0,108.5,4.2,20.0,973.0,796.02,610.36
2016,7,7,13,30,919.0,108.0,4.1,20.0,958.0,757.7,583.34
2016,7,7,13,45,915.5,106.5,4.1,20.0,936.0,716.49,553.61
2016,7,7,14,0,912.0,105.0,4.1,20.0,914.0,673.82,521.17
2016,7,7,14,15,906.0,104.0,4.05,19.5,885.5,628.79,487.04
2016,7,7,14,30,900.0,103.0,4.0,19.0,857.0,582.85,451.3
2016,7,7,14,45,893.0,100.5,4.0,19.0,822.5,534.43,412.01
2016,7,7,15,0,886.0,98.0,4.0,19.0,788.0,485.6,371.38
2016,7,7,15,15,607.5,201.5,4.0,18.5,663.5,403.44,307.22
2016,7,7,15,30,329.0,305.0,4.0,18.0,539.0,360.44,275.48
2016,7,7,15,45,254.0,296.0,4.0,18.0,469.5,310.28,236.69
2016,7,7,16,0,179.0,287.0,4.0,18.0,400.0,275.27,210.52
2016,7,7,16,15,103.5,247.0,4.0,17.5,311.5,225.98,174.37
2016,7,7,16,30,28.0,207.0,4.0,17.0,223.0,177.09,138.94
2016,7,7,16,45,15.0,175.0,4.05,16.5,183.5,155.17,122.53
2016,7,7,17,0,2.0,143.0,4.1,16.0,144.0,126.78,100.43
2016,7,7,17,15,17.5,139.5,4.05,15.0,146.5,121.83,101.8
2016,7,7,17,30,33.0,136.0,4.0,14.0,149.0,111.83,93.73
2016,7,7,17,45,27.0,116.5,3.95,13.5,126.0,96.94,80.95
2016,7,7,18,0,21.0,97.0,3.9,13.0,103.0,81.76,67.64
2016,7,7,18,15,253.5,70.5,3.75,12.5,117.0,51.93,40.97
2016,7,7,18,30,486.0,44.0,3.6,12.0,131.0,32.87,23.7
2016,7,7,18,45,386.0,35.0,3.5,11.5,90.5,26.96,17.99
2016,7,7,19,0,286.0,26.0,3.4,11.0,50.0,20.74,10.75
2016,7,7,19,15,143.0,13.0,3.35,11.0,25.0,12.39,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,166.0,13.5,3.2,11.5,29.5,102.16,0.0
2016,7,8,5,30,332.0,27.0,3.3,12.0,59.0,216.74,165.07
2016,7,8,5,45,430.0,34.5,3.45,12.5,101.0,290.95,237.03
2016,7,8,6,0,528.0,42.0,3.6,13.0,143.0,374.27,310.87
2016,7,8,6,15,264.0,54.5,3.55,13.0,105.0,245.31,206.05
2016,7,8,6,30,0.0,67.0,3.5,13.0,67.0,63.37,48.71
2016,7,8,6,45,0.0,81.0,3.5,13.5,81.0,77.12,60.4
2016,7,8,7,0,0.0,95.0,3.5,14.0,95.0,90.8,71.69
2016,7,8,7,15,0.0,116.5,3.45,14.5,116.5,112.39,89.38
2016,7,8,7,30,0.0,138.0,3.4,15.0,138.0,133.89,106.68
2016,7,8,7,45,1.0,150.5,3.35,15.5,151.0,146.56,116.51
2016,7,8,8,0,2.0,163.0,3.3,16.0,164.0,159.31,126.29
2016,7,8,8,15,11.5,197.5,3.25,16.5,205.0,202.65,160.94
2016,7,8,8,30,21.0,232.0,3.2,17.0,246.0,246.35,195.15
2016,7,8,8,45,44.5,275.0,3.2,17.5,306.5,326.53,257.64
2016,7,8,9,0,68.0,318.0,3.2,18.0,367.0,394.76,309.28
2016,7,8,9,15,255.0,310.5,3.2,18.5,509.5,592.43,461.67
2016,7,8,9,30,442.0,303.0,3.2,19.0,652.0,779.06,597.5
2016,7,8,9,45,676.5,194.5,3.25,20.0,754.0,898.14,681.54
2016,7,8,10,0,911.0,86.0,3.3,21.0,856.0,998.51,745.1
2016,7,8,10,15,916.5,87.0,3.35,21.0,883.5,1004.38,747.5
2016,7,8,10,30,922.0,88.0,3.4,21.0,911.0,1007.14,748.79
2016,7,8,10,45,927.0,88.0,3.45,21.5,932.0,1005.23,745.69
2016,7,8,11,0,932.0,88.0,3.5,22.0,953.0,1000.18,740.67
2016,7,8,11,15,934.5,88.5,3.55,22.5,967.5,990.11,732.46
2016,7,8,11,30,937.0,89.0,3.6,23.0,982.0,976.97,722.37
2016,7,8,11,45,938.5,89.5,3.65,23.5,988.5,959.92,709.78
2016,7,8,12,0,940.0,90.0,3.7,24.0,995.0,939.98,695.39
2016,7,8,12,15,940.0,90.0,3.75,24.0,995.0,915.48,679.33
2016,7,8,12,30,940.0,90.0,3.8,24.0,995.0,888.4,661.53
2016,7,8,12,45,934.0,93.0,3.9,24.0,986.0,856.7,640.76
2016,7,8,13,0,928.0,96.0,4.0,24.0,977.0,822.96,618.45
2016,7,8,13,15,925.5,95.5,4.05,24.0,962.5,786.86,594.12
2016,7,8,13,30,923.0,95.0,4.1,24.0,948.0,748.88,568.28
2016,7,8,13,45,919.5,94.0,4.15,24.0,926.5,708.05,539.72
2016,7,8,14,0,916.0,93.0,4.2,24.0,905.0,665.73,508.05
2016,7,8,14,15,910.0,91.5,4.2,23.5,876.5,620.18,474.08
2016,7,8,14,30,904.0,90.0,4.2,23.0,848.0,573.72,438.48
2016,7,8,14,45,897.0,88.5,4.25,23.0,814.0,526.04,400.2
2016,7,8,15,0,890.0,87.0,4.3,23.0,780.0,477.91,360.56
2016,7,8,15,15,880.0,85.5,4.3,22.5,741.0,428.34,319.38
2016,7,8,15,30,870.0,84.0,4.3,22.0,702.0,379.01,277.31
2016,7,8,15,45,857.5,81.5,4.3,22.0,658.5,328.56,233.09
2016,7,8,16,0,845.0,79.0,4.3,22.0,615.0,279.0,189.32
2016,7,8,16,15,828.5,76.5,4.2,21.5,568.0,229.72,146.75
2016,7,8,16,30,812.0,74.0,4.1,21.0,521.0,182.08,107.36
2016,7,8,16,45,791.0,71.0,4.1,20.5,472.0,128.13,67.04
2016,7,8,17,0,770.0,68.0,4.1,20.0,423.0,83.87,41.78
2016,7,8,17,15,740.5,64.5,3.9,19.5,373.0,43.94,32.79
2016,7,8,17,30,711.0,61.0,3.7,19.0,323.0,42.98,32.15
2016,7,8,17,45,671.0,56.0,3.55,18.5,273.5,40.7,30.29
2016,7,8,18,0,631.0,51.0,3.4,18.0,224.0,38.3,28.24
2016,7,8,18,15,569.5,45.5,3.2,17.0,177.0,35.3,25.6
2016,7,8,18,30,508.0,40.0,3.0,16.0,130.0,29.5,20.33
2016,7,8,18,45,411.5,32.0,2.9,15.5,90.0,24.34,15.38
2016,7,8,19,0,315.0,24.0,2.8,15.0,50.0,18.92,9.01
2016,7,8,19,15,157.5,12.0,2.75,14.5,25.0,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,189.0,12.0,1.9,12.5,30.0,108.97,0.0
2016,7,9,5,30,378.0,24.0,2.0,13.0,60.0,229.21,172.48
2016,7,9,5,45,466.5,30.5,2.15,14.0,101.5,300.08,241.9
2016,7,9,6,0,555.0,37.0,2.3,15.0,143.0,378.75,310.6
2016,7,9,6,15,610.5,42.0,2.4,15.5,190.0,442.62,365.44
2016,7,9,6,30,666.0,47.0,2.5,16.0,237.0,510.25,420.96
2016,7,9,6,45,703.5,50.5,2.6,17.0,286.5,566.8,463.81
2016,7,9,7,0,741.0,54.0,2.7,18.0,336.0,624.85,505.36
2016,7,9,7,15,768.0,57.0,2.8,18.5,386.0,668.9,535.98
2016,7,9,7,30,795.0,60.0,2.9,19.0,436.0,719.29,570.55
2016,7,9,7,45,814.5,62.5,3.0,19.5,484.5,762.56,599.15
2016,7,9,8,0,834.0,65.0,3.1,20.0,533.0,804.85,626.58
2016,7,9,8,15,612.0,158.0,3.2,20.5,517.5,749.89,584.33
2016,7,9,8,30,390.0,251.0,3.3,21.0,502.0,644.72,501.19
2016,7,9,8,45,639.0,162.5,3.4,21.5,607.5,803.56,619.12
2016,7,9,9,0,888.0,74.0,3.5,22.0,713.0,934.6,706.74
2016,7,9,9,15,897.5,75.5,3.6,22.0,751.5,956.71,719.81
2016,7,9,9,30,907.0,77.0,3.7,22.0,790.0,976.11,732.0
2016,7,9,9,45,909.5,81.0,3.8,22.5,823.0,988.62,738.2
2016,7,9,10,0,912.0,85.0,3.9,23.0,856.0,997.99,742.45
2016,7,9,10,15,918.0,86.0,4.0,23.0,883.5,1004.4,746.29
2016,7,9,10,30,924.0,87.0,4.1,23.0,911.0,1007.7,748.19
2016,7,9,10,45,928.5,88.0,4.2,23.5,932.5,1006.37,745.68
2016,7,9,11,0,933.0,89.0,4.3,24.0,954.0,1001.87,741.21
2016,7,9,11,15,935.5,89.5,4.35,24.0,968.5,991.79,734.3
2016,7,9,11,30,938.0,90.0,4.4,24.0,983.0,978.63,725.47
2016,7,9,11,45,940.5,89.5,4.5,24.0,990.5,961.49,714.28
2016,7,9,12,0,943.0,89.0,4.6,24.0,998.0,941.46,701.52
2016,7,9,12,15,943.5,89.0,4.7,24.0,998.0,917.34,685.95
2016,7,9,12,30,944.0,89.0,4.8,24.0,998.0,890.61,668.52
2016,7,9,12,45,942.0,89.5,4.9,24.0,990.0,859.77,648.15
2016,7,9,13,0,940.0,90.0,5.0,24.0,982.0,826.7,626.07
2016,7,9,13,15,937.0,89.5,5.05,23.5,967.0,789.85,602.08
2016,7,9,13,30,934.0,89.0,5.1,23.0,952.0,751.13,576.46
2016,7,9,13,45,932.0,87.0,5.15,23.0,930.5,710.03,547.45
2016,7,9,14,0,930.0,85.0,5.2,23.0,909.0,667.31,514.96
2016,7,9,14,15,924.0,84.0,5.2,22.5,880.5,621.63,480.27
2016,7,9,14,30,918.0,83.0,5.2,22.0,852.0,575.0,443.91
2016,7,9,14,45,912.5,81.0,5.2,22.0,818.5,527.01,404.69
2016,7,9,15,0,907.0,79.0,5.2,22.0,785.0,478.44,364.0
2016,7,9,15,15,897.5,77.5,5.15,21.5,745.5,428.28,321.67
2016,7,9,15,30,888.0,76.0,5.1,21.0,706.0,378.31,278.42
2016,7,9,15,45,877.0,73.5,5.1,20.5,663.0,327.45,233.71
2016,7,9,16,0,866.0,71.0,5.1,20.0,620.0,277.34,189.19
2016,7,9,16,15,851.0,69.0,5.0,19.5,573.5,227.74,145.67
2016,7,9,16,30,836.0,67.0,4.9,19.0,527.0,179.65,105.35
2016,7,9,16,45,816.0,64.5,4.85,18.5,478.0,132.32,70.15
2016,7,9,17,0,796.0,62.0,4.8,18.0,429.0,87.28,44.54
2016,7,9,17,15,769.5,59.0,4.7,17.5,379.0,39.97,29.59
2016,7,9,17,30,743.0,56.0,4.6,17.0,329.0,39.21,29.1
2016,7,9,17,45,704.0,52.0,4.5,16.5,279.5,37.57,27.77
2016,7,9,18,0,665.0,48.0,4.4,16.0,230.0,35.86,26.31
2016,7,9,18,15,608.0,43.0,4.2,15.0,182.5,33.18,23.93
2016,7,9,18,30,551.0,38.0,4.0,14.0,135.0,30.44,21.33
2016,7,9,18,45,449.0,31.0,3.8,13.5,93.5,25.65,16.65
2016,7,9,19,0,347.0,24.0,3.6,13.0,52.0,18.98,9.06
2016,7,9,19,15,173.5,12.0,3.5,12.5,26.0,11.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,185.0,13.0,3.05,11.5,30.0,108.29,0.0
2016,7,10,5,30,370.0,26.0,3.2,12.0,60.0,232.73,174.96
2016,7,10,5,45,466.0,33.5,3.4,12.5,103.5,307.32,249.63
2016,7,10,6,0,562.0,41.0,3.6,13.0,147.0,386.82,320.81
2016,7,10,6,15,621.0,46.5,3.55,13.5,196.0,453.99,379.15
2016,7,10,6,30,680.0,52.0,3.5,14.0,245.0,525.07,438.07
2016,7,10,6,45,718.0,56.0,3.5,14.5,296.0,583.28,483.74
2016,7,10,7,0,756.0,60.0,3.5,15.0,347.0,642.94,527.81
2016,7,10,7,15,785.0,63.5,3.5,15.5,399.0,696.17,565.48
2016,7,10,7,30,814.0,67.0,3.5,16.0,451.0,742.78,597.13
2016,7,10,7,45,835.0,69.5,3.5,16.5,501.5,787.8,626.87
2016,7,10,8,0,856.0,72.0,3.5,17.0,552.0,831.87,655.29
2016,7,10,8,15,872.5,74.5,3.5,17.5,600.0,870.7,679.45
2016,7,10,8,30,889.0,77.0,3.5,18.0,648.0,907.79,702.04
2016,7,10,8,45,902.5,78.5,3.55,19.0,693.0,938.89,719.15
2016,7,10,9,0,916.0,80.0,3.6,20.0,738.0,967.69,734.5
2016,7,10,9,15,926.0,81.5,3.65,20.5,778.0,990.6,747.16
2016,7,10,9,30,936.0,83.0,3.7,21.0,818.0,1010.74,757.98
2016,7,10,9,45,944.5,84.0,3.75,21.5,853.5,1025.9,765.53
2016,7,10,10,0,953.0,85.0,3.8,22.0,889.0,1038.01,771.14
2016,7,10,10,15,959.0,86.0,3.85,22.5,917.5,1044.48,773.14
2016,7,10,10,30,965.0,87.0,3.9,23.0,946.0,1047.71,773.16
2016,7,10,10,45,968.5,88.0,3.95,23.5,968.0,1045.19,769.55
2016,7,10,11,0,972.0,89.0,4.0,24.0,990.0,1039.38,763.95
2016,7,10,11,15,975.0,89.5,4.05,24.0,1005.0,1029.32,757.18
2016,7,10,11,30,978.0,90.0,4.1,24.0,1020.0,1016.04,748.41
2016,7,10,11,45,979.0,90.5,4.2,24.5,1027.0,997.77,735.28
2016,7,10,12,0,980.0,91.0,4.3,25.0,1034.0,976.5,720.24
2016,7,10,12,15,980.5,91.0,4.35,25.0,1034.0,951.44,703.84
2016,7,10,12,30,981.0,91.0,4.4,25.0,1034.0,923.66,685.61
2016,7,10,12,45,973.5,95.0,4.5,25.0,1024.5,890.38,663.78
2016,7,10,13,0,966.0,99.0,4.6,25.0,1015.0,855.02,640.69
2016,7,10,13,15,963.5,98.5,4.6,25.0,1000.0,817.52,615.3
2016,7,10,13,30,961.0,98.0,4.6,25.0,985.0,778.05,588.38
2016,7,10,13,45,958.5,96.5,4.6,25.0,963.0,735.88,558.86
2016,7,10,14,0,956.0,95.0,4.6,25.0,941.0,692.07,526.08
2016,7,10,14,15,950.5,94.0,4.55,25.0,912.5,645.43,490.31
2016,7,10,14,30,945.0,93.0,4.5,25.0,884.0,597.76,452.96
2016,7,10,14,45,938.5,91.0,4.5,25.0,849.0,547.91,413.25
2016,7,10,15,0,932.0,89.0,4.5,25.0,814.0,497.52,372.09
2016,7,10,15,15,922.5,87.0,4.4,24.5,773.5,445.6,329.2
2016,7,10,15,30,913.0,85.0,4.3,24.0,733.0,393.85,285.35
2016,7,10,15,45,901.0,83.0,4.25,24.0,688.0,341.71,239.96
2016,7,10,16,0,889.0,81.0,4.2,24.0,643.0,290.39,194.95
2016,7,10,16,15,872.5,78.5,4.1,23.5,594.5,238.78,150.81
2016,7,10,16,30,856.0,76.0,4.0,23.0,546.0,188.81,109.93
2016,7,10,16,45,834.5,72.5,3.95,22.5,495.0,139.4,74.01
2016,7,10,17,0,813.0,69.0,3.9,22.0,444.0,85.22,41.93
2016,7,10,17,15,783.0,65.5,3.75,21.5,391.5,44.92,33.36
2016,7,10,17,30,753.0,62.0,3.6,21.0,339.0,43.98,32.74
2016,7,10,17,45,710.5,57.5,3.5,20.5,287.0,42.13,31.27
2016,7,10,18,0,668.0,53.0,3.4,20.0,235.0,40.2,29.65
2016,7,10,18,15,604.0,47.0,3.05,19.0,185.5,36.82,26.69
2016,7,10,18,30,540.0,41.0,2.7,18.0,136.0,30.49,20.99
2016,7,10,18,45,434.5,33.0,2.35,17.0,93.5,25.34,16.1
2016,7,10,19,0,329.0,25.0,2.0,16.0,51.0,19.96,9.53
2016,7,10,19,15,164.5,12.5,2.0,15.5,25.5,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,13.0,1.2,11.5,29.0,104.08,0.0
2016,7,11,5,30,353.0,26.0,1.3,12.0,58.0,224.39,166.39
2016,7,11,5,45,449.0,34.0,1.45,13.0,100.5,298.72,240.02
2016,7,11,6,0,545.0,42.0,1.6,14.0,143.0,382.1,312.32
2016,7,11,6,15,605.0,47.5,1.55,14.5,192.0,444.77,365.6
2016,7,11,6,30,665.0,53.0,1.5,15.0,241.0,515.82,422.71
2016,7,11,6,45,705.5,57.5,1.5,16.0,292.0,575.81,467.45
2016,7,11,7,0,746.0,62.0,1.5,17.0,343.0,637.46,510.3
2016,7,11,7,15,775.0,65.5,1.6,18.0,394.5,690.34,545.74
2016,7,11,7,30,804.0,69.0,1.7,19.0,446.0,743.34,580.2
2016,7,11,7,45,825.5,71.5,1.8,20.0,496.5,781.7,603.42
2016,7,11,8,0,847.0,74.0,1.9,21.0,547.0,825.91,630.32
2016,7,11,8,15,863.0,76.5,1.95,21.5,595.0,864.05,653.24
2016,7,11,8,30,879.0,79.0,2.0,22.0,643.0,900.45,674.73
2016,7,11,8,45,892.0,80.5,2.15,23.0,687.0,930.88,691.72
2016,7,11,9,0,905.0,82.0,2.3,24.0,731.0,959.02,707.08
2016,7,11,9,15,914.5,84.0,2.35,24.5,770.5,981.87,719.28
2016,7,11,9,30,924.0,86.0,2.4,25.0,810.0,1001.94,729.72
2016,7,11,9,45,924.5,91.0,2.5,25.5,842.5,1013.6,735.33
2016,7,11,10,0,925.0,96.0,2.6,26.0,875.0,1022.02,739.02
2016,7,11,10,15,931.0,97.0,2.65,26.5,903.5,1028.3,740.98
2016,7,11,10,30,937.0,98.0,2.7,27.0,932.0,1031.42,741.05
2016,7,11,10,45,940.5,99.0,2.75,27.5,953.0,1028.88,737.67
2016,7,11,11,0,944.0,100.0,2.8,28.0,974.0,1023.14,732.44
2016,7,11,11,15,946.5,100.5,2.85,28.0,988.5,1012.76,725.84
2016,7,11,11,30,949.0,101.0,2.9,28.0,1003.0,999.26,717.38
2016,7,11,11,45,950.0,101.5,2.95,28.0,1010.0,981.34,706.15
2016,7,11,12,0,951.0,102.0,3.0,28.0,1017.0,960.52,693.12
2016,7,11,12,15,951.0,102.0,3.05,28.0,1017.0,935.56,677.4
2016,7,11,12,30,951.0,102.0,3.1,28.0,1017.0,907.99,659.97
2016,7,11,12,45,953.5,99.5,3.2,28.5,1010.0,877.71,639.71
2016,7,11,13,0,956.0,97.0,3.3,29.0,1003.0,844.94,617.71
2016,7,11,13,15,954.0,96.5,3.4,28.5,988.5,808.17,595.3
2016,7,11,13,30,952.0,96.0,3.5,28.0,974.0,769.41,571.18
2016,7,11,13,45,948.5,95.0,3.6,28.0,952.0,727.36,542.82
2016,7,11,14,0,945.0,94.0,3.7,28.0,930.0,683.74,511.22
2016,7,11,14,15,940.0,93.0,3.75,27.5,901.5,637.86,477.98
2016,7,11,14,30,935.0,92.0,3.8,27.0,873.0,590.91,442.92
2016,7,11,14,45,928.0,90.5,3.85,27.0,839.0,541.67,404.27
2016,7,11,15,0,921.0,89.0,3.9,27.0,805.0,491.95,364.18
2016,7,11,15,15,912.0,87.0,3.9,26.5,765.5,440.73,322.49
2016,7,11,15,30,903.0,85.0,3.9,26.0,726.0,389.64,279.73
2016,7,11,15,45,892.0,82.5,3.95,26.0,682.0,337.87,235.13
2016,7,11,16,0,881.0,80.0,4.0,26.0,638.0,286.82,190.78
2016,7,11,16,15,865.5,77.5,3.95,25.0,590.0,235.79,147.76
2016,7,11,16,30,850.0,75.0,3.9,24.0,542.0,186.31,107.76
2016,7,11,16,45,830.5,72.0,3.85,23.5,492.0,137.76,72.67
2016,7,11,17,0,811.0,69.0,3.8,23.0,442.0,84.22,41.35
2016,7,11,17,15,782.0,65.5,3.65,22.0,390.0,44.95,33.32
2016,7,11,17,30,753.0,62.0,3.5,21.0,338.0,44.01,32.78
2016,7,11,17,45,714.0,57.0,3.4,20.5,286.5,41.76,30.95
2016,7,11,18,0,675.0,52.0,3.3,20.0,235.0,39.39,28.94
2016,7,11,18,15,611.5,46.5,3.15,19.0,186.0,36.42,26.34
2016,7,11,18,30,548.0,41.0,3.0,18.0,137.0,30.55,21.03
2016,7,11,18,45,445.5,32.5,2.85,17.0,94.0,24.96,15.75
2016,7,11,19,0,343.0,24.0,2.7,16.0,51.0,19.08,8.7
2016,7,11,19,15,171.5,12.0,2.75,15.5,25.5,11.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,186.5,12.0,3.3,11.5,29.0,106.18,0.0
