Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,30,373.0,24.0,3.4,12.0,58.0,225.24,166.41
2016,7,12,5,45,468.5,31.5,3.55,12.5,100.5,300.46,243.66
2016,7,12,6,0,564.0,39.0,3.7,13.0,143.0,384.22,318.45
2016,7,12,6,15,622.0,44.0,3.7,13.5,191.5,450.05,376.03
2016,7,12,6,30,680.0,49.0,3.7,14.0,240.0,519.75,434.25
2016,7,12,6,45,443.0,97.5,3.7,14.5,232.0,442.06,368.82
2016,7,12,7,0,206.0,146.0,3.7,15.0,224.0,332.21,275.14
2016,7,12,7,15,280.0,158.5,3.7,15.5,280.0,408.39,337.26
2016,7,12,7,30,354.0,171.0,3.7,16.0,336.0,489.26,400.74
2016,7,12,7,45,604.5,120.0,3.75,16.5,440.5,667.24,539.76
2016,7,12,8,0,855.0,69.0,3.8,17.0,545.0,825.9,653.49
2016,7,12,8,15,871.5,71.0,3.8,17.5,593.5,864.2,676.62
2016,7,12,8,30,888.0,73.0,3.8,18.0,642.0,900.77,699.04
2016,7,12,8,45,900.0,75.5,3.8,18.5,686.5,931.77,717.29
2016,7,12,9,0,912.0,78.0,3.8,19.0,731.0,960.38,733.75
2016,7,12,9,15,922.0,79.5,3.8,19.5,771.0,983.32,746.23
2016,7,12,9,30,932.0,81.0,3.8,20.0,811.0,1003.5,756.85
2016,7,12,9,45,940.0,82.5,3.8,20.5,846.0,1018.79,764.2
2016,7,12,10,0,948.0,84.0,3.8,21.0,881.0,1031.01,769.6
2016,7,12,10,15,954.0,85.0,3.8,21.0,910.0,1037.54,772.79
2016,7,12,10,30,960.0,86.0,3.8,21.0,939.0,1040.83,774.02
2016,7,12,10,45,964.0,87.0,3.85,21.5,961.5,1038.88,770.78
2016,7,12,11,0,968.0,88.0,3.9,22.0,984.0,1033.65,765.54
2016,7,12,11,15,971.5,88.5,3.9,22.0,999.0,1024.15,758.76
2016,7,12,11,30,975.0,89.0,3.9,22.0,1014.0,1011.43,749.99
2016,7,12,11,45,976.5,89.5,3.95,22.0,1022.0,993.7,738.3
2016,7,12,12,0,978.0,90.0,4.0,22.0,1030.0,972.96,724.67
2016,7,12,12,15,979.0,90.0,4.0,22.0,1030.5,948.4,708.21
2016,7,12,12,30,980.0,90.0,4.0,22.0,1031.0,921.08,689.9
2016,7,12,12,45,971.5,95.5,4.0,22.0,1022.0,888.39,667.91
2016,7,12,13,0,963.0,101.0,4.0,22.0,1013.0,853.62,644.43
2016,7,12,13,15,961.0,100.0,4.05,22.0,998.5,816.1,619.12
2016,7,12,13,30,959.0,99.0,4.1,22.0,984.0,776.58,592.21
2016,7,12,13,45,956.5,98.0,4.15,22.0,962.5,734.86,562.91
2016,7,12,14,0,954.0,97.0,4.2,22.0,941.0,691.49,530.35
2016,7,12,14,15,948.5,96.0,4.2,22.0,912.0,644.86,494.49
2016,7,12,14,30,943.0,95.0,4.2,22.0,883.0,597.2,456.99
2016,7,12,14,45,936.0,93.0,4.25,22.0,848.0,547.1,416.82
2016,7,12,15,0,929.0,91.0,4.3,22.0,813.0,496.52,375.17
2016,7,12,15,15,919.0,89.5,4.2,21.5,772.5,444.87,332.08
2016,7,12,15,30,909.0,88.0,4.1,21.0,732.0,393.42,288.03
2016,7,12,15,45,896.5,85.5,4.1,20.5,686.5,340.83,242.35
2016,7,12,16,0,884.0,83.0,4.1,20.0,641.0,289.11,196.91
2016,7,12,16,15,867.0,80.5,4.0,19.5,592.5,237.56,152.25
2016,7,12,16,30,850.0,78.0,3.9,19.0,544.0,187.7,111.01
2016,7,12,16,45,828.0,74.5,3.8,19.0,492.5,131.21,68.88
2016,7,12,17,0,806.0,71.0,3.7,19.0,441.0,84.54,42.86
2016,7,12,17,15,775.5,67.5,3.55,18.5,388.5,46.49,35.18
2016,7,12,17,30,745.0,64.0,3.4,18.0,336.0,45.63,34.63
2016,7,12,17,45,702.0,59.0,3.25,17.5,284.0,43.44,32.85
2016,7,12,18,0,659.0,54.0,3.1,17.0,232.0,41.15,30.88
2016,7,12,18,15,593.5,48.0,2.85,16.0,183.0,34.56,25.04
2016,7,12,18,30,528.0,42.0,2.6,15.0,134.0,31.43,22.09
2016,7,12,18,45,421.0,33.0,2.35,14.5,91.5,25.43,16.34
2016,7,12,19,0,314.0,24.0,2.1,14.0,49.0,19.12,8.66
2016,7,12,19,15,157.0,12.0,2.1,13.5,24.5,11.44,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,5,15,178.0,12.5,2.3,10.5,28.0,86.49,0.0
2016,7,13,5,30,356.0,25.0,2.4,11.0,56.0,223.86,163.87
2016,7,13,5,45,455.5,33.0,2.5,12.0,99.0,299.73,242.26
2016,7,13,6,0,555.0,41.0,2.6,13.0,142.0,380.73,313.99
2016,7,13,6,15,616.0,47.0,2.55,13.5,191.5,449.35,373.16
2016,7,13,6,30,677.0,53.0,2.5,14.0,241.0,522.07,432.89
2016,7,13,6,45,719.0,57.0,2.45,15.0,293.0,582.94,479.27
2016,7,13,7,0,761.0,61.0,2.4,16.0,345.0,645.56,523.64
2016,7,13,7,15,790.0,64.5,2.35,16.5,397.5,699.01,560.31
2016,7,13,7,30,819.0,68.0,2.3,17.0,450.0,752.56,595.85
2016,7,13,7,45,841.0,70.5,2.25,18.0,501.5,791.87,618.97
2016,7,13,8,0,863.0,73.0,2.2,19.0,553.0,837.02,645.58
2016,7,13,8,15,879.5,75.5,2.15,20.0,601.5,876.09,667.18
2016,7,13,8,30,896.0,78.0,2.1,21.0,650.0,913.4,687.07
2016,7,13,8,45,908.5,80.0,2.05,22.0,695.0,944.38,702.29
2016,7,13,9,0,921.0,82.0,2.0,23.0,740.0,972.98,715.71
2016,7,13,9,15,930.5,83.5,2.0,23.5,780.5,995.53,727.02
2016,7,13,9,30,940.0,85.0,2.0,24.0,821.0,1015.27,736.56
2016,7,13,9,45,937.0,92.5,2.0,25.0,853.0,1026.49,739.29
2016,7,13,10,0,934.0,100.0,2.0,26.0,885.0,1034.27,740.0
2016,7,13,10,15,940.0,101.5,1.95,27.0,914.0,1041.06,739.59
2016,7,13,10,30,946.0,103.0,1.9,28.0,943.0,1044.65,737.27
2016,7,13,10,45,950.5,103.5,1.85,29.0,965.0,1042.46,731.54
2016,7,13,11,0,955.0,104.0,1.8,30.0,987.0,1037.04,724.03
2016,7,13,11,15,958.0,104.5,1.85,30.0,1002.0,1026.95,718.1
2016,7,13,11,30,961.0,105.0,1.9,30.0,1017.0,1013.69,710.33
2016,7,13,11,45,962.5,105.5,2.0,30.5,1024.5,995.94,699.04
2016,7,13,12,0,964.0,106.0,2.1,31.0,1032.0,975.23,685.93
2016,7,13,12,15,964.0,106.0,2.2,31.0,1031.5,949.88,671.24
2016,7,13,12,30,964.0,106.0,2.3,31.0,1031.0,921.88,654.76
2016,7,13,12,45,963.5,105.0,2.45,31.5,1023.5,890.03,634.78
2016,7,13,13,0,963.0,104.0,2.6,32.0,1016.0,855.83,613.06
2016,7,13,13,15,960.0,103.5,2.7,32.0,1000.5,817.94,589.57
2016,7,13,13,30,957.0,103.0,2.8,32.0,985.0,778.12,564.51
2016,7,13,13,45,952.5,102.0,2.9,32.0,962.0,735.06,536.21
2016,7,13,14,0,948.0,101.0,3.0,32.0,939.0,690.52,504.96
2016,7,13,14,15,942.0,100.0,3.05,31.5,909.5,643.8,472.08
2016,7,13,14,30,936.0,99.0,3.1,31.0,880.0,596.08,437.45
2016,7,13,14,45,927.5,97.5,3.2,31.0,844.5,545.91,399.24
2016,7,13,15,0,919.0,96.0,3.3,31.0,809.0,495.4,359.63
2016,7,13,15,15,908.0,94.0,3.3,30.5,768.0,443.35,318.27
2016,7,13,15,30,897.0,92.0,3.3,30.0,727.0,391.61,275.99
2016,7,13,15,45,883.0,90.0,3.35,30.0,681.5,339.49,232.13
2016,7,13,16,0,869.0,88.0,3.4,30.0,636.0,288.38,188.77
2016,7,13,16,15,851.5,85.0,3.35,29.5,587.5,237.01,146.22
2016,7,13,16,30,834.0,82.0,3.3,29.0,539.0,180.27,101.44
2016,7,13,16,45,810.5,79.0,3.3,28.5,487.5,131.98,67.65
2016,7,13,17,0,787.0,76.0,3.3,28.0,436.0,86.48,43.69
2016,7,13,17,15,755.5,72.0,3.15,27.0,384.0,49.97,36.83
2016,7,13,17,30,724.0,68.0,3.0,26.0,332.0,48.87,36.2
2016,7,13,17,45,680.0,62.5,2.95,25.0,280.0,46.41,34.32
2016,7,13,18,0,636.0,57.0,2.9,24.0,228.0,39.94,28.89
2016,7,13,18,15,569.0,50.5,2.55,23.0,179.0,36.64,26.05
2016,7,13,18,30,502.0,44.0,2.2,22.0,130.0,33.21,22.9
2016,7,13,18,45,395.5,34.5,1.9,21.0,88.5,26.84,16.98
2016,7,13,19,0,289.0,25.0,1.6,20.0,47.0,20.12,8.87
2016,7,13,19,15,144.5,12.5,1.7,19.0,23.5,11.91,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,165.5,13.0,1.95,12.5,27.0,81.49,0.0
2016,7,14,5,30,331.0,26.0,2.1,13.0,54.0,212.45,152.18
2016,7,14,5,45,436.5,34.0,2.3,14.0,97.0,290.8,232.81
2016,7,14,6,0,542.0,42.0,2.5,15.0,140.0,378.56,309.42
2016,7,14,6,15,605.0,48.0,2.45,15.5,189.5,443.13,365.05
2016,7,14,6,30,668.0,54.0,2.4,16.0,239.0,516.68,425.05
2016,7,14,6,45,711.5,58.0,2.35,17.0,291.0,578.26,471.77
2016,7,14,7,0,755.0,62.0,2.3,18.0,343.0,641.68,516.41
2016,7,14,7,15,785.0,65.5,2.3,19.0,395.5,695.69,552.43
2016,7,14,7,30,815.0,69.0,2.3,20.0,448.0,749.87,587.3
2016,7,14,7,45,837.5,71.5,2.35,21.0,499.5,789.47,611.07
2016,7,14,8,0,860.0,74.0,2.4,22.0,551.0,834.94,638.47
2016,7,14,8,15,876.5,76.5,2.35,23.0,599.5,873.95,659.92
2016,7,14,8,30,893.0,79.0,2.3,24.0,648.0,911.19,679.68
2016,7,14,8,45,906.5,81.0,2.3,25.0,693.5,943.04,695.93
2016,7,14,9,0,920.0,83.0,2.3,26.0,739.0,972.56,710.43
2016,7,14,9,15,929.5,84.5,2.3,26.5,779.5,995.11,721.69
2016,7,14,9,30,939.0,86.0,2.3,27.0,820.0,1014.84,731.2
2016,7,14,9,45,946.5,87.5,2.35,28.0,855.0,1029.66,736.72
2016,7,14,10,0,954.0,89.0,2.4,29.0,890.0,1041.37,740.37
2016,7,14,10,15,959.5,90.0,2.4,29.5,918.5,1047.36,741.49
2016,7,14,10,30,965.0,91.0,2.4,30.0,947.0,1050.09,740.76
2016,7,14,10,45,969.0,92.0,2.4,31.0,969.5,1048.05,735.74
2016,7,14,11,0,973.0,93.0,2.4,32.0,992.0,1042.71,728.88
2016,7,14,11,15,976.0,93.5,2.45,32.0,1007.0,1032.59,722.72
2016,7,14,11,30,979.0,94.0,2.5,32.0,1022.0,1019.26,714.69
2016,7,14,11,45,980.0,94.5,2.6,32.5,1029.5,1000.9,702.66
2016,7,14,12,0,981.0,95.0,2.7,33.0,1037.0,979.54,688.79
2016,7,14,12,15,981.0,95.0,2.8,33.0,1036.5,953.93,673.63
2016,7,14,12,30,981.0,95.0,2.9,33.0,1036.0,925.61,656.66
2016,7,14,12,45,973.0,99.5,3.0,33.5,1026.5,892.27,635.03
2016,7,14,13,0,965.0,104.0,3.1,34.0,1017.0,856.85,611.95
2016,7,14,13,15,962.5,103.0,3.2,33.5,1001.5,818.8,589.42
2016,7,14,13,30,960.0,102.0,3.3,33.0,986.0,778.77,565.19
2016,7,14,13,45,955.0,101.5,3.4,33.0,963.0,735.68,536.64
2016,7,14,14,0,950.0,101.0,3.5,33.0,940.0,691.12,505.17
2016,7,14,14,15,944.0,99.5,3.55,32.5,910.5,643.84,471.8
2016,7,14,14,30,938.0,98.0,3.6,32.0,881.0,595.58,436.67
2016,7,14,14,45,929.5,97.0,3.65,31.5,845.5,545.71,399.23
2016,7,14,15,0,921.0,96.0,3.7,31.0,810.0,495.48,360.3
2016,7,14,15,15,910.5,94.0,3.7,30.5,769.0,443.48,318.8
2016,7,14,15,30,900.0,92.0,3.7,30.0,728.0,391.75,276.35
2016,7,14,15,45,886.0,89.5,3.7,29.5,682.5,339.04,232.35
2016,7,14,16,0,872.0,87.0,3.7,29.0,637.0,287.36,188.71
2016,7,14,16,15,854.0,84.5,3.65,28.0,588.0,236.11,146.34
2016,7,14,16,30,836.0,82.0,3.6,27.0,539.0,179.51,101.65
2016,7,14,16,45,813.0,78.5,3.6,26.5,487.5,130.76,67.33
2016,7,14,17,0,790.0,75.0,3.6,26.0,436.0,84.75,43.07
2016,7,14,17,15,757.5,71.0,3.5,25.0,383.5,49.24,36.54
2016,7,14,17,30,725.0,67.0,3.4,24.0,331.0,48.11,35.87
2016,7,14,17,45,680.0,62.0,3.35,23.0,279.0,46.04,34.31
2016,7,14,18,0,635.0,57.0,3.3,22.0,227.0,39.99,29.2
2016,7,14,18,15,567.0,50.5,3.2,20.5,178.0,36.7,26.38
2016,7,14,18,30,499.0,44.0,3.1,19.0,129.0,33.27,23.25
2016,7,14,18,45,389.5,34.5,3.05,18.0,87.5,26.9,17.25
2016,7,14,19,0,280.0,25.0,3.0,17.0,46.0,20.19,8.82
2016,7,14,19,15,140.0,12.5,3.0,16.5,23.0,11.91,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,63.5,13.5,3.0,11.5,19.0,39.29,0.0
2016,7,15,5,30,127.0,27.0,3.1,12.0,38.0,116.06,80.59
2016,7,15,5,45,170.0,44.0,3.25,12.5,69.0,154.34,123.23
2016,7,15,6,0,213.0,61.0,3.4,13.0,100.0,205.3,169.26
2016,7,15,6,15,240.5,79.0,3.35,13.5,135.5,251.6,210.04
2016,7,15,6,30,268.0,97.0,3.3,14.0,171.0,299.58,250.92
2016,7,15,6,45,288.0,114.5,3.3,15.0,208.5,343.34,286.4
2016,7,15,7,0,308.0,132.0,3.3,16.0,246.0,387.93,321.27
2016,7,15,7,15,558.0,100.5,3.2,16.5,345.0,568.97,466.64
2016,7,15,7,30,808.0,69.0,3.1,17.0,444.0,743.52,594.93
2016,7,15,7,45,831.0,71.5,3.05,18.0,495.0,783.32,618.16
2016,7,15,8,0,854.0,74.0,3.0,19.0,546.0,829.05,645.91
2016,7,15,8,15,871.0,76.5,2.95,19.5,595.0,868.36,669.63
2016,7,15,8,30,888.0,79.0,2.9,20.0,644.0,905.95,691.76
2016,7,15,8,45,902.0,80.5,2.9,21.0,689.0,937.59,708.51
2016,7,15,9,0,916.0,82.0,2.9,22.0,734.0,966.95,723.51
2016,7,15,9,15,926.0,84.0,2.9,22.5,775.0,990.53,735.93
2016,7,15,9,30,936.0,86.0,2.9,23.0,816.0,1011.31,746.5
2016,7,15,9,45,941.5,88.5,2.95,23.5,850.5,1025.29,753.11
2016,7,15,10,0,947.0,91.0,3.0,24.0,885.0,1036.11,757.81
2016,7,15,10,15,953.0,92.0,3.05,24.5,914.0,1042.56,759.81
2016,7,15,10,30,959.0,93.0,3.1,25.0,943.0,1045.78,759.87
2016,7,15,10,45,964.0,93.5,3.2,26.0,965.5,1044.2,755.93
2016,7,15,11,0,969.0,94.0,3.3,27.0,988.0,1039.33,750.02
2016,7,15,11,15,972.0,94.5,3.4,27.0,1003.0,1029.25,743.85
2016,7,15,11,30,975.0,95.0,3.5,27.0,1018.0,1015.96,735.7
2016,7,15,11,45,977.0,95.0,3.6,27.5,1026.0,998.09,723.21
2016,7,15,12,0,979.0,95.0,3.7,28.0,1034.0,977.2,708.82
2016,7,15,12,15,979.0,95.0,3.75,28.0,1034.0,951.63,692.48
2016,7,15,12,30,979.0,95.0,3.8,28.0,1034.0,923.34,674.34
2016,7,15,12,45,973.5,97.5,3.85,28.0,1025.0,890.26,652.95
2016,7,15,13,0,968.0,100.0,3.9,28.0,1016.0,854.99,629.99
2016,7,15,13,15,965.5,99.5,3.9,28.0,1000.5,817.29,605.0
2016,7,15,13,30,963.0,99.0,3.9,28.0,985.0,777.6,578.48
2016,7,15,13,45,960.5,97.0,3.9,28.0,962.5,734.75,548.93
2016,7,15,14,0,958.0,95.0,3.9,28.0,940.0,690.25,516.28
2016,7,15,14,15,952.0,94.0,3.9,27.5,911.0,643.07,481.89
2016,7,15,14,30,946.0,93.0,3.9,27.0,882.0,594.87,445.74
2016,7,15,14,45,938.5,91.5,3.95,27.0,846.5,544.71,406.33
2016,7,15,15,0,931.0,90.0,4.0,27.0,811.0,494.09,365.48
2016,7,15,15,15,920.5,88.0,4.0,26.5,770.0,441.62,322.75
2016,7,15,15,30,910.0,86.0,4.0,26.0,729.0,389.41,279.05
2016,7,15,15,45,895.5,84.5,4.0,26.0,683.0,336.87,233.82
2016,7,15,16,0,881.0,83.0,4.0,26.0,637.0,285.38,189.21
2016,7,15,16,15,863.5,80.5,3.95,25.5,588.0,233.78,145.64
2016,7,15,16,30,846.0,78.0,3.9,25.0,539.0,183.92,105.59
2016,7,15,16,45,820.0,75.5,3.85,24.5,487.0,127.94,65.55
2016,7,15,17,0,794.0,73.0,3.8,24.0,435.0,82.2,41.79
2016,7,15,17,15,761.5,69.5,3.7,23.0,382.5,48.13,35.92
2016,7,15,17,30,729.0,66.0,3.6,22.0,330.0,47.36,35.54
2016,7,15,17,45,679.5,61.5,3.55,21.0,277.5,45.67,34.29
2016,7,15,18,0,630.0,57.0,3.5,20.0,225.0,40.04,29.5
2016,7,15,18,15,561.0,50.5,3.4,19.0,176.0,36.75,26.6
2016,7,15,18,30,492.0,44.0,3.3,18.0,127.0,33.33,23.4
2016,7,15,18,45,377.0,34.5,3.25,17.0,86.0,26.96,17.35
2016,7,15,19,0,262.0,25.0,3.2,16.0,45.0,20.26,8.62
2016,7,15,19,15,131.0,12.5,3.2,15.5,22.5,11.91,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,142.5,13.0,3.6,12.5,24.5,71.48,0.0
2016,7,16,5,30,285.0,26.0,3.7,13.0,49.0,188.6,130.78
2016,7,16,5,45,395.5,35.0,3.85,13.5,91.0,270.13,216.89
2016,7,16,6,0,506.0,44.0,4.0,14.0,133.0,359.87,296.61
2016,7,16,6,15,571.5,50.0,3.9,14.5,181.5,428.24,356.33
2016,7,16,6,30,637.0,56.0,3.8,15.0,230.0,501.39,417.39
2016,7,16,6,45,681.0,61.0,3.75,15.5,281.5,559.48,464.12
2016,7,16,7,0,725.0,66.0,3.7,16.0,333.0,623.37,511.79
2016,7,16,7,15,756.0,69.5,3.65,16.5,385.0,677.09,549.96
2016,7,16,7,30,787.0,73.0,3.6,17.0,437.0,731.09,587.16
2016,7,16,7,45,813.5,75.0,3.55,18.0,488.5,779.45,617.99
2016,7,16,8,0,840.0,77.0,3.5,19.0,540.0,820.01,642.34
2016,7,16,8,15,857.0,79.5,3.5,19.5,588.5,858.91,666.49
2016,7,16,8,30,874.0,82.0,3.5,20.0,637.0,896.14,689.09
2016,7,16,8,45,890.0,83.0,3.5,20.5,682.5,928.73,708.19
2016,7,16,9,0,906.0,84.0,3.5,21.0,728.0,959.16,725.65
2016,7,16,9,15,916.0,85.5,3.5,21.5,768.0,982.01,737.86
2016,7,16,9,30,926.0,87.0,3.5,22.0,808.0,1002.11,748.25
2016,7,16,9,45,934.0,88.5,3.55,22.5,843.0,1017.33,755.79
2016,7,16,10,0,942.0,90.0,3.6,23.0,878.0,1029.49,761.42
2016,7,16,10,15,948.0,91.0,3.65,23.5,907.0,1035.97,763.42
2016,7,16,10,30,954.0,92.0,3.7,24.0,936.0,1039.23,763.47
2016,7,16,10,45,958.0,93.0,3.75,24.5,958.0,1037.25,760.23
2016,7,16,11,0,962.0,94.0,3.8,25.0,980.0,1031.99,755.03
2016,7,16,11,15,965.5,94.5,3.85,25.0,995.5,1022.48,748.66
2016,7,16,11,30,969.0,95.0,3.9,25.0,1011.0,1009.75,740.3
2016,7,16,11,45,970.5,95.0,4.0,25.5,1018.5,991.52,727.29
2016,7,16,12,0,972.0,95.0,4.1,26.0,1026.0,970.31,712.4
2016,7,16,12,15,972.5,95.0,4.15,26.0,1026.5,945.33,696.15
2016,7,16,12,30,973.0,95.0,4.2,26.0,1027.0,917.63,678.07
2016,7,16,12,45,968.0,97.5,4.3,26.0,1018.5,885.12,656.91
2016,7,16,13,0,963.0,100.0,4.4,26.0,1010.0,850.4,634.12
2016,7,16,13,15,961.0,99.5,4.4,26.0,995.0,813.23,609.08
2016,7,16,13,30,959.0,99.0,4.4,26.0,980.0,774.02,582.47
2016,7,16,13,45,955.5,98.0,4.45,26.0,958.5,731.5,552.76
2016,7,16,14,0,952.0,97.0,4.5,26.0,937.0,687.39,520.06
2016,7,16,14,15,947.0,96.0,4.45,25.5,908.0,641.0,485.54
2016,7,16,14,30,942.0,95.0,4.4,25.0,879.0,593.51,449.25
2016,7,16,14,45,934.0,93.5,4.4,25.0,844.0,543.23,409.18
2016,7,16,15,0,926.0,92.0,4.4,25.0,809.0,492.54,367.73
2016,7,16,15,15,916.5,90.5,4.35,24.5,768.5,441.06,325.19
2016,7,16,15,30,907.0,89.0,4.3,24.0,728.0,389.73,281.65
2016,7,16,15,45,893.5,87.0,4.25,24.0,682.5,337.17,235.94
2016,7,16,16,0,880.0,85.0,4.2,24.0,637.0,285.57,190.82
2016,7,16,16,15,863.0,82.0,4.1,23.5,588.5,233.67,146.67
2016,7,16,16,30,846.0,79.0,4.0,23.0,540.0,183.47,106.09
2016,7,16,16,45,823.0,76.0,3.95,22.5,488.5,127.37,65.72
2016,7,16,17,0,800.0,73.0,3.9,22.0,437.0,81.2,41.75
2016,7,16,17,15,768.5,69.0,3.8,21.0,384.5,47.83,35.97
2016,7,16,17,30,737.0,65.0,3.7,20.0,332.0,46.63,35.21
2016,7,16,17,45,693.0,60.0,3.6,19.0,279.5,44.49,33.55
2016,7,16,18,0,649.0,55.0,3.5,18.0,227.0,42.26,31.71
2016,7,16,18,15,580.0,48.5,3.4,17.0,178.0,35.18,25.45
2016,7,16,18,30,511.0,42.0,3.3,16.0,129.0,31.66,22.14
2016,7,16,18,45,400.5,33.0,3.2,15.5,87.0,25.68,16.35
2016,7,16,19,0,290.0,24.0,3.1,15.0,45.0,19.39,7.72
2016,7,16,19,15,145.0,12.0,3.05,14.5,22.5,11.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,165.0,12.0,3.55,12.0,25.0,79.62,0.0
2016,7,17,5,30,330.0,24.0,3.6,12.0,50.0,205.95,140.6
2016,7,17,5,45,439.5,31.5,3.7,12.5,92.5,287.56,231.25
2016,7,17,6,0,549.0,39.0,3.8,13.0,135.0,372.18,307.57
2016,7,17,6,15,397.5,68.0,3.8,13.5,149.5,342.13,285.77
2016,7,17,6,30,246.0,97.0,3.8,14.0,164.0,285.23,238.72
2016,7,17,6,45,259.5,116.0,3.8,14.5,199.5,325.54,272.31
2016,7,17,7,0,273.0,135.0,3.8,15.0,235.0,366.14,304.77
2016,7,17,7,15,265.5,159.0,3.8,15.5,268.5,397.27,328.13
2016,7,17,7,30,258.0,183.0,3.8,16.0,302.0,426.75,349.54
2016,7,17,7,45,167.0,207.5,3.8,16.5,288.0,372.78,302.81
2016,7,17,8,0,76.0,232.0,3.8,17.0,274.0,312.08,250.6
2016,7,17,8,15,203.5,246.5,3.85,17.5,372.5,453.27,363.72
2016,7,17,8,30,331.0,261.0,3.9,18.0,471.0,601.2,476.72
2016,7,17,8,45,626.0,169.5,3.95,18.5,601.0,795.85,623.9
2016,7,17,9,0,921.0,78.0,4.0,19.0,731.0,965.59,739.95
2016,7,17,9,15,930.5,79.5,4.0,19.5,771.5,988.3,751.17
2016,7,17,9,30,940.0,81.0,4.0,20.0,812.0,1008.19,761.58
2016,7,17,9,45,940.5,86.5,4.05,20.5,845.0,1020.81,767.45
2016,7,17,10,0,941.0,92.0,4.1,21.0,878.0,1030.08,771.23
2016,7,17,10,15,946.5,93.0,4.1,21.0,906.5,1036.05,774.08
2016,7,17,10,30,952.0,94.0,4.1,21.0,935.0,1038.79,774.93
2016,7,17,10,45,954.5,95.5,4.2,21.5,956.5,1035.85,771.31
2016,7,17,11,0,957.0,97.0,4.3,22.0,978.0,1029.65,765.67
2016,7,17,11,15,959.5,97.5,4.35,22.0,993.0,1019.18,758.5
2016,7,17,11,30,962.0,98.0,4.4,22.0,1008.0,1005.55,749.32
2016,7,17,11,45,962.0,99.0,4.5,22.0,1014.5,986.99,737.3
2016,7,17,12,0,962.0,100.0,4.6,22.0,1021.0,965.49,723.56
2016,7,17,12,15,962.0,100.0,4.6,21.5,1020.5,940.23,707.84
2016,7,17,12,30,962.0,100.0,4.6,21.0,1020.0,912.3,690.23
2016,7,17,12,45,955.5,103.0,4.7,21.0,1011.0,879.25,668.32
2016,7,17,13,0,949.0,106.0,4.8,21.0,1002.0,844.12,644.78
2016,7,17,13,15,946.0,105.5,4.8,21.0,986.5,806.59,618.76
2016,7,17,13,30,943.0,105.0,4.8,21.0,971.0,767.14,591.22
2016,7,17,13,45,939.5,103.0,4.85,21.0,948.5,724.29,560.25
2016,7,17,14,0,936.0,101.0,4.9,21.0,926.0,679.91,526.49
2016,7,17,14,15,930.0,99.5,4.9,20.5,896.5,633.12,490.91
2016,7,17,14,30,924.0,98.0,4.9,20.0,867.0,585.38,453.58
2016,7,17,14,45,917.0,96.0,4.95,20.0,832.0,535.94,413.18
2016,7,17,15,0,910.0,94.0,5.0,20.0,797.0,486.04,371.33
2016,7,17,15,15,899.0,92.0,4.95,19.5,756.0,434.28,327.5
2016,7,17,15,30,888.0,90.0,4.9,19.0,715.0,382.85,282.84
2016,7,17,15,45,875.0,87.0,4.85,18.5,670.0,330.55,236.74
2016,7,17,16,0,862.0,84.0,4.8,18.0,625.0,279.19,191.11
2016,7,17,16,15,844.5,81.5,4.7,17.5,576.5,228.48,146.84
2016,7,17,16,30,827.0,79.0,4.6,17.0,528.0,172.32,100.49
2016,7,17,16,45,805.0,75.5,4.6,16.5,477.5,124.06,65.6
2016,7,17,17,0,783.0,72.0,4.6,16.0,427.0,78.43,41.55
2016,7,17,17,15,468.5,107.0,4.5,15.5,312.5,72.18,58.3
2016,7,17,17,30,154.0,142.0,4.4,15.0,198.0,110.0,91.88
2016,7,17,17,45,142.5,121.0,4.35,14.5,166.5,95.26,79.19
2016,7,17,18,0,131.0,100.0,4.3,14.0,135.0,80.08,65.86
2016,7,17,18,15,314.0,70.5,4.15,13.5,129.5,52.47,41.2
2016,7,17,18,30,497.0,41.0,4.0,13.0,124.0,30.84,21.68
2016,7,17,18,45,384.5,32.0,3.9,12.5,83.5,24.82,15.8
2016,7,17,19,0,272.0,23.0,3.8,12.0,43.0,18.49,6.85
2016,7,17,19,15,136.0,11.5,3.7,11.5,21.5,10.96,0.0
2016,7,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,141.0,12.0,3.35,11.0,23.0,69.51,0.0
2016,7,18,5,30,282.0,24.0,3.4,11.0,46.0,182.64,121.65
2016,7,18,5,45,398.0,32.5,3.5,11.5,87.5,267.36,215.29
2016,7,18,6,0,514.0,41.0,3.6,12.0,129.0,359.2,297.53
2016,7,18,6,15,257.0,60.0,3.55,12.5,104.0,246.99,206.84
2016,7,18,6,30,0.0,79.0,3.5,13.0,79.0,77.65,60.83
2016,7,18,6,45,0.0,97.0,3.5,13.5,97.0,95.62,76.12
2016,7,18,7,0,0.0,115.0,3.5,14.0,115.0,113.42,90.79
2016,7,18,7,15,18.5,145.0,3.45,14.5,153.5,158.63,128.62
2016,7,18,7,30,37.0,175.0,3.4,15.0,192.0,216.19,175.73
2016,7,18,7,45,25.0,180.0,3.35,15.5,192.0,198.83,160.16
2016,7,18,8,0,13.0,185.0,3.3,16.0,192.0,192.55,153.78
2016,7,18,8,15,16.5,205.5,3.25,16.5,215.5,216.03,171.98
2016,7,18,8,30,20.0,226.0,3.2,17.0,239.0,239.53,189.87
2016,7,18,8,45,23.0,246.0,3.2,17.5,261.5,262.04,206.74
2016,7,18,9,0,26.0,266.0,3.2,18.0,284.0,284.48,223.36
2016,7,18,9,15,40.0,301.5,3.2,18.5,331.5,347.8,271.57
2016,7,18,9,30,54.0,337.0,3.2,19.0,379.0,397.77,308.57
2016,7,18,9,45,94.5,371.5,3.25,19.5,449.0,472.07,364.15
2016,7,18,10,0,135.0,406.0,3.3,20.0,519.0,558.86,427.27
2016,7,18,10,15,123.0,418.5,3.35,20.0,524.0,556.17,423.83
2016,7,18,10,30,111.0,431.0,3.4,20.0,529.0,541.27,412.18
2016,7,18,10,45,215.5,431.5,3.45,20.5,628.0,649.97,492.68
2016,7,18,11,0,320.0,432.0,3.5,21.0,727.0,754.17,566.91
2016,7,18,11,15,337.0,423.5,3.6,21.0,738.0,752.18,565.43
2016,7,18,11,30,354.0,415.0,3.7,21.0,749.0,748.73,563.63
2016,7,18,11,45,331.0,437.0,3.8,21.5,751.5,736.42,553.02
2016,7,18,12,0,308.0,459.0,3.9,22.0,754.0,723.14,541.84
2016,7,18,12,15,240.0,472.0,3.95,22.0,702.5,658.9,494.75
2016,7,18,12,30,172.0,485.0,4.0,22.0,651.0,601.02,451.87
2016,7,18,12,45,563.5,287.0,4.1,22.0,820.0,729.7,555.46
2016,7,18,13,0,955.0,89.0,4.2,22.0,989.0,832.65,631.92
2016,7,18,13,15,952.5,88.5,4.25,22.0,974.5,795.43,605.7
2016,7,18,13,30,950.0,88.0,4.3,22.0,960.0,756.24,578.78
2016,7,18,13,45,948.0,86.5,4.4,22.0,938.5,714.66,549.58
2016,7,18,14,0,946.0,85.0,4.5,22.0,917.0,671.4,517.11
2016,7,18,14,15,940.5,84.0,4.45,21.5,888.5,625.0,481.83
2016,7,18,14,30,935.0,83.0,4.4,21.0,860.0,577.56,444.8
2016,7,18,14,45,930.0,80.5,4.4,21.0,826.0,528.25,404.64
2016,7,18,15,0,925.0,78.0,4.4,21.0,792.0,478.28,362.88
2016,7,18,15,15,915.5,76.5,4.35,20.5,752.0,426.89,319.51
2016,7,18,15,30,906.0,75.0,4.3,20.0,712.0,375.66,275.13
2016,7,18,15,45,896.0,72.5,4.25,20.0,668.0,323.83,229.01
2016,7,18,16,0,886.0,70.0,4.2,20.0,624.0,272.64,183.23
2016,7,18,16,15,870.0,67.5,4.1,19.5,576.0,221.12,138.54
2016,7,18,16,30,854.0,65.0,4.0,19.0,528.0,171.22,97.59
2016,7,18,16,45,834.5,62.0,3.95,19.0,478.0,122.4,62.64
2016,7,18,17,0,815.0,59.0,3.9,19.0,428.0,75.86,38.83
2016,7,18,17,15,786.5,56.0,3.75,18.5,376.5,45.16,34.04
2016,7,18,17,30,758.0,53.0,3.6,18.0,325.0,37.3,27.31
2016,7,18,17,45,718.0,49.0,3.5,17.5,274.0,35.56,25.89
2016,7,18,18,0,678.0,45.0,3.4,17.0,223.0,33.76,24.33
2016,7,18,18,15,615.0,40.0,3.2,16.0,174.5,30.98,21.83
2016,7,18,18,30,552.0,35.0,3.0,15.0,126.0,28.14,19.12
2016,7,18,18,45,445.0,27.5,2.9,14.5,84.5,22.77,13.86
2016,7,18,19,0,338.0,20.0,2.8,14.0,43.0,17.18,5.44
2016,7,18,19,15,169.0,10.0,2.75,13.5,21.5,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,10.5,2.2,10.5,24.0,85.11,0.0
2016,7,19,5,30,366.0,21.0,2.4,11.0,48.0,211.38,136.75
2016,7,19,5,45,471.0,28.0,2.6,11.5,90.5,293.32,235.13
2016,7,19,6,0,576.0,35.0,2.8,12.0,133.0,380.89,314.2
2016,7,19,6,15,636.5,40.0,2.75,12.5,182.0,448.26,373.41
2016,7,19,6,30,697.0,45.0,2.7,13.0,231.0,519.83,433.2
2016,7,19,6,45,354.5,85.0,2.7,13.5,180.5,362.89,303.78
2016,7,19,7,0,12.0,125.0,2.7,14.0,130.0,133.62,107.63
2016,7,19,7,15,24.5,149.5,2.7,14.5,160.5,168.42,136.79
2016,7,19,7,30,37.0,174.0,2.7,15.0,191.0,215.1,174.6
2016,7,19,7,45,30.5,187.5,2.7,15.5,202.5,223.31,179.96
2016,7,19,8,0,24.0,201.0,2.7,16.0,214.0,219.35,175.57
2016,7,19,8,15,57.0,239.5,2.7,16.5,274.5,302.38,241.68
2016,7,19,8,30,90.0,278.0,2.7,17.0,335.0,374.64,297.36
2016,7,19,8,45,140.0,303.0,2.75,18.0,399.0,461.7,362.83
2016,7,19,9,0,190.0,328.0,2.8,19.0,463.0,535.88,416.76
2016,7,19,9,15,168.5,349.0,2.85,19.5,474.0,537.69,415.17
2016,7,19,9,30,147.0,370.0,2.9,20.0,485.0,538.03,412.97
2016,7,19,9,45,546.5,226.5,2.95,20.5,678.0,801.16,612.29
2016,7,19,10,0,946.0,83.0,3.0,21.0,871.0,1023.7,760.83
2016,7,19,10,15,951.0,84.0,3.05,21.0,899.5,1029.36,761.82
2016,7,19,10,30,956.0,85.0,3.1,21.0,928.0,1031.76,762.86
2016,7,19,10,45,958.0,87.0,3.15,21.5,949.0,1029.01,759.21
2016,7,19,11,0,960.0,89.0,3.2,22.0,970.0,1022.97,753.58
2016,7,19,11,15,962.5,89.0,3.25,22.0,985.0,1012.09,746.36
2016,7,19,11,30,965.0,89.0,3.3,22.0,1000.0,998.04,737.18
2016,7,19,11,45,966.5,89.0,3.4,22.5,1007.0,979.96,724.37
2016,7,19,12,0,968.0,89.0,3.5,23.0,1014.0,958.89,709.63
2016,7,19,12,15,968.0,89.0,3.55,23.0,1014.0,933.61,693.15
2016,7,19,12,30,968.0,89.0,3.6,23.0,1014.0,905.62,674.83
2016,7,19,12,45,959.5,94.0,3.7,23.5,1004.0,872.73,652.11
2016,7,19,13,0,951.0,99.0,3.8,24.0,994.0,837.78,627.91
2016,7,19,13,15,948.0,98.0,3.85,24.0,979.0,799.74,602.42
2016,7,19,13,30,945.0,97.0,3.9,24.0,964.0,759.78,575.37
2016,7,19,13,45,943.0,95.0,3.95,24.0,942.0,717.84,545.84
2016,7,19,14,0,941.0,93.0,4.0,24.0,920.0,674.23,513.29
2016,7,19,14,15,935.0,92.0,4.0,23.5,891.0,627.64,478.55
2016,7,19,14,30,929.0,91.0,4.0,23.0,862.0,580.06,442.05
2016,7,19,14,45,923.0,88.5,4.05,23.0,827.5,530.43,402.24
2016,7,19,15,0,917.0,86.0,4.1,23.0,793.0,480.23,360.88
2016,7,19,15,15,907.0,84.5,4.1,22.5,752.5,428.92,318.14
2016,7,19,15,30,897.0,83.0,4.1,22.0,712.0,377.82,274.42
2016,7,19,15,45,886.5,79.5,4.1,22.0,668.0,325.37,228.37
2016,7,19,16,0,876.0,76.0,4.1,22.0,624.0,273.63,182.7
2016,7,19,16,15,859.5,73.5,4.05,21.5,575.5,222.42,138.78
2016,7,19,16,30,843.0,71.0,4.0,21.0,527.0,172.86,98.62
2016,7,19,16,45,824.5,67.0,4.0,20.5,477.0,123.81,64.08
2016,7,19,17,0,806.0,63.0,4.0,20.0,427.0,76.96,40.52
2016,7,19,17,15,776.5,60.0,3.9,19.0,375.0,41.14,30.46
2016,7,19,17,30,747.0,57.0,3.8,18.0,323.0,40.43,30.07
2016,7,19,17,45,707.5,52.0,3.7,17.5,272.0,38.03,28.07
2016,7,19,18,0,668.0,47.0,3.6,17.0,221.0,35.49,25.86
2016,7,19,18,15,603.5,41.5,3.35,16.0,173.0,32.36,23.04
2016,7,19,18,30,539.0,36.0,3.1,15.0,125.0,29.13,19.97
2016,7,19,18,45,433.5,28.0,2.9,14.5,83.5,23.33,14.3
2016,7,19,19,0,328.0,20.0,2.7,14.0,42.0,17.26,4.97
2016,7,19,19,15,164.0,10.0,2.6,13.5,21.0,9.53,0.0
2016,7,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.0,2.1,10.5,23.0,84.57,0.0
2016,7,20,5,30,367.0,20.0,2.3,11.0,46.0,209.69,130.59
2016,7,20,5,45,469.5,27.0,2.55,12.0,88.0,290.77,232.08
2016,7,20,6,0,572.0,34.0,2.8,13.0,130.0,376.68,309.4
2016,7,20,6,15,313.5,66.0,2.8,13.5,121.5,288.42,239.88
2016,7,20,6,30,55.0,98.0,2.8,14.0,113.0,144.13,117.7
2016,7,20,6,45,60.0,119.0,2.8,14.5,138.5,171.92,141.24
2016,7,20,7,0,65.0,140.0,2.8,15.0,164.0,199.66,163.85
2016,7,20,7,15,448.5,98.0,2.75,15.5,299.5,473.1,392.4
2016,7,20,7,30,832.0,56.0,2.7,16.0,435.0,734.93,589.95
2016,7,20,7,45,853.0,58.5,2.65,17.0,486.0,780.89,616.84
2016,7,20,8,0,874.0,61.0,2.6,18.0,537.0,825.87,643.88
2016,7,20,8,15,889.5,63.0,2.55,18.5,585.5,864.1,666.7
2016,7,20,8,30,905.0,65.0,2.5,19.0,634.0,900.49,687.86
2016,7,20,8,45,917.0,66.5,2.5,19.5,678.5,930.97,705.1
2016,7,20,9,0,929.0,68.0,2.5,20.0,723.0,959.02,720.6
2016,7,20,9,15,938.5,69.5,2.5,20.5,763.5,982.07,732.67
2016,7,20,9,30,948.0,71.0,2.5,21.0,804.0,1002.26,742.87
2016,7,20,9,45,945.5,78.5,2.5,22.0,837.5,1014.57,746.51
2016,7,20,10,0,943.0,86.0,2.5,23.0,871.0,1023.37,748.01
2016,7,20,10,15,949.0,87.0,2.55,23.5,900.0,1029.95,750.18
2016,7,20,10,30,955.0,88.0,2.6,24.0,929.0,1033.29,750.4
2016,7,20,10,45,960.0,88.0,2.65,24.5,951.0,1031.3,747.36
2016,7,20,11,0,965.0,88.0,2.7,25.0,973.0,1026.04,742.39
2016,7,20,11,15,967.5,88.5,2.75,25.0,988.5,1015.62,735.71
2016,7,20,11,30,970.0,89.0,2.8,25.0,1004.0,1001.99,727.08
2016,7,20,11,45,973.0,88.5,2.85,25.5,1011.5,984.69,714.76
2016,7,20,12,0,976.0,88.0,2.9,26.0,1019.0,964.32,700.55
2016,7,20,12,15,976.0,88.0,2.95,26.0,1019.0,938.83,684.42
2016,7,20,12,30,976.0,88.0,3.0,26.0,1019.0,910.61,666.47
2016,7,20,12,45,975.5,87.5,3.15,26.5,1011.5,878.9,645.49
2016,7,20,13,0,975.0,87.0,3.3,27.0,1004.0,844.73,622.72
2016,7,20,13,15,972.5,86.5,3.4,27.0,989.0,806.76,598.1
2016,7,20,13,30,970.0,86.0,3.5,27.0,974.0,766.74,571.82
2016,7,20,13,45,966.5,85.0,3.6,27.0,952.0,723.73,542.61
2016,7,20,14,0,963.0,84.0,3.7,27.0,930.0,679.1,510.01
2016,7,20,14,15,958.0,83.0,3.75,26.5,901.0,632.16,475.67
2016,7,20,14,30,953.0,82.0,3.8,26.0,872.0,584.11,439.43
2016,7,20,14,45,946.0,80.5,3.9,26.0,837.0,533.73,399.6
2016,7,20,15,0,939.0,79.0,4.0,26.0,802.0,482.83,358.21
2016,7,20,15,15,929.5,77.5,4.05,25.5,761.5,430.65,315.28
2016,7,20,15,30,920.0,76.0,4.1,25.0,721.0,378.61,271.24
2016,7,20,15,45,908.0,74.0,4.15,24.5,676.0,325.79,225.76
2016,7,20,16,0,896.0,72.0,4.2,24.0,631.0,273.79,180.59
2016,7,20,16,15,879.5,70.0,4.15,23.5,582.0,221.96,136.44
2016,7,20,16,30,863.0,68.0,4.1,23.0,533.0,171.77,96.16
2016,7,20,16,45,842.0,65.0,4.1,22.5,482.0,122.25,61.93
2016,7,20,17,0,821.0,62.0,4.1,22.0,431.0,75.16,39.18
2016,7,20,17,15,791.0,59.0,4.0,21.0,378.5,40.5,29.64
2016,7,20,17,30,761.0,56.0,3.9,20.0,326.0,39.75,29.22
2016,7,20,17,45,719.0,51.5,3.85,19.0,274.5,37.71,27.6
2016,7,20,18,0,677.0,47.0,3.8,18.0,223.0,35.58,25.82
2016,7,20,18,15,612.0,41.5,3.65,17.0,174.0,32.45,23.01
2016,7,20,18,30,547.0,36.0,3.5,16.0,125.0,29.23,19.94
2016,7,20,18,45,437.5,28.0,3.35,15.5,83.0,23.42,14.25
2016,7,20,19,0,328.0,20.0,3.2,15.0,41.0,17.36,4.35
2016,7,20,19,15,164.0,10.0,3.1,14.5,20.5,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,173.5,10.5,2.5,11.5,22.5,80.7,0.0
2016,7,21,5,30,347.0,21.0,2.7,12.0,45.0,199.97,118.33
2016,7,21,5,45,455.0,28.5,2.95,12.5,87.0,284.44,226.3
2016,7,21,6,0,563.0,36.0,3.2,13.0,129.0,373.37,306.86
2016,7,21,6,15,626.0,41.0,3.2,13.5,178.5,441.67,367.16
2016,7,21,6,30,689.0,46.0,3.2,14.0,228.0,514.33,428.25
2016,7,21,6,45,444.0,92.5,3.25,14.5,219.5,432.55,360.44
2016,7,21,7,0,199.0,139.0,3.3,15.0,211.0,317.69,263.1
2016,7,21,7,15,276.5,151.0,3.3,15.5,267.5,394.92,326.37
2016,7,21,7,30,354.0,163.0,3.3,16.0,324.0,477.24,391.17
2016,7,21,7,45,612.5,113.5,3.3,16.5,430.5,661.08,534.31
2016,7,21,8,0,871.0,64.0,3.3,17.0,537.0,826.24,651.98
2016,7,21,8,15,886.0,66.0,3.3,17.5,585.0,863.91,674.3
2016,7,21,8,30,901.0,68.0,3.3,18.0,633.0,899.72,695.96
2016,7,21,8,45,912.5,70.0,3.3,19.0,677.5,930.22,712.3
2016,7,21,9,0,924.0,72.0,3.3,20.0,722.0,958.27,726.76
2016,7,21,9,15,933.0,73.0,3.3,20.5,762.0,980.13,738.3
2016,7,21,9,30,942.0,74.0,3.3,21.0,802.0,999.15,747.96
2016,7,21,9,45,947.5,76.0,3.35,21.5,836.0,1012.92,754.57
2016,7,21,10,0,953.0,78.0,3.4,22.0,870.0,1023.51,759.19
2016,7,21,10,15,958.5,79.0,3.4,22.5,899.0,1029.76,760.69
2016,7,21,10,30,964.0,80.0,3.4,23.0,928.0,1032.73,760.18
2016,7,21,10,45,968.5,80.5,3.45,23.5,950.0,1030.87,757.06
2016,7,21,11,0,973.0,81.0,3.5,24.0,972.0,1025.69,751.94
2016,7,21,11,15,975.5,81.0,3.6,24.0,987.0,1014.77,745.03
2016,7,21,11,30,978.0,81.0,3.7,24.0,1002.0,1000.64,736.1
2016,7,21,11,45,980.0,81.0,3.8,24.0,1009.5,982.87,724.83
2016,7,21,12,0,982.0,81.0,3.9,24.0,1017.0,962.04,711.54
2016,7,21,12,15,982.5,81.0,4.0,24.0,1017.5,936.93,695.37
2016,7,21,12,30,983.0,81.0,4.1,24.0,1018.0,909.02,677.27
2016,7,21,12,45,973.5,87.5,4.25,24.0,1008.5,876.35,656.05
2016,7,21,13,0,964.0,94.0,4.4,24.0,999.0,841.57,633.2
2016,7,21,13,15,961.5,93.5,4.45,23.5,984.5,803.87,608.91
2016,7,21,13,30,959.0,93.0,4.5,23.0,970.0,764.15,583.04
2016,7,21,13,45,957.5,91.0,4.6,23.0,948.5,721.92,553.33
2016,7,21,14,0,956.0,89.0,4.7,23.0,927.0,677.95,520.37
2016,7,21,14,15,950.5,88.0,4.65,22.5,898.0,630.93,484.68
2016,7,21,14,30,945.0,87.0,4.6,22.0,869.0,582.85,447.21
2016,7,21,14,45,941.0,84.0,4.6,22.0,835.0,532.95,406.61
2016,7,21,15,0,937.0,81.0,4.6,22.0,801.0,482.28,364.31
2016,7,21,15,15,928.0,79.0,4.5,21.5,760.5,429.9,320.1
2016,7,21,15,30,919.0,77.0,4.4,21.0,720.0,377.64,274.88
2016,7,21,15,45,910.5,73.5,4.35,21.0,675.5,324.61,227.83
2016,7,21,16,0,902.0,70.0,4.3,21.0,631.0,272.08,181.05
2016,7,21,16,15,886.0,68.0,4.15,20.5,582.5,220.02,136.14
2016,7,21,16,30,870.0,66.0,4.0,20.0,534.0,169.55,95.25
2016,7,21,16,45,852.0,62.0,3.9,20.0,483.0,119.18,60.01
2016,7,21,17,0,834.0,58.0,3.8,20.0,432.0,70.98,36.67
2016,7,21,17,15,805.0,55.0,3.65,19.0,379.5,44.55,33.44
2016,7,21,17,30,776.0,52.0,3.5,18.0,327.0,42.65,32.03
2016,7,21,17,45,736.5,48.0,3.4,17.5,275.0,34.98,25.38
2016,7,21,18,0,697.0,44.0,3.3,17.0,223.0,33.14,23.77
2016,7,21,18,15,632.5,39.0,3.05,16.0,174.0,30.32,21.23
2016,7,21,18,30,568.0,34.0,2.8,15.0,125.0,27.45,18.46
2016,7,21,18,45,457.5,26.5,2.6,14.5,83.0,22.05,13.11
2016,7,21,19,0,347.0,19.0,2.4,14.0,41.0,16.42,3.12
2016,7,21,19,15,173.5,9.5,2.35,13.5,20.5,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
