Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,10.0,2.0,10.5,22.0,81.6,0.0
2016,7,22,5,30,355.0,20.0,2.3,11.0,44.0,201.55,112.83
2016,7,22,5,45,462.0,27.5,2.6,12.0,86.0,286.21,227.22
2016,7,22,6,0,569.0,35.0,2.9,13.0,128.0,374.68,307.27
2016,7,22,6,15,632.5,40.0,2.9,13.5,177.5,443.42,367.88
2016,7,22,6,30,696.0,45.0,2.9,14.0,227.0,516.6,429.28
2016,7,22,6,45,738.0,48.5,2.9,15.0,279.0,577.29,476.67
2016,7,22,7,0,780.0,52.0,2.9,16.0,331.0,633.7,517.25
2016,7,22,7,15,809.0,55.0,2.85,16.5,384.0,686.98,554.59
2016,7,22,7,30,838.0,58.0,2.8,17.0,437.0,740.48,590.8
2016,7,22,7,45,859.5,60.5,2.8,18.0,488.5,787.02,619.98
2016,7,22,8,0,881.0,63.0,2.8,19.0,540.0,832.59,647.68
2016,7,22,8,15,897.5,65.0,2.8,19.5,589.5,871.88,671.56
2016,7,22,8,30,914.0,67.0,2.8,20.0,639.0,909.36,693.84
2016,7,22,8,45,926.0,69.0,2.85,21.0,684.5,940.62,710.64
2016,7,22,9,0,938.0,71.0,2.9,22.0,730.0,969.41,725.6
2016,7,22,9,15,948.0,72.5,2.9,22.5,771.0,993.04,738.01
2016,7,22,9,30,958.0,74.0,2.9,23.0,812.0,1013.79,748.52
2016,7,22,9,45,955.0,81.5,2.95,24.0,845.5,1025.65,752.24
2016,7,22,10,0,952.0,89.0,3.0,25.0,879.0,1033.96,753.82
2016,7,22,10,15,958.0,90.0,3.0,25.5,908.0,1040.5,755.42
2016,7,22,10,30,964.0,91.0,3.0,26.0,937.0,1043.76,755.04
2016,7,22,10,45,969.0,91.5,3.05,26.5,960.0,1042.19,752.18
2016,7,22,11,0,974.0,92.0,3.1,27.0,983.0,1037.29,747.35
2016,7,22,11,15,976.5,92.5,3.1,27.0,998.0,1026.67,740.07
2016,7,22,11,30,979.0,93.0,3.1,27.0,1013.0,1012.8,730.85
2016,7,22,11,45,981.0,92.5,3.15,27.5,1020.5,994.3,717.74
2016,7,22,12,0,983.0,92.0,3.2,28.0,1028.0,972.75,702.77
2016,7,22,12,15,982.5,92.0,3.25,28.0,1028.0,946.54,686.2
2016,7,22,12,30,982.0,92.0,3.3,28.0,1028.0,917.59,667.82
2016,7,22,12,45,980.0,92.5,3.35,28.5,1019.5,885.28,645.85
2016,7,22,13,0,978.0,93.0,3.4,29.0,1011.0,850.56,622.25
2016,7,22,13,15,975.0,92.5,3.45,29.0,995.5,811.95,597.15
2016,7,22,13,30,972.0,92.0,3.5,29.0,980.0,771.33,570.47
2016,7,22,13,45,968.0,91.0,3.55,29.0,957.0,727.75,540.66
2016,7,22,14,0,964.0,90.0,3.6,29.0,934.0,682.59,507.82
2016,7,22,14,15,958.0,89.0,3.6,28.5,904.5,634.87,473.12
2016,7,22,14,30,952.0,88.0,3.6,28.0,875.0,586.12,436.62
2016,7,22,14,45,944.0,86.5,3.65,28.0,839.0,535.14,396.67
2016,7,22,15,0,936.0,85.0,3.7,28.0,803.0,483.74,355.25
2016,7,22,15,15,926.0,83.0,3.7,27.5,762.0,430.94,312.25
2016,7,22,15,30,916.0,81.0,3.7,27.0,721.0,378.35,268.22
2016,7,22,15,45,902.5,79.0,3.7,27.0,675.0,325.16,222.51
2016,7,22,16,0,889.0,77.0,3.7,27.0,629.0,272.93,177.46
2016,7,22,16,15,872.5,74.5,3.65,26.0,580.0,220.93,134.21
2016,7,22,16,30,856.0,72.0,3.6,25.0,531.0,170.58,94.76
2016,7,22,16,45,833.0,69.5,3.6,24.5,479.5,121.51,61.83
2016,7,22,17,0,810.0,67.0,3.6,24.0,428.0,67.79,34.81
2016,7,22,17,15,779.0,63.0,3.45,23.0,375.5,43.62,32.07
2016,7,22,17,30,748.0,59.0,3.3,22.0,323.0,42.22,31.11
2016,7,22,17,45,702.0,55.0,3.2,21.5,270.5,40.71,29.91
2016,7,22,18,0,656.0,51.0,3.1,21.0,218.0,39.19,28.61
2016,7,22,18,15,586.5,44.5,2.9,20.0,169.0,35.32,25.17
2016,7,22,18,30,517.0,38.0,2.7,19.0,120.0,28.66,19.14
2016,7,22,18,45,397.0,29.0,2.5,18.0,78.5,22.53,13.21
2016,7,22,19,0,277.0,20.0,2.3,17.0,37.0,16.07,1.95
2016,7,22,19,15,138.5,10.0,2.3,16.0,18.5,9.53,0.0
2016,7,22,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,151.0,10.0,1.45,11.5,20.0,70.61,0.0
2016,7,23,5,30,302.0,20.0,1.6,12.0,40.0,181.09,93.14
2016,7,23,5,45,418.5,28.5,1.75,13.0,82.0,270.05,212.24
2016,7,23,6,0,535.0,37.0,1.9,14.0,124.0,357.6,290.71
2016,7,23,6,15,602.0,43.0,1.75,14.5,173.0,428.29,351.59
2016,7,23,6,30,669.0,49.0,1.6,15.0,222.0,503.71,413.01
2016,7,23,6,45,715.0,53.0,1.5,16.0,274.5,566.75,460.87
2016,7,23,7,0,761.0,57.0,1.4,17.0,327.0,631.92,506.1
2016,7,23,7,15,791.5,60.0,1.35,18.0,380.0,685.89,541.23
2016,7,23,7,30,822.0,63.0,1.3,19.0,433.0,733.46,570.35
2016,7,23,7,45,845.0,65.5,1.3,20.5,485.0,780.61,597.51
2016,7,23,8,0,868.0,68.0,1.3,22.0,537.0,826.94,623.11
2016,7,23,8,15,884.5,70.5,1.45,23.0,586.0,866.41,646.45
2016,7,23,8,30,901.0,73.0,1.6,24.0,635.0,904.1,668.29
2016,7,23,8,45,913.0,75.0,1.75,25.0,680.0,935.0,685.41
2016,7,23,9,0,925.0,77.0,1.9,26.0,725.0,963.46,700.83
2016,7,23,9,15,934.5,78.5,2.05,27.0,766.0,986.33,712.54
2016,7,23,9,30,944.0,80.0,2.2,28.0,807.0,1006.34,722.42
2016,7,23,9,45,951.5,81.0,2.35,29.0,842.0,1020.85,728.81
2016,7,23,10,0,959.0,82.0,2.5,30.0,877.0,1032.22,733.27
2016,7,23,10,15,964.5,83.0,2.6,30.5,906.0,1038.4,735.53
2016,7,23,10,30,970.0,84.0,2.7,31.0,935.0,1041.28,735.86
2016,7,23,10,45,973.5,85.0,2.85,32.0,957.0,1038.86,731.99
2016,7,23,11,0,977.0,86.0,3.0,33.0,979.0,1033.09,726.13
2016,7,23,11,15,979.5,86.5,3.05,33.0,994.0,1022.52,719.49
2016,7,23,11,30,982.0,87.0,3.1,33.0,1009.0,1008.69,710.93
2016,7,23,11,45,982.5,88.0,3.2,33.5,1016.5,990.33,698.53
2016,7,23,12,0,983.0,89.0,3.3,34.0,1024.0,968.9,684.27
2016,7,23,12,15,983.0,89.0,3.4,34.0,1023.5,943.14,668.65
2016,7,23,12,30,983.0,89.0,3.5,34.0,1023.0,914.61,651.19
2016,7,23,12,45,975.0,93.5,3.6,34.0,1014.0,881.1,630.38
2016,7,23,13,0,967.0,98.0,3.7,34.0,1005.0,845.46,608.01
2016,7,23,13,15,964.5,97.5,3.75,33.5,989.5,807.51,584.88
2016,7,23,13,30,962.0,97.0,3.8,33.0,974.0,767.53,560.09
2016,7,23,13,45,960.5,94.5,3.85,33.0,952.5,724.61,530.83
2016,7,23,14,0,959.0,92.0,3.9,33.0,931.0,679.93,498.73
2016,7,23,14,15,954.0,91.0,3.9,32.5,902.0,632.94,464.96
2016,7,23,14,30,949.0,90.0,3.9,32.0,873.0,584.83,429.35
2016,7,23,14,45,943.0,87.5,3.95,32.0,838.0,534.05,390.03
2016,7,23,15,0,937.0,85.0,4.0,32.0,803.0,482.68,349.14
2016,7,23,15,15,927.0,83.5,3.95,31.5,762.0,430.19,306.85
2016,7,23,15,30,917.0,82.0,3.9,31.0,721.0,377.89,263.58
2016,7,23,15,45,905.0,79.5,3.9,30.5,675.5,324.62,218.86
2016,7,23,16,0,893.0,77.0,3.9,30.0,630.0,272.17,174.51
2016,7,23,16,15,876.0,74.5,3.8,29.0,581.0,219.83,131.54
2016,7,23,16,30,859.0,72.0,3.7,28.0,532.0,169.2,92.47
2016,7,23,16,45,837.0,69.0,3.65,27.5,480.0,119.66,59.83
2016,7,23,17,0,815.0,66.0,3.6,27.0,428.0,65.37,33.29
2016,7,23,17,15,783.5,62.5,3.45,26.0,375.5,43.32,31.39
2016,7,23,17,30,752.0,59.0,3.3,25.0,323.0,42.31,30.77
2016,7,23,17,45,706.0,54.5,3.15,24.0,270.5,40.38,29.3
2016,7,23,18,0,660.0,50.0,3.0,23.0,218.0,38.4,27.66
2016,7,23,18,15,589.5,44.0,2.85,21.5,168.5,34.95,24.67
2016,7,23,18,30,519.0,38.0,2.7,20.0,119.0,28.76,19.11
2016,7,23,18,45,396.5,29.0,2.55,19.0,77.5,22.63,13.15
2016,7,23,19,0,274.0,20.0,2.4,18.0,36.0,16.17,0.89
2016,7,23,19,15,137.0,10.0,2.45,17.5,18.0,9.53,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,12.5,19.0,64.62,0.0
2016,7,24,5,30,271.0,21.0,2.5,13.0,38.0,167.01,77.22
2016,7,24,5,45,389.0,30.0,2.6,13.5,79.0,256.88,201.42
2016,7,24,6,0,507.0,39.0,2.7,14.0,120.0,348.93,284.46
2016,7,24,6,15,577.0,45.5,2.65,15.0,169.0,419.94,345.94
2016,7,24,6,30,647.0,52.0,2.6,16.0,218.0,492.57,405.87
2016,7,24,6,45,693.0,56.5,2.6,17.0,270.0,555.45,455.23
2016,7,24,7,0,739.0,61.0,2.6,18.0,322.0,620.43,502.37
2016,7,24,7,15,771.0,64.5,2.6,18.5,375.0,675.39,540.86
2016,7,24,7,30,803.0,68.0,2.6,19.0,428.0,730.7,578.37
2016,7,24,7,45,826.5,71.0,2.65,20.0,479.5,771.53,603.53
2016,7,24,8,0,850.0,74.0,2.7,21.0,531.0,818.25,632.3
2016,7,24,8,15,867.5,76.5,2.7,21.5,580.5,858.02,656.4
2016,7,24,8,30,885.0,79.0,2.7,22.0,630.0,896.09,678.99
2016,7,24,8,45,898.5,81.0,2.7,23.0,675.5,927.94,695.69
2016,7,24,9,0,912.0,83.0,2.7,24.0,721.0,957.46,710.63
2016,7,24,9,15,922.5,85.0,2.65,25.0,762.0,981.57,721.37
2016,7,24,9,30,933.0,87.0,2.6,26.0,803.0,1002.88,730.19
2016,7,24,9,45,939.0,89.0,2.6,27.0,838.0,1016.84,734.74
2016,7,24,10,0,945.0,91.0,2.6,28.0,873.0,1027.66,737.38
2016,7,24,10,15,951.0,92.5,2.6,28.5,902.5,1034.7,739.21
2016,7,24,10,30,957.0,94.0,2.6,29.0,932.0,1038.45,739.12
2016,7,24,10,45,960.5,95.5,2.65,29.5,954.0,1036.44,736.07
2016,7,24,11,0,964.0,97.0,2.7,30.0,976.0,1031.1,731.1
2016,7,24,11,15,967.0,97.5,2.75,30.5,991.5,1020.95,723.27
2016,7,24,11,30,970.0,98.0,2.8,31.0,1007.0,1007.57,713.56
2016,7,24,11,45,969.5,99.0,2.85,31.5,1014.0,988.29,700.24
2016,7,24,12,0,969.0,100.0,2.9,32.0,1021.0,966.04,685.15
2016,7,24,12,15,969.0,100.0,2.9,32.0,1021.0,940.42,668.98
2016,7,24,12,30,969.0,100.0,2.9,32.0,1021.0,912.07,651.06
2016,7,24,12,45,962.0,103.5,2.9,32.5,1011.5,878.66,628.56
2016,7,24,13,0,955.0,107.0,2.9,33.0,1002.0,843.13,604.7
2016,7,24,13,15,952.0,106.5,2.95,33.0,986.0,805.08,580.6
2016,7,24,13,30,949.0,106.0,3.0,33.0,970.0,765.09,554.98
2016,7,24,13,45,944.0,105.0,3.1,33.0,947.0,721.53,525.52
2016,7,24,14,0,939.0,104.0,3.2,33.0,924.0,676.52,493.72
2016,7,24,14,15,932.5,103.0,3.25,32.5,894.5,629.38,460.32
2016,7,24,14,30,926.0,102.0,3.3,32.0,865.0,581.29,425.16
2016,7,24,14,45,917.5,100.0,3.35,32.0,829.0,530.65,386.25
2016,7,24,15,0,909.0,98.0,3.4,32.0,793.0,479.68,345.99
2016,7,24,15,15,897.5,96.0,3.45,31.5,751.5,427.41,304.34
2016,7,24,15,30,886.0,94.0,3.5,31.0,710.0,375.52,261.82
2016,7,24,15,45,872.0,91.5,3.55,30.5,664.5,323.09,218.12
2016,7,24,16,0,858.0,89.0,3.6,30.0,619.0,271.7,174.99
2016,7,24,16,15,838.5,86.0,3.6,29.0,569.5,213.11,127.68
2016,7,24,16,30,819.0,83.0,3.6,28.0,520.0,163.44,89.68
2016,7,24,16,45,794.5,79.5,3.6,27.0,468.0,115.25,58.39
2016,7,24,17,0,770.0,76.0,3.6,26.0,416.0,69.99,38.96
2016,7,24,17,15,735.5,71.5,3.55,25.0,363.5,50.3,37.5
2016,7,24,17,30,701.0,67.0,3.5,24.0,311.0,48.82,36.51
2016,7,24,17,45,651.5,61.5,3.45,23.0,259.0,42.18,30.98
2016,7,24,18,0,602.0,56.0,3.4,22.0,207.0,39.91,29.09
2016,7,24,18,15,528.0,48.5,3.35,20.5,159.0,35.78,25.48
2016,7,24,18,30,454.0,41.0,3.3,19.0,111.0,31.46,21.49
2016,7,24,18,45,333.0,30.5,3.25,18.0,71.5,24.07,14.33
2016,7,24,19,0,212.0,20.0,3.2,17.0,32.0,16.25,0.0
2016,7,24,19,15,106.0,10.0,3.2,16.5,16.0,9.53,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.5,2.6,11.5,16.0,47.35,0.0
2016,7,25,5,30,186.0,21.0,2.7,12.0,32.0,127.66,50.67
2016,7,25,5,45,296.5,33.5,2.85,12.5,71.0,214.53,168.05
2016,7,25,6,0,407.0,46.0,3.0,13.0,110.0,302.37,247.67
2016,7,25,6,15,480.0,55.0,3.0,13.5,157.5,374.23,310.89
2016,7,25,6,30,553.0,64.0,3.0,14.0,205.0,451.61,376.23
2016,7,25,6,45,602.5,71.0,3.0,15.0,256.5,515.81,427.64
2016,7,25,7,0,652.0,78.0,3.0,16.0,308.0,582.62,478.77
2016,7,25,7,15,688.5,83.5,2.95,16.5,360.5,640.02,520.08
2016,7,25,7,30,725.0,89.0,2.9,17.0,413.0,698.27,560.61
2016,7,25,7,45,748.0,95.0,2.9,18.0,463.5,742.59,588.81
2016,7,25,8,0,771.0,101.0,2.9,19.0,514.0,790.27,618.72
2016,7,25,8,15,791.5,105.0,2.9,20.0,563.0,832.37,643.86
2016,7,25,8,30,812.0,109.0,2.9,21.0,612.0,872.98,667.42
2016,7,25,8,45,822.0,114.5,2.95,22.0,656.5,903.92,684.26
2016,7,25,9,0,832.0,120.0,3.0,23.0,701.0,932.46,699.32
2016,7,25,9,15,844.5,123.0,3.0,23.5,742.0,957.98,713.21
2016,7,25,9,30,857.0,126.0,3.0,24.0,783.0,980.87,725.31
2016,7,25,9,45,877.5,122.0,3.0,25.0,821.5,992.6,728.65
2016,7,25,10,0,898.0,118.0,3.0,26.0,860.0,1010.3,736.02
2016,7,25,10,15,905.0,119.5,3.0,26.5,889.5,1017.79,738.2
2016,7,25,10,30,912.0,121.0,3.0,27.0,919.0,1022.14,738.56
2016,7,25,10,45,917.0,122.0,3.05,28.0,941.5,1020.83,734.41
2016,7,25,11,0,922.0,123.0,3.1,29.0,964.0,1016.33,728.4
2016,7,25,11,15,925.5,124.0,3.15,29.0,979.0,1007.2,722.49
2016,7,25,11,30,929.0,125.0,3.2,29.0,994.0,994.93,714.7
2016,7,25,11,45,932.5,124.0,3.25,29.5,1002.5,977.67,702.38
2016,7,25,12,0,936.0,123.0,3.3,30.0,1011.0,957.46,688.27
2016,7,25,12,15,936.0,123.0,3.35,30.0,1010.5,932.28,672.37
2016,7,25,12,30,936.0,123.0,3.4,30.0,1010.0,904.48,654.75
2016,7,25,12,45,934.5,122.5,3.45,30.5,1002.5,872.52,633.06
2016,7,25,13,0,933.0,122.0,3.5,31.0,995.0,838.29,609.84
2016,7,25,13,15,930.0,121.5,3.55,31.0,979.5,800.81,585.56
2016,7,25,13,30,927.0,121.0,3.6,31.0,964.0,761.43,559.8
2016,7,25,13,45,923.0,119.0,3.65,31.0,941.5,718.37,529.35
2016,7,25,14,0,919.0,117.0,3.7,31.0,919.0,673.83,497.18
2016,7,25,14,15,912.5,115.5,3.75,30.5,889.5,626.98,463.48
2016,7,25,14,30,906.0,114.0,3.8,30.0,860.0,579.22,428.07
2016,7,25,14,45,899.5,110.5,3.85,30.0,824.5,529.1,389.06
2016,7,25,15,0,893.0,107.0,3.9,30.0,789.0,478.5,348.61
2016,7,25,15,15,881.5,105.0,3.9,29.5,748.0,426.89,306.93
2016,7,25,15,30,870.0,103.0,3.9,29.0,707.0,375.67,264.46
2016,7,25,15,45,859.5,98.5,3.9,28.5,662.0,323.34,220.38
2016,7,25,16,0,849.0,94.0,3.9,28.0,617.0,264.97,171.52
2016,7,25,16,15,829.5,91.0,3.85,27.5,567.5,213.64,129.18
2016,7,25,16,30,810.0,88.0,3.8,27.0,518.0,164.4,91.28
2016,7,25,16,45,790.0,82.5,3.75,26.5,467.0,115.42,59.25
2016,7,25,17,0,770.0,77.0,3.7,26.0,416.0,68.92,39.17
2016,7,25,17,15,735.5,72.5,3.6,25.0,363.5,51.2,38.28
2016,7,25,17,30,701.0,68.0,3.5,24.0,311.0,49.77,37.33
2016,7,25,17,45,656.0,61.5,3.4,23.0,259.5,42.29,31.07
2016,7,25,18,0,611.0,55.0,3.3,22.0,208.0,39.21,28.48
2016,7,25,18,15,536.5,47.5,3.15,21.0,159.0,35.04,24.78
2016,7,25,18,30,462.0,40.0,3.0,20.0,110.0,30.68,20.7
2016,7,25,18,45,342.0,29.5,2.85,19.0,70.5,23.26,13.49
2016,7,25,19,0,222.0,19.0,2.7,18.0,31.0,15.39,0.0
2016,7,25,19,15,111.0,9.5,2.65,17.5,15.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,5,15,103.5,10.0,1.2,13.0,16.0,50.94,0.0
2016,7,26,5,30,207.0,20.0,1.4,14.0,32.0,134.91,43.57
2016,7,26,5,45,322.0,31.5,1.65,15.0,71.5,224.56,173.02
2016,7,26,6,0,437.0,43.0,1.9,16.0,111.0,314.64,253.41
2016,7,26,6,15,510.0,51.0,1.8,16.5,159.0,386.33,315.07
2016,7,26,6,30,583.0,59.0,1.7,17.0,207.0,463.59,378.34
2016,7,26,6,45,632.0,65.5,1.6,18.0,258.5,527.91,427.72
2016,7,26,7,0,681.0,72.0,1.5,19.0,310.0,594.82,476.0
2016,7,26,7,15,716.0,77.0,1.4,20.0,362.5,647.73,510.54
2016,7,26,7,30,751.0,82.0,1.3,21.0,415.0,705.39,546.87
2016,7,26,7,45,775.5,86.0,1.25,22.5,466.5,753.55,574.32
2016,7,26,8,0,800.0,90.0,1.2,24.0,518.0,800.96,600.18
2016,7,26,8,15,819.5,93.0,1.15,25.0,567.0,841.77,621.85
2016,7,26,8,30,839.0,96.0,1.1,26.0,616.0,881.01,641.89
2016,7,26,8,45,853.0,99.5,1.1,27.0,661.0,906.13,653.16
2016,7,26,9,0,867.0,103.0,1.1,28.0,706.0,936.73,667.89
2016,7,26,9,15,878.0,105.0,1.1,29.0,747.0,960.35,677.98
2016,7,26,9,30,889.0,107.0,1.1,30.0,788.0,981.3,686.42
2016,7,26,9,45,898.5,108.5,1.1,31.0,823.5,997.42,691.91
2016,7,26,10,0,908.0,110.0,1.1,32.0,859.0,1010.57,695.67
2016,7,26,10,15,914.5,111.5,1.1,32.5,888.0,1017.71,697.35
2016,7,26,10,30,921.0,113.0,1.1,33.0,917.0,1021.67,697.33
2016,7,26,10,45,926.0,113.5,1.1,34.0,939.5,1019.91,692.67
2016,7,26,11,0,931.0,114.0,1.1,35.0,962.0,1014.94,686.34
2016,7,26,11,15,934.0,114.5,1.2,35.5,977.0,1004.87,680.29
2016,7,26,11,30,937.0,115.0,1.3,36.0,992.0,991.65,672.44
2016,7,26,11,45,940.0,114.5,1.45,36.5,1000.0,974.39,662.88
2016,7,26,12,0,943.0,114.0,1.6,37.0,1008.0,954.15,651.4
2016,7,26,12,15,943.0,114.0,1.75,37.0,1007.5,928.89,638.02
2016,7,26,12,30,943.0,114.0,1.9,37.0,1007.0,900.98,622.77
2016,7,26,12,45,937.0,116.5,2.05,37.0,998.0,867.96,604.05
2016,7,26,13,0,931.0,119.0,2.2,37.0,989.0,832.86,583.67
2016,7,26,13,15,928.0,118.0,2.3,37.0,973.5,795.0,560.82
2016,7,26,13,30,925.0,117.0,2.4,37.0,958.0,755.25,536.41
2016,7,26,13,45,922.0,115.0,2.5,37.0,935.5,712.91,508.12
2016,7,26,14,0,919.0,113.0,2.6,37.0,913.0,669.01,477.95
2016,7,26,14,15,912.0,111.5,2.65,36.5,883.5,621.85,445.4
2016,7,26,14,30,905.0,110.0,2.7,36.0,854.0,573.83,411.17
2016,7,26,14,45,898.0,107.5,2.75,36.0,818.5,524.32,373.95
2016,7,26,15,0,891.0,105.0,2.8,36.0,783.0,474.35,335.31
2016,7,26,15,15,879.0,103.0,2.8,35.5,742.0,422.63,294.91
2016,7,26,15,30,867.0,101.0,2.8,35.0,701.0,371.34,253.73
2016,7,26,15,45,853.5,97.5,2.85,35.0,655.5,319.08,210.73
2016,7,26,16,0,840.0,94.0,2.9,35.0,610.0,261.07,163.46
2016,7,26,16,15,820.5,91.0,2.9,34.0,560.5,210.18,123.17
2016,7,26,16,30,801.0,88.0,2.9,33.0,511.0,161.39,87.05
2016,7,26,16,45,776.0,83.5,2.9,32.5,460.0,113.28,56.98
2016,7,26,17,0,751.0,79.0,2.9,32.0,409.0,68.17,38.95
2016,7,26,17,15,715.5,74.0,2.75,31.0,356.5,52.46,38.32
2016,7,26,17,30,680.0,69.0,2.6,30.0,304.0,45.97,33.15
2016,7,26,17,45,631.0,63.0,2.5,29.0,252.5,43.51,31.27
2016,7,26,18,0,582.0,57.0,2.4,28.0,201.0,40.91,29.14
2016,7,26,18,15,506.5,49.0,2.05,26.5,153.0,36.4,25.29
2016,7,26,18,30,431.0,41.0,1.7,25.0,105.0,31.68,21.03
2016,7,26,18,45,312.0,29.5,1.4,24.0,66.5,23.36,13.11
2016,7,26,19,0,193.0,18.0,1.1,23.0,28.0,14.52,0.0
2016,7,26,19,15,96.5,9.0,1.1,22.0,14.0,8.58,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.0,8.5,2.0,15.5,11.5,29.22,0.0
2016,7,27,5,30,106.0,17.0,2.1,16.0,23.0,82.58,17.2
2016,7,27,5,45,200.0,33.0,2.25,17.0,58.5,164.1,124.36
2016,7,27,6,0,294.0,49.0,2.4,18.0,94.0,242.32,193.94
2016,7,27,6,15,363.0,61.5,2.3,18.5,138.0,309.37,251.73
2016,7,27,6,30,432.0,74.0,2.2,19.0,182.0,382.21,312.14
2016,7,27,6,45,489.0,82.0,2.15,20.0,231.0,451.27,366.53
2016,7,27,7,0,546.0,90.0,2.1,21.0,280.0,520.3,418.54
2016,7,27,7,15,583.5,97.5,2.05,22.0,330.0,577.06,458.97
2016,7,27,7,30,621.0,105.0,2.0,23.0,380.0,634.89,497.92
2016,7,27,7,45,654.5,109.0,2.0,24.0,430.0,685.98,530.6
2016,7,27,8,0,688.0,113.0,2.0,25.0,480.0,737.16,562.36
2016,7,27,8,15,710.0,118.0,2.0,26.0,527.5,779.28,586.96
2016,7,27,8,30,732.0,123.0,2.0,27.0,575.0,820.24,610.24
2016,7,27,8,45,752.0,125.5,2.0,28.0,619.5,850.57,625.95
2016,7,27,9,0,772.0,128.0,2.0,29.0,664.0,883.76,643.35
2016,7,27,9,15,785.0,131.0,2.0,29.5,703.5,908.82,656.49
2016,7,27,9,30,798.0,134.0,2.0,30.0,743.0,931.44,668.06
2016,7,27,9,45,792.0,145.0,2.05,31.0,773.0,941.79,671.01
2016,7,27,10,0,786.0,156.0,2.1,32.0,803.0,948.93,672.12
2016,7,27,10,15,794.5,158.0,2.15,32.5,831.5,957.59,675.66
2016,7,27,10,30,803.0,160.0,2.2,33.0,860.0,963.35,677.47
2016,7,27,10,45,811.5,160.0,2.25,34.0,883.0,964.07,674.88
2016,7,27,11,0,820.0,160.0,2.3,35.0,906.0,961.82,670.6
2016,7,27,11,15,824.0,161.0,2.4,35.0,920.5,953.32,665.79
2016,7,27,11,30,828.0,162.0,2.5,35.0,935.0,941.9,659.25
2016,7,27,11,45,834.0,160.0,2.65,35.5,944.0,926.51,649.31
2016,7,27,12,0,840.0,158.0,2.8,36.0,953.0,908.32,637.61
2016,7,27,12,15,840.0,158.0,2.9,36.0,953.0,884.12,623.03
2016,7,27,12,30,840.0,158.0,3.0,36.0,953.0,857.55,606.87
2016,7,27,12,45,851.0,149.5,3.1,36.0,949.0,826.8,587.9
2016,7,27,13,0,862.0,141.0,3.2,36.0,945.0,797.64,569.83
2016,7,27,13,15,858.5,140.0,3.3,36.0,930.0,761.59,547.03
2016,7,27,13,30,855.0,139.0,3.4,36.0,915.0,723.86,522.03
2016,7,27,13,45,853.5,136.0,3.55,36.0,894.0,684.24,494.79
2016,7,27,14,0,852.0,133.0,3.7,36.0,873.0,643.09,465.78
2016,7,27,14,15,844.5,131.0,3.75,35.5,844.0,597.96,433.82
2016,7,27,14,30,837.0,129.0,3.8,35.0,815.0,552.14,400.41
2016,7,27,14,45,831.5,124.5,3.9,34.5,781.5,500.49,362.01
2016,7,27,15,0,826.0,120.0,4.0,34.0,748.0,451.97,324.52
2016,7,27,15,15,813.0,117.5,4.0,33.5,707.5,402.03,284.8
2016,7,27,15,30,800.0,115.0,4.0,33.0,667.0,352.79,244.63
2016,7,27,15,45,789.5,109.5,4.0,32.5,624.0,302.69,203.14
2016,7,27,16,0,779.0,104.0,4.0,32.0,581.0,253.45,162.18
2016,7,27,16,15,757.5,100.0,3.95,31.0,533.0,204.53,123.09
2016,7,27,16,30,736.0,96.0,3.9,30.0,485.0,157.95,88.4
2016,7,27,16,45,715.0,90.0,3.85,29.5,436.0,106.89,55.28
2016,7,27,17,0,694.0,84.0,3.8,29.0,387.0,63.6,37.78
2016,7,27,17,15,657.0,78.5,3.65,28.0,336.5,50.66,37.33
2016,7,27,17,30,620.0,73.0,3.5,27.0,286.0,48.95,36.15
2016,7,27,17,45,575.5,65.5,3.4,26.0,237.0,45.47,33.37
2016,7,27,18,0,531.0,58.0,3.3,25.0,188.0,41.75,30.26
2016,7,27,18,15,456.5,49.5,3.15,24.0,142.5,36.88,25.97
2016,7,27,18,30,382.0,41.0,3.0,23.0,97.0,31.75,21.25
2016,7,27,18,45,273.5,29.0,2.9,22.0,61.0,22.98,12.8
2016,7,27,19,0,165.0,17.0,2.8,21.0,25.0,13.66,0.0
2016,7,27,19,15,82.5,8.5,2.75,20.5,12.5,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,2.3,13.5,14.5,48.49,0.0
2016,7,28,5,30,201.0,18.0,2.3,14.0,29.0,127.91,16.36
2016,7,28,5,45,314.5,28.5,2.3,14.5,66.0,216.59,165.71
2016,7,28,6,0,428.0,39.0,2.3,15.0,103.0,303.82,245.65
2016,7,28,6,15,499.5,46.5,2.25,15.5,149.5,373.16,306.39
2016,7,28,6,30,571.0,54.0,2.2,16.0,196.0,448.12,369.06
2016,7,28,6,45,619.0,59.5,2.2,17.0,246.0,509.78,417.91
2016,7,28,7,0,667.0,65.0,2.2,18.0,296.0,570.69,463.36
2016,7,28,7,15,701.0,69.5,2.15,19.0,346.5,625.74,501.26
2016,7,28,7,30,735.0,74.0,2.1,20.0,397.0,681.4,538.07
2016,7,28,7,45,759.0,77.5,2.1,21.0,447.0,727.97,567.3
2016,7,28,8,0,783.0,81.0,2.1,22.0,497.0,773.85,595.22
2016,7,28,8,15,802.0,84.0,2.1,23.0,544.5,813.79,618.27
2016,7,28,8,30,821.0,87.0,2.1,24.0,592.0,844.75,634.74
2016,7,28,8,45,834.5,90.0,2.1,25.0,636.0,876.31,651.39
2016,7,28,9,0,848.0,93.0,2.1,26.0,680.0,905.7,666.3
2016,7,28,9,15,859.0,95.0,2.15,26.5,720.0,929.18,679.01
2016,7,28,9,30,870.0,97.0,2.2,27.0,760.0,950.06,690.06
2016,7,28,9,45,879.5,97.5,2.25,28.0,794.5,965.06,695.99
2016,7,28,10,0,889.0,98.0,2.3,29.0,829.0,977.19,700.16
2016,7,28,10,15,895.0,99.5,2.4,29.5,857.0,983.99,702.95
2016,7,28,10,30,901.0,101.0,2.5,30.0,885.0,987.68,703.9
2016,7,28,10,45,903.5,103.0,2.6,31.0,906.0,985.34,699.74
2016,7,28,11,0,906.0,105.0,2.7,32.0,927.0,979.85,693.74
2016,7,28,11,15,909.0,105.5,2.8,32.0,941.5,970.18,688.02
2016,7,28,11,30,912.0,106.0,2.9,32.0,956.0,957.45,680.43
2016,7,28,11,45,911.0,107.5,3.05,32.5,962.5,939.03,668.26
2016,7,28,12,0,910.0,109.0,3.2,33.0,969.0,917.82,654.3
2016,7,28,12,15,909.5,109.0,3.3,33.0,968.5,892.95,638.96
2016,7,28,12,30,909.0,109.0,3.4,33.0,968.0,865.54,621.89
2016,7,28,12,45,902.0,112.5,3.5,33.0,958.5,833.66,601.79
2016,7,28,13,0,895.0,116.0,3.6,33.0,949.0,799.82,580.22
2016,7,28,13,15,891.5,115.0,3.65,33.0,934.0,762.81,556.13
2016,7,28,13,30,888.0,114.0,3.7,33.0,919.0,724.02,530.5
2016,7,28,13,45,882.5,113.5,3.75,33.0,896.5,682.74,501.15
2016,7,28,14,0,877.0,113.0,3.8,33.0,874.0,640.16,470.24
2016,7,28,14,15,870.0,111.5,3.85,32.5,845.0,594.75,437.5
2016,7,28,14,30,863.0,110.0,3.9,32.0,816.0,548.56,403.19
2016,7,28,14,45,854.5,107.5,3.95,32.0,781.5,500.22,365.53
2016,7,28,15,0,846.0,105.0,4.0,32.0,747.0,451.62,326.68
2016,7,28,15,15,834.0,103.0,3.95,31.5,707.0,402.05,286.65
2016,7,28,15,30,822.0,101.0,3.9,31.0,667.0,352.95,246.04
2016,7,28,15,45,808.5,97.0,3.9,30.5,623.0,296.02,199.04
2016,7,28,16,0,795.0,93.0,3.9,30.0,579.0,246.36,157.37
2016,7,28,16,15,775.0,90.0,3.8,29.5,531.0,197.69,117.77
2016,7,28,16,30,755.0,87.0,3.7,29.0,483.0,151.17,82.8
2016,7,28,16,45,730.5,82.5,3.65,28.5,434.0,105.48,54.4
2016,7,28,17,0,706.0,78.0,3.6,28.0,385.0,62.72,38.42
2016,7,28,17,15,670.5,73.0,3.5,27.0,334.5,46.81,34.24
2016,7,28,17,30,635.0,68.0,3.4,26.0,284.0,45.29,33.19
2016,7,28,17,45,587.0,61.5,3.3,25.0,235.0,42.43,30.91
2016,7,28,18,0,539.0,55.0,3.2,24.0,186.0,39.39,28.35
2016,7,28,18,15,465.0,47.0,3.1,23.0,140.5,34.84,24.33
2016,7,28,18,30,391.0,39.0,3.0,22.0,95.0,30.06,19.88
2016,7,28,18,45,278.5,27.5,2.9,21.0,59.5,21.7,11.68
2016,7,28,19,0,166.0,16.0,2.8,20.0,24.0,12.81,0.0
2016,7,28,19,15,83.0,8.0,2.8,19.5,12.0,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,48.0,8.0,2.3,14.0,10.5,26.62,0.0
2016,7,29,5,30,96.0,16.0,2.3,14.0,21.0,75.47,0.0
2016,7,29,5,45,179.5,32.0,2.3,14.5,54.0,152.72,115.15
2016,7,29,6,0,263.0,48.0,2.3,15.0,87.0,223.94,180.62
2016,7,29,6,15,331.5,61.5,2.3,16.0,130.0,290.4,238.31
2016,7,29,6,30,400.0,75.0,2.3,17.0,173.0,362.63,298.64
2016,7,29,6,45,448.0,86.0,2.3,18.0,220.0,423.09,347.17
2016,7,29,7,0,496.0,97.0,2.3,19.0,267.0,486.61,396.02
2016,7,29,7,15,535.0,105.5,2.3,19.5,316.0,548.75,442.48
2016,7,29,7,30,574.0,114.0,2.3,20.0,365.0,607.26,484.76
2016,7,29,7,45,604.0,120.5,2.3,21.0,414.0,657.04,517.79
2016,7,29,8,0,634.0,127.0,2.3,22.0,463.0,706.75,549.6
2016,7,29,8,15,657.5,133.0,2.3,23.0,510.0,749.88,575.86
2016,7,29,8,30,681.0,139.0,2.3,24.0,557.0,792.0,600.83
2016,7,29,8,45,702.0,142.0,2.3,25.0,601.0,827.08,620.43
2016,7,29,9,0,723.0,145.0,2.3,26.0,645.0,860.54,638.62
2016,7,29,9,15,737.5,148.5,2.35,26.5,684.5,886.55,653.29
2016,7,29,9,30,752.0,152.0,2.4,27.0,724.0,905.33,663.21
2016,7,29,9,45,787.0,141.5,2.45,28.0,764.5,931.47,676.67
2016,7,29,10,0,822.0,131.0,2.5,29.0,805.0,955.16,688.34
2016,7,29,10,15,829.5,133.0,2.55,29.5,833.5,954.85,686.0
2016,7,29,10,30,837.0,135.0,2.6,30.0,862.0,960.07,687.55
2016,7,29,10,45,844.0,135.0,2.7,31.0,884.5,959.79,684.69
2016,7,29,11,0,851.0,135.0,2.8,32.0,907.0,956.55,680.07
2016,7,29,11,15,855.0,136.0,2.85,32.0,922.0,948.46,674.85
2016,7,29,11,30,859.0,137.0,2.9,32.0,937.0,937.43,667.88
2016,7,29,11,45,863.0,136.0,3.0,32.5,945.0,921.62,656.95
2016,7,29,12,0,867.0,135.0,3.1,33.0,953.0,903.05,644.31
2016,7,29,12,15,867.5,135.0,3.15,33.0,953.0,879.68,629.59
2016,7,29,12,30,868.0,135.0,3.2,33.0,953.0,853.85,613.27
2016,7,29,12,45,879.5,126.0,3.3,33.5,949.5,826.48,594.94
2016,7,29,13,0,891.0,117.0,3.4,34.0,946.0,796.3,574.7
2016,7,29,13,15,888.5,116.0,3.45,33.5,931.0,760.1,552.42
2016,7,29,13,30,886.0,115.0,3.5,33.0,916.0,722.06,528.37
2016,7,29,13,45,881.5,114.0,3.6,33.0,894.0,681.02,499.43
2016,7,29,14,0,877.0,113.0,3.7,33.0,872.0,638.6,468.83
2016,7,29,14,15,870.0,111.5,3.75,32.5,843.5,593.14,436.05
2016,7,29,14,30,863.0,110.0,3.8,32.0,815.0,546.89,401.7
2016,7,29,14,45,854.5,108.0,3.85,32.0,780.5,498.91,364.28
2016,7,29,15,0,846.0,106.0,3.9,32.0,746.0,450.67,325.67
2016,7,29,15,15,834.0,103.5,3.9,31.5,706.0,400.64,285.35
2016,7,29,15,30,822.0,101.0,3.9,31.0,666.0,344.94,239.92
2016,7,29,15,45,806.0,98.5,3.9,30.5,621.5,294.64,197.85
2016,7,29,16,0,790.0,96.0,3.9,30.0,577.0,245.71,156.85
2016,7,29,16,15,769.5,92.5,3.85,29.0,529.0,196.79,117.45
2016,7,29,16,30,749.0,89.0,3.8,28.0,481.0,150.09,82.69
2016,7,29,16,45,720.0,85.5,3.8,27.5,431.0,105.22,55.34
2016,7,29,17,0,691.0,82.0,3.8,27.0,381.0,58.28,36.46
2016,7,29,17,15,654.5,76.5,3.7,26.0,330.5,49.42,36.62
2016,7,29,17,30,618.0,71.0,3.6,25.0,280.0,47.65,35.36
2016,7,29,17,45,562.5,65.0,3.5,24.0,230.5,45.29,33.52
2016,7,29,18,0,507.0,59.0,3.4,23.0,181.0,42.82,31.44
2016,7,29,18,15,432.0,49.5,3.25,22.0,136.0,37.11,26.38
2016,7,29,18,30,357.0,40.0,3.1,21.0,91.0,31.09,20.81
2016,7,29,18,45,243.0,27.5,3.0,20.0,56.0,21.8,11.64
2016,7,29,19,0,129.0,15.0,2.9,19.0,21.0,11.94,0.0
2016,7,29,19,15,64.5,7.5,2.85,18.5,10.5,7.15,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,74.5,8.0,2.2,13.5,12.0,37.0,0.0
2016,7,30,5,30,149.0,16.0,2.2,14.0,24.0,100.67,0.0
2016,7,30,5,45,261.0,28.5,2.25,14.5,60.0,189.77,142.85
2016,7,30,6,0,373.0,41.0,2.3,15.0,96.0,275.62,222.34
2016,7,30,6,15,447.5,50.5,2.3,15.5,141.5,346.7,284.65
2016,7,30,6,30,522.0,60.0,2.3,16.0,187.0,423.71,349.38
2016,7,30,6,45,412.0,90.0,2.3,17.0,205.0,403.82,332.33
2016,7,30,7,0,302.0,120.0,2.3,18.0,223.0,365.07,299.22
2016,7,30,7,15,500.5,102.0,2.3,19.0,306.0,518.46,420.73
2016,7,30,7,30,699.0,84.0,2.3,20.0,389.0,667.45,529.98
2016,7,30,7,45,727.5,87.5,2.3,21.0,439.5,712.76,557.92
2016,7,30,8,0,756.0,91.0,2.3,22.0,490.0,761.49,588.23
2016,7,30,8,15,777.0,94.5,2.3,23.0,538.0,803.01,612.64
2016,7,30,8,30,798.0,98.0,2.3,24.0,586.0,843.14,635.57
2016,7,30,8,45,815.0,100.5,2.35,25.0,631.5,876.79,654.07
2016,7,30,9,0,832.0,103.0,2.4,26.0,677.0,908.38,670.97
2016,7,30,9,15,844.5,105.0,2.5,26.5,717.5,924.97,679.6
2016,7,30,9,30,857.0,107.0,2.6,27.0,758.0,946.93,691.93
2016,7,30,9,45,876.0,104.0,2.75,28.0,795.5,966.97,701.99
2016,7,30,10,0,895.0,101.0,2.9,29.0,833.0,984.34,710.31
2016,7,30,10,15,901.5,102.0,3.05,29.5,862.0,991.01,713.21
2016,7,30,10,30,908.0,103.0,3.2,30.0,891.0,994.55,714.26
2016,7,30,10,45,912.5,104.5,3.35,30.5,913.5,993.51,712.47
2016,7,30,11,0,917.0,106.0,3.5,31.0,936.0,989.25,708.74
2016,7,30,11,15,920.0,107.0,3.65,31.0,951.0,979.88,703.22
2016,7,30,11,30,923.0,108.0,3.8,31.0,966.0,967.37,695.75
2016,7,30,11,45,923.0,109.5,3.95,31.0,973.0,949.56,684.85
2016,7,30,12,0,923.0,111.0,4.1,31.0,980.0,928.86,672.07
2016,7,30,12,15,923.0,111.0,4.15,31.0,980.0,903.98,656.0
2016,7,30,12,30,923.0,111.0,4.2,31.0,980.0,876.49,638.21
2016,7,30,12,45,908.0,119.5,4.3,31.5,968.5,842.18,614.76
2016,7,30,13,0,893.0,128.0,4.4,32.0,957.0,806.21,590.15
2016,7,30,13,15,890.0,127.0,4.4,31.5,942.0,769.4,566.81
2016,7,30,13,30,887.0,126.0,4.4,31.0,927.0,730.78,541.33
2016,7,30,13,45,882.5,124.5,4.4,31.0,905.0,689.1,511.12
2016,7,30,14,0,878.0,123.0,4.4,31.0,883.0,646.06,479.31
2016,7,30,14,15,871.0,121.5,4.4,30.5,854.0,600.4,445.81
2016,7,30,14,30,864.0,120.0,4.4,30.0,825.0,553.95,410.77
2016,7,30,14,45,860.0,115.5,4.4,30.0,791.0,505.86,372.75
2016,7,30,15,0,856.0,111.0,4.4,30.0,757.0,457.11,333.22
2016,7,30,15,15,844.5,108.5,4.3,29.5,716.5,406.67,292.02
2016,7,30,15,30,833.0,106.0,4.2,29.0,676.0,350.61,245.75
2016,7,30,15,45,826.0,99.5,4.15,28.5,633.0,298.88,201.92
2016,7,30,16,0,819.0,93.0,4.1,28.0,590.0,247.65,158.41
2016,7,30,16,15,799.5,90.0,4.05,27.0,541.5,197.78,117.89
2016,7,30,16,30,780.0,87.0,4.0,26.0,493.0,150.02,82.21
2016,7,30,16,45,764.0,80.0,3.95,25.5,444.0,101.6,52.11
2016,7,30,17,0,748.0,73.0,3.9,25.0,395.0,55.26,41.61
2016,7,30,17,15,713.0,68.5,3.8,24.0,343.5,48.44,36.11
2016,7,30,17,30,678.0,64.0,3.7,23.0,292.0,46.89,35.02
2016,7,30,17,45,639.0,57.0,3.6,22.0,242.0,43.06,31.88
2016,7,30,18,0,600.0,50.0,3.5,21.0,192.0,35.65,25.47
2016,7,30,18,15,524.5,42.5,3.4,20.0,145.0,31.32,21.58
2016,7,30,18,30,449.0,35.0,3.3,19.0,98.0,26.78,17.28
2016,7,30,18,45,332.5,25.0,3.25,18.0,60.5,19.66,9.86
2016,7,30,19,0,216.0,15.0,3.2,17.0,23.0,14.3,0.0
2016,7,30,19,15,108.0,7.5,3.15,16.5,11.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,113.5,7.5,1.85,11.5,13.0,51.74,0.0
2016,7,31,5,30,227.0,15.0,2.0,12.0,26.0,132.75,0.0
2016,7,31,5,45,347.0,25.0,2.15,13.0,64.0,226.9,170.62
2016,7,31,6,0,467.0,35.0,2.3,14.0,102.0,317.76,256.71
2016,7,31,6,15,540.0,42.0,2.25,14.5,149.5,388.59,319.39
2016,7,31,6,30,613.0,49.0,2.2,15.0,197.0,461.53,381.03
2016,7,31,6,45,458.5,84.0,2.2,15.5,209.5,426.46,352.39
2016,7,31,7,0,304.0,119.0,2.2,16.0,222.0,364.95,301.15
2016,7,31,7,15,536.5,94.0,2.15,17.0,312.0,535.15,437.0
2016,7,31,7,30,769.0,69.0,2.1,18.0,402.0,698.83,556.0
2016,7,31,7,45,787.5,74.0,2.1,19.0,452.0,743.93,583.22
2016,7,31,8,0,806.0,79.0,2.1,20.0,502.0,787.91,609.83
2016,7,31,8,15,825.0,81.5,2.1,20.5,550.5,820.57,629.08
2016,7,31,8,30,844.0,84.0,2.1,21.0,599.0,858.86,651.98
2016,7,31,8,45,849.0,90.5,2.15,22.0,641.5,887.33,667.02
2016,7,31,9,0,854.0,97.0,2.2,23.0,684.0,913.08,680.16
2016,7,31,9,15,865.5,99.0,2.25,23.5,725.0,937.04,693.35
2016,7,31,9,30,877.0,101.0,2.3,24.0,766.0,958.37,704.81
2016,7,31,9,45,859.0,117.0,2.4,25.0,793.0,963.83,705.07
2016,7,31,10,0,841.0,133.0,2.5,26.0,820.0,973.88,708.56
2016,7,31,10,15,848.5,135.0,2.6,26.5,849.0,973.47,706.7
2016,7,31,10,30,856.0,137.0,2.7,27.0,878.0,978.57,708.61
2016,7,31,10,45,849.5,145.5,2.8,28.0,896.5,973.65,702.69
2016,7,31,11,0,843.0,154.0,2.9,29.0,915.0,973.73,700.19
2016,7,31,11,15,846.5,155.0,2.95,29.0,930.0,964.44,694.1
2016,7,31,11,30,850.0,156.0,3.0,29.0,945.0,952.17,686.26
2016,7,31,11,45,845.5,160.0,3.15,29.5,950.5,932.66,673.15
2016,7,31,12,0,841.0,164.0,3.3,30.0,956.0,910.54,658.37
2016,7,31,12,15,841.0,164.5,3.35,30.0,956.0,886.54,643.03
2016,7,31,12,30,841.0,165.0,3.4,30.0,956.0,860.13,626.08
2016,7,31,12,45,871.5,144.5,3.5,30.0,958.5,833.86,609.43
2016,7,31,13,0,902.0,124.0,3.6,30.0,961.0,808.13,593.04
2016,7,31,13,15,898.5,123.5,3.65,30.0,945.5,771.04,568.61
2016,7,31,13,30,895.0,123.0,3.7,30.0,930.0,732.16,542.19
2016,7,31,13,45,891.0,121.0,3.8,30.0,907.5,690.03,512.1
2016,7,31,14,0,887.0,119.0,3.9,30.0,885.0,646.47,480.28
2016,7,31,14,15,880.0,117.5,3.95,29.5,855.5,600.4,446.59
2016,7,31,14,30,873.0,116.0,4.0,29.0,826.0,553.51,411.27
2016,7,31,14,45,865.5,113.0,4.05,29.0,791.0,504.54,372.58
2016,7,31,15,0,858.0,110.0,4.1,29.0,756.0,455.21,332.59
2016,7,31,15,15,845.5,107.5,4.1,28.5,715.0,404.27,290.98
2016,7,31,15,30,833.0,105.0,4.1,28.0,674.0,347.76,244.28
2016,7,31,15,45,820.0,101.0,4.15,27.5,629.5,296.4,200.76
2016,7,31,16,0,807.0,97.0,4.2,27.0,585.0,246.12,158.12
2016,7,31,16,15,786.5,93.5,4.15,26.0,536.0,196.29,117.67
2016,7,31,16,30,766.0,90.0,4.1,25.0,487.0,148.68,82.26
2016,7,31,16,45,743.0,84.5,4.05,24.0,437.0,101.73,53.92
2016,7,31,17,0,720.0,79.0,4.0,23.0,387.0,57.58,43.96
2016,7,31,17,15,683.0,74.0,3.9,22.0,335.5,47.94,36.0
2016,7,31,17,30,646.0,69.0,3.8,21.0,284.0,46.46,34.95
2016,7,31,17,45,600.0,61.5,3.7,20.0,234.0,42.84,31.96
2016,7,31,18,0,554.0,54.0,3.6,19.0,184.0,38.97,28.61
2016,7,31,18,15,475.5,45.5,3.45,18.0,137.5,33.95,24.05
2016,7,31,18,30,397.0,37.0,3.3,17.0,91.0,28.66,19.03
2016,7,31,18,45,278.0,25.5,3.15,16.0,55.5,20.21,10.15
2016,7,31,19,0,159.0,14.0,3.0,15.0,20.0,13.34,0.0
2016,7,31,19,15,79.5,7.0,2.9,14.5,10.0,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
