Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,109.5,7.5,1.65,12.5,12.0,50.01,0.0
2016,8,1,5,30,219.0,15.0,1.8,13.0,24.0,128.24,0.0
2016,8,1,5,45,343.0,24.5,1.95,13.5,61.5,223.96,166.25
2016,8,1,6,0,467.0,34.0,2.1,14.0,99.0,315.82,254.55
2016,8,1,6,15,540.5,40.0,2.1,14.5,146.0,381.47,313.35
2016,8,1,6,30,614.0,46.0,2.1,15.0,193.0,457.61,377.67
2016,8,1,6,45,366.5,89.0,2.1,15.5,183.0,371.5,307.23
2016,8,1,7,0,119.0,132.0,2.1,16.0,173.0,240.25,196.94
2016,8,1,7,15,220.0,146.0,2.05,16.5,236.0,344.87,283.05
2016,8,1,7,30,321.0,160.0,2.0,17.0,299.0,444.78,361.64
2016,8,1,7,45,572.0,114.5,2.0,18.0,399.0,621.97,497.65
2016,8,1,8,0,823.0,69.0,2.0,19.0,499.0,781.61,608.17
2016,8,1,8,15,841.5,71.0,2.0,19.5,547.5,820.97,631.04
2016,8,1,8,30,860.0,73.0,2.0,20.0,596.0,858.78,653.57
2016,8,1,8,45,873.5,75.0,2.0,21.0,641.0,890.2,670.15
2016,8,1,9,0,887.0,77.0,2.0,22.0,686.0,919.34,684.98
2016,8,1,9,15,898.0,78.5,2.05,22.5,726.5,943.05,697.95
2016,8,1,9,30,909.0,80.0,2.1,23.0,767.0,964.03,709.17
2016,8,1,9,45,910.5,85.5,2.2,24.0,800.5,977.5,714.7
2016,8,1,10,0,912.0,91.0,2.3,25.0,834.0,987.68,718.23
2016,8,1,10,15,918.5,92.0,2.4,25.5,863.0,994.5,721.09
2016,8,1,10,30,925.0,93.0,2.5,26.0,892.0,998.12,722.03
2016,8,1,10,45,929.0,94.0,2.6,26.5,914.0,996.09,719.46
2016,8,1,11,0,933.0,95.0,2.7,27.0,936.0,990.82,714.96
2016,8,1,11,15,936.0,95.5,2.8,27.5,951.0,980.87,707.56
2016,8,1,11,30,939.0,96.0,2.9,28.0,966.0,967.74,698.22
2016,8,1,11,45,940.5,96.0,3.0,28.5,974.0,949.65,685.75
2016,8,1,12,0,942.0,96.0,3.1,29.0,982.0,928.58,671.42
2016,8,1,12,15,942.0,96.0,3.15,29.0,981.5,903.36,655.37
2016,8,1,12,30,942.0,96.0,3.2,29.0,981.0,875.45,637.54
2016,8,1,12,45,937.5,98.0,3.3,29.5,972.5,843.22,615.81
2016,8,1,13,0,933.0,100.0,3.4,30.0,964.0,808.78,592.52
2016,8,1,13,15,930.0,99.5,3.5,29.5,948.5,771.17,569.24
2016,8,1,13,30,927.0,99.0,3.6,29.0,933.0,731.62,544.27
2016,8,1,13,45,924.0,97.5,3.7,29.0,911.0,689.43,514.06
2016,8,1,14,0,921.0,96.0,3.8,29.0,889.0,645.66,481.87
2016,8,1,14,15,914.5,94.5,3.85,28.5,859.5,598.51,447.16
2016,8,1,14,30,908.0,93.0,3.9,28.0,830.0,550.44,410.68
2016,8,1,14,45,902.0,90.5,3.95,28.0,795.5,501.05,371.32
2016,8,1,15,0,896.0,88.0,4.0,28.0,761.0,451.11,330.43
2016,8,1,15,15,885.0,86.0,4.0,27.5,720.5,399.38,287.73
2016,8,1,15,30,874.0,84.0,4.0,27.0,680.0,348.0,244.25
2016,8,1,15,45,862.5,81.0,4.05,26.5,635.5,296.23,199.88
2016,8,1,16,0,851.0,78.0,4.1,26.0,591.0,245.27,156.25
2016,8,1,16,15,832.5,75.5,4.1,25.0,542.0,194.56,114.8
2016,8,1,16,30,814.0,73.0,4.1,24.0,493.0,145.71,78.48
2016,8,1,16,45,791.5,69.0,4.1,23.5,442.5,90.24,44.0
2016,8,1,17,0,769.0,65.0,4.1,23.0,392.0,44.79,33.0
2016,8,1,17,15,735.5,61.0,4.0,21.5,340.5,42.78,31.61
2016,8,1,17,30,702.0,57.0,3.9,20.0,289.0,41.36,30.66
2016,8,1,17,45,654.5,52.0,3.85,19.0,238.0,39.0,28.73
2016,8,1,18,0,607.0,47.0,3.8,18.0,187.0,36.56,26.6
2016,8,1,18,15,530.0,40.0,3.7,17.0,140.0,29.44,20.19
2016,8,1,18,30,453.0,33.0,3.6,16.0,93.0,25.25,16.13
2016,8,1,18,45,323.0,23.0,3.5,15.5,56.5,18.04,8.18
2016,8,1,19,0,193.0,13.0,3.4,15.0,20.0,12.39,0.0
2016,8,1,19,15,96.5,6.5,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,107.0,7.5,2.0,11.5,11.5,7.15,0.0
2016,8,2,5,30,214.0,15.0,2.2,12.0,23.0,107.31,0.0
2016,8,2,5,45,343.0,24.5,2.4,12.5,61.0,223.64,164.86
2016,8,2,6,0,472.0,34.0,2.6,13.0,99.0,317.86,257.22
2016,8,2,6,15,548.5,40.5,2.6,13.5,147.5,385.82,318.6
2016,8,2,6,30,625.0,47.0,2.6,14.0,196.0,464.75,385.83
2016,8,2,6,45,363.5,89.0,2.6,14.5,180.5,369.13,307.23
2016,8,2,7,0,102.0,131.0,2.6,15.0,165.0,227.11,186.9
2016,8,2,7,15,448.5,97.5,2.6,15.5,285.5,466.31,386.78
2016,8,2,7,30,795.0,64.0,2.6,16.0,406.0,710.59,572.46
2016,8,2,7,45,821.5,66.5,2.6,17.0,458.5,753.03,597.6
2016,8,2,8,0,848.0,69.0,2.6,18.0,511.0,801.5,627.89
2016,8,2,8,15,867.0,71.5,2.6,18.5,561.0,842.58,653.32
2016,8,2,8,30,886.0,74.0,2.6,19.0,611.0,882.04,677.22
2016,8,2,8,45,901.0,76.0,2.6,20.0,658.0,915.34,695.21
2016,8,2,9,0,916.0,78.0,2.6,21.0,705.0,946.33,711.39
2016,8,2,9,15,927.5,79.5,2.6,21.5,747.0,970.91,724.47
2016,8,2,9,30,939.0,81.0,2.6,22.0,789.0,992.67,735.69
2016,8,2,9,45,943.5,84.5,2.65,23.0,824.5,1006.98,741.1
2016,8,2,10,0,948.0,88.0,2.7,24.0,860.0,1018.0,744.5
2016,8,2,10,15,954.5,89.0,2.75,24.5,890.0,1024.89,746.78
2016,8,2,10,30,961.0,90.0,2.8,25.0,920.0,1028.45,747.09
2016,8,2,10,45,966.5,90.5,2.85,25.5,943.0,1027.15,744.42
2016,8,2,11,0,972.0,91.0,2.9,26.0,966.0,1022.48,739.75
2016,8,2,11,15,975.5,91.5,2.95,26.0,982.0,1012.54,733.3
2016,8,2,11,30,979.0,92.0,3.0,26.0,998.0,999.28,724.84
2016,8,2,11,45,981.0,92.5,3.05,26.5,1006.0,981.39,712.07
2016,8,2,12,0,983.0,93.0,3.1,27.0,1014.0,960.37,697.37
2016,8,2,12,15,982.5,93.0,3.15,27.0,1013.5,933.68,680.39
2016,8,2,12,30,982.0,93.0,3.2,27.0,1013.0,904.2,661.56
2016,8,2,12,45,974.0,97.0,3.25,27.5,1003.5,869.79,638.08
2016,8,2,13,0,966.0,101.0,3.3,28.0,994.0,833.23,613.13
2016,8,2,13,15,963.0,100.0,3.35,28.0,977.5,793.89,587.37
2016,8,2,13,30,960.0,99.0,3.4,28.0,961.0,752.56,560.01
2016,8,2,13,45,955.5,98.0,3.45,28.0,937.5,708.43,528.35
2016,8,2,14,0,951.0,97.0,3.5,28.0,914.0,662.75,494.73
2016,8,2,14,15,944.0,95.5,3.5,28.0,883.5,613.9,457.83
2016,8,2,14,30,937.0,94.0,3.5,28.0,853.0,564.13,419.3
2016,8,2,14,45,928.5,92.5,3.5,28.0,816.5,512.95,378.68
2016,8,2,15,0,920.0,91.0,3.5,28.0,780.0,461.41,336.68
2016,8,2,15,15,908.5,89.0,3.5,27.5,738.0,408.21,293.0
2016,8,2,15,30,897.0,87.0,3.5,27.0,696.0,355.39,248.51
2016,8,2,15,45,882.0,84.5,3.5,26.5,649.0,301.82,202.92
2016,8,2,16,0,867.0,82.0,3.5,26.0,602.0,249.41,158.39
2016,8,2,16,15,847.5,79.0,3.45,25.5,552.0,197.23,115.84
2016,8,2,16,30,828.0,76.0,3.4,25.0,502.0,139.8,73.06
2016,8,2,16,45,801.0,73.0,3.4,24.5,449.5,91.39,45.3
2016,8,2,17,0,774.0,70.0,3.4,24.0,397.0,48.05,35.65
2016,8,2,17,15,737.5,65.5,3.35,23.0,343.5,46.47,34.59
2016,8,2,17,30,701.0,61.0,3.3,22.0,290.0,44.8,33.38
2016,8,2,17,45,646.0,56.0,3.25,21.0,238.0,42.59,31.6
2016,8,2,18,0,591.0,51.0,3.2,20.0,186.0,36.82,26.58
2016,8,2,18,15,508.0,43.0,3.15,19.0,138.5,32.1,22.29
2016,8,2,18,30,425.0,35.0,3.1,18.0,91.0,27.16,17.56
2016,8,2,18,45,282.0,24.0,3.1,17.0,54.5,19.08,8.51
2016,8,2,19,0,139.0,13.0,3.1,16.0,18.0,12.39,0.0
2016,8,2,19,15,69.5,6.5,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,72.5,7.5,2.05,11.5,10.0,7.15,0.0
2016,8,3,5,30,145.0,15.0,2.2,12.0,20.0,77.08,0.0
2016,8,3,5,45,280.0,26.5,2.4,13.0,57.0,195.32,141.36
2016,8,3,6,0,415.0,38.0,2.6,14.0,94.0,292.12,235.22
2016,8,3,6,15,496.5,46.0,2.55,14.5,142.0,366.73,301.45
2016,8,3,6,30,578.0,54.0,2.5,15.0,190.0,447.86,370.12
2016,8,3,6,45,633.0,59.5,2.45,15.5,242.0,514.17,424.15
2016,8,3,7,0,688.0,65.0,2.4,16.0,294.0,579.95,474.97
2016,8,3,7,15,725.0,69.5,2.35,16.5,347.0,637.93,516.5
2016,8,3,7,30,762.0,74.0,2.3,17.0,400.0,696.66,557.04
2016,8,3,7,45,789.5,77.5,2.25,18.0,452.5,746.89,588.89
2016,8,3,8,0,817.0,81.0,2.2,19.0,505.0,796.55,619.29
2016,8,3,8,15,837.0,83.5,2.2,20.0,554.5,837.62,643.17
2016,8,3,8,30,857.0,86.0,2.2,21.0,604.0,869.71,660.4
2016,8,3,8,45,872.0,88.5,2.2,22.0,650.5,902.77,678.06
2016,8,3,9,0,887.0,91.0,2.2,23.0,697.0,933.6,693.9
2016,8,3,9,15,898.5,93.0,2.2,23.5,738.5,958.09,706.74
2016,8,3,9,30,910.0,95.0,2.2,24.0,780.0,979.84,717.79
2016,8,3,9,45,922.5,95.0,2.25,25.0,817.0,997.4,725.28
2016,8,3,10,0,935.0,95.0,2.3,26.0,854.0,1011.97,730.91
2016,8,3,10,15,941.5,96.0,2.4,26.5,883.5,1018.69,733.61
2016,8,3,10,30,948.0,97.0,2.5,27.0,913.0,1022.13,734.39
2016,8,3,10,45,952.5,98.0,2.6,28.0,936.0,1020.32,730.51
2016,8,3,11,0,957.0,99.0,2.7,29.0,959.0,1015.17,724.66
2016,8,3,11,15,960.0,99.5,2.85,29.0,974.5,1004.76,718.93
2016,8,3,11,30,963.0,100.0,3.0,29.0,990.0,991.1,711.15
2016,8,3,11,45,965.0,100.0,3.15,29.5,997.5,972.84,699.01
2016,8,3,12,0,967.0,100.0,3.3,30.0,1005.0,951.51,684.89
2016,8,3,12,15,967.0,100.0,3.45,30.0,1005.0,925.49,669.05
2016,8,3,12,30,967.0,100.0,3.6,30.0,1005.0,896.7,651.26
2016,8,3,12,45,964.0,101.0,3.75,30.0,996.5,863.8,630.58
2016,8,3,13,0,961.0,102.0,3.9,30.0,988.0,828.55,608.12
2016,8,3,13,15,958.0,101.5,4.0,29.5,972.5,789.77,583.98
2016,8,3,13,30,955.0,101.0,4.1,29.0,957.0,748.99,558.02
2016,8,3,13,45,952.5,99.0,4.2,28.5,934.5,705.39,527.62
2016,8,3,14,0,950.0,97.0,4.3,28.0,912.0,660.1,495.09
2016,8,3,14,15,944.0,95.5,4.35,27.5,882.0,611.79,459.21
2016,8,3,14,30,938.0,94.0,4.4,27.0,852.0,562.47,421.46
2016,8,3,14,45,931.5,91.5,4.45,26.5,816.0,511.27,381.12
2016,8,3,15,0,925.0,89.0,4.5,26.0,780.0,459.53,339.09
2016,8,3,15,15,913.5,87.5,4.45,25.5,738.0,406.46,294.67
2016,8,3,15,30,902.0,86.0,4.4,25.0,696.0,353.75,249.52
2016,8,3,15,45,889.0,83.0,4.35,24.5,650.0,300.02,203.08
2016,8,3,16,0,876.0,80.0,4.3,24.0,604.0,247.25,157.66
2016,8,3,16,15,856.5,77.5,4.2,23.0,553.5,194.99,114.92
2016,8,3,16,30,837.0,75.0,4.1,22.0,503.0,137.44,72.05
2016,8,3,16,45,811.0,71.5,4.05,21.0,450.5,88.25,44.1
2016,8,3,17,0,785.0,68.0,4.0,20.0,398.0,46.67,35.09
2016,8,3,17,15,748.5,64.0,3.85,19.0,344.5,45.42,34.29
2016,8,3,17,30,712.0,60.0,3.7,18.0,291.0,44.12,33.37
2016,8,3,17,45,658.5,54.5,3.6,17.0,238.5,41.44,31.13
2016,8,3,18,0,605.0,49.0,3.5,16.0,186.0,35.32,25.72
2016,8,3,18,15,522.0,41.5,3.35,15.5,138.0,30.96,21.63
2016,8,3,18,30,439.0,34.0,3.2,15.0,90.0,26.41,17.11
2016,8,3,18,45,295.5,23.0,3.1,14.5,53.5,18.28,7.57
2016,8,3,19,0,152.0,12.0,3.0,14.0,17.0,11.44,0.0
2016,8,3,19,15,76.0,6.0,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.0,2.35,11.5,10.0,0.0,0.0
2016,8,4,5,30,174.0,14.0,2.5,12.0,20.0,88.41,0.0
2016,8,4,5,45,310.5,24.5,2.7,12.5,57.5,206.17,147.15
2016,8,4,6,0,447.0,35.0,2.9,13.0,95.0,304.74,246.04
2016,8,4,6,15,527.0,42.5,2.9,13.5,143.0,378.94,312.75
2016,8,4,6,30,607.0,50.0,2.9,14.0,191.0,459.64,381.78
2016,8,4,6,45,303.5,54.0,2.9,14.5,124.5,281.61,236.47
2016,8,4,7,0,0.0,58.0,2.9,15.0,58.0,53.92,40.27
2016,8,4,7,15,0.0,84.0,2.9,15.5,84.0,79.33,61.66
2016,8,4,7,30,0.0,110.0,2.9,16.0,110.0,105.61,83.24
2016,8,4,7,45,14.0,152.0,2.95,16.5,159.5,160.42,128.37
2016,8,4,8,0,28.0,194.0,3.0,17.0,209.0,228.08,182.73
2016,8,4,8,15,30.5,214.0,3.05,17.5,231.5,250.98,199.92
2016,8,4,8,30,33.0,234.0,3.1,18.0,254.0,273.74,216.87
2016,8,4,8,45,98.0,275.0,3.15,18.5,340.5,377.04,298.27
2016,8,4,9,0,163.0,316.0,3.2,19.0,427.0,495.92,388.29
2016,8,4,9,15,305.0,300.5,3.25,19.5,524.0,624.16,485.14
2016,8,4,9,30,447.0,285.0,3.3,20.0,621.0,755.04,580.12
2016,8,4,9,45,690.5,187.5,3.4,20.5,734.0,888.68,676.26
2016,8,4,10,0,934.0,90.0,3.5,21.0,847.0,1004.25,751.98
2016,8,4,10,15,939.5,91.5,3.55,21.0,876.0,1010.6,754.5
2016,8,4,10,30,945.0,93.0,3.6,21.0,905.0,1013.66,755.9
2016,8,4,10,45,948.0,94.0,3.65,21.5,926.5,1010.46,751.83
2016,8,4,11,0,951.0,95.0,3.7,22.0,948.0,1003.95,745.75
2016,8,4,11,15,953.0,95.5,3.75,22.0,962.5,992.71,738.1
2016,8,4,11,30,955.0,96.0,3.8,22.0,977.0,978.26,728.42
2016,8,4,11,45,955.5,97.0,3.85,22.0,984.0,959.81,716.15
2016,8,4,12,0,956.0,98.0,3.9,22.0,991.0,938.33,701.9
2016,8,4,12,15,955.5,98.0,3.95,22.0,990.0,912.14,684.47
2016,8,4,12,30,955.0,98.0,4.0,22.0,989.0,883.23,665.16
2016,8,4,12,45,947.0,101.5,4.1,22.0,979.0,849.01,642.34
2016,8,4,13,0,939.0,105.0,4.2,22.0,969.0,812.73,617.93
2016,8,4,13,15,936.0,104.0,4.3,21.5,953.5,774.2,592.85
2016,8,4,13,30,933.0,103.0,4.4,21.0,938.0,733.73,565.8
2016,8,4,13,45,929.0,101.5,4.5,20.5,915.0,690.41,534.5
2016,8,4,14,0,925.0,100.0,4.6,20.0,892.0,645.57,501.12
2016,8,4,14,15,918.5,99.0,4.6,19.5,862.0,598.44,464.59
2016,8,4,14,30,912.0,98.0,4.6,19.0,832.0,550.37,426.26
2016,8,4,14,45,904.5,95.5,4.6,19.0,796.5,499.86,384.17
2016,8,4,15,0,897.0,93.0,4.6,19.0,761.0,448.95,340.66
2016,8,4,15,15,885.5,91.0,4.55,18.5,719.5,396.79,295.7
2016,8,4,15,30,874.0,89.0,4.5,18.0,678.0,345.02,250.08
2016,8,4,15,45,860.5,86.0,4.45,18.0,632.5,292.54,203.07
2016,8,4,16,0,847.0,83.0,4.4,18.0,587.0,241.08,157.42
2016,8,4,16,15,827.5,80.0,4.35,17.5,538.0,182.75,108.75
2016,8,4,16,30,808.0,77.0,4.3,17.0,489.0,133.49,71.83
2016,8,4,16,45,783.5,73.0,4.25,16.5,437.5,85.51,44.47
2016,8,4,17,0,759.0,69.0,4.2,16.0,386.0,47.46,36.4
2016,8,4,17,15,723.0,64.5,4.1,15.5,333.5,45.86,35.19
2016,8,4,17,30,687.0,60.0,4.0,15.0,281.0,44.18,33.85
2016,8,4,17,45,636.0,54.5,3.9,14.5,230.0,41.52,31.54
2016,8,4,18,0,585.0,49.0,3.8,14.0,179.0,35.41,26.01
2016,8,4,18,15,502.5,41.0,3.65,13.5,132.0,30.63,21.51
2016,8,4,18,30,420.0,33.0,3.5,13.0,85.0,25.62,16.53
2016,8,4,18,45,278.5,22.0,3.4,12.5,49.5,17.47,6.49
2016,8,4,19,0,137.0,11.0,3.3,12.0,14.0,10.48,0.0
2016,8,4,19,15,68.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,5,15,69.5,6.5,2.7,11.0,9.0,0.0,0.0
2016,8,5,5,30,139.0,13.0,2.8,11.0,18.0,72.13,0.0
2016,8,5,5,45,279.0,25.0,2.9,11.5,55.0,190.24,133.31
2016,8,5,6,0,419.0,37.0,3.0,12.0,92.0,291.82,236.1
2016,8,5,6,15,501.5,45.0,3.0,12.5,140.0,366.91,303.9
2016,8,5,6,30,584.0,53.0,3.0,13.0,188.0,448.63,374.21
2016,8,5,6,45,292.0,52.0,3.0,13.5,119.5,270.91,228.46
2016,8,5,7,0,0.0,51.0,3.0,14.0,51.0,47.39,34.89
2016,8,5,7,15,0.0,77.0,2.9,14.5,77.0,72.12,55.83
2016,8,5,7,30,0.0,103.0,2.8,15.0,103.0,98.28,77.46
2016,8,5,7,45,5.5,138.0,2.75,15.5,141.0,138.51,110.51
2016,8,5,8,0,11.0,173.0,2.7,16.0,179.0,179.15,143.2
2016,8,5,8,15,17.0,197.0,2.65,16.5,207.0,208.45,166.15
2016,8,5,8,30,23.0,221.0,2.6,17.0,235.0,237.85,188.82
2016,8,5,8,45,37.5,254.0,2.55,18.0,279.0,298.21,235.16
2016,8,5,9,0,52.0,287.0,2.5,19.0,323.0,346.35,270.81
2016,8,5,9,15,169.5,313.5,2.45,19.5,439.0,497.38,386.64
2016,8,5,9,30,287.0,340.0,2.4,20.0,555.0,650.23,497.64
2016,8,5,9,45,604.0,221.5,2.4,20.5,701.5,841.22,637.4
2016,8,5,10,0,921.0,103.0,2.4,21.0,848.0,1004.75,743.41
2016,8,5,10,15,927.5,104.0,2.45,21.5,877.5,1011.26,743.95
2016,8,5,10,30,934.0,105.0,2.5,22.0,907.0,1014.52,744.15
2016,8,5,10,45,940.0,105.5,2.55,22.5,930.0,1013.48,741.71
2016,8,5,11,0,946.0,106.0,2.6,23.0,953.0,1009.13,737.3
2016,8,5,11,15,949.0,106.5,2.65,23.5,968.0,998.65,729.06
2016,8,5,11,30,952.0,107.0,2.7,24.0,983.0,984.94,718.9
2016,8,5,11,45,953.5,107.0,2.75,24.5,990.5,966.23,705.6
2016,8,5,12,0,955.0,107.0,2.8,25.0,998.0,944.49,690.43
2016,8,5,12,15,955.0,107.0,2.9,25.0,998.0,918.55,674.26
2016,8,5,12,30,955.0,107.0,3.0,25.0,998.0,889.88,656.18
2016,8,5,12,45,954.5,106.0,3.1,25.5,990.0,857.27,634.08
2016,8,5,13,0,954.0,105.0,3.2,26.0,982.0,822.23,610.24
2016,8,5,13,15,951.0,104.5,3.3,26.0,965.5,783.53,584.91
2016,8,5,13,30,948.0,104.0,3.4,26.0,949.0,742.85,557.53
2016,8,5,13,45,942.5,103.0,3.5,26.0,925.5,698.31,525.29
2016,8,5,14,0,937.0,102.0,3.6,26.0,902.0,652.34,491.2
2016,8,5,14,15,930.0,101.0,3.65,25.5,871.5,604.3,455.42
2016,8,5,14,30,923.0,100.0,3.7,25.0,841.0,555.36,417.82
2016,8,5,14,45,912.5,99.0,3.8,25.0,804.0,504.11,376.65
2016,8,5,15,0,902.0,98.0,3.9,25.0,767.0,452.7,334.18
2016,8,5,15,15,889.5,95.5,3.9,24.5,725.0,399.42,289.73
2016,8,5,15,30,877.0,93.0,3.9,24.0,683.0,346.65,244.65
2016,8,5,15,45,859.5,91.0,3.95,23.5,635.5,293.69,199.08
2016,8,5,16,0,842.0,89.0,4.0,23.0,588.0,235.26,149.63
2016,8,5,16,15,820.5,86.0,3.95,22.0,538.0,183.81,107.88
2016,8,5,16,30,799.0,83.0,3.9,21.0,488.0,134.7,72.36
2016,8,5,16,45,766.0,80.0,3.85,20.5,434.5,87.6,46.99
2016,8,5,17,0,733.0,77.0,3.8,20.0,381.0,53.8,41.3
2016,8,5,17,15,693.0,72.0,3.65,19.0,328.0,47.18,35.84
2016,8,5,17,30,653.0,67.0,3.5,18.0,275.0,45.64,34.71
2016,8,5,17,45,587.5,61.5,3.4,17.5,223.0,43.54,32.92
2016,8,5,18,0,522.0,56.0,3.3,17.0,171.0,41.41,30.94
2016,8,5,18,15,433.0,46.5,3.15,16.0,124.5,35.59,25.57
2016,8,5,18,30,344.0,37.0,3.0,15.0,78.0,29.47,19.59
2016,8,5,18,45,204.0,23.5,2.9,14.5,44.5,19.02,6.65
2016,8,5,19,0,64.0,10.0,2.8,14.0,11.0,9.53,0.0
2016,8,5,19,15,32.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,42.0,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,84.0,13.0,2.8,11.0,15.0,48.36,0.0
2016,8,6,5,45,221.5,26.5,2.85,11.5,50.5,162.89,110.73
2016,8,6,6,0,359.0,40.0,2.9,12.0,86.0,262.97,212.25
2016,8,6,6,15,444.5,49.5,2.9,12.5,132.5,339.16,280.79
2016,8,6,6,30,530.0,59.0,2.9,13.0,179.0,422.16,352.22
2016,8,6,6,45,265.0,59.5,2.9,13.5,119.5,263.53,221.7
2016,8,6,7,0,0.0,60.0,2.9,14.0,60.0,55.79,42.04
2016,8,6,7,15,0.0,85.5,2.9,14.5,85.5,80.99,63.32
2016,8,6,7,30,0.0,111.0,2.9,15.0,111.0,106.79,84.58
2016,8,6,7,45,0.0,129.0,2.9,15.5,129.0,124.56,98.8
2016,8,6,8,0,0.0,147.0,2.9,16.0,147.0,142.24,112.73
2016,8,6,8,15,4.0,168.0,2.95,16.5,170.5,166.43,131.92
2016,8,6,8,30,8.0,189.0,3.0,17.0,194.0,190.7,150.89
2016,8,6,8,45,18.5,224.5,3.05,17.5,237.5,236.09,186.62
2016,8,6,9,0,29.0,260.0,3.1,18.0,281.0,294.83,232.0
2016,8,6,9,15,43.0,293.0,3.15,18.5,325.5,342.13,267.79
2016,8,6,9,30,57.0,326.0,3.2,19.0,370.0,389.16,302.78
2016,8,6,9,45,483.0,215.0,3.25,20.0,604.0,712.32,552.96
2016,8,6,10,0,909.0,104.0,3.3,21.0,838.0,993.02,744.69
2016,8,6,10,15,915.5,105.5,3.4,21.0,867.0,999.99,746.54
2016,8,6,10,30,922.0,107.0,3.5,21.0,896.0,1003.74,748.77
2016,8,6,10,45,926.0,108.0,3.6,21.5,918.0,1001.31,745.58
2016,8,6,11,0,930.0,109.0,3.7,22.0,940.0,995.62,740.39
2016,8,6,11,15,933.0,109.5,3.75,22.0,955.0,985.24,733.29
2016,8,6,11,30,936.0,110.0,3.8,22.0,970.0,971.69,724.19
2016,8,6,11,45,936.5,111.0,3.9,22.5,977.0,953.25,710.82
2016,8,6,12,0,937.0,112.0,4.0,23.0,984.0,931.85,695.53
2016,8,6,12,15,937.0,112.0,4.05,22.5,983.5,906.23,679.8
2016,8,6,12,30,937.0,112.0,4.1,22.0,983.0,877.93,662.16
2016,8,6,12,45,929.5,115.0,4.2,22.0,973.0,843.87,639.36
2016,8,6,13,0,922.0,118.0,4.3,22.0,963.0,807.79,615.0
2016,8,6,13,15,919.0,117.5,4.3,22.0,947.5,770.03,588.9
2016,8,6,13,30,916.0,117.0,4.3,22.0,932.0,730.38,560.28
2016,8,6,13,45,911.5,115.5,4.35,22.0,909.0,687.15,527.8
2016,8,6,14,0,907.0,114.0,4.4,22.0,886.0,642.5,493.66
2016,8,6,14,15,900.5,112.5,4.45,21.5,856.5,595.48,457.78
2016,8,6,14,30,894.0,111.0,4.5,21.0,827.0,547.57,420.08
2016,8,6,14,45,885.5,108.5,4.55,21.0,791.0,497.23,378.62
2016,8,6,15,0,877.0,106.0,4.6,21.0,755.0,446.6,335.81
2016,8,6,15,15,865.0,103.5,4.6,20.5,714.0,394.64,291.49
2016,8,6,15,30,853.0,101.0,4.6,20.0,673.0,343.14,246.59
2016,8,6,15,45,839.5,97.5,4.6,19.5,627.0,284.61,195.78
2016,8,6,16,0,826.0,94.0,4.6,19.0,581.0,233.43,151.14
2016,8,6,16,15,805.0,90.5,4.55,18.0,531.5,182.48,109.28
2016,8,6,16,30,784.0,87.0,4.5,17.0,482.0,133.84,73.89
2016,8,6,16,45,760.0,82.0,4.5,16.5,431.0,86.36,48.08
2016,8,6,17,0,736.0,77.0,4.5,16.0,380.0,53.97,42.15
2016,8,6,17,15,697.0,72.0,4.4,15.5,327.0,47.35,36.52
2016,8,6,17,30,658.0,67.0,4.3,15.0,274.0,45.81,35.3
2016,8,6,17,45,603.0,60.0,4.2,14.5,223.0,42.51,32.41
2016,8,6,18,0,548.0,53.0,4.1,14.0,172.0,39.03,29.2
2016,8,6,18,15,458.0,44.0,3.95,13.5,125.0,33.54,24.0
2016,8,6,18,30,368.0,35.0,3.8,13.0,78.0,27.78,18.22
2016,8,6,18,45,220.0,22.5,3.65,12.5,44.5,18.22,5.19
2016,8,6,19,0,72.0,10.0,3.5,12.0,11.0,9.53,0.0
2016,8,6,19,15,36.0,5.0,3.45,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,69.5,6.0,3.25,10.5,8.0,0.0,0.0
2016,8,7,5,30,139.0,12.0,3.3,11.0,16.0,70.72,0.0
2016,8,7,5,45,288.0,23.0,3.4,11.5,52.5,189.36,125.4
2016,8,7,6,0,437.0,34.0,3.5,12.0,89.0,296.4,239.08
2016,8,7,6,15,521.5,42.0,3.5,12.5,137.5,372.95,308.88
2016,8,7,6,30,606.0,50.0,3.5,13.0,186.0,456.47,381.17
2016,8,7,6,45,303.0,70.0,3.5,13.5,138.0,302.55,254.49
2016,8,7,7,0,0.0,90.0,3.5,14.0,90.0,87.46,68.85
2016,8,7,7,15,3.0,114.5,3.45,14.5,115.5,114.78,91.84
2016,8,7,7,30,6.0,139.0,3.4,15.0,141.0,142.09,114.16
2016,8,7,7,45,113.0,177.5,3.4,15.5,234.5,292.16,239.46
2016,8,7,8,0,220.0,216.0,3.4,16.0,328.0,427.33,347.64
2016,8,7,8,15,551.0,147.0,3.35,16.5,466.5,667.11,536.89
2016,8,7,8,30,882.0,78.0,3.3,17.0,605.0,877.57,686.05
2016,8,7,8,45,897.5,79.5,3.3,18.0,651.5,910.47,702.87
2016,8,7,9,0,913.0,81.0,3.3,19.0,698.0,941.09,719.28
2016,8,7,9,15,924.0,83.0,3.3,19.5,740.0,965.57,732.68
2016,8,7,9,30,935.0,85.0,3.3,20.0,782.0,987.19,744.15
2016,8,7,9,45,939.5,88.5,3.3,20.5,817.0,1001.28,750.58
2016,8,7,10,0,944.0,92.0,3.3,21.0,852.0,1012.07,754.95
2016,8,7,10,15,950.0,93.0,3.3,21.5,882.0,1018.23,756.38
2016,8,7,10,30,956.0,94.0,3.3,22.0,912.0,1021.06,755.77
2016,8,7,10,45,961.5,94.5,3.35,22.5,935.0,1019.51,752.84
2016,8,7,11,0,967.0,95.0,3.4,23.0,958.0,1014.58,747.85
2016,8,7,11,15,970.0,95.5,3.45,23.0,973.0,1003.92,740.69
2016,8,7,11,30,973.0,96.0,3.5,23.0,988.0,989.96,731.49
2016,8,7,11,45,975.0,96.0,3.55,23.5,995.5,971.36,717.9
2016,8,7,12,0,977.0,96.0,3.6,24.0,1003.0,949.64,702.35
2016,8,7,12,15,977.0,96.0,3.6,24.0,1003.0,923.18,684.75
2016,8,7,12,30,977.0,96.0,3.6,24.0,1003.0,893.91,665.27
2016,8,7,12,45,978.0,94.5,3.65,24.0,995.5,861.34,643.78
2016,8,7,13,0,979.0,93.0,3.7,24.0,988.0,826.17,620.39
2016,8,7,13,15,976.5,92.0,3.7,24.0,972.5,786.47,593.48
2016,8,7,13,30,974.0,91.0,3.7,24.0,957.0,744.69,564.74
2016,8,7,13,45,971.0,89.5,3.75,24.0,934.0,700.23,531.9
2016,8,7,14,0,968.0,88.0,3.8,24.0,911.0,654.07,497.01
2016,8,7,14,15,962.0,87.0,3.8,23.5,880.5,605.19,459.96
2016,8,7,14,30,956.0,86.0,3.8,23.0,850.0,555.27,420.95
2016,8,7,14,45,948.5,84.5,3.8,23.0,813.5,503.39,378.51
2016,8,7,15,0,941.0,83.0,3.8,23.0,777.0,451.04,334.53
2016,8,7,15,15,930.5,81.0,3.75,22.5,735.0,396.96,288.68
2016,8,7,15,30,920.0,79.0,3.7,22.0,693.0,343.15,242.01
2016,8,7,15,45,905.5,77.0,3.65,22.0,646.0,288.81,194.19
2016,8,7,16,0,891.0,75.0,3.6,22.0,599.0,235.57,147.97
2016,8,7,16,15,872.0,72.5,3.5,21.0,548.5,182.58,105.05
2016,8,7,16,30,853.0,70.0,3.4,20.0,498.0,131.54,68.8
2016,8,7,16,45,827.0,67.0,3.35,19.5,444.5,74.65,37.52
2016,8,7,17,0,801.0,64.0,3.3,19.0,391.0,44.15,33.08
2016,8,7,17,15,764.5,60.0,3.15,18.0,337.0,42.77,32.13
2016,8,7,17,30,728.0,56.0,3.0,17.0,283.0,41.33,31.06
2016,8,7,17,45,672.0,51.0,2.9,16.5,230.0,38.94,28.98
2016,8,7,18,0,616.0,46.0,2.8,16.0,177.0,36.51,26.72
2016,8,7,18,15,527.0,38.5,2.6,15.5,129.0,31.6,22.07
2016,8,7,18,30,438.0,31.0,2.4,15.0,81.0,24.27,14.99
2016,8,7,18,45,219.0,15.5,2.25,14.5,40.5,11.85,0.47
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,5,15,68.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,8,8,5,30,136.0,11.0,2.3,11.0,14.0,68.27,0.0
2016,8,8,5,45,285.0,21.5,2.55,12.0,50.0,184.74,117.19
2016,8,8,6,0,434.0,32.0,2.8,13.0,86.0,291.72,233.47
2016,8,8,6,15,517.5,39.5,2.75,13.5,133.5,366.62,301.56
2016,8,8,6,30,601.0,47.0,2.7,14.0,181.0,444.41,368.74
2016,8,8,6,45,651.0,52.5,2.65,15.0,232.5,508.63,421.21
2016,8,8,7,0,701.0,58.0,2.6,16.0,284.0,575.41,472.38
2016,8,8,7,15,737.0,62.0,2.55,16.5,336.5,632.24,513.45
2016,8,8,7,30,773.0,66.0,2.5,17.0,389.0,689.78,553.49
2016,8,8,7,45,798.5,69.5,2.5,17.5,441.0,738.64,586.1
2016,8,8,8,0,824.0,73.0,2.5,18.0,493.0,779.84,612.38
2016,8,8,8,15,843.0,76.0,2.5,18.5,542.5,820.69,637.9
2016,8,8,8,30,862.0,79.0,2.5,19.0,592.0,859.95,661.84
2016,8,8,8,45,876.5,81.0,2.55,20.0,638.0,892.08,679.61
2016,8,8,9,0,891.0,83.0,2.6,21.0,684.0,921.94,695.65
2016,8,8,9,15,902.5,85.0,2.65,21.5,725.0,946.49,709.32
2016,8,8,9,30,914.0,87.0,2.7,22.0,766.0,968.27,721.17
2016,8,8,9,45,925.0,87.0,2.8,22.5,802.5,984.38,729.74
2016,8,8,10,0,936.0,87.0,2.9,23.0,839.0,997.44,736.42
2016,8,8,10,15,942.0,88.0,2.95,23.5,868.5,1003.63,738.27
2016,8,8,10,30,948.0,89.0,3.0,24.0,898.0,1006.53,738.15
2016,8,8,10,45,951.0,91.0,3.15,24.5,920.0,1004.27,735.64
2016,8,8,11,0,954.0,93.0,3.3,25.0,942.0,998.65,731.05
2016,8,8,11,15,957.0,93.5,3.4,25.0,957.5,988.14,724.41
2016,8,8,11,30,960.0,94.0,3.5,25.0,973.0,974.37,715.71
2016,8,8,11,45,960.0,95.5,3.65,25.5,980.0,955.68,702.76
2016,8,8,12,0,960.0,97.0,3.8,26.0,987.0,933.95,687.82
2016,8,8,12,15,960.5,97.0,3.9,26.0,987.0,908.27,671.29
2016,8,8,12,30,961.0,97.0,4.0,26.0,987.0,879.8,652.82
2016,8,8,12,45,959.0,97.0,4.15,26.0,979.0,846.67,631.3
2016,8,8,13,0,957.0,97.0,4.3,26.0,971.0,811.16,607.94
2016,8,8,13,15,954.5,96.5,4.35,25.5,955.0,772.59,583.02
2016,8,8,13,30,952.0,96.0,4.4,25.0,939.0,731.98,555.83
2016,8,8,13,45,948.5,94.5,4.45,25.0,916.5,687.98,523.06
2016,8,8,14,0,945.0,93.0,4.5,25.0,894.0,642.38,488.43
2016,8,8,14,15,938.5,92.0,4.5,24.5,864.0,594.15,451.67
2016,8,8,14,30,932.0,91.0,4.5,24.0,834.0,544.96,413.06
2016,8,8,14,45,925.0,88.5,4.55,24.0,798.0,493.52,370.94
2016,8,8,15,0,918.0,86.0,4.6,24.0,762.0,441.61,327.28
2016,8,8,15,15,907.0,84.5,4.55,23.5,720.0,388.84,282.36
2016,8,8,15,30,896.0,83.0,4.5,23.0,678.0,336.4,236.76
2016,8,8,15,45,883.0,80.0,4.45,22.5,632.0,282.8,189.96
2016,8,8,16,0,870.0,77.0,4.4,22.0,586.0,230.18,144.57
2016,8,8,16,15,850.5,74.0,4.3,21.5,535.5,177.8,102.09
2016,8,8,16,30,831.0,71.0,4.2,21.0,485.0,127.44,66.64
2016,8,8,16,45,807.0,67.0,4.1,20.5,433.0,71.04,36.28
2016,8,8,17,0,783.0,63.0,4.0,20.0,381.0,43.44,32.33
2016,8,8,17,15,746.0,59.0,3.9,19.0,327.5,42.04,31.35
2016,8,8,17,30,709.0,55.0,3.8,18.0,274.0,40.57,30.25
2016,8,8,17,45,656.5,49.5,3.7,17.0,222.5,37.73,27.83
2016,8,8,18,0,604.0,44.0,3.6,16.0,171.0,34.79,25.17
2016,8,8,18,15,513.5,37.0,3.5,15.0,123.5,30.29,20.93
2016,8,8,18,30,423.0,30.0,3.4,14.0,76.0,23.5,14.28
2016,8,8,18,45,211.5,15.0,3.35,13.5,38.0,11.5,0.0
2016,8,8,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,5,15,73.5,5.0,2.95,11.5,7.0,0.0,0.0
2016,8,9,5,30,147.0,10.0,3.0,12.0,14.0,71.75,0.0
2016,8,9,5,45,298.5,20.5,3.1,12.5,49.5,188.48,113.73
2016,8,9,6,0,450.0,31.0,3.2,13.0,85.0,298.1,238.17
2016,8,9,6,15,533.0,37.5,3.1,13.5,132.5,367.54,302.57
2016,8,9,6,30,616.0,44.0,3.0,14.0,180.0,449.0,372.92
2016,8,9,6,45,319.5,79.5,2.95,14.5,151.5,325.34,271.54
2016,8,9,7,0,23.0,115.0,2.9,15.0,123.0,141.43,114.31
2016,8,9,7,15,27.5,135.0,2.75,15.5,146.0,166.16,134.82
2016,8,9,7,30,32.0,155.0,2.6,16.0,169.0,190.94,154.57
2016,8,9,7,45,108.0,186.0,2.5,16.5,240.0,298.76,242.85
2016,8,9,8,0,184.0,217.0,2.4,17.0,311.0,398.54,321.42
2016,8,9,8,15,526.5,146.5,2.25,17.5,451.0,637.23,508.51
2016,8,9,8,30,869.0,76.0,2.1,18.0,591.0,861.22,663.8
2016,8,9,8,45,885.5,77.0,1.95,19.0,637.5,894.12,678.11
2016,8,9,9,0,902.0,78.0,1.8,20.0,684.0,924.82,692.31
2016,8,9,9,15,913.0,79.5,1.75,20.5,725.0,948.54,704.04
2016,8,9,9,30,924.0,81.0,1.7,21.0,766.0,969.46,713.91
2016,8,9,9,45,933.5,81.5,1.65,22.0,802.0,984.83,718.79
2016,8,9,10,0,943.0,82.0,1.6,23.0,838.0,997.1,721.73
2016,8,9,10,15,949.0,83.0,1.6,23.5,867.5,1003.34,723.07
2016,8,9,10,30,955.0,84.0,1.6,24.0,897.0,1006.26,722.5
2016,8,9,10,45,960.0,84.0,1.6,25.0,919.5,1003.78,717.32
2016,8,9,11,0,965.0,84.0,1.6,26.0,942.0,997.93,710.25
2016,8,9,11,15,968.0,84.5,1.65,26.5,957.0,987.39,702.51
2016,8,9,11,30,971.0,85.0,1.7,27.0,972.0,973.53,692.84
2016,8,9,11,45,972.0,85.0,1.8,27.5,979.0,954.14,680.4
2016,8,9,12,0,973.0,85.0,1.9,28.0,986.0,931.66,666.02
2016,8,9,12,15,973.0,85.0,2.05,28.0,985.5,905.35,650.93
2016,8,9,12,30,973.0,85.0,2.2,28.0,985.0,876.21,633.77
2016,8,9,12,45,965.5,89.0,2.35,28.5,975.5,842.24,611.94
2016,8,9,13,0,958.0,93.0,2.5,29.0,966.0,806.09,588.42
2016,8,9,13,15,955.0,92.5,2.65,29.0,950.0,767.1,563.84
2016,8,9,13,30,952.0,92.0,2.8,29.0,934.0,726.11,536.98
2016,8,9,13,45,946.0,92.0,3.0,29.0,910.0,681.82,505.81
2016,8,9,14,0,940.0,92.0,3.2,29.0,886.0,636.11,472.62
2016,8,9,14,15,933.5,90.5,3.3,28.5,856.0,587.62,436.98
2016,8,9,14,30,927.0,89.0,3.4,28.0,826.0,538.18,399.4
2016,8,9,14,45,917.0,88.0,3.5,28.0,789.0,486.86,358.41
2016,8,9,15,0,907.0,87.0,3.6,28.0,752.0,435.33,316.09
2016,8,9,15,15,895.5,85.5,3.65,27.5,710.5,382.89,272.51
2016,8,9,15,30,884.0,84.0,3.7,27.0,669.0,330.83,228.25
2016,8,9,15,45,866.5,82.0,3.75,26.5,622.0,277.51,182.83
2016,8,9,16,0,849.0,80.0,3.8,26.0,575.0,225.62,139.19
2016,8,9,16,15,829.0,77.5,3.75,25.5,525.0,174.6,98.82
2016,8,9,16,30,809.0,75.0,3.7,25.0,475.0,118.41,59.68
2016,8,9,16,45,779.5,72.0,3.7,24.5,422.5,71.07,37.72
2016,8,9,17,0,750.0,69.0,3.7,24.0,370.0,48.1,35.76
2016,8,9,17,15,711.0,64.0,3.55,23.0,317.5,46.11,34.32
2016,8,9,17,30,672.0,59.0,3.4,22.0,265.0,44.01,32.7
2016,8,9,17,45,612.0,53.5,3.25,21.0,213.5,37.72,27.33
2016,8,9,18,0,552.0,48.0,3.1,20.0,162.0,35.26,25.11
2016,8,9,18,15,459.0,39.5,2.95,19.0,116.0,30.02,20.28
2016,8,9,18,30,366.0,31.0,2.8,18.0,70.0,24.55,14.75
2016,8,9,18,45,183.0,15.5,2.65,17.5,35.0,12.03,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.0,2.4,11.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,8.0,2.6,12.0,10.0,35.88,0.0
2016,8,10,5,45,192.5,22.0,2.8,12.5,42.0,139.2,77.74
2016,8,10,6,0,318.0,36.0,3.0,13.0,74.0,235.27,187.2
2016,8,10,6,15,404.5,46.5,2.95,13.5,119.5,310.44,255.42
2016,8,10,6,30,491.0,57.0,2.9,14.0,165.0,392.91,326.63
2016,8,10,6,45,544.0,66.0,2.9,15.0,214.5,458.38,380.77
2016,8,10,7,0,597.0,75.0,2.9,16.0,264.0,526.95,434.83
2016,8,10,7,15,419.0,118.5,2.85,16.5,263.0,466.79,383.54
2016,8,10,7,30,241.0,162.0,2.8,17.0,262.0,383.77,313.36
2016,8,10,7,45,489.5,130.0,2.8,17.5,366.5,561.27,455.6
2016,8,10,8,0,738.0,98.0,2.8,18.0,471.0,747.79,592.58
2016,8,10,8,15,761.5,102.0,2.75,18.5,520.5,787.3,616.24
2016,8,10,8,30,785.0,106.0,2.7,19.0,570.0,829.59,642.5
2016,8,10,8,45,802.0,109.5,2.65,20.0,616.0,863.87,661.38
2016,8,10,9,0,819.0,113.0,2.6,21.0,662.0,896.05,678.48
2016,8,10,9,15,833.0,116.0,2.6,21.5,703.5,922.54,693.19
2016,8,10,9,30,847.0,119.0,2.6,22.0,745.0,946.43,706.11
2016,8,10,9,45,870.0,114.0,2.6,23.0,784.5,959.27,710.32
2016,8,10,10,0,893.0,109.0,2.6,24.0,824.0,977.63,718.29
2016,8,10,10,15,900.5,110.5,2.6,24.5,854.0,985.29,720.63
2016,8,10,10,30,908.0,112.0,2.6,25.0,884.0,989.76,721.12
2016,8,10,10,45,914.0,113.0,2.65,25.5,907.0,989.03,718.87
2016,8,10,11,0,920.0,114.0,2.7,26.0,930.0,985.04,714.69
2016,8,10,11,15,923.5,114.5,2.75,26.5,945.5,974.95,706.72
2016,8,10,11,30,927.0,115.0,2.8,27.0,961.0,961.69,696.86
2016,8,10,11,45,930.0,115.0,2.9,27.5,968.5,944.37,684.88
2016,8,10,12,0,933.0,115.0,3.0,28.0,976.0,924.03,670.98
2016,8,10,12,15,933.0,115.0,3.05,28.0,976.0,898.21,654.5
2016,8,10,12,30,933.0,115.0,3.1,28.0,976.0,869.71,636.22
2016,8,10,12,45,930.5,115.0,3.2,28.5,967.5,836.68,613.9
2016,8,10,13,0,928.0,115.0,3.3,29.0,959.0,801.39,589.96
2016,8,10,13,15,925.0,114.5,3.4,28.5,943.0,763.16,566.15
2016,8,10,13,30,922.0,114.0,3.5,28.0,927.0,723.01,539.29
2016,8,10,13,45,917.5,112.0,3.6,28.0,903.5,678.86,507.31
2016,8,10,14,0,913.0,110.0,3.7,28.0,880.0,633.27,473.47
2016,8,10,14,15,905.5,108.5,3.75,27.5,849.5,585.21,437.66
2016,8,10,14,30,898.0,107.0,3.8,27.0,819.0,536.35,400.1
2016,8,10,14,45,889.5,104.5,3.85,27.0,782.5,485.62,359.24
2016,8,10,15,0,881.0,102.0,3.9,27.0,746.0,434.59,317.05
2016,8,10,15,15,868.5,100.0,3.9,26.5,704.0,382.51,273.6
2016,8,10,15,30,856.0,98.0,3.9,26.0,662.0,330.94,229.67
2016,8,10,15,45,840.5,94.5,3.9,25.5,615.5,271.59,179.58
2016,8,10,16,0,825.0,91.0,3.9,25.0,569.0,219.88,136.03
2016,8,10,16,15,803.5,87.5,3.8,24.5,519.0,168.93,95.87
2016,8,10,16,30,782.0,84.0,3.7,24.0,469.0,120.35,63.11
2016,8,10,16,45,754.0,79.5,3.65,23.5,417.0,73.35,41.75
2016,8,10,17,0,726.0,75.0,3.6,23.0,365.0,52.98,40.12
2016,8,10,17,15,685.0,69.5,3.45,22.0,312.0,46.06,34.44
2016,8,10,17,30,644.0,64.0,3.3,21.0,259.0,44.06,32.9
2016,8,10,17,45,585.5,57.0,3.15,20.0,208.0,40.67,30.02
2016,8,10,18,0,527.0,50.0,3.0,19.0,157.0,37.11,26.82
2016,8,10,18,15,431.5,40.5,2.9,18.0,111.0,31.07,21.23
2016,8,10,18,30,336.0,31.0,2.8,17.0,65.0,24.72,14.8
2016,8,10,18,45,168.0,15.5,2.7,16.5,32.5,12.14,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
