Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,137.0,18.5,1.8,12.0,34.5,104.14,52.37
2016,8,11,6,0,274.0,37.0,2.1,13.0,69.0,211.98,167.63
2016,8,11,6,15,360.0,49.5,2.1,13.5,113.5,288.14,236.11
2016,8,11,6,30,446.0,62.0,2.1,14.0,158.0,370.62,306.92
2016,8,11,6,45,297.0,94.0,2.1,14.5,165.5,328.75,272.71
2016,8,11,7,0,148.0,126.0,2.1,15.0,173.0,253.32,209.18
2016,8,11,7,15,166.0,146.0,2.1,16.0,207.5,292.64,240.74
2016,8,11,7,30,184.0,166.0,2.1,17.0,242.0,332.74,271.5
2016,8,11,7,45,444.5,137.5,2.1,18.0,352.5,534.01,431.18
2016,8,11,8,0,705.0,109.0,2.1,19.0,463.0,733.03,575.89
2016,8,11,8,15,729.0,113.5,2.1,19.5,512.5,776.42,601.98
2016,8,11,8,30,753.0,118.0,2.1,20.0,562.0,818.65,628.09
2016,8,11,8,45,771.5,122.5,2.15,21.0,608.0,850.11,645.55
2016,8,11,9,0,790.0,127.0,2.2,22.0,654.0,884.14,664.61
2016,8,11,9,15,804.0,130.0,2.2,22.5,695.5,910.09,678.79
2016,8,11,9,30,818.0,133.0,2.2,23.0,737.0,933.49,691.27
2016,8,11,9,45,849.5,125.5,2.25,24.0,779.0,959.14,704.34
2016,8,11,10,0,881.0,118.0,2.3,25.0,821.0,974.46,710.59
2016,8,11,10,15,888.5,119.5,2.35,25.5,850.5,981.91,713.3
2016,8,11,10,30,896.0,121.0,2.4,26.0,880.0,986.2,714.18
2016,8,11,10,45,902.0,122.0,2.45,26.5,903.0,985.34,711.89
2016,8,11,11,0,908.0,123.0,2.5,27.0,926.0,981.25,707.7
2016,8,11,11,15,911.5,123.5,2.5,27.5,941.5,971.11,699.32
2016,8,11,11,30,915.0,124.0,2.5,28.0,957.0,957.83,689.13
2016,8,11,11,45,918.5,123.5,2.55,28.5,965.0,940.5,676.92
2016,8,11,12,0,922.0,123.0,2.6,29.0,973.0,920.17,662.87
2016,8,11,12,15,922.0,123.0,2.6,29.0,972.5,894.45,646.31
2016,8,11,12,30,922.0,123.0,2.6,29.0,972.0,866.07,628.04
2016,8,11,12,45,915.0,126.0,2.65,29.5,962.0,832.42,605.38
2016,8,11,13,0,908.0,129.0,2.7,30.0,952.0,796.74,581.32
2016,8,11,13,15,904.0,128.5,2.75,30.0,936.0,758.31,556.34
2016,8,11,13,30,900.0,128.0,2.8,30.0,920.0,718.08,528.16
2016,8,11,13,45,897.5,125.0,2.9,30.0,897.5,675.02,497.64
2016,8,11,14,0,895.0,122.0,3.0,30.0,875.0,630.42,465.18
2016,8,11,14,15,887.5,120.0,3.05,29.5,844.0,582.58,430.16
2016,8,11,14,30,880.0,118.0,3.1,29.0,813.0,533.98,393.44
2016,8,11,14,45,872.0,115.0,3.2,29.0,777.0,483.77,353.71
2016,8,11,15,0,864.0,112.0,3.3,29.0,741.0,433.25,312.59
2016,8,11,15,15,850.5,109.0,3.35,28.5,698.5,375.02,265.34
2016,8,11,15,30,837.0,106.0,3.4,28.0,656.0,322.8,221.55
2016,8,11,15,45,821.5,102.0,3.45,27.5,609.5,270.26,177.26
2016,8,11,16,0,806.0,98.0,3.5,27.0,563.0,219.11,134.8
2016,8,11,16,15,783.0,94.5,3.5,26.0,512.5,168.96,96.23
2016,8,11,16,30,760.0,91.0,3.5,25.0,462.0,121.39,65.11
2016,8,11,16,45,730.5,85.5,3.55,24.5,410.0,69.12,40.11
2016,8,11,17,0,701.0,80.0,3.6,24.0,358.0,51.64,38.82
2016,8,11,17,15,658.0,74.0,3.5,23.0,305.0,49.57,37.32
2016,8,11,17,30,615.0,68.0,3.4,22.0,252.0,47.36,35.61
2016,8,11,17,45,552.5,60.5,3.3,21.0,201.5,43.71,32.52
2016,8,11,18,0,490.0,53.0,3.2,20.0,151.0,39.89,29.08
2016,8,11,18,15,394.0,42.0,3.0,19.0,106.0,32.59,22.4
2016,8,11,18,30,298.0,31.0,2.8,18.0,61.0,24.89,14.66
2016,8,11,18,45,149.0,15.5,2.65,17.0,30.5,12.26,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,159.5,17.5,2.05,12.5,35.5,115.96,52.37
2016,8,12,6,0,319.0,35.0,2.3,13.0,71.0,233.64,184.35
2016,8,12,6,15,408.5,45.5,2.25,13.5,116.5,310.22,254.02
2016,8,12,6,30,498.0,56.0,2.2,14.0,162.0,394.38,326.33
2016,8,12,6,45,559.5,63.5,2.2,15.0,213.5,463.63,383.27
2016,8,12,7,0,621.0,71.0,2.2,16.0,265.0,536.62,440.39
2016,8,12,7,15,662.0,76.5,2.15,16.5,317.5,595.5,484.23
2016,8,12,7,30,703.0,82.0,2.1,17.0,370.0,655.63,526.49
2016,8,12,7,45,734.5,86.5,2.1,18.0,422.0,704.03,557.91
2016,8,12,8,0,766.0,91.0,2.1,19.0,474.0,756.3,591.14
2016,8,12,8,15,788.0,94.5,2.1,19.5,524.0,798.69,617.56
2016,8,12,8,30,810.0,98.0,2.1,20.0,574.0,839.65,642.54
2016,8,12,8,45,828.0,100.5,2.1,21.0,620.5,874.13,661.41
2016,8,12,9,0,846.0,103.0,2.1,22.0,667.0,906.5,678.56
2016,8,12,9,15,859.0,105.5,2.15,23.0,708.0,924.12,686.19
2016,8,12,9,30,872.0,108.0,2.2,24.0,749.0,946.87,697.33
2016,8,12,9,45,882.5,109.0,2.25,25.0,785.5,962.78,703.92
2016,8,12,10,0,893.0,110.0,2.3,26.0,822.0,975.73,708.68
2016,8,12,10,15,900.0,111.5,2.35,26.5,851.0,982.8,711.14
2016,8,12,10,30,907.0,113.0,2.4,27.0,880.0,986.67,711.73
2016,8,12,10,45,912.0,114.0,2.5,27.5,902.5,984.87,709.33
2016,8,12,11,0,917.0,115.0,2.6,28.0,925.0,979.82,704.99
2016,8,12,11,15,920.0,116.0,2.7,28.0,940.0,969.68,698.9
2016,8,12,11,30,923.0,117.0,2.8,28.0,955.0,956.36,690.84
2016,8,12,11,45,925.0,117.0,2.9,28.5,962.0,938.07,678.25
2016,8,12,12,0,927.0,117.0,3.0,29.0,969.0,916.81,663.79
2016,8,12,12,15,926.5,117.0,3.1,29.0,968.5,890.56,647.38
2016,8,12,12,30,926.0,117.0,3.2,29.0,968.0,861.66,629.15
2016,8,12,12,45,933.0,111.5,3.35,29.5,962.0,831.06,608.69
2016,8,12,13,0,940.0,106.0,3.5,30.0,956.0,797.66,586.22
2016,8,12,13,15,937.0,105.5,3.55,30.0,940.0,758.95,560.7
2016,8,12,13,30,934.0,105.0,3.6,30.0,924.0,718.28,532.29
2016,8,12,13,45,929.0,104.0,3.7,30.0,900.5,674.13,500.37
2016,8,12,14,0,924.0,103.0,3.8,30.0,877.0,628.54,466.58
2016,8,12,14,15,917.0,101.5,3.8,29.5,846.5,580.19,430.53
2016,8,12,14,30,910.0,100.0,3.8,29.0,816.0,530.98,392.71
2016,8,12,14,45,901.0,98.0,3.8,28.5,779.5,479.8,352.26
2016,8,12,15,0,892.0,96.0,3.8,28.0,743.0,428.37,310.37
2016,8,12,15,15,880.0,94.0,3.7,27.5,701.0,375.88,266.5
2016,8,12,15,30,868.0,92.0,3.6,27.0,659.0,323.84,222.18
2016,8,12,15,45,852.0,89.0,3.55,27.0,612.0,270.75,176.68
2016,8,12,16,0,836.0,86.0,3.5,27.0,565.0,212.02,127.93
2016,8,12,16,15,814.5,82.5,3.35,26.5,515.0,160.52,88.19
2016,8,12,16,30,793.0,79.0,3.2,26.0,465.0,111.39,56.41
2016,8,12,16,45,764.0,75.0,3.1,25.5,412.5,64.27,37.44
2016,8,12,17,0,735.0,71.0,3.0,25.0,360.0,50.11,37.35
2016,8,12,17,15,693.5,66.0,2.75,24.0,307.0,48.2,35.99
2016,8,12,17,30,652.0,61.0,2.5,23.0,254.0,42.06,30.88
2016,8,12,17,45,589.5,54.5,2.3,22.5,202.5,38.97,28.2
2016,8,12,18,0,527.0,48.0,2.1,22.0,151.0,35.74,25.24
2016,8,12,18,15,428.0,38.5,1.8,21.0,105.5,29.63,19.63
2016,8,12,18,30,329.0,29.0,1.5,20.0,60.0,23.2,12.92
2016,8,12,18,45,164.5,14.5,1.25,19.0,30.0,11.47,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,160.5,16.5,2.2,13.5,34.5,114.02,43.52
2016,8,13,6,0,321.0,33.0,2.4,14.0,69.0,232.03,181.73
2016,8,13,6,15,412.0,43.0,2.3,14.5,114.0,308.59,251.59
2016,8,13,6,30,503.0,53.0,2.2,15.0,159.0,392.97,323.92
2016,8,13,6,45,563.5,60.0,2.15,16.0,210.0,460.95,379.64
2016,8,13,7,0,624.0,67.0,2.1,17.0,261.0,532.63,435.45
2016,8,13,7,15,665.0,72.5,2.1,18.0,313.0,591.52,478.34
2016,8,13,7,30,706.0,78.0,2.1,19.0,365.0,651.69,519.73
2016,8,13,7,45,737.5,81.5,2.15,20.0,417.0,699.31,550.7
2016,8,13,8,0,769.0,85.0,2.2,21.0,469.0,750.38,583.29
2016,8,13,8,15,791.0,88.5,2.15,22.0,518.5,792.81,608.13
2016,8,13,8,30,813.0,92.0,2.1,23.0,568.0,833.81,631.35
2016,8,13,8,45,831.5,94.0,2.1,24.0,614.5,868.19,649.95
2016,8,13,9,0,850.0,96.0,2.1,25.0,661.0,892.96,661.87
2016,8,13,9,15,862.5,98.5,2.1,25.5,702.0,918.0,675.24
2016,8,13,9,30,875.0,101.0,2.1,26.0,743.0,940.39,686.8
2016,8,13,9,45,893.0,98.5,2.15,27.0,781.0,959.57,695.45
2016,8,13,10,0,911.0,96.0,2.2,28.0,819.0,975.95,702.31
2016,8,13,10,15,918.0,97.0,2.25,28.5,848.5,982.67,704.5
2016,8,13,10,30,925.0,98.0,2.3,29.0,878.0,986.15,704.83
2016,8,13,10,45,930.5,98.5,2.4,30.0,901.0,984.38,701.09
2016,8,13,11,0,936.0,99.0,2.5,31.0,924.0,979.31,695.41
2016,8,13,11,15,939.0,100.0,2.55,31.0,939.0,969.14,688.97
2016,8,13,11,30,942.0,101.0,2.6,31.0,954.0,955.73,680.6
2016,8,13,11,45,943.5,101.5,2.7,31.5,961.5,937.31,668.17
2016,8,13,12,0,945.0,102.0,2.8,32.0,969.0,915.84,653.85
2016,8,13,12,15,945.5,102.0,2.9,32.0,968.5,890.13,638.09
2016,8,13,12,30,946.0,102.0,3.0,32.0,968.0,861.64,620.46
2016,8,13,12,45,932.5,109.0,3.1,32.5,956.5,826.09,596.82
2016,8,13,13,0,919.0,116.0,3.2,33.0,945.0,788.75,571.9
2016,8,13,13,15,916.0,115.0,3.3,32.5,929.0,750.18,548.21
2016,8,13,13,30,913.0,114.0,3.4,32.0,913.0,709.71,521.1
2016,8,13,13,45,908.0,112.5,3.5,32.0,889.5,665.84,489.68
2016,8,13,14,0,903.0,111.0,3.6,32.0,866.0,620.57,456.46
2016,8,13,14,15,895.5,109.5,3.6,31.5,835.5,572.77,421.13
2016,8,13,14,30,888.0,108.0,3.6,31.0,805.0,524.18,384.13
2016,8,13,14,45,879.0,106.0,3.65,31.0,768.5,473.94,344.14
2016,8,13,15,0,870.0,104.0,3.7,31.0,732.0,423.47,302.91
2016,8,13,15,15,856.5,101.5,3.65,30.5,689.5,371.07,259.81
2016,8,13,15,30,843.0,99.0,3.6,30.0,647.0,313.01,211.75
2016,8,13,15,45,827.0,95.5,3.6,30.0,600.5,260.45,167.34
2016,8,13,16,0,811.0,92.0,3.6,30.0,554.0,209.31,125.16
2016,8,13,16,15,788.0,88.5,3.5,29.0,504.0,158.95,87.34
2016,8,13,16,30,765.0,85.0,3.4,28.0,454.0,111.14,57.49
2016,8,13,16,45,736.0,80.0,3.3,27.5,402.0,64.77,39.85
2016,8,13,17,0,707.0,75.0,3.2,27.0,350.0,53.46,39.87
2016,8,13,17,15,663.5,69.5,3.0,26.0,297.5,46.51,34.23
2016,8,13,17,30,620.0,64.0,2.8,25.0,245.0,44.53,32.72
2016,8,13,17,45,557.5,56.5,2.65,24.0,194.5,40.74,29.52
2016,8,13,18,0,495.0,49.0,2.5,23.0,144.0,36.76,25.96
2016,8,13,18,15,393.5,39.0,2.3,22.0,100.0,30.24,19.99
2016,8,13,18,30,292.0,29.0,2.1,21.0,56.0,23.38,12.68
2016,8,13,18,45,146.0,14.5,1.95,20.5,28.0,13.82,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.0,2.1,13.5,32.5,106.6,31.56
2016,8,14,6,0,290.0,34.0,2.2,14.0,65.0,216.73,168.74
2016,8,14,6,15,381.0,45.0,2.2,14.5,110.0,293.03,238.56
2016,8,14,6,30,472.0,56.0,2.2,15.0,155.0,377.18,310.92
2016,8,14,6,45,530.5,65.0,2.2,16.0,205.0,445.1,366.86
2016,8,14,7,0,589.0,74.0,2.2,17.0,255.0,516.58,422.92
2016,8,14,7,15,631.5,80.0,2.2,18.0,307.0,575.91,467.08
2016,8,14,7,30,674.0,86.0,2.2,19.0,359.0,636.61,509.25
2016,8,14,7,45,703.5,92.0,2.25,20.0,410.5,688.03,543.29
2016,8,14,8,0,733.0,98.0,2.3,21.0,462.0,739.2,576.15
2016,8,14,8,15,756.5,102.0,2.3,21.5,511.5,778.31,600.42
2016,8,14,8,30,780.0,106.0,2.3,22.0,561.0,820.31,626.31
2016,8,14,8,45,796.5,110.0,2.3,23.0,606.5,854.46,645.11
2016,8,14,9,0,813.0,114.0,2.3,24.0,652.0,886.49,662.18
2016,8,14,9,15,827.0,116.5,2.3,24.5,693.5,912.14,676.08
2016,8,14,9,30,841.0,119.0,2.3,25.0,735.0,935.19,688.24
2016,8,14,9,45,845.5,124.5,2.35,26.0,769.0,949.86,694.03
2016,8,14,10,0,850.0,130.0,2.4,27.0,803.0,961.41,697.92
2016,8,14,10,15,858.0,131.5,2.45,27.5,832.5,960.86,695.5
2016,8,14,10,30,866.0,133.0,2.5,28.0,862.0,965.34,696.56
2016,8,14,10,45,873.0,134.0,2.55,28.5,885.0,965.23,694.75
2016,8,14,11,0,880.0,135.0,2.6,29.0,908.0,961.95,691.08
2016,8,14,11,15,883.5,136.0,2.65,29.5,923.0,952.29,683.46
2016,8,14,11,30,887.0,137.0,2.7,30.0,938.0,939.55,674.03
2016,8,14,11,45,890.5,136.5,2.8,30.5,946.0,922.36,662.23
2016,8,14,12,0,894.0,136.0,2.9,31.0,954.0,902.26,648.62
2016,8,14,12,15,894.0,136.0,2.95,31.0,953.5,876.86,632.53
2016,8,14,12,30,894.0,136.0,3.0,31.0,953.0,848.88,614.75
2016,8,14,12,45,897.5,132.0,3.05,31.5,946.0,817.58,593.48
2016,8,14,13,0,901.0,128.0,3.1,32.0,939.0,783.78,570.53
2016,8,14,13,15,897.5,127.0,3.15,32.0,922.5,745.31,545.06
2016,8,14,13,30,894.0,126.0,3.2,32.0,906.0,705.04,516.7
2016,8,14,13,45,883.5,127.5,3.3,32.0,881.0,660.91,485.13
2016,8,14,14,0,873.0,129.0,3.4,32.0,856.0,615.84,452.09
2016,8,14,14,15,865.0,127.0,3.45,31.5,825.5,568.48,417.32
2016,8,14,14,30,857.0,125.0,3.5,31.0,795.0,516.52,378.21
2016,8,14,14,45,843.0,124.0,3.55,31.0,757.0,465.66,337.93
2016,8,14,15,0,829.0,123.0,3.6,31.0,719.0,415.19,296.92
2016,8,14,15,15,814.5,120.0,3.6,30.5,677.0,363.51,254.64
2016,8,14,15,30,800.0,117.0,3.6,30.0,635.0,312.75,212.33
2016,8,14,15,45,780.5,113.0,3.65,29.5,588.0,261.17,169.51
2016,8,14,16,0,761.0,109.0,3.7,29.0,541.0,211.46,129.19
2016,8,14,16,15,735.5,104.5,3.65,28.0,491.0,156.81,88.38
2016,8,14,16,30,710.0,100.0,3.6,27.0,441.0,110.48,59.86
2016,8,14,16,45,678.0,94.0,3.6,26.5,389.0,65.96,50.36
2016,8,14,17,0,646.0,88.0,3.6,26.0,337.0,58.11,44.0
2016,8,14,17,15,599.5,81.0,3.45,24.5,285.0,55.55,42.21
2016,8,14,17,30,553.0,74.0,3.3,23.0,233.0,52.83,40.17
2016,8,14,17,45,489.5,64.5,3.2,22.0,184.0,47.72,35.8
2016,8,14,18,0,426.0,55.0,3.1,21.0,135.0,42.32,30.95
2016,8,14,18,15,327.0,42.0,2.95,20.0,92.0,33.21,22.64
2016,8,14,18,30,228.0,29.0,2.8,19.0,49.0,22.74,11.91
2016,8,14,18,45,114.0,14.5,2.65,18.5,24.5,13.82,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,15,5,45,189.5,15.5,2.75,11.5,35.5,124.04,25.42
2016,8,15,6,0,379.0,31.0,2.9,12.0,71.0,258.2,202.12
2016,8,15,6,15,475.0,39.5,2.85,12.5,118.0,337.82,277.12
2016,8,15,6,30,571.0,48.0,2.8,13.0,165.0,425.67,353.54
2016,8,15,6,45,285.5,71.0,2.75,14.0,129.5,290.09,242.4
2016,8,15,7,0,0.0,94.0,2.7,15.0,94.0,93.05,73.26
2016,8,15,7,15,1.0,112.0,2.65,15.5,112.5,111.5,88.71
2016,8,15,7,30,2.0,130.0,2.6,16.0,131.0,129.9,103.55
2016,8,15,7,45,27.5,164.5,2.55,16.5,178.0,196.71,158.52
2016,8,15,8,0,53.0,199.0,2.5,17.0,225.0,256.03,205.96
2016,8,15,8,15,193.5,217.0,2.45,17.5,327.0,406.51,327.01
2016,8,15,8,30,334.0,235.0,2.4,18.0,429.0,564.61,447.42
2016,8,15,8,45,618.5,160.5,2.4,19.0,555.5,757.26,589.79
2016,8,15,9,0,903.0,86.0,2.4,20.0,682.0,926.56,701.7
2016,8,15,9,15,914.5,88.0,2.45,21.0,724.0,950.95,712.47
2016,8,15,9,30,926.0,90.0,2.5,22.0,766.0,972.49,722.71
2016,8,15,9,45,935.5,91.0,2.55,23.0,802.5,988.0,728.97
2016,8,15,10,0,945.0,92.0,2.6,24.0,839.0,1000.35,733.27
2016,8,15,10,15,951.0,93.5,2.65,24.5,869.0,1006.65,735.18
2016,8,15,10,30,957.0,95.0,2.7,25.0,899.0,1009.56,735.09
2016,8,15,10,45,961.0,96.5,2.8,25.5,921.5,1007.17,732.18
2016,8,15,11,0,965.0,98.0,2.9,26.0,944.0,1001.35,727.22
2016,8,15,11,15,967.5,98.5,2.95,26.5,959.0,989.72,718.2
2016,8,15,11,30,970.0,99.0,3.0,27.0,974.0,974.77,707.2
2016,8,15,11,45,970.5,99.5,3.15,27.5,980.5,954.81,693.81
2016,8,15,12,0,971.0,100.0,3.3,28.0,987.0,931.76,678.39
2016,8,15,12,15,971.0,100.0,3.4,28.0,986.5,904.83,661.39
2016,8,15,12,30,971.0,100.0,3.5,28.0,986.0,875.07,642.44
2016,8,15,12,45,960.0,105.5,3.6,28.0,974.5,839.23,619.26
2016,8,15,13,0,949.0,111.0,3.7,28.0,963.0,801.39,594.53
2016,8,15,13,15,945.5,110.0,3.75,28.0,946.0,761.27,567.79
2016,8,15,13,30,942.0,109.0,3.8,28.0,929.0,719.21,537.57
2016,8,15,13,45,936.5,108.0,3.85,28.0,904.5,674.15,504.41
2016,8,15,14,0,931.0,107.0,3.9,28.0,880.0,627.67,469.41
2016,8,15,14,15,923.5,105.5,3.9,27.5,849.0,578.5,432.28
2016,8,15,14,30,916.0,104.0,3.9,27.0,818.0,528.5,393.37
2016,8,15,14,45,906.5,102.0,3.9,27.0,780.5,476.6,351.15
2016,8,15,15,0,897.0,100.0,3.9,27.0,743.0,424.49,307.68
2016,8,15,15,15,884.0,97.5,3.85,26.5,700.0,370.84,262.64
2016,8,15,15,30,871.0,95.0,3.8,26.0,657.0,317.76,217.29
2016,8,15,15,45,855.0,92.0,3.75,26.0,609.5,257.72,166.34
2016,8,15,16,0,839.0,89.0,3.7,26.0,562.0,205.49,122.8
2016,8,15,16,15,816.0,85.5,3.6,25.0,510.5,153.68,83.89
2016,8,15,16,30,793.0,82.0,3.5,24.0,459.0,104.44,53.98
2016,8,15,16,45,764.0,77.0,3.45,23.5,406.0,56.69,43.1
2016,8,15,17,0,735.0,72.0,3.4,23.0,353.0,51.46,38.87
2016,8,15,17,15,691.0,67.0,3.25,22.0,299.5,45.05,33.58
2016,8,15,17,30,647.0,62.0,3.1,21.0,246.0,43.37,32.29
2016,8,15,17,45,583.5,54.5,3.0,20.0,194.5,39.5,28.94
2016,8,15,18,0,520.0,47.0,2.9,19.0,143.0,35.44,25.23
2016,8,15,18,15,411.5,37.0,2.8,18.0,97.5,28.83,19.04
2016,8,15,18,30,303.0,27.0,2.7,17.0,52.0,21.88,10.89
2016,8,15,18,45,151.5,13.5,2.65,16.0,26.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,152.5,16.0,2.0,11.5,32.0,106.79,7.71
2016,8,16,6,0,305.0,32.0,2.3,12.0,64.0,221.28,171.75
2016,8,16,6,15,401.0,43.0,2.25,12.5,109.5,300.5,245.87
2016,8,16,6,30,497.0,54.0,2.2,13.0,155.0,388.14,321.76
2016,8,16,6,45,558.0,61.5,2.2,14.0,206.0,456.65,378.76
2016,8,16,7,0,619.0,69.0,2.2,15.0,257.0,528.84,435.87
2016,8,16,7,15,490.0,104.0,2.15,15.5,270.0,496.15,407.41
2016,8,16,7,30,361.0,139.0,2.1,16.0,283.0,457.28,373.42
2016,8,16,7,45,563.5,115.0,2.1,17.0,375.5,603.42,486.9
2016,8,16,8,0,766.0,91.0,2.1,18.0,468.0,751.34,591.14
2016,8,16,8,15,789.0,95.0,2.1,18.5,518.5,795.01,617.75
2016,8,16,8,30,812.0,99.0,2.1,19.0,569.0,837.26,643.77
2016,8,16,8,45,829.0,102.0,2.15,20.0,615.5,871.3,662.89
2016,8,16,9,0,846.0,105.0,2.2,21.0,662.0,903.16,680.3
2016,8,16,9,15,859.5,107.5,2.2,22.0,703.5,928.78,692.86
2016,8,16,9,30,873.0,110.0,2.2,23.0,745.0,943.99,698.46
2016,8,16,9,45,874.0,116.5,2.25,24.0,779.0,956.76,703.11
2016,8,16,10,0,875.0,123.0,2.3,25.0,813.0,966.27,705.72
2016,8,16,10,15,882.5,125.0,2.35,25.5,842.5,973.88,708.6
2016,8,16,10,30,890.0,127.0,2.4,26.0,872.0,978.31,709.57
2016,8,16,10,45,896.0,128.0,2.45,26.5,895.0,977.08,707.04
2016,8,16,11,0,902.0,129.0,2.5,27.0,918.0,972.62,702.61
2016,8,16,11,15,905.5,129.5,2.55,27.5,933.0,962.14,694.47
2016,8,16,11,30,909.0,130.0,2.6,28.0,948.0,948.52,684.47
2016,8,16,11,45,911.0,130.0,2.65,28.5,955.0,930.02,671.43
2016,8,16,12,0,913.0,130.0,2.7,29.0,962.0,908.58,656.59
2016,8,16,12,15,913.0,130.0,2.75,29.0,961.5,882.63,640.16
2016,8,16,12,30,913.0,130.0,2.8,29.0,961.0,854.04,621.96
2016,8,16,12,45,905.5,133.0,2.85,29.5,950.0,819.88,598.76
2016,8,16,13,0,898.0,136.0,2.9,30.0,939.0,783.74,574.2
2016,8,16,13,15,894.0,135.0,2.95,30.0,922.5,744.8,547.83
2016,8,16,13,30,890.0,134.0,3.0,30.0,906.0,704.09,519.02
2016,8,16,13,45,885.5,131.5,3.05,30.0,882.5,660.21,487.36
2016,8,16,14,0,881.0,129.0,3.1,30.0,859.0,614.96,453.92
2016,8,16,14,15,873.0,127.5,3.1,29.5,828.0,567.53,418.7
2016,8,16,14,30,865.0,126.0,3.1,29.0,797.0,515.47,379.11
2016,8,16,14,45,856.0,122.5,3.15,29.0,760.0,464.16,338.21
2016,8,16,15,0,847.0,119.0,3.2,29.0,723.0,412.78,296.12
2016,8,16,15,15,832.5,116.0,3.15,28.5,680.5,360.16,252.67
2016,8,16,15,30,818.0,113.0,3.1,28.0,638.0,308.43,209.21
2016,8,16,15,45,802.0,108.5,3.1,27.5,591.0,256.27,165.53
2016,8,16,16,0,786.0,104.0,3.1,27.0,544.0,205.6,124.27
2016,8,16,16,15,761.0,99.5,3.05,26.5,493.5,155.61,87.36
2016,8,16,16,30,736.0,95.0,3.0,26.0,443.0,102.46,54.7
2016,8,16,16,45,705.5,89.0,3.0,25.5,391.0,56.73,42.77
2016,8,16,17,0,675.0,83.0,3.0,25.0,339.0,54.83,41.42
2016,8,16,17,15,628.0,76.5,2.9,23.5,286.0,52.49,39.77
2016,8,16,17,30,581.0,70.0,2.8,22.0,233.0,50.01,37.89
2016,8,16,17,45,515.0,60.5,2.75,21.0,182.5,44.74,33.34
2016,8,16,18,0,449.0,51.0,2.7,20.0,132.0,39.17,28.3
2016,8,16,18,15,342.5,39.0,2.6,19.0,89.0,30.87,20.6
2016,8,16,18,30,236.0,27.0,2.5,18.0,46.0,22.07,10.31
2016,8,16,18,45,118.0,13.5,2.45,17.5,23.0,12.87,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,2.2,13.0,29.0,91.98,0.0
2016,8,17,6,0,252.0,33.0,2.5,14.0,58.0,194.38,148.47
2016,8,17,6,15,346.5,45.0,2.45,14.5,101.5,272.03,220.84
2016,8,17,6,30,441.0,57.0,2.4,15.0,145.0,357.47,294.68
2016,8,17,6,45,504.0,65.5,2.35,15.5,195.0,426.2,352.44
2016,8,17,7,0,567.0,74.0,2.3,16.0,245.0,498.81,410.75
2016,8,17,7,15,611.5,81.0,2.3,17.0,297.0,559.79,456.81
2016,8,17,7,30,656.0,88.0,2.3,18.0,349.0,622.32,501.29
2016,8,17,7,45,688.5,93.0,2.3,19.0,400.5,674.11,535.78
2016,8,17,8,0,721.0,98.0,2.3,20.0,452.0,725.85,569.14
2016,8,17,8,15,745.5,102.5,2.25,20.5,501.5,765.81,593.92
2016,8,17,8,30,770.0,107.0,2.2,21.0,551.0,808.83,620.36
2016,8,17,8,45,788.0,110.5,2.2,22.0,597.0,843.39,639.58
2016,8,17,9,0,806.0,114.0,2.2,23.0,643.0,875.89,657.11
2016,8,17,9,15,820.0,117.0,2.25,23.5,684.5,901.85,671.76
2016,8,17,9,30,834.0,120.0,2.3,24.0,726.0,925.21,684.7
2016,8,17,9,45,850.5,119.5,2.35,25.0,763.5,944.2,693.41
2016,8,17,10,0,867.0,119.0,2.4,26.0,801.0,952.75,695.36
2016,8,17,10,15,875.0,120.5,2.45,26.5,830.5,960.3,698.22
2016,8,17,10,30,883.0,122.0,2.5,27.0,860.0,964.71,699.18
2016,8,17,10,45,887.0,124.0,2.6,28.0,882.0,962.69,695.2
2016,8,17,11,0,891.0,126.0,2.7,29.0,904.0,957.48,689.32
2016,8,17,11,15,895.0,127.0,2.8,29.0,919.0,948.07,683.61
2016,8,17,11,30,899.0,128.0,2.9,29.0,934.0,935.53,675.96
2016,8,17,11,45,899.0,129.0,3.0,29.5,941.0,916.4,662.74
2016,8,17,12,0,899.0,130.0,3.1,30.0,948.0,894.42,647.73
2016,8,17,12,15,899.0,130.0,3.15,30.0,947.0,868.76,631.29
2016,8,17,12,30,899.0,130.0,3.2,30.0,946.0,840.5,613.11
2016,8,17,12,45,890.5,133.5,3.3,30.5,935.0,806.41,590.01
2016,8,17,13,0,882.0,137.0,3.4,31.0,924.0,770.44,565.56
2016,8,17,13,15,878.0,136.0,3.45,31.0,907.5,732.01,539.06
2016,8,17,13,30,874.0,135.0,3.5,31.0,891.0,691.85,510.39
2016,8,17,13,45,869.5,132.5,3.55,31.0,867.5,648.56,478.91
2016,8,17,14,0,865.0,130.0,3.6,31.0,844.0,603.93,445.71
2016,8,17,14,15,856.0,128.5,3.65,30.5,813.0,553.39,408.28
2016,8,17,14,30,847.0,127.0,3.7,30.0,782.0,504.88,371.1
2016,8,17,14,45,838.0,123.0,3.75,30.0,745.5,453.98,330.34
2016,8,17,15,0,829.0,119.0,3.8,30.0,709.0,403.04,288.49
2016,8,17,15,15,814.0,116.0,3.8,29.5,666.0,351.16,245.62
2016,8,17,15,30,799.0,113.0,3.8,29.0,623.0,300.26,202.87
2016,8,17,15,45,782.5,108.5,3.85,28.5,576.5,248.99,160.03
2016,8,17,16,0,766.0,104.0,3.9,28.0,530.0,199.28,119.79
2016,8,17,16,15,740.0,99.5,3.85,27.0,480.0,144.64,79.78
2016,8,17,16,30,714.0,95.0,3.8,26.0,430.0,98.2,53.04
2016,8,17,16,45,683.0,89.0,3.8,25.0,378.5,56.7,42.87
2016,8,17,17,0,652.0,83.0,3.8,24.0,327.0,54.98,41.73
2016,8,17,17,15,604.0,76.0,3.65,23.0,275.0,52.25,39.65
2016,8,17,17,30,556.0,69.0,3.5,22.0,223.0,49.35,37.31
2016,8,17,17,45,488.5,59.5,3.4,21.0,174.0,44.05,32.72
2016,8,17,18,0,421.0,50.0,3.3,20.0,125.0,38.46,27.64
2016,8,17,18,15,314.5,37.5,3.15,19.0,83.0,29.65,19.48
2016,8,17,18,30,208.0,25.0,3.0,18.0,41.0,20.31,8.2
2016,8,17,18,45,104.0,12.5,2.9,17.0,20.5,11.91,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,97.5,16.5,2.15,12.5,26.0,78.45,0.0
2016,8,18,6,0,195.0,33.0,2.4,13.0,52.0,165.89,125.62
2016,8,18,6,15,284.0,47.5,2.4,13.5,94.0,238.86,194.19
2016,8,18,6,30,373.0,62.0,2.4,14.0,136.0,320.04,264.92
2016,8,18,6,45,426.5,75.0,2.4,15.0,183.5,383.9,318.61
2016,8,18,7,0,480.0,88.0,2.4,16.0,231.0,451.38,372.8
2016,8,18,7,15,526.0,97.0,2.35,16.5,281.5,516.51,423.33
2016,8,18,7,30,572.0,106.0,2.3,17.0,332.0,579.64,470.46
2016,8,18,7,45,597.0,116.0,2.3,18.0,380.5,628.81,504.47
2016,8,18,8,0,622.0,126.0,2.3,19.0,429.0,677.57,536.56
2016,8,18,8,15,648.5,132.0,2.25,19.5,477.5,722.32,565.54
2016,8,18,8,30,675.0,138.0,2.2,20.0,526.0,766.14,593.17
2016,8,18,8,45,687.0,146.5,2.2,21.0,569.5,798.76,611.61
2016,8,18,9,0,699.0,155.0,2.2,22.0,613.0,829.29,628.36
2016,8,18,9,15,715.5,159.5,2.25,23.0,653.5,857.16,643.48
2016,8,18,9,30,732.0,164.0,2.3,24.0,694.0,882.75,656.93
2016,8,18,9,45,679.5,201.0,2.35,25.0,712.0,876.62,649.17
2016,8,18,10,0,627.0,238.0,2.4,26.0,730.0,865.35,637.55
2016,8,18,10,15,637.5,242.5,2.45,26.5,758.5,876.55,643.33
2016,8,18,10,30,648.0,247.0,2.5,27.0,787.0,885.08,647.19
2016,8,18,10,45,657.0,249.5,2.6,27.5,809.0,887.49,647.51
2016,8,18,11,0,666.0,252.0,2.7,28.0,831.0,887.16,646.13
2016,8,18,11,15,671.0,253.5,2.75,28.0,845.5,879.45,640.84
2016,8,18,11,30,676.0,255.0,2.8,28.0,860.0,869.1,633.91
2016,8,18,11,45,682.5,253.5,2.9,28.5,868.5,854.62,623.43
2016,8,18,12,0,689.0,252.0,3.0,29.0,877.0,837.62,611.27
2016,8,18,12,15,689.0,252.0,3.05,29.0,876.0,814.24,595.56
2016,8,18,12,30,689.0,252.0,3.1,29.0,875.0,788.83,578.38
2016,8,18,12,45,688.0,250.0,3.15,29.5,867.0,758.97,556.89
2016,8,18,13,0,687.0,248.0,3.2,30.0,859.0,727.48,534.09
2016,8,18,13,15,682.0,245.5,3.25,30.0,843.0,691.31,508.81
2016,8,18,13,30,677.0,243.0,3.3,30.0,827.0,654.11,482.35
2016,8,18,13,45,673.5,237.5,3.4,30.0,805.0,614.37,453.79
2016,8,18,14,0,670.0,232.0,3.5,30.0,783.0,573.84,423.98
2016,8,18,14,15,659.0,228.0,3.55,29.5,753.0,530.07,391.76
2016,8,18,14,30,648.0,224.0,3.6,29.0,723.0,486.5,358.79
2016,8,18,14,45,641.0,215.0,3.65,29.0,689.0,440.8,322.72
2016,8,18,15,0,634.0,206.0,3.7,29.0,655.0,395.29,285.98
2016,8,18,15,15,616.0,199.5,3.7,28.5,613.5,348.74,248.44
2016,8,18,15,30,598.0,193.0,3.7,28.0,572.0,304.16,212.01
2016,8,18,15,45,582.0,182.0,3.75,27.5,528.5,257.47,174.13
2016,8,18,16,0,566.0,171.0,3.8,27.0,485.0,212.46,138.64
2016,8,18,16,15,537.0,161.5,3.8,26.0,436.5,168.99,107.83
2016,8,18,16,30,508.0,152.0,3.8,25.0,388.0,128.76,84.56
2016,8,18,16,45,475.0,139.0,3.8,24.0,339.0,94.11,74.85
2016,8,18,17,0,442.0,126.0,3.8,23.0,290.0,87.53,69.8
2016,8,18,17,15,394.5,112.0,3.65,22.0,241.0,79.74,63.53
2016,8,18,17,30,347.0,98.0,3.5,21.0,192.0,71.5,56.66
2016,8,18,17,45,286.5,80.0,3.4,20.0,146.5,59.64,46.37
2016,8,18,18,0,226.0,62.0,3.3,19.0,101.0,49.32,37.09
2016,8,18,18,15,155.5,41.5,3.2,18.0,64.0,33.73,22.91
2016,8,18,18,30,85.0,21.0,3.1,17.0,27.0,17.58,5.4
2016,8,18,18,45,42.5,10.5,3.05,16.5,13.5,10.01,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,15.0,2.2,12.5,20.0,50.05,0.0
2016,8,19,6,0,113.0,30.0,2.5,13.0,40.0,108.29,79.77
2016,8,19,6,15,180.0,50.5,2.55,13.5,79.5,175.3,141.65
2016,8,19,6,30,247.0,71.0,2.6,14.0,119.0,246.52,203.95
2016,8,19,6,45,168.5,95.0,2.65,15.0,132.5,235.38,194.71
2016,8,19,7,0,90.0,119.0,2.7,16.0,146.0,205.39,168.48
2016,8,19,7,15,112.0,139.5,2.6,16.5,179.5,245.71,201.66
2016,8,19,7,30,134.0,160.0,2.5,17.0,213.0,287.21,234.73
2016,8,19,7,45,321.5,159.0,2.45,17.5,309.5,444.76,362.27
2016,8,19,8,0,509.0,158.0,2.4,18.0,406.0,616.55,493.39
2016,8,19,8,15,536.5,167.5,2.35,18.5,453.0,662.31,523.71
2016,8,19,8,30,564.0,177.0,2.3,19.0,500.0,707.65,553.84
2016,8,19,8,45,582.5,186.5,2.25,20.0,544.0,744.27,575.84
2016,8,19,9,0,601.0,196.0,2.2,21.0,588.0,784.41,599.64
2016,8,19,9,15,619.0,202.0,2.2,21.5,628.0,813.77,617.23
2016,8,19,9,30,637.0,208.0,2.2,22.0,668.0,841.05,633.29
2016,8,19,9,45,625.0,226.0,2.2,23.0,696.0,850.52,635.15
2016,8,19,10,0,613.0,244.0,2.2,24.0,724.0,856.94,635.19
2016,8,19,10,15,623.5,249.0,2.25,24.5,752.5,868.54,641.15
2016,8,19,10,30,634.0,254.0,2.3,25.0,781.0,877.51,645.35
2016,8,19,10,45,638.0,259.5,2.35,25.5,801.5,878.22,644.05
2016,8,19,11,0,642.0,265.0,2.4,26.0,822.0,876.25,641.14
2016,8,19,11,15,647.0,267.0,2.45,26.5,836.5,869.15,635.04
2016,8,19,11,30,652.0,269.0,2.5,27.0,851.0,859.47,627.32
2016,8,19,11,45,654.5,270.0,2.65,27.5,858.0,844.14,616.6
2016,8,19,12,0,657.0,271.0,2.8,28.0,865.0,826.49,604.26
2016,8,19,12,15,656.5,271.0,2.85,28.0,864.0,803.24,588.65
2016,8,19,12,30,656.0,271.0,2.9,28.0,863.0,778.1,571.62
2016,8,19,12,45,662.5,264.0,3.0,28.0,857.0,750.22,553.01
2016,8,19,13,0,669.0,257.0,3.1,28.0,851.0,720.38,532.72
2016,8,19,13,15,663.5,255.0,3.15,28.0,834.5,684.84,507.65
2016,8,19,13,30,658.0,253.0,3.2,28.0,818.0,648.35,481.49
2016,8,19,13,45,654.0,247.0,3.3,28.0,796.0,608.55,452.69
2016,8,19,14,0,650.0,241.0,3.4,28.0,774.0,568.05,422.71
2016,8,19,14,15,638.5,236.5,3.45,27.5,743.5,524.45,390.39
2016,8,19,14,30,627.0,232.0,3.5,27.0,713.0,481.14,357.4
2016,8,19,14,45,617.5,223.5,3.55,27.0,678.0,435.79,321.42
2016,8,19,15,0,608.0,215.0,3.6,27.0,643.0,390.94,285.02
2016,8,19,15,15,589.0,208.0,3.55,26.5,602.0,345.25,247.99
2016,8,19,15,30,570.0,201.0,3.5,26.0,561.0,300.56,211.42
2016,8,19,15,45,549.0,191.0,3.5,25.5,516.5,255.0,174.55
2016,8,19,16,0,528.0,181.0,3.5,25.0,472.0,211.63,140.59
2016,8,19,16,15,498.5,170.5,3.45,24.0,424.0,169.37,110.79
2016,8,19,16,30,469.0,160.0,3.4,23.0,376.0,130.42,88.46
2016,8,19,16,45,430.0,147.0,3.4,22.5,327.0,99.87,80.21
2016,8,19,17,0,391.0,134.0,3.4,22.0,278.0,93.44,75.15
2016,8,19,17,15,345.5,117.5,3.3,21.0,229.5,83.94,67.41
2016,8,19,17,30,300.0,101.0,3.2,20.0,181.0,77.39,61.98
2016,8,19,17,45,240.0,81.0,3.15,19.0,136.0,63.2,49.61
2016,8,19,18,0,180.0,61.0,3.1,18.0,91.0,48.5,36.47
2016,8,19,18,15,120.5,39.0,3.0,17.5,56.0,31.78,21.18
2016,8,19,18,30,61.0,17.0,2.9,17.0,21.0,14.36,2.27
2016,8,19,18,45,30.5,8.5,2.85,16.5,10.5,8.1,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,13.0,1.75,12.5,17.0,31.53,0.0
2016,8,20,6,0,85.0,26.0,2.0,13.0,34.0,87.25,62.58
2016,8,20,6,15,141.5,48.5,2.0,13.5,72.0,151.27,121.36
2016,8,20,6,30,198.0,71.0,2.0,14.0,110.0,217.68,179.29
2016,8,20,6,45,248.0,91.5,2.0,14.5,155.0,280.56,232.95
2016,8,20,7,0,298.0,112.0,2.0,15.0,200.0,346.66,287.49
2016,8,20,7,15,241.5,134.5,2.0,15.5,214.5,342.77,282.58
2016,8,20,7,30,185.0,157.0,2.0,16.0,229.0,321.33,263.38
2016,8,20,7,45,317.0,165.5,2.0,17.0,310.0,448.93,364.69
2016,8,20,8,0,449.0,174.0,2.0,18.0,391.0,585.87,467.31
2016,8,20,8,15,476.5,185.5,2.0,18.5,437.5,632.1,498.5
2016,8,20,8,30,504.0,197.0,2.0,19.0,484.0,678.03,529.41
2016,8,20,8,45,526.5,206.0,2.05,20.0,527.5,716.08,553.34
2016,8,20,9,0,549.0,215.0,2.1,21.0,571.0,753.02,576.05
2016,8,20,9,15,566.5,222.5,2.15,21.5,610.5,782.31,594.18
2016,8,20,9,30,584.0,230.0,2.2,22.0,650.0,809.84,610.98
2016,8,20,9,45,628.0,219.5,2.3,22.5,692.0,845.23,634.22
2016,8,20,10,0,672.0,209.0,2.4,23.0,734.0,874.66,652.72
2016,8,20,10,15,682.0,213.0,2.45,23.5,762.5,884.97,657.51
2016,8,20,10,30,692.0,217.0,2.5,24.0,791.0,892.53,660.72
2016,8,20,10,45,702.0,218.0,2.65,24.5,813.0,894.19,660.92
2016,8,20,11,0,712.0,219.0,2.8,25.0,835.0,893.01,659.34
2016,8,20,11,15,716.5,220.5,2.9,25.5,849.5,884.49,652.61
2016,8,20,11,30,721.0,222.0,3.0,26.0,864.0,873.24,644.18
2016,8,20,11,45,728.5,219.5,3.15,26.5,872.0,858.01,633.48
2016,8,20,12,0,736.0,217.0,3.3,27.0,880.0,840.13,621.03
2016,8,20,12,15,736.0,216.5,3.4,26.5,879.0,815.42,605.65
2016,8,20,12,30,736.0,216.0,3.5,26.0,878.0,788.55,588.49
2016,8,20,12,45,720.5,223.0,3.6,26.0,866.0,754.82,564.77
2016,8,20,13,0,705.0,230.0,3.7,26.0,854.0,720.07,540.02
2016,8,20,13,15,700.5,228.0,3.7,26.0,838.0,684.12,513.99
2016,8,20,13,30,696.0,226.0,3.7,26.0,822.0,647.03,486.7
2016,8,20,13,45,696.5,218.0,3.75,26.0,801.0,606.78,456.9
2016,8,20,14,0,697.0,210.0,3.8,26.0,780.0,565.39,425.57
2016,8,20,14,15,686.5,206.5,3.8,25.5,750.0,521.17,392.0
2016,8,20,14,30,676.0,203.0,3.8,25.0,720.0,477.02,357.58
2016,8,20,14,45,669.5,194.5,3.85,24.5,685.5,430.61,320.62
2016,8,20,15,0,663.0,186.0,3.9,24.0,651.0,384.29,282.72
2016,8,20,15,15,645.0,180.5,3.85,23.5,610.0,337.13,243.5
2016,8,20,15,30,627.0,175.0,3.8,23.0,569.0,291.57,205.19
2016,8,20,15,45,611.0,165.0,3.8,22.5,525.0,244.49,166.02
2016,8,20,16,0,595.0,155.0,3.8,22.0,481.0,199.15,129.64
2016,8,20,16,15,566.0,147.0,3.7,21.0,432.5,156.4,99.4
2016,8,20,16,30,537.0,139.0,3.6,20.0,384.0,116.01,77.07
2016,8,20,16,45,505.5,127.0,3.55,19.5,335.5,86.22,69.46
2016,8,20,17,0,474.0,115.0,3.5,19.0,287.0,80.09,64.51
2016,8,20,17,15,425.0,102.0,3.4,18.0,238.0,72.78,58.5
2016,8,20,17,30,376.0,89.0,3.3,17.0,189.0,65.05,51.91
2016,8,20,17,45,315.5,73.0,3.2,16.5,144.0,54.55,42.51
2016,8,20,18,0,255.0,57.0,3.1,16.0,99.0,43.52,32.39
2016,8,20,18,15,174.0,38.0,2.95,15.5,62.0,29.49,19.3
2016,8,20,18,30,93.0,19.0,2.8,15.0,25.0,14.88,1.01
2016,8,20,18,45,46.5,9.5,2.7,14.5,12.5,9.05,0.0
