Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,69.0,15.0,2.35,12.5,21.0,45.24,0.0
2016,8,21,6,0,138.0,30.0,2.7,13.0,42.0,133.24,96.77
2016,8,21,6,15,216.5,48.0,2.7,13.5,82.0,202.46,163.48
2016,8,21,6,30,295.0,66.0,2.7,14.0,122.0,278.42,230.09
2016,8,21,6,45,358.5,80.0,2.75,14.5,169.0,345.95,288.01
2016,8,21,7,0,422.0,94.0,2.8,15.0,216.0,418.09,347.65
2016,8,21,7,15,237.5,122.5,2.75,15.5,194.0,323.96,268.38
2016,8,21,7,30,53.0,151.0,2.7,16.0,172.0,203.75,165.62
2016,8,21,7,45,110.5,178.0,2.7,16.5,229.0,291.1,237.31
2016,8,21,8,0,168.0,205.0,2.7,17.0,286.0,369.56,299.42
2016,8,21,8,15,178.5,228.0,2.65,17.5,322.5,406.26,326.18
2016,8,21,8,30,189.0,251.0,2.6,18.0,359.0,442.61,352.29
2016,8,21,8,45,440.0,203.0,2.6,19.0,481.0,635.68,500.68
2016,8,21,9,0,691.0,155.0,2.6,20.0,603.0,818.03,630.06
2016,8,21,9,15,707.5,159.5,2.6,20.5,643.5,845.6,644.87
2016,8,21,9,30,724.0,164.0,2.6,21.0,684.0,870.89,659.33
2016,8,21,9,45,708.5,182.5,2.65,21.5,712.0,879.32,662.66
2016,8,21,10,0,693.0,201.0,2.7,22.0,740.0,884.29,663.9
2016,8,21,10,15,703.5,204.0,2.75,22.5,768.5,894.02,668.51
2016,8,21,10,30,714.0,207.0,2.8,23.0,797.0,900.97,671.3
2016,8,21,10,45,723.5,208.0,2.9,24.0,820.0,902.04,669.34
2016,8,21,11,0,733.0,209.0,3.0,25.0,843.0,900.23,665.6
2016,8,21,11,15,738.0,210.5,3.1,25.0,857.5,891.94,660.25
2016,8,21,11,30,743.0,212.0,3.2,25.0,872.0,880.84,653.13
2016,8,21,11,45,748.0,211.0,3.3,25.5,880.0,864.53,641.29
2016,8,21,12,0,753.0,210.0,3.4,26.0,888.0,845.57,627.76
2016,8,21,12,15,753.0,210.0,3.5,26.0,887.0,820.93,611.43
2016,8,21,12,30,753.0,210.0,3.6,26.0,886.0,794.06,593.02
2016,8,21,12,45,766.0,199.5,3.75,26.0,881.5,765.24,573.57
2016,8,21,13,0,779.0,189.0,3.9,26.0,877.0,734.0,552.0
2016,8,21,13,15,774.0,187.5,3.95,25.5,860.0,696.57,525.9
2016,8,21,13,30,769.0,186.0,4.0,25.0,843.0,657.83,498.26
2016,8,21,13,45,763.5,183.0,4.1,24.5,819.5,614.02,466.44
2016,8,21,14,0,758.0,180.0,4.2,24.0,796.0,570.91,434.18
2016,8,21,14,15,747.5,177.0,4.2,23.5,765.0,524.55,398.37
2016,8,21,14,30,737.0,174.0,4.2,23.0,734.0,478.11,361.51
2016,8,21,14,45,724.5,169.0,4.25,23.0,697.5,429.32,321.34
2016,8,21,15,0,712.0,164.0,4.3,23.0,661.0,381.08,280.72
2016,8,21,15,15,694.0,159.5,4.2,22.5,619.0,332.31,239.54
2016,8,21,15,30,676.0,155.0,4.1,22.0,577.0,285.03,199.23
2016,8,21,15,45,654.5,148.5,4.1,21.5,531.0,237.15,159.1
2016,8,21,16,0,633.0,142.0,4.1,21.0,485.0,191.53,122.52
2016,8,21,16,15,603.0,134.5,4.05,20.0,436.0,146.78,91.01
2016,8,21,16,30,573.0,127.0,4.0,19.0,387.0,105.54,69.15
2016,8,21,16,45,392.0,133.0,3.95,18.5,301.0,90.26,73.28
2016,8,21,17,0,211.0,139.0,3.9,18.0,215.0,102.24,84.07
2016,8,21,17,15,303.5,112.0,3.75,17.0,201.5,84.81,69.28
2016,8,21,17,30,396.0,85.0,3.6,16.0,188.0,62.22,49.6
2016,8,21,17,45,328.5,70.0,3.5,15.5,142.5,52.38,40.74
2016,8,21,18,0,261.0,55.0,3.4,15.0,97.0,42.06,31.19
2016,8,21,18,15,176.0,36.5,3.3,14.5,60.0,28.38,18.27
2016,8,21,18,30,91.0,18.0,3.2,14.0,23.0,14.12,0.0
2016,8,21,18,45,45.5,9.0,3.1,14.0,11.5,8.58,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,45,67.0,14.5,2.75,11.5,20.5,43.75,0.0
2016,8,22,6,0,134.0,29.0,3.0,12.0,41.0,129.68,92.97
2016,8,22,6,15,213.0,47.0,3.0,12.5,80.5,199.05,161.09
2016,8,22,6,30,292.0,65.0,3.0,13.0,120.0,275.0,228.14
2016,8,22,6,45,148.0,81.5,3.0,13.5,109.5,203.39,169.01
2016,8,22,7,0,4.0,98.0,3.0,14.0,99.0,101.79,81.14
2016,8,22,7,15,11.0,118.0,2.9,14.5,122.0,126.7,102.18
2016,8,22,7,30,18.0,138.0,2.8,15.0,145.0,151.93,122.9
2016,8,22,7,45,30.0,163.0,2.75,16.0,176.5,197.87,160.04
2016,8,22,8,0,42.0,188.0,2.7,17.0,208.0,234.55,188.74
2016,8,22,8,15,50.0,211.5,2.65,17.5,238.0,266.31,213.13
2016,8,22,8,30,58.0,235.0,2.6,18.0,268.0,298.03,237.07
2016,8,22,8,45,362.0,199.0,2.6,18.5,430.5,561.91,446.51
2016,8,22,9,0,666.0,163.0,2.6,19.0,593.0,803.21,622.74
2016,8,22,9,15,682.5,167.5,2.65,19.5,633.0,830.33,637.27
2016,8,22,9,30,699.0,172.0,2.7,20.0,673.0,855.22,652.02
2016,8,22,9,45,707.0,178.5,2.75,21.0,706.0,872.0,659.9
2016,8,22,10,0,715.0,185.0,2.8,22.0,739.0,886.05,665.99
2016,8,22,10,15,724.5,188.0,2.9,22.5,767.5,894.94,670.3
2016,8,22,10,30,734.0,191.0,3.0,23.0,796.0,900.98,672.83
2016,8,22,10,45,741.0,193.0,3.1,23.5,817.5,900.76,671.26
2016,8,22,11,0,748.0,195.0,3.2,24.0,839.0,897.64,667.89
2016,8,22,11,15,752.0,196.5,3.3,24.0,853.0,888.38,661.8
2016,8,22,11,30,756.0,198.0,3.4,24.0,867.0,876.31,653.92
2016,8,22,11,45,759.5,197.5,3.55,24.5,874.0,859.06,641.59
2016,8,22,12,0,763.0,197.0,3.7,25.0,881.0,836.61,625.76
2016,8,22,12,15,763.0,196.5,3.8,25.0,879.5,812.02,609.42
2016,8,22,12,30,763.0,196.0,3.9,25.0,878.0,785.21,591.08
2016,8,22,12,45,727.0,215.0,4.0,25.0,860.0,747.84,563.91
2016,8,22,13,0,691.0,234.0,4.1,25.0,842.0,709.09,535.52
2016,8,22,13,15,686.0,232.0,4.1,24.5,826.0,673.19,510.22
2016,8,22,13,30,681.0,230.0,4.1,24.0,810.0,636.22,483.58
2016,8,22,13,45,679.5,223.5,4.2,24.0,788.0,596.55,453.8
2016,8,22,14,0,678.0,217.0,4.3,24.0,766.0,555.91,422.6
2016,8,22,14,15,667.5,213.0,4.3,23.5,736.5,512.04,388.79
2016,8,22,14,30,657.0,209.0,4.3,23.0,707.0,468.3,354.2
2016,8,22,14,45,648.5,201.0,4.35,23.0,672.0,422.34,316.53
2016,8,22,15,0,640.0,193.0,4.4,23.0,637.0,376.7,278.3
2016,8,22,15,15,622.0,187.0,4.35,22.0,596.0,330.34,239.98
2016,8,22,15,30,604.0,181.0,4.3,21.0,555.0,285.64,202.58
2016,8,22,15,45,585.0,171.5,4.3,20.5,511.0,240.09,164.64
2016,8,22,16,0,566.0,162.0,4.3,20.0,467.0,195.78,129.35
2016,8,22,16,15,536.5,152.5,4.2,19.5,419.0,152.65,99.03
2016,8,22,16,30,507.0,143.0,4.1,19.0,371.0,112.82,77.77
2016,8,22,16,45,472.5,131.0,4.0,18.5,323.0,89.39,72.54
2016,8,22,17,0,438.0,119.0,3.9,18.0,275.0,83.31,67.61
2016,8,22,17,15,389.0,105.0,3.75,17.0,226.5,75.32,60.97
2016,8,22,17,30,340.0,91.0,3.6,16.0,178.0,66.88,53.7
2016,8,22,17,45,279.0,73.0,3.45,15.5,133.5,54.81,42.83
2016,8,22,18,0,218.0,55.0,3.3,15.0,89.0,42.14,31.19
2016,8,22,18,15,142.5,35.0,3.15,14.5,54.0,28.67,18.3
2016,8,22,18,30,67.0,15.0,3.0,14.0,19.0,11.72,0.0
2016,8,22,18,45,33.5,7.5,2.85,14.0,9.5,7.15,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,14.0,2.2,12.5,20.5,46.93,0.0
2016,8,23,6,0,151.0,28.0,2.5,13.0,41.0,135.43,95.09
2016,8,23,6,15,238.0,44.5,2.5,13.5,81.5,208.74,168.06
2016,8,23,6,30,325.0,61.0,2.5,14.0,122.0,288.43,238.02
2016,8,23,6,45,391.0,73.5,2.55,15.0,169.5,356.68,296.11
2016,8,23,7,0,457.0,86.0,2.6,16.0,217.0,429.77,355.74
2016,8,23,7,15,326.0,119.5,2.55,16.5,222.0,381.82,315.0
2016,8,23,7,30,195.0,153.0,2.5,17.0,227.0,323.27,264.78
2016,8,23,7,45,411.5,136.0,2.45,17.5,322.5,498.36,405.68
2016,8,23,8,0,628.0,119.0,2.4,18.0,418.0,668.57,533.97
2016,8,23,8,15,655.0,125.0,2.35,18.5,466.5,713.54,562.49
2016,8,23,8,30,682.0,131.0,2.3,19.0,515.0,757.59,590.61
2016,8,23,8,45,704.5,135.0,2.3,20.0,560.5,794.15,612.04
2016,8,23,9,0,727.0,139.0,2.3,21.0,606.0,829.01,631.92
2016,8,23,9,15,742.5,142.5,2.3,21.5,646.5,854.99,646.64
2016,8,23,9,30,758.0,146.0,2.3,22.0,687.0,878.6,659.73
2016,8,23,9,45,750.0,160.0,2.35,22.5,717.0,889.72,664.83
2016,8,23,10,0,742.0,174.0,2.4,23.0,747.0,897.5,667.91
2016,8,23,10,15,751.5,176.5,2.45,23.5,776.0,905.89,671.55
2016,8,23,10,30,761.0,179.0,2.5,24.0,805.0,911.39,673.35
2016,8,23,10,45,769.5,180.0,2.6,25.0,827.0,906.91,667.78
2016,8,23,11,0,778.0,181.0,2.7,26.0,849.0,904.35,663.69
2016,8,23,11,15,782.5,182.5,2.75,26.0,864.0,895.69,657.86
2016,8,23,11,30,787.0,184.0,2.8,26.0,879.0,884.13,650.25
2016,8,23,11,45,791.0,183.0,2.9,26.5,886.0,866.88,638.03
2016,8,23,12,0,795.0,182.0,3.0,27.0,893.0,846.93,624.07
2016,8,23,12,15,795.0,182.0,3.1,27.0,892.0,822.06,608.03
2016,8,23,12,30,795.0,182.0,3.2,27.0,891.0,794.86,590.35
2016,8,23,12,45,802.0,175.5,3.3,27.5,884.5,764.75,568.84
2016,8,23,13,0,809.0,169.0,3.4,28.0,878.0,732.22,545.18
2016,8,23,13,15,804.0,168.0,3.45,28.0,861.5,694.19,517.93
2016,8,23,13,30,799.0,167.0,3.5,28.0,845.0,654.75,489.16
2016,8,23,13,45,794.5,163.5,3.6,28.0,821.5,612.17,457.69
2016,8,23,14,0,790.0,160.0,3.7,28.0,798.0,568.53,424.64
2016,8,23,14,15,780.0,157.5,3.75,27.5,767.0,522.11,389.35
2016,8,23,14,30,770.0,155.0,3.8,27.0,736.0,475.48,352.85
2016,8,23,14,45,759.5,150.5,3.9,27.0,699.5,422.38,309.97
2016,8,23,15,0,749.0,146.0,4.0,27.0,663.0,373.58,269.28
2016,8,23,15,15,732.0,142.0,4.0,26.5,621.0,323.73,227.61
2016,8,23,15,30,715.0,138.0,4.0,26.0,579.0,275.2,186.68
2016,8,23,15,45,696.0,131.5,4.0,25.5,533.0,225.86,145.8
2016,8,23,16,0,677.0,125.0,4.0,25.0,487.0,178.46,108.53
2016,8,23,16,15,648.0,119.0,3.95,24.0,438.0,132.75,77.71
2016,8,23,16,30,619.0,113.0,3.9,23.0,389.0,90.4,57.66
2016,8,23,16,45,583.5,104.5,3.85,22.0,338.5,70.0,54.94
2016,8,23,17,0,548.0,96.0,3.8,21.0,288.0,66.84,52.6
2016,8,23,17,15,495.5,86.0,3.65,20.0,237.5,62.09,48.75
2016,8,23,17,30,443.0,76.0,3.5,19.0,187.0,55.8,43.37
2016,8,23,17,45,372.5,62.5,3.4,18.0,141.0,46.9,35.46
2016,8,23,18,0,302.0,49.0,3.3,17.0,95.0,37.57,26.91
2016,8,23,18,15,202.5,32.5,3.2,16.5,58.0,25.34,15.12
2016,8,23,18,30,103.0,16.0,3.1,16.0,21.0,12.6,0.0
2016,8,23,18,45,51.5,8.0,3.05,15.5,10.5,7.63,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.5,2.0,12.0,22.5,63.82,0.0
2016,8,24,6,0,230.0,27.0,2.3,13.0,45.0,172.56,119.53
2016,8,24,6,15,331.0,40.0,2.3,13.5,88.5,253.78,204.27
2016,8,24,6,30,432.0,53.0,2.3,14.0,132.0,342.01,281.58
2016,8,24,6,45,241.0,80.5,2.35,14.5,127.0,259.95,215.71
2016,8,24,7,0,50.0,108.0,2.4,15.0,122.0,154.13,125.56
2016,8,24,7,15,59.5,129.5,2.35,15.5,149.5,184.97,151.34
2016,8,24,7,30,69.0,151.0,2.3,16.0,177.0,216.09,176.42
2016,8,24,7,45,172.0,170.5,2.3,16.5,248.5,329.03,269.1
2016,8,24,8,0,275.0,190.0,2.3,17.0,320.0,449.39,363.66
2016,8,24,8,15,529.0,146.0,2.3,17.5,430.5,625.74,500.6
2016,8,24,8,30,783.0,102.0,2.3,18.0,541.0,803.87,626.79
2016,8,24,8,45,802.0,105.0,2.3,19.0,587.5,838.59,645.22
2016,8,24,9,0,821.0,108.0,2.3,20.0,634.0,871.2,663.16
2016,8,24,9,15,834.5,111.0,2.3,20.5,675.5,896.51,677.17
2016,8,24,9,30,848.0,114.0,2.3,21.0,717.0,919.13,689.35
2016,8,24,9,45,868.0,111.5,2.35,22.0,755.0,931.28,693.69
2016,8,24,10,0,888.0,109.0,2.4,23.0,793.0,948.31,701.41
2016,8,24,10,15,895.0,110.5,2.45,23.5,822.0,954.6,703.42
2016,8,24,10,30,902.0,112.0,2.5,24.0,851.0,957.66,703.53
2016,8,24,10,45,908.0,113.0,2.6,24.5,873.5,955.99,701.16
2016,8,24,11,0,914.0,114.0,2.7,25.0,896.0,951.03,696.77
2016,8,24,11,15,917.0,114.5,2.75,25.0,910.5,939.58,689.19
2016,8,24,11,30,920.0,115.0,2.8,25.0,925.0,924.94,679.66
2016,8,24,11,45,921.0,115.5,2.9,25.5,931.5,905.47,666.05
2016,8,24,12,0,922.0,116.0,3.0,26.0,938.0,883.02,650.53
2016,8,24,12,15,921.5,116.0,3.05,26.0,936.5,856.01,632.91
2016,8,24,12,30,921.0,116.0,3.1,26.0,935.0,826.34,613.45
2016,8,24,12,45,899.0,127.0,3.2,26.5,920.0,788.14,587.17
2016,8,24,13,0,877.0,138.0,3.3,27.0,905.0,748.65,559.34
2016,8,24,13,15,873.0,137.0,3.35,27.0,887.5,709.88,531.51
2016,8,24,13,30,869.0,136.0,3.4,27.0,870.0,669.4,501.84
2016,8,24,13,45,862.0,135.0,3.5,27.0,845.5,623.78,467.99
2016,8,24,14,0,855.0,134.0,3.6,27.0,821.0,578.14,433.2
2016,8,24,14,15,845.5,131.5,3.6,26.5,789.5,529.11,395.58
2016,8,24,14,30,836.0,129.0,3.6,26.0,758.0,479.69,356.52
2016,8,24,14,45,824.0,126.5,3.65,26.0,720.0,429.09,314.88
2016,8,24,15,0,812.0,124.0,3.7,26.0,682.0,378.78,272.48
2016,8,24,15,15,796.0,120.5,3.7,25.5,639.0,326.97,228.76
2016,8,24,15,30,780.0,117.0,3.7,25.0,596.0,276.31,185.63
2016,8,24,15,45,759.5,113.0,3.7,24.5,548.5,220.2,139.15
2016,8,24,16,0,739.0,109.0,3.7,24.0,501.0,171.24,100.68
2016,8,24,16,15,710.5,103.5,3.65,23.0,450.5,122.72,68.31
2016,8,24,16,30,682.0,98.0,3.6,22.0,400.0,77.46,48.04
2016,8,24,16,45,645.5,91.5,3.55,21.5,348.0,60.26,46.68
2016,8,24,17,0,609.0,85.0,3.5,21.0,296.0,58.25,45.18
2016,8,24,17,15,555.5,76.5,3.4,20.0,244.5,54.38,42.04
2016,8,24,17,30,502.0,68.0,3.3,19.0,193.0,50.28,38.54
2016,8,24,17,45,425.0,57.0,3.2,18.0,145.0,43.61,32.56
2016,8,24,18,0,348.0,46.0,3.1,17.0,97.0,36.58,25.99
2016,8,24,18,15,233.5,31.0,3.05,16.0,59.0,24.24,13.95
2016,8,24,18,30,119.0,16.0,3.0,15.0,21.0,12.66,0.0
2016,8,24,18,45,59.5,8.0,2.95,14.5,10.5,7.63,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,114.0,13.0,2.35,12.5,22.0,62.69,0.0
2016,8,25,6,0,228.0,26.0,2.6,13.0,44.0,169.02,113.8
2016,8,25,6,15,330.5,38.0,2.6,13.5,86.0,250.74,201.59
2016,8,25,6,30,433.0,50.0,2.6,14.0,128.0,338.41,278.86
2016,8,25,6,45,216.5,61.0,2.65,14.5,100.0,230.12,191.21
2016,8,25,7,0,0.0,72.0,2.7,15.0,72.0,69.19,53.22
2016,8,25,7,15,0.0,88.5,2.7,15.5,88.5,85.55,67.02
2016,8,25,7,30,0.0,105.0,2.7,16.0,105.0,101.78,80.29
2016,8,25,7,45,0.0,119.5,2.7,16.5,119.5,115.76,91.45
2016,8,25,8,0,0.0,134.0,2.7,17.0,134.0,129.72,102.4
2016,8,25,8,15,24.5,181.0,2.65,17.5,194.5,198.72,158.68
2016,8,25,8,30,49.0,228.0,2.6,18.0,255.0,282.29,224.75
2016,8,25,8,45,446.0,161.0,2.6,19.0,443.5,589.0,468.9
2016,8,25,9,0,843.0,94.0,2.6,20.0,632.0,865.25,663.88
2016,8,25,9,15,857.0,96.5,2.6,20.5,674.0,890.85,676.02
2016,8,25,9,30,871.0,99.0,2.6,21.0,716.0,913.79,688.56
2016,8,25,9,45,884.5,99.0,2.65,21.5,753.0,930.62,697.42
2016,8,25,10,0,898.0,99.0,2.7,22.0,790.0,944.5,704.4
2016,8,25,10,15,906.0,100.5,2.75,22.5,819.5,951.81,707.11
2016,8,25,10,30,914.0,102.0,2.8,23.0,849.0,955.84,707.83
2016,8,25,10,45,920.0,102.5,2.85,23.5,871.5,953.65,704.59
2016,8,25,11,0,926.0,103.0,2.9,24.0,894.0,948.14,699.34
2016,8,25,11,15,930.0,104.0,2.9,24.0,909.0,938.03,692.17
2016,8,25,11,30,934.0,105.0,2.9,24.0,924.0,924.63,682.98
2016,8,25,11,45,935.5,105.5,2.95,24.5,931.0,905.38,669.06
2016,8,25,12,0,937.0,106.0,3.0,25.0,938.0,883.07,653.22
2016,8,25,12,15,937.0,105.5,3.05,25.0,937.0,855.67,635.25
2016,8,25,12,30,937.0,105.0,3.1,25.0,936.0,825.52,615.4
2016,8,25,12,45,926.5,110.0,3.15,25.5,924.0,790.06,590.64
2016,8,25,13,0,916.0,115.0,3.2,26.0,912.0,752.69,564.51
2016,8,25,13,15,912.0,114.0,3.25,26.0,894.5,712.65,535.78
2016,8,25,13,30,908.0,113.0,3.3,26.0,877.0,670.8,504.97
2016,8,25,13,45,901.0,112.0,3.4,26.0,852.0,625.55,471.12
2016,8,25,14,0,894.0,111.0,3.5,26.0,827.0,579.1,435.47
2016,8,25,14,15,886.0,109.5,3.6,25.5,795.5,530.73,398.16
2016,8,25,14,30,878.0,108.0,3.7,25.0,764.0,481.66,359.06
2016,8,25,14,45,866.0,106.0,3.8,25.0,725.5,430.11,316.25
2016,8,25,15,0,854.0,104.0,3.9,25.0,687.0,373.07,268.31
2016,8,25,15,15,839.5,101.0,3.95,24.5,644.0,320.04,223.02
2016,8,25,15,30,825.0,98.0,4.0,24.0,601.0,267.92,178.12
2016,8,25,15,45,805.5,94.5,4.05,23.5,553.5,215.62,134.14
2016,8,25,16,0,786.0,91.0,4.1,23.0,506.0,165.2,94.48
2016,8,25,16,15,760.0,87.0,4.05,22.0,455.0,115.99,62.21
2016,8,25,16,30,734.0,83.0,4.0,21.0,404.0,69.75,43.39
2016,8,25,16,45,699.0,77.5,4.0,20.5,351.5,50.14,38.12
2016,8,25,17,0,664.0,72.0,4.0,20.0,299.0,48.4,36.79
2016,8,25,17,15,612.0,65.5,3.9,19.0,247.0,45.69,34.61
2016,8,25,17,30,560.0,59.0,3.8,18.0,195.0,42.85,32.16
2016,8,25,17,45,482.5,49.5,3.7,17.0,146.5,37.19,27.04
2016,8,25,18,0,405.0,40.0,3.6,16.0,98.0,31.23,21.4
2016,8,25,18,15,278.0,27.5,3.45,15.0,59.5,22.01,11.84
2016,8,25,18,30,151.0,15.0,3.3,14.0,21.0,14.3,0.0
2016,8,25,18,45,75.5,7.5,3.15,13.5,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,123.0,12.5,2.1,12.5,22.0,65.96,0.0
2016,8,26,6,0,246.0,25.0,2.4,13.0,44.0,175.2,114.01
2016,8,26,6,15,353.5,36.5,2.45,13.5,87.0,260.69,209.04
2016,8,26,6,30,461.0,48.0,2.5,14.0,130.0,351.4,289.05
2016,8,26,6,45,524.0,57.5,2.55,14.5,180.0,420.85,348.85
2016,8,26,7,0,587.0,67.0,2.6,15.0,230.0,494.33,409.28
2016,8,26,7,15,293.5,85.5,2.6,15.5,167.0,327.39,272.27
2016,8,26,7,30,0.0,104.0,2.6,16.0,104.0,100.78,79.16
2016,8,26,7,45,2.5,128.5,2.6,16.5,129.5,127.55,101.3
2016,8,26,8,0,5.0,153.0,2.6,17.0,155.0,154.29,122.69
2016,8,26,8,15,48.0,197.5,2.6,17.5,224.0,248.27,199.14
2016,8,26,8,30,91.0,242.0,2.6,18.0,293.0,334.59,266.99
2016,8,26,8,45,464.0,171.5,2.6,19.0,463.5,615.92,488.56
2016,8,26,9,0,837.0,101.0,2.6,20.0,634.0,873.64,669.56
2016,8,26,9,15,851.0,103.5,2.6,20.5,675.5,898.95,681.6
2016,8,26,9,30,865.0,106.0,2.6,21.0,717.0,914.2,688.88
2016,8,26,9,45,849.5,121.5,2.65,21.5,746.0,928.83,696.31
2016,8,26,10,0,834.0,137.0,2.7,22.0,775.0,932.21,696.28
2016,8,26,10,15,842.5,138.5,2.75,22.5,804.0,939.08,698.84
2016,8,26,10,30,851.0,140.0,2.8,23.0,833.0,942.79,699.37
2016,8,26,10,45,854.0,143.0,2.85,23.5,854.5,939.84,695.64
2016,8,26,11,0,857.0,146.0,2.9,24.0,876.0,933.7,689.98
2016,8,26,11,15,861.0,147.0,2.95,24.0,890.5,923.22,682.93
2016,8,26,11,30,865.0,148.0,3.0,24.0,905.0,909.63,673.93
2016,8,26,11,45,865.5,149.0,3.1,24.5,911.0,890.0,660.0
2016,8,26,12,0,866.0,150.0,3.2,25.0,917.0,867.53,644.24
2016,8,26,12,15,865.5,150.0,3.25,25.0,915.5,840.58,626.41
2016,8,26,12,30,865.0,150.0,3.3,25.0,914.0,811.11,606.83
2016,8,26,12,45,865.0,148.0,3.4,25.5,905.0,777.76,583.58
2016,8,26,13,0,865.0,146.0,3.5,26.0,896.0,742.19,557.56
2016,8,26,13,15,860.0,144.5,3.55,26.0,878.5,701.67,528.21
2016,8,26,13,30,855.0,143.0,3.6,26.0,861.0,659.59,497.15
2016,8,26,13,45,849.0,141.0,3.7,26.0,836.0,615.12,463.77
2016,8,26,14,0,843.0,139.0,3.8,26.0,811.0,569.55,428.7
2016,8,26,14,15,833.5,136.5,3.85,25.5,779.0,520.96,391.13
2016,8,26,14,30,824.0,134.0,3.9,25.0,747.0,472.0,352.11
2016,8,26,14,45,813.5,130.0,3.95,25.0,709.5,421.24,309.98
2016,8,26,15,0,803.0,126.0,4.0,25.0,672.0,370.65,267.03
2016,8,26,15,15,786.5,122.5,4.0,24.5,629.0,319.17,223.29
2016,8,26,15,30,770.0,119.0,4.0,24.0,586.0,268.91,180.36
2016,8,26,15,45,751.0,114.0,4.0,23.5,538.5,212.66,133.77
2016,8,26,16,0,732.0,109.0,4.0,23.0,491.0,163.64,95.67
2016,8,26,16,15,702.5,103.5,3.95,22.0,440.5,115.59,64.78
2016,8,26,16,30,673.0,98.0,3.9,21.0,390.0,70.91,47.29
2016,8,26,16,45,636.5,90.5,3.85,20.5,338.0,60.03,46.71
2016,8,26,17,0,600.0,83.0,3.8,20.0,286.0,57.19,44.46
2016,8,26,17,15,545.0,74.5,3.65,19.0,235.0,53.25,41.22
2016,8,26,17,30,490.0,66.0,3.5,18.0,184.0,49.09,37.62
2016,8,26,17,45,411.0,54.5,3.4,17.5,136.5,41.89,31.05
2016,8,26,18,0,332.0,43.0,3.3,17.0,89.0,34.29,23.85
2016,8,26,18,15,214.5,28.0,3.15,16.5,52.5,21.95,11.19
2016,8,26,18,30,97.0,13.0,3.0,16.0,16.0,12.39,0.0
2016,8,26,18,45,48.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,12.5,2.1,12.5,18.5,47.14,0.0
2016,8,27,6,0,161.0,25.0,2.3,13.0,37.0,131.59,80.86
2016,8,27,6,15,257.5,41.0,2.35,13.0,78.0,213.43,170.65
2016,8,27,6,30,354.0,57.0,2.4,13.0,119.0,297.98,245.89
2016,8,27,6,45,423.5,69.0,2.45,13.5,168.0,368.37,306.81
2016,8,27,7,0,493.0,81.0,2.5,14.0,217.0,447.47,372.32
2016,8,27,7,15,250.5,104.0,2.45,14.5,173.5,307.16,255.85
2016,8,27,7,30,8.0,127.0,2.4,15.0,130.0,132.58,106.2
2016,8,27,7,45,31.5,157.5,2.4,16.0,172.0,193.01,156.19
2016,8,27,8,0,55.0,188.0,2.4,17.0,214.0,245.54,198.01
2016,8,27,8,15,75.0,214.5,2.4,17.5,254.0,290.97,233.46
2016,8,27,8,30,95.0,241.0,2.4,18.0,294.0,336.78,268.47
2016,8,27,8,45,77.5,256.0,2.45,18.5,302.0,336.81,266.4
2016,8,27,9,0,60.0,271.0,2.5,19.0,310.0,335.97,263.87
2016,8,27,9,15,109.5,301.5,2.55,19.5,377.0,412.04,322.2
2016,8,27,9,30,159.0,332.0,2.6,20.0,444.0,501.34,388.33
2016,8,27,9,45,305.5,312.5,2.65,20.5,541.5,623.48,479.78
2016,8,27,10,0,452.0,293.0,2.7,21.0,639.0,745.6,567.57
2016,8,27,10,15,642.0,220.0,2.75,21.5,731.0,843.5,638.0
2016,8,27,10,30,832.0,147.0,2.8,22.0,823.0,930.52,694.83
2016,8,27,10,45,838.5,148.0,2.85,22.5,844.5,928.63,691.05
2016,8,27,11,0,845.0,149.0,2.9,23.0,866.0,923.58,686.1
2016,8,27,11,15,848.5,150.0,2.95,23.0,880.0,912.71,678.72
2016,8,27,11,30,852.0,151.0,3.0,23.0,894.0,898.77,669.43
2016,8,27,11,45,854.5,150.5,3.1,23.5,900.5,879.5,655.67
2016,8,27,12,0,857.0,150.0,3.2,24.0,907.0,857.38,640.05
2016,8,27,12,15,856.5,150.0,3.3,24.0,905.0,830.6,622.48
2016,8,27,12,30,856.0,150.0,3.4,24.0,903.0,801.32,603.11
2016,8,27,12,45,850.5,151.0,3.5,24.5,892.5,766.95,578.87
2016,8,27,13,0,845.0,152.0,3.6,25.0,882.0,730.68,551.82
2016,8,27,13,15,840.5,150.5,3.65,24.5,864.5,691.12,523.94
2016,8,27,13,30,836.0,149.0,3.7,24.0,847.0,650.01,494.23
2016,8,27,13,45,831.0,146.0,3.8,24.0,823.0,605.93,460.78
2016,8,27,14,0,826.0,143.0,3.9,24.0,799.0,560.74,425.61
2016,8,27,14,15,816.5,140.5,3.9,23.5,767.5,512.86,388.08
2016,8,27,14,30,807.0,138.0,3.9,23.0,736.0,464.67,349.19
2016,8,27,14,45,798.5,133.0,3.95,23.0,699.0,414.62,307.24
2016,8,27,15,0,790.0,128.0,4.0,23.0,662.0,364.59,264.35
2016,8,27,15,15,773.0,124.5,4.0,22.5,619.0,313.65,220.74
2016,8,27,15,30,756.0,121.0,4.0,22.0,576.0,258.5,173.79
2016,8,27,15,45,740.5,114.5,4.0,21.5,530.0,207.8,131.25
2016,8,27,16,0,725.0,108.0,4.0,21.0,484.0,158.65,92.94
2016,8,27,16,15,696.0,102.5,3.95,20.5,433.5,111.1,62.71
2016,8,27,16,30,667.0,97.0,3.9,20.0,383.0,66.88,52.57
2016,8,27,16,45,635.0,89.0,3.85,19.5,332.5,59.15,46.15
2016,8,27,17,0,603.0,81.0,3.8,19.0,282.0,55.86,43.49
2016,8,27,17,15,548.0,72.5,3.7,18.0,231.0,51.86,40.17
2016,8,27,17,30,493.0,64.0,3.6,17.0,180.0,47.62,36.46
2016,8,27,17,45,418.0,52.5,3.5,16.5,133.0,40.35,29.79
2016,8,27,18,0,343.0,41.0,3.4,16.0,86.0,32.67,22.48
2016,8,27,18,15,221.0,26.0,3.25,15.5,50.0,21.01,9.87
2016,8,27,18,30,99.0,11.0,3.1,15.0,14.0,10.48,0.0
2016,8,27,18,45,49.5,5.5,3.0,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,12.0,1.35,11.0,19.0,56.11,0.0
2016,8,28,6,0,205.0,24.0,1.5,12.0,38.0,151.24,88.72
2016,8,28,6,15,310.5,37.5,1.5,12.5,80.0,237.63,189.51
2016,8,28,6,30,416.0,51.0,1.5,13.0,122.0,327.12,268.28
2016,8,28,6,45,488.5,60.5,1.55,13.5,172.5,400.52,331.03
2016,8,28,7,0,561.0,70.0,1.6,14.0,223.0,478.61,394.83
2016,8,28,7,15,351.0,110.0,1.55,14.5,212.5,397.49,327.51
2016,8,28,7,30,141.0,150.0,1.5,15.0,202.0,279.38,228.8
2016,8,28,7,45,436.0,122.0,1.45,15.5,317.5,496.18,404.97
2016,8,28,8,0,731.0,94.0,1.4,16.0,433.0,713.82,565.17
2016,8,28,8,15,756.0,98.5,1.4,16.5,483.5,753.74,588.36
2016,8,28,8,30,781.0,103.0,1.4,17.0,534.0,796.64,615.01
2016,8,28,8,45,803.0,105.0,1.45,18.0,581.0,832.45,635.62
2016,8,28,9,0,825.0,107.0,1.5,19.0,628.0,866.24,654.58
2016,8,28,9,15,839.5,110.0,1.55,19.5,669.5,892.19,669.34
2016,8,28,9,30,854.0,113.0,1.6,20.0,711.0,915.45,682.33
2016,8,28,9,45,869.5,112.5,1.7,21.0,748.5,925.47,685.94
2016,8,28,10,0,885.0,112.0,1.8,22.0,786.0,940.11,692.78
2016,8,28,10,15,892.5,113.5,1.9,22.5,815.0,946.48,695.55
2016,8,28,10,30,900.0,115.0,2.0,23.0,844.0,949.61,696.39
2016,8,28,10,45,905.5,116.5,2.15,23.5,866.0,947.63,694.55
2016,8,28,11,0,911.0,118.0,2.3,24.0,888.0,942.34,690.64
2016,8,28,11,15,914.0,118.5,2.4,24.5,902.5,930.53,682.05
2016,8,28,11,30,917.0,119.0,2.5,25.0,917.0,915.54,671.49
2016,8,28,11,45,919.0,119.0,2.65,25.5,923.5,896.09,658.44
2016,8,28,12,0,921.0,119.0,2.8,26.0,930.0,873.64,643.37
2016,8,28,12,15,920.5,119.0,2.9,26.0,928.0,846.3,625.89
2016,8,28,12,30,920.0,119.0,3.0,26.0,926.0,816.28,606.5
2016,8,28,12,45,933.0,110.0,3.1,26.5,920.5,785.33,585.19
2016,8,28,13,0,946.0,101.0,3.2,27.0,915.0,751.19,561.58
2016,8,28,13,15,942.0,100.0,3.3,26.5,897.5,709.95,533.23
2016,8,28,13,30,938.0,99.0,3.4,26.0,880.0,666.83,502.51
2016,8,28,13,45,932.0,98.0,3.5,26.0,854.5,620.84,467.83
2016,8,28,14,0,926.0,97.0,3.6,26.0,829.0,573.51,431.18
2016,8,28,14,15,918.5,95.5,3.6,25.5,797.0,523.87,392.33
2016,8,28,14,30,911.0,94.0,3.6,25.0,765.0,473.45,351.63
2016,8,28,14,45,900.5,92.0,3.65,25.0,726.5,420.88,307.56
2016,8,28,15,0,890.0,90.0,3.7,25.0,688.0,368.26,262.4
2016,8,28,15,15,876.0,88.0,3.65,24.5,644.0,314.81,216.41
2016,8,28,15,30,862.0,86.0,3.6,24.0,600.0,262.09,170.93
2016,8,28,15,45,843.5,82.5,3.55,23.5,552.0,201.54,120.78
2016,8,28,16,0,825.0,79.0,3.5,23.0,504.0,149.33,80.8
2016,8,28,16,15,799.0,75.5,3.45,22.0,452.5,98.62,49.96
2016,8,28,16,30,773.0,72.0,3.4,21.0,401.0,50.85,38.54
2016,8,28,16,45,737.5,67.5,3.35,20.5,347.5,48.06,36.35
2016,8,28,17,0,702.0,63.0,3.3,20.0,294.0,46.48,35.14
2016,8,28,17,15,649.0,57.0,3.15,19.0,241.0,43.49,32.67
2016,8,28,17,30,596.0,51.0,3.0,18.0,188.0,36.88,26.87
2016,8,28,17,45,511.0,43.0,2.9,17.5,138.5,32.21,22.53
2016,8,28,18,0,426.0,35.0,2.8,17.0,89.0,27.35,17.74
2016,8,28,18,15,282.0,23.0,2.65,16.0,51.5,18.39,7.11
2016,8,28,18,30,138.0,11.0,2.5,15.0,14.0,10.48,0.0
2016,8,28,18,45,69.0,5.5,2.45,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,11.5,1.9,10.5,19.5,63.69,0.0
2016,8,29,6,0,243.0,23.0,2.2,11.0,39.0,167.02,91.96
2016,8,29,6,15,358.0,34.0,2.3,11.5,82.0,258.23,206.78
2016,8,29,6,30,473.0,45.0,2.4,12.0,125.0,352.01,290.7
2016,8,29,6,45,541.5,53.0,2.5,13.0,175.5,422.97,352.02
2016,8,29,7,0,610.0,61.0,2.6,14.0,226.0,498.39,414.02
2016,8,29,7,15,305.0,84.5,2.55,14.0,167.0,332.6,278.06
2016,8,29,7,30,0.0,108.0,2.5,14.0,108.0,105.5,83.74
2016,8,29,7,45,0.0,119.5,2.5,14.5,119.5,116.11,92.5
2016,8,29,8,0,0.0,131.0,2.5,15.0,131.0,126.82,100.86
2016,8,29,8,15,15.5,171.0,2.5,15.5,180.0,180.71,144.99
2016,8,29,8,30,31.0,211.0,2.5,16.0,229.0,247.43,198.25
2016,8,29,8,45,80.5,249.0,2.55,16.5,299.0,331.19,264.77
2016,8,29,9,0,130.0,287.0,2.6,17.0,369.0,429.13,339.99
2016,8,29,9,15,151.0,308.0,2.6,17.5,409.0,469.3,368.88
2016,8,29,9,30,172.0,329.0,2.6,18.0,449.0,509.09,397.28
2016,8,29,9,45,543.5,210.0,2.65,19.0,616.5,739.55,573.37
2016,8,29,10,0,915.0,91.0,2.7,20.0,784.0,942.18,710.51
2016,8,29,10,15,921.5,92.0,2.75,20.5,813.0,947.36,710.04
2016,8,29,10,30,928.0,93.0,2.8,21.0,842.0,949.22,709.35
2016,8,29,10,45,934.0,93.5,2.85,22.0,864.0,946.73,704.56
2016,8,29,11,0,940.0,94.0,2.9,23.0,886.0,940.86,697.69
2016,8,29,11,15,943.0,94.5,2.95,23.0,900.5,928.96,689.67
2016,8,29,11,30,946.0,95.0,3.0,23.0,915.0,913.78,679.59
2016,8,29,11,45,757.5,208.0,3.1,23.5,868.0,851.22,636.54
2016,8,29,12,0,569.0,321.0,3.2,24.0,821.0,780.92,582.68
2016,8,29,12,15,759.5,207.5,3.25,24.0,872.5,804.18,604.08
2016,8,29,12,30,950.0,94.0,3.3,24.0,924.0,812.5,610.73
2016,8,29,12,45,935.5,101.0,3.4,24.5,911.0,775.57,584.63
2016,8,29,13,0,921.0,108.0,3.5,25.0,898.0,736.9,557.19
2016,8,29,13,15,917.0,107.5,3.55,25.0,880.5,696.91,527.82
2016,8,29,13,30,913.0,107.0,3.6,25.0,863.0,655.07,496.45
2016,8,29,13,45,909.5,104.5,3.7,25.0,838.5,610.12,462.22
2016,8,29,14,0,906.0,102.0,3.8,25.0,814.0,563.68,425.93
2016,8,29,14,15,703.0,181.0,3.85,24.5,720.0,483.11,364.03
2016,8,29,14,30,500.0,260.0,3.9,24.0,626.0,425.11,319.38
2016,8,29,14,45,686.5,176.0,3.95,23.5,651.0,396.82,293.96
2016,8,29,15,0,873.0,92.0,4.0,23.0,676.0,360.5,258.74
2016,8,29,15,15,858.5,89.5,3.95,22.5,632.5,307.38,212.58
2016,8,29,15,30,844.0,87.0,3.9,22.0,589.0,248.48,162.0
2016,8,29,15,45,829.5,82.5,3.9,21.5,542.0,195.36,117.34
2016,8,29,16,0,815.0,78.0,3.9,21.0,495.0,143.59,77.64
2016,8,29,16,15,789.0,75.0,3.85,20.5,444.0,93.88,48.04
2016,8,29,16,30,763.0,72.0,3.8,20.0,393.0,49.74,37.76
2016,8,29,16,45,731.0,66.5,3.75,19.5,340.5,47.43,35.97
2016,8,29,17,0,699.0,61.0,3.7,19.0,288.0,44.99,33.98
2016,8,29,17,15,645.5,55.5,3.55,18.0,235.5,42.37,31.82
2016,8,29,17,30,592.0,50.0,3.4,17.0,183.0,36.24,26.41
2016,8,29,17,45,506.5,42.0,3.3,16.5,134.5,31.55,22.01
2016,8,29,18,0,421.0,34.0,3.2,16.0,86.0,26.66,17.13
2016,8,29,18,15,210.5,23.5,3.05,15.5,49.5,19.06,6.41
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,5,45,147.5,10.0,2.75,12.5,19.5,73.27,0.0
2016,8,30,6,0,295.0,20.0,3.0,13.0,39.0,187.17,93.31
2016,8,30,6,15,411.0,29.0,3.05,13.5,82.5,279.07,221.6
2016,8,30,6,30,527.0,38.0,3.1,14.0,126.0,367.96,302.26
2016,8,30,6,45,595.5,44.5,3.15,15.0,177.0,439.69,364.28
2016,8,30,7,0,664.0,51.0,3.2,16.0,228.0,515.59,426.54
2016,8,30,7,15,708.0,55.0,3.2,16.5,281.5,575.1,473.17
2016,8,30,7,30,752.0,59.0,3.2,17.0,335.0,635.88,517.9
2016,8,30,7,45,783.0,62.5,3.2,17.5,387.5,687.02,553.75
2016,8,30,8,0,814.0,66.0,3.2,18.0,440.0,731.17,583.39
2016,8,30,8,15,836.0,68.5,3.2,18.5,490.0,772.47,610.25
2016,8,30,8,30,858.0,71.0,3.2,19.0,540.0,812.28,635.51
2016,8,30,8,45,875.0,73.0,3.2,20.0,586.5,845.37,654.35
2016,8,30,9,0,892.0,75.0,3.2,21.0,633.0,876.19,671.31
2016,8,30,9,15,904.0,76.5,3.25,21.5,674.5,899.44,684.47
2016,8,30,9,30,916.0,78.0,3.3,22.0,716.0,919.84,695.7
2016,8,30,9,45,924.5,80.0,3.35,22.5,751.5,934.59,703.15
2016,8,30,10,0,933.0,82.0,3.4,23.0,787.0,946.11,708.54
2016,8,30,10,15,939.5,83.0,3.45,23.5,816.0,951.36,709.83
2016,8,30,10,30,946.0,84.0,3.5,24.0,845.0,953.22,709.04
2016,8,30,10,45,951.5,84.0,3.6,24.5,866.5,949.67,705.12
2016,8,30,11,0,957.0,84.0,3.7,25.0,888.0,942.71,699.07
2016,8,30,11,15,960.0,84.5,3.7,25.0,902.0,930.66,690.51
2016,8,30,11,30,963.0,85.0,3.7,25.0,916.0,915.25,679.86
2016,8,30,11,45,965.0,84.0,3.75,25.5,922.5,894.21,664.48
2016,8,30,12,0,967.0,83.0,3.8,26.0,929.0,870.04,647.1
2016,8,30,12,15,966.5,83.0,3.8,26.0,927.0,841.83,628.03
2016,8,30,12,30,966.0,83.0,3.8,26.0,925.0,810.79,607.02
2016,8,30,12,45,962.5,83.5,3.8,26.0,914.5,775.36,582.91
2016,8,30,13,0,959.0,84.0,3.8,26.0,904.0,737.57,557.04
2016,8,30,13,15,955.0,83.5,3.8,26.0,886.0,696.36,526.87
2016,8,30,13,30,951.0,83.0,3.8,26.0,868.0,653.21,494.29
2016,8,30,13,45,946.0,82.0,3.8,26.0,843.0,607.29,458.93
2016,8,30,14,0,941.0,81.0,3.8,26.0,818.0,559.91,421.58
2016,8,30,14,15,933.5,80.0,3.8,25.5,785.5,510.08,382.16
2016,8,30,14,30,926.0,79.0,3.8,25.0,753.0,459.43,340.84
2016,8,30,14,45,915.5,77.0,3.8,25.0,715.0,406.22,295.79
2016,8,30,15,0,905.0,75.0,3.8,25.0,677.0,352.95,249.7
2016,8,30,15,15,891.5,73.5,3.75,24.0,633.0,299.44,203.71
2016,8,30,15,30,878.0,72.0,3.7,23.0,589.0,246.59,158.2
2016,8,30,15,45,861.0,69.0,3.65,22.5,541.5,192.89,113.43
2016,8,30,16,0,844.0,66.0,3.6,22.0,494.0,140.67,74.2
2016,8,30,16,15,819.5,63.5,3.5,21.5,442.5,90.11,45.34
2016,8,30,16,30,795.0,61.0,3.4,21.0,391.0,41.65,30.6
2016,8,30,16,45,761.0,57.0,3.35,20.5,338.5,40.16,29.5
2016,8,30,17,0,727.0,53.0,3.3,20.0,286.0,38.61,28.27
