Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,15,675.5,48.5,3.15,19.0,233.5,36.54,26.56
2016,8,30,17,30,624.0,44.0,3.0,18.0,181.0,34.45,24.7
2016,8,30,17,45,539.0,37.0,2.95,17.5,132.0,29.97,20.49
2016,8,30,18,0,454.0,30.0,2.9,17.0,83.0,25.37,15.83
2016,8,30,18,15,227.0,15.0,2.9,16.5,41.5,11.39,0.51
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,161.0,9.5,2.8,12.5,19.5,78.34,0.0
2016,8,31,6,0,322.0,19.0,3.1,13.0,39.0,192.43,84.12
2016,8,31,6,15,440.0,27.5,3.15,13.5,83.0,286.23,226.57
2016,8,31,6,30,558.0,36.0,3.2,14.0,127.0,382.15,313.45
2016,8,31,6,45,345.5,68.5,3.3,14.5,132.0,317.5,263.69
2016,8,31,7,0,133.0,101.0,3.4,15.0,137.0,210.31,174.03
2016,8,31,7,15,141.0,123.5,3.4,15.5,168.5,245.19,203.19
2016,8,31,7,30,149.0,146.0,3.4,16.0,200.0,279.85,230.99
2016,8,31,7,45,121.5,168.5,3.45,16.5,217.0,287.47,235.32
2016,8,31,8,0,94.0,191.0,3.5,17.0,234.0,280.39,227.71
2016,8,31,8,15,485.5,129.0,3.5,17.5,389.0,562.21,457.7
2016,8,31,8,30,877.0,67.0,3.5,18.0,544.0,821.24,647.69
2016,8,31,8,45,892.0,69.5,3.55,18.5,590.5,853.61,666.0
2016,8,31,9,0,907.0,72.0,3.6,19.0,637.0,883.55,684.09
2016,8,31,9,15,918.5,73.5,3.65,19.5,678.5,906.53,697.21
2016,8,31,9,30,930.0,75.0,3.7,20.0,720.0,926.58,708.33
2016,8,31,9,45,934.0,79.0,3.75,20.5,755.0,939.62,714.67
2016,8,31,10,0,938.0,83.0,3.8,21.0,790.0,949.25,718.82
2016,8,31,10,15,944.5,84.0,3.85,21.0,819.0,954.39,721.44
2016,8,31,10,30,951.0,85.0,3.9,21.0,848.0,956.12,721.91
2016,8,31,10,45,955.0,86.5,3.95,21.5,869.5,952.68,717.65
2016,8,31,11,0,959.0,88.0,4.0,22.0,891.0,945.79,711.22
2016,8,31,11,15,961.5,88.5,4.05,22.0,905.0,933.11,702.38
2016,8,31,11,30,964.0,89.0,4.1,22.0,919.0,917.09,691.39
2016,8,31,11,45,964.5,89.5,4.15,22.0,925.0,896.12,677.08
2016,8,31,12,0,965.0,90.0,4.2,22.0,931.0,872.04,660.68
2016,8,31,12,15,964.5,90.0,4.2,22.0,929.0,843.69,641.1
2016,8,31,12,30,964.0,90.0,4.2,22.0,927.0,812.51,619.55
2016,8,31,12,45,956.0,93.5,4.25,22.0,915.0,776.54,594.73
2016,8,31,13,0,948.0,97.0,4.3,22.0,903.0,738.44,568.0
2016,8,31,13,15,944.0,96.0,4.3,22.0,885.0,696.96,536.61
2016,8,31,13,30,940.0,95.0,4.3,22.0,867.0,653.58,503.17
2016,8,31,13,45,935.0,93.5,4.35,22.0,842.0,607.49,467.08
2016,8,31,14,0,930.0,92.0,4.4,22.0,817.0,559.96,429.01
2016,8,31,14,15,921.5,90.5,4.4,21.5,784.5,509.58,388.37
2016,8,31,14,30,913.0,89.0,4.4,21.0,752.0,458.5,345.91
2016,8,31,14,45,904.0,86.5,4.4,21.0,713.5,405.92,300.46
2016,8,31,15,0,895.0,84.0,4.4,21.0,675.0,353.16,253.91
2016,8,31,15,15,880.5,81.5,4.35,20.5,630.5,298.96,206.26
2016,8,31,15,30,866.0,79.0,4.3,20.0,586.0,245.57,159.5
2016,8,31,15,45,849.0,75.5,4.25,20.0,538.0,192.03,114.38
2016,8,31,16,0,832.0,72.0,4.2,20.0,490.0,139.98,75.28
2016,8,31,16,15,805.5,69.0,4.1,19.5,438.0,82.41,41.37
2016,8,31,16,30,779.0,66.0,4.0,19.0,386.0,45.55,34.29
2016,8,31,16,45,744.0,61.5,3.95,18.5,333.5,43.84,32.99
2016,8,31,17,0,709.0,57.0,3.9,18.0,281.0,42.05,31.55
2016,8,31,17,15,654.0,51.5,3.75,17.5,228.0,39.29,29.15
2016,8,31,17,30,599.0,46.0,3.6,17.0,175.0,36.45,26.54
2016,8,31,17,45,507.0,38.5,3.45,16.5,126.5,28.92,19.62
2016,8,31,18,0,415.0,31.0,3.3,16.0,78.0,24.34,14.9
2016,8,31,18,15,207.5,15.5,3.15,15.5,39.0,11.94,0.0
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,159.0,9.5,2.7,12.5,18.5,77.19,0.0
2016,9,1,6,0,318.0,19.0,3.0,13.0,37.0,188.82,67.99
2016,9,1,6,15,439.0,27.5,3.05,13.5,82.0,284.74,224.36
2016,9,1,6,30,560.0,36.0,3.1,14.0,127.0,382.1,312.87
2016,9,1,6,45,625.0,42.5,3.15,14.5,178.5,452.67,374.93
2016,9,1,7,0,690.0,49.0,3.2,15.0,230.0,527.13,437.09
2016,9,1,7,15,345.0,81.5,3.15,15.5,172.0,354.46,295.42
2016,9,1,7,30,0.0,114.0,3.1,16.0,114.0,112.63,89.11
2016,9,1,7,45,0.0,127.0,3.05,16.5,127.0,124.65,98.94
2016,9,1,8,0,0.0,140.0,3.0,17.0,140.0,136.77,108.35
2016,9,1,8,15,3.5,157.5,2.95,17.5,160.0,156.6,124.03
2016,9,1,8,30,7.0,175.0,2.9,18.0,180.0,176.52,139.54
2016,9,1,8,45,26.0,215.0,2.9,18.5,232.0,233.67,185.04
2016,9,1,9,0,45.0,255.0,2.9,19.0,284.0,304.57,240.08
2016,9,1,9,15,41.5,268.5,2.9,19.5,296.5,313.88,245.78
2016,9,1,9,30,38.0,282.0,2.9,20.0,309.0,322.93,251.46
2016,9,1,9,45,54.5,311.5,2.9,20.5,352.0,367.18,284.54
2016,9,1,10,0,71.0,341.0,2.9,21.0,395.0,410.85,316.5
2016,9,1,10,15,519.0,212.0,2.95,21.5,625.5,714.68,550.27
2016,9,1,10,30,967.0,83.0,3.0,22.0,856.0,965.59,721.62
2016,9,1,10,45,971.5,84.0,3.1,22.5,877.5,961.89,715.47
2016,9,1,11,0,976.0,85.0,3.2,23.0,899.0,954.68,709.39
2016,9,1,11,15,978.5,85.5,3.35,23.0,913.0,941.72,701.29
2016,9,1,11,30,981.0,86.0,3.5,23.0,927.0,925.35,690.96
2016,9,1,11,45,980.5,87.0,3.65,23.0,933.0,903.66,677.03
2016,9,1,12,0,980.0,88.0,3.8,23.0,939.0,878.83,660.91
2016,9,1,12,15,979.5,88.0,3.9,22.5,936.5,850.01,642.97
2016,9,1,12,30,979.0,88.0,4.0,22.0,934.0,818.32,622.86
2016,9,1,12,45,972.5,90.0,4.15,22.0,922.5,781.49,597.94
2016,9,1,13,0,966.0,92.0,4.3,22.0,911.0,742.44,570.95
2016,9,1,13,15,962.0,91.5,4.3,21.5,893.0,700.71,540.36
2016,9,1,13,30,958.0,91.0,4.3,21.0,875.0,657.02,507.53
2016,9,1,13,45,952.0,90.0,4.3,21.0,849.0,610.01,470.39
2016,9,1,14,0,946.0,89.0,4.3,21.0,823.0,561.62,431.3
2016,9,1,14,15,938.0,87.5,4.2,20.5,790.0,510.7,389.84
2016,9,1,14,30,930.0,86.0,4.1,20.0,757.0,459.01,346.53
2016,9,1,14,45,920.0,84.0,4.05,20.0,718.0,405.63,300.2
2016,9,1,15,0,910.0,82.0,4.0,20.0,679.0,352.13,252.84
2016,9,1,15,15,895.5,80.0,4.0,19.5,634.5,297.57,204.76
2016,9,1,15,30,881.0,78.0,4.0,19.0,590.0,243.79,157.62
2016,9,1,15,45,828.0,78.0,4.0,19.0,527.0,179.88,105.81
2016,9,1,16,0,775.0,78.0,4.0,19.0,464.0,128.1,68.74
2016,9,1,16,15,781.5,72.0,3.9,18.5,425.5,79.8,41.73
2016,9,1,16,30,788.0,66.0,3.8,18.0,387.0,45.77,34.65
2016,9,1,16,45,745.5,63.0,3.75,17.5,332.5,45.25,34.39
2016,9,1,17,0,703.0,60.0,3.7,17.0,278.0,44.8,34.11
2016,9,1,17,15,645.5,54.0,3.5,16.0,225.0,41.71,31.49
2016,9,1,17,30,588.0,48.0,3.3,15.0,172.0,35.2,25.65
2016,9,1,17,45,482.0,40.5,3.15,14.5,122.5,30.87,21.47
2016,9,1,18,0,376.0,33.0,3.0,14.0,73.0,26.45,16.66
2016,9,1,18,15,188.0,16.5,2.9,13.5,36.5,12.99,0.0
2016,9,1,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,108.5,9.5,2.25,11.5,16.0,55.35,0.0
2016,9,2,6,0,217.0,19.0,2.5,12.0,32.0,144.65,37.45
2016,9,2,6,15,340.5,30.0,2.55,12.5,73.5,241.83,189.94
2016,9,2,6,30,464.0,41.0,2.6,13.0,115.0,338.32,277.52
2016,9,2,6,45,533.5,49.0,2.7,14.0,164.5,408.7,338.86
2016,9,2,7,0,603.0,57.0,2.8,15.0,214.0,483.73,401.03
2016,9,2,7,15,650.0,62.5,2.7,15.5,266.0,544.1,449.06
2016,9,2,7,30,697.0,68.0,2.6,16.0,318.0,602.69,492.56
2016,9,2,7,45,728.0,72.5,2.55,16.5,369.0,653.08,527.93
2016,9,2,8,0,759.0,77.0,2.5,17.0,420.0,703.11,561.9
2016,9,2,8,15,782.5,80.5,2.45,17.5,469.5,745.17,589.05
2016,9,2,8,30,806.0,84.0,2.4,18.0,519.0,785.81,614.58
2016,9,2,8,45,821.5,87.5,2.35,19.0,564.0,817.93,632.36
2016,9,2,9,0,837.0,91.0,2.3,20.0,609.0,847.75,648.24
2016,9,2,9,15,850.5,93.5,2.35,20.5,649.5,865.17,657.46
2016,9,2,9,30,864.0,96.0,2.4,21.0,690.0,886.91,669.78
2016,9,2,9,45,882.5,93.0,2.45,21.5,727.0,904.11,678.99
2016,9,2,10,0,901.0,90.0,2.5,22.0,764.0,918.45,686.37
2016,9,2,10,15,908.0,91.5,2.6,22.5,792.5,924.3,688.6
2016,9,2,10,30,915.0,93.0,2.7,23.0,821.0,926.83,688.81
2016,9,2,10,45,697.0,208.5,2.85,23.5,771.5,854.1,638.84
2016,9,2,11,0,479.0,324.0,3.0,24.0,722.0,763.45,570.4
2016,9,2,11,15,431.0,350.0,3.1,24.0,712.5,734.78,549.66
2016,9,2,11,30,383.0,376.0,3.2,24.0,703.0,700.17,524.34
2016,9,2,11,45,657.0,236.5,3.35,24.5,803.0,785.28,590.35
2016,9,2,12,0,931.0,97.0,3.5,25.0,903.0,844.94,632.06
2016,9,2,12,15,931.0,97.0,3.55,25.0,901.0,817.63,613.15
2016,9,2,12,30,931.0,97.0,3.6,25.0,899.0,787.57,592.9
2016,9,2,12,45,914.5,105.0,3.65,25.5,885.5,750.58,566.61
2016,9,2,13,0,898.0,113.0,3.7,26.0,872.0,712.0,537.9
2016,9,2,13,15,894.0,112.0,3.7,25.5,854.0,672.11,509.2
2016,9,2,13,30,890.0,111.0,3.7,25.0,836.0,630.45,478.46
2016,9,2,13,45,886.5,108.5,3.75,25.0,812.0,586.17,444.22
2016,9,2,14,0,883.0,106.0,3.8,25.0,788.0,540.46,407.99
2016,9,2,14,15,874.0,104.5,3.8,24.5,756.0,491.81,369.21
2016,9,2,14,30,865.0,103.0,3.8,24.0,724.0,442.59,328.81
2016,9,2,14,45,855.0,100.0,3.85,24.0,686.0,391.44,285.29
2016,9,2,15,0,845.0,97.0,3.9,24.0,648.0,334.45,236.48
2016,9,2,15,15,829.5,94.5,3.9,23.5,604.5,282.09,191.22
2016,9,2,15,30,814.0,92.0,3.9,23.0,561.0,230.78,147.2
2016,9,2,15,45,795.0,88.0,3.9,22.5,513.5,179.03,105.06
2016,9,2,16,0,776.0,84.0,3.9,22.0,466.0,129.15,69.33
2016,9,2,16,15,747.0,80.0,3.8,21.0,415.5,80.98,44.87
2016,9,2,16,30,718.0,76.0,3.7,20.0,365.0,53.68,41.24
2016,9,2,16,45,681.0,70.0,3.65,19.5,313.0,46.33,35.04
2016,9,2,17,0,644.0,64.0,3.6,19.0,261.0,43.96,33.09
2016,9,2,17,15,583.0,57.5,3.45,18.0,210.0,40.98,30.56
2016,9,2,17,30,522.0,51.0,3.3,17.0,159.0,37.9,27.76
2016,9,2,17,45,425.5,41.5,3.2,16.5,112.5,31.95,22.15
2016,9,2,18,0,329.0,32.0,3.1,16.0,66.0,25.73,15.66
2016,9,2,18,15,164.5,16.0,3.05,15.0,33.0,12.69,0.0
2016,9,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,3.35,12.0,6.0,5.72,0.0
2016,9,3,6,0,0.0,12.0,3.5,12.0,12.0,11.13,0.0
2016,9,3,6,15,0.0,28.5,3.55,12.5,28.5,27.5,16.62
2016,9,3,6,30,0.0,45.0,3.6,13.0,45.0,44.7,32.05
2016,9,3,6,45,0.0,65.0,3.65,13.5,65.0,65.63,50.29
2016,9,3,7,0,0.0,85.0,3.7,14.0,85.0,85.97,67.75
2016,9,3,7,15,5.5,104.5,3.7,14.5,106.5,109.08,87.34
2016,9,3,7,30,11.0,124.0,3.7,15.0,128.0,132.38,106.71
2016,9,3,7,45,53.0,156.0,3.7,15.5,179.5,208.44,170.37
2016,9,3,8,0,95.0,188.0,3.7,16.0,231.0,277.55,226.74
2016,9,3,8,15,124.5,212.5,3.65,16.5,275.0,341.31,277.0
2016,9,3,8,30,154.0,237.0,3.6,17.0,319.0,393.57,317.17
2016,9,3,8,45,238.0,248.0,3.6,17.5,388.0,489.81,391.93
2016,9,3,9,0,322.0,259.0,3.6,18.0,457.0,575.28,456.37
2016,9,3,9,15,300.5,284.0,3.6,18.0,478.5,585.13,461.23
2016,9,3,9,30,279.0,309.0,3.6,18.0,500.0,592.77,464.86
2016,9,3,9,45,596.0,200.5,3.6,18.5,636.0,773.96,604.21
2016,9,3,10,0,913.0,92.0,3.6,19.0,772.0,928.89,710.73
2016,9,3,10,15,919.5,93.5,3.65,19.5,801.0,934.15,710.96
2016,9,3,10,30,926.0,95.0,3.7,20.0,830.0,936.06,710.22
2016,9,3,10,45,931.5,95.5,3.8,20.5,851.5,932.63,706.29
2016,9,3,11,0,937.0,96.0,3.9,21.0,873.0,925.82,700.22
2016,9,3,11,15,940.0,96.5,4.0,21.0,886.5,913.48,691.81
2016,9,3,11,30,943.0,97.0,4.1,21.0,900.0,897.85,681.25
2016,9,3,11,45,943.0,97.5,4.2,21.0,905.5,876.52,666.8
2016,9,3,12,0,943.0,98.0,4.3,21.0,911.0,852.17,650.26
2016,9,3,12,15,942.0,98.0,4.4,20.5,908.5,823.66,632.04
2016,9,3,12,30,941.0,98.0,4.5,20.0,906.0,792.43,611.96
2016,9,3,12,45,927.0,104.5,4.65,20.0,892.5,755.44,586.57
2016,9,3,13,0,913.0,111.0,4.8,20.0,879.0,716.72,558.24
2016,9,3,13,15,636.0,238.0,4.8,19.5,767.5,615.64,478.93
2016,9,3,13,30,359.0,365.0,4.8,19.0,656.0,532.85,413.04
2016,9,3,13,45,627.5,234.5,4.8,19.0,724.0,545.22,424.44
2016,9,3,14,0,896.0,104.0,4.8,19.0,792.0,541.47,420.43
2016,9,3,14,15,888.0,102.5,4.7,18.5,760.0,492.64,379.7
2016,9,3,14,30,880.0,101.0,4.6,18.0,728.0,443.13,337.47
2016,9,3,14,45,740.5,143.5,4.55,18.0,651.5,373.63,280.32
2016,9,3,15,0,601.0,186.0,4.5,18.0,575.0,325.42,240.85
2016,9,3,15,15,717.5,137.0,4.45,17.5,570.5,279.8,197.37
2016,9,3,15,30,834.0,88.0,4.4,17.0,566.0,227.56,147.11
2016,9,3,15,45,815.5,84.5,4.35,17.0,518.0,175.27,103.49
2016,9,3,16,0,797.0,81.0,4.3,17.0,470.0,124.77,67.05
2016,9,3,16,15,769.0,77.0,4.2,16.5,419.0,75.59,42.74
2016,9,3,16,30,741.0,73.0,4.1,16.0,368.0,51.57,40.09
2016,9,3,16,45,695.5,69.0,4.1,15.5,314.5,45.85,35.23
2016,9,3,17,0,650.0,65.0,4.1,15.0,261.0,45.0,34.59
2016,9,3,17,15,587.0,58.5,3.95,14.5,209.0,42.07,31.98
2016,9,3,17,30,524.0,52.0,3.8,14.0,157.0,39.05,29.11
2016,9,3,17,45,403.5,43.0,3.65,13.5,109.5,33.59,23.82
2016,9,3,18,0,283.0,34.0,3.5,13.0,62.0,27.99,17.44
2016,9,3,18,15,141.5,17.0,3.5,12.5,31.0,13.47,0.0
2016,9,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,9.5,3.35,11.5,11.5,25.56,0.0
2016,9,4,6,0,78.0,19.0,3.4,12.0,23.0,68.56,0.0
2016,9,4,6,15,182.5,37.5,3.4,12.0,61.5,168.8,130.4
2016,9,4,6,30,287.0,56.0,3.4,12.0,100.0,255.42,209.96
2016,9,4,6,45,206.5,79.5,3.4,12.5,117.5,236.36,196.78
2016,9,4,7,0,126.0,103.0,3.4,13.0,135.0,209.2,174.19
2016,9,4,7,15,158.5,121.0,3.3,13.5,171.0,253.74,212.08
2016,9,4,7,30,191.0,139.0,3.2,14.0,207.0,300.37,250.49
2016,9,4,7,45,216.0,160.0,3.1,14.5,248.0,359.27,297.28
2016,9,4,8,0,241.0,181.0,3.0,15.0,289.0,406.92,333.95
2016,9,4,8,15,471.0,155.0,2.95,15.5,396.0,577.18,469.54
2016,9,4,8,30,701.0,129.0,2.9,16.0,503.0,752.22,599.45
2016,9,4,8,45,737.5,128.0,2.85,16.5,552.0,794.17,625.29
2016,9,4,9,0,774.0,127.0,2.8,17.0,601.0,834.73,650.66
2016,9,4,9,15,790.0,130.0,2.8,17.5,642.5,856.01,662.42
2016,9,4,9,30,806.0,133.0,2.8,18.0,684.0,879.29,675.71
2016,9,4,9,45,859.5,115.0,2.85,18.5,729.5,910.12,694.52
2016,9,4,10,0,913.0,97.0,2.9,19.0,775.0,931.76,706.86
2016,9,4,10,15,920.0,98.5,2.95,19.5,804.0,937.28,708.35
2016,9,4,10,30,927.0,100.0,3.0,20.0,833.0,939.45,707.86
2016,9,4,10,45,932.5,100.5,3.15,20.5,854.5,935.83,704.34
2016,9,4,11,0,938.0,101.0,3.3,21.0,876.0,928.83,698.67
2016,9,4,11,15,941.0,101.5,3.45,21.0,890.0,916.29,690.65
2016,9,4,11,30,944.0,102.0,3.6,21.0,904.0,900.47,680.45
2016,9,4,11,45,944.0,103.0,3.75,21.5,909.5,879.44,665.39
2016,9,4,12,0,944.0,104.0,3.9,22.0,915.0,855.37,648.27
2016,9,4,12,15,943.5,104.0,3.95,22.0,912.5,827.04,628.93
2016,9,4,12,30,943.0,104.0,4.0,22.0,910.0,795.96,607.63
2016,9,4,12,45,946.0,100.5,4.1,22.0,901.0,761.47,584.01
2016,9,4,13,0,949.0,97.0,4.2,22.0,892.0,724.34,557.25
2016,9,4,13,15,945.5,96.0,4.2,22.0,873.5,682.85,525.63
2016,9,4,13,30,942.0,95.0,4.2,22.0,855.0,639.42,491.91
2016,9,4,13,45,934.5,95.0,4.25,22.0,829.0,592.94,455.2
2016,9,4,14,0,927.0,95.0,4.3,22.0,803.0,545.23,416.59
2016,9,4,14,15,918.5,93.5,4.25,21.5,770.0,494.77,375.45
2016,9,4,14,30,910.0,92.0,4.2,21.0,737.0,443.64,332.55
2016,9,4,14,45,897.0,90.5,4.2,21.0,697.5,390.47,286.47
2016,9,4,15,0,884.0,89.0,4.2,21.0,658.0,337.51,239.74
2016,9,4,15,15,868.5,86.5,4.15,20.5,613.5,283.57,192.45
2016,9,4,15,30,853.0,84.0,4.1,20.0,569.0,223.94,141.33
2016,9,4,15,45,831.0,81.5,4.05,20.0,519.5,171.0,98.19
2016,9,4,16,0,809.0,79.0,4.0,20.0,470.0,120.22,62.88
2016,9,4,16,15,780.0,75.0,3.9,19.5,418.0,70.46,39.94
2016,9,4,16,30,751.0,71.0,3.8,19.0,366.0,50.22,38.43
2016,9,4,16,45,708.5,66.5,3.75,18.5,312.5,48.7,37.29
2016,9,4,17,0,666.0,62.0,3.7,18.0,259.0,42.91,32.3
2016,9,4,17,15,602.5,55.5,3.55,17.0,206.5,39.85,29.67
2016,9,4,17,30,539.0,49.0,3.4,16.0,154.0,36.7,26.75
2016,9,4,17,45,428.5,39.5,3.3,15.0,107.0,30.65,21.04
2016,9,4,18,0,318.0,30.0,3.2,14.0,60.0,24.35,13.98
2016,9,4,18,15,159.0,15.0,3.05,13.5,30.0,14.3,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.0,1.6,10.5,13.0,43.76,0.0
2016,9,5,6,0,167.0,18.0,1.8,11.0,26.0,116.15,0.0
2016,9,5,6,15,295.0,30.5,1.85,11.5,66.5,217.18,167.46
2016,9,5,6,30,423.0,43.0,1.9,12.0,107.0,314.97,257.58
2016,9,5,6,45,502.5,51.5,1.95,12.5,156.5,389.96,323.33
2016,9,5,7,0,582.0,60.0,2.0,13.0,206.0,470.29,390.57
2016,9,5,7,15,632.5,66.0,1.95,13.5,258.5,532.57,440.27
2016,9,5,7,30,683.0,72.0,1.9,14.0,311.0,596.77,488.76
2016,9,5,7,45,721.0,76.0,1.85,15.0,364.0,646.94,522.78
2016,9,5,8,0,759.0,80.0,1.8,16.0,417.0,701.28,558.57
2016,9,5,8,15,784.5,83.5,1.75,16.5,467.0,744.66,586.19
2016,9,5,8,30,810.0,87.0,1.7,17.0,517.0,786.68,612.19
2016,9,5,8,45,831.0,89.0,1.7,18.0,564.0,821.42,631.84
2016,9,5,9,0,852.0,91.0,1.7,19.0,611.0,854.04,649.7
2016,9,5,9,15,865.5,93.0,1.75,19.5,652.0,870.87,658.43
2016,9,5,9,30,879.0,95.0,1.8,20.0,693.0,891.89,670.19
2016,9,5,9,45,896.5,93.5,1.85,21.0,730.5,909.63,678.42
2016,9,5,10,0,914.0,92.0,1.9,22.0,768.0,924.41,684.73
2016,9,5,10,15,921.5,93.0,2.0,22.5,796.5,929.82,686.84
2016,9,5,10,30,929.0,94.0,2.1,23.0,825.0,931.89,686.95
2016,9,5,10,45,934.5,94.5,2.25,24.0,847.0,928.25,682.6
2016,9,5,11,0,940.0,95.0,2.4,25.0,869.0,921.23,676.13
2016,9,5,11,15,943.0,95.5,2.5,25.5,883.0,908.67,666.98
2016,9,5,11,30,946.0,96.0,2.6,26.0,897.0,892.82,655.76
2016,9,5,11,45,947.0,96.5,2.75,26.5,902.5,872.09,641.73
2016,9,5,12,0,948.0,97.0,2.9,27.0,908.0,848.28,625.63
2016,9,5,12,15,948.0,97.0,2.95,27.0,906.0,820.24,607.24
2016,9,5,12,30,948.0,97.0,3.0,27.0,904.0,789.4,586.9
2016,9,5,12,45,933.0,104.0,3.15,27.0,890.0,751.9,562.35
2016,9,5,13,0,918.0,111.0,3.3,27.0,876.0,712.7,534.58
2016,9,5,13,15,913.5,110.0,3.35,27.0,858.0,671.55,504.31
2016,9,5,13,30,909.0,109.0,3.4,27.0,840.0,628.62,472.05
2016,9,5,13,45,900.5,109.0,3.5,27.0,813.5,582.8,436.97
2016,9,5,14,0,892.0,109.0,3.6,27.0,787.0,535.92,400.11
2016,9,5,14,15,882.5,107.0,3.65,26.5,754.0,486.05,360.66
2016,9,5,14,30,873.0,105.0,3.7,26.0,721.0,435.67,319.57
2016,9,5,14,45,859.0,103.5,3.75,26.0,681.5,378.56,271.8
2016,9,5,15,0,845.0,102.0,3.8,26.0,642.0,326.69,227.15
2016,9,5,15,15,828.0,99.0,3.8,25.5,597.5,273.57,181.78
2016,9,5,15,30,811.0,96.0,3.8,25.0,553.0,221.69,138.13
2016,9,5,15,45,788.0,92.0,3.8,24.5,504.0,169.7,97.31
2016,9,5,16,0,765.0,88.0,3.8,24.0,455.0,120.04,64.21
2016,9,5,16,15,734.0,83.5,3.6,23.5,403.5,72.36,43.77
2016,9,5,16,30,703.0,79.0,3.4,23.0,352.0,51.42,38.81
2016,9,5,16,45,663.0,72.5,3.25,22.5,300.0,48.91,36.84
2016,9,5,17,0,623.0,66.0,3.1,22.0,248.0,46.24,34.64
2016,9,5,17,15,557.5,58.5,2.65,20.5,196.5,42.53,31.54
2016,9,5,17,30,492.0,51.0,2.2,19.0,145.0,38.67,28.09
2016,9,5,17,45,390.5,40.0,1.8,18.0,99.5,31.35,21.29
2016,9,5,18,0,289.0,29.0,1.4,17.0,54.0,23.64,12.71
2016,9,5,18,15,144.5,14.5,1.3,16.5,27.0,13.82,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,5,45,91.5,8.5,1.3,11.0,12.5,46.49,0.0
2016,9,6,6,0,183.0,17.0,1.4,12.0,25.0,121.3,0.0
2016,9,6,6,15,315.0,28.5,1.45,12.5,65.5,224.57,170.85
2016,9,6,6,30,447.0,40.0,1.5,13.0,106.0,323.83,262.76
2016,9,6,6,45,528.0,47.0,1.55,14.0,156.0,398.37,327.18
2016,9,6,7,0,609.0,54.0,1.6,15.0,206.0,478.42,392.8
2016,9,6,7,15,658.5,59.5,1.45,16.0,259.0,536.33,437.14
2016,9,6,7,30,708.0,65.0,1.3,17.0,312.0,600.37,482.37
2016,9,6,7,45,744.5,68.5,1.2,18.0,364.5,653.52,517.0
2016,9,6,8,0,781.0,72.0,1.1,19.0,417.0,706.6,549.94
2016,9,6,8,15,805.5,75.5,1.15,20.0,467.0,749.65,576.19
2016,9,6,8,30,830.0,79.0,1.2,21.0,517.0,791.25,600.87
2016,9,6,8,45,849.0,81.0,1.25,22.0,564.0,817.89,614.93
2016,9,6,9,0,868.0,83.0,1.3,23.0,611.0,849.12,632.02
2016,9,6,9,15,881.5,85.5,1.5,24.0,652.5,873.71,646.36
2016,9,6,9,30,895.0,88.0,1.7,25.0,694.0,895.5,658.74
2016,9,6,9,45,901.5,91.0,1.9,26.0,728.5,908.62,665.37
2016,9,6,10,0,908.0,94.0,2.1,27.0,763.0,918.51,669.91
2016,9,6,10,15,915.5,95.5,2.15,27.5,792.0,924.34,671.71
2016,9,6,10,30,923.0,97.0,2.2,28.0,821.0,926.82,671.51
2016,9,6,10,45,929.0,97.5,2.3,29.0,843.0,923.53,666.87
2016,9,6,11,0,935.0,98.0,2.4,30.0,865.0,916.85,660.2
2016,9,6,11,15,938.0,98.5,2.4,30.0,878.5,904.22,651.62
2016,9,6,11,30,941.0,99.0,2.4,30.0,892.0,888.31,641.06
2016,9,6,11,45,942.5,99.5,2.4,30.5,898.0,867.96,626.46
2016,9,6,12,0,944.0,100.0,2.4,31.0,904.0,844.51,609.98
2016,9,6,12,15,943.5,99.5,2.45,31.0,901.5,815.6,591.54
2016,9,6,12,30,943.0,99.0,2.5,31.0,899.0,783.94,571.23
2016,9,6,12,45,935.0,102.0,2.6,31.0,887.0,747.71,547.99
2016,9,6,13,0,927.0,105.0,2.7,31.0,875.0,709.44,521.39
2016,9,6,13,15,923.0,104.0,2.8,31.0,856.5,668.26,492.02
2016,9,6,13,30,919.0,103.0,2.9,31.0,838.0,625.23,460.56
2016,9,6,13,45,912.5,101.5,3.0,31.0,812.0,578.79,425.78
2016,9,6,14,0,906.0,100.0,3.1,31.0,786.0,531.1,389.05
2016,9,6,14,15,897.5,98.5,3.15,30.5,753.0,481.51,350.44
2016,9,6,14,30,889.0,97.0,3.2,30.0,720.0,431.27,310.07
2016,9,6,14,45,876.5,95.0,3.25,30.0,680.5,378.84,266.41
2016,9,6,15,0,864.0,93.0,3.3,30.0,641.0,326.6,222.13
2016,9,6,15,15,848.0,90.5,3.25,29.5,596.5,267.31,172.79
2016,9,6,15,30,832.0,88.0,3.2,29.0,552.0,215.03,129.56
2016,9,6,15,45,810.0,84.5,3.15,28.5,503.5,162.52,89.31
2016,9,6,16,0,788.0,81.0,3.1,28.0,455.0,112.22,57.08
2016,9,6,16,15,757.5,76.5,2.95,27.5,403.0,63.4,38.16
2016,9,6,16,30,727.0,72.0,2.8,27.0,351.0,51.44,38.17
2016,9,6,16,45,685.0,66.5,2.65,26.5,298.5,44.62,32.55
2016,9,6,17,0,643.0,61.0,2.5,26.0,246.0,42.52,30.85
2016,9,6,17,15,577.5,54.0,2.15,24.5,194.0,39.03,27.97
2016,9,6,17,30,512.0,47.0,1.8,23.0,142.0,35.41,24.75
2016,9,6,17,45,406.5,36.5,1.45,21.5,96.5,28.39,18.36
2016,9,6,18,0,301.0,26.0,1.1,20.0,51.0,20.99,9.85
2016,9,6,18,15,150.5,13.0,1.05,19.5,25.5,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,5,45,88.0,7.5,0.4,14.5,11.5,7.15,0.0
2016,9,7,6,0,176.0,15.0,0.4,15.0,23.0,114.66,0.0
2016,9,7,6,15,307.0,27.5,0.5,15.5,63.5,218.76,161.93
2016,9,7,6,30,438.0,40.0,0.6,16.0,104.0,317.89,252.57
2016,9,7,6,45,515.5,48.5,0.7,17.0,154.0,391.72,314.91
2016,9,7,7,0,593.0,57.0,0.8,18.0,204.0,470.83,378.31
2016,9,7,7,15,644.0,63.0,0.95,19.0,256.5,533.51,426.62
2016,9,7,7,30,695.0,69.0,1.1,20.0,309.0,598.15,473.87
2016,9,7,7,45,729.0,74.0,1.25,21.0,361.5,646.91,506.93
2016,9,7,8,0,763.0,79.0,1.4,22.0,414.0,699.34,541.67
2016,9,7,8,15,788.5,83.0,1.45,23.0,464.0,743.21,568.48
2016,9,7,8,30,814.0,87.0,1.5,24.0,514.0,785.69,593.71
2016,9,7,8,45,831.5,90.0,1.6,25.0,560.5,818.56,612.43
2016,9,7,9,0,849.0,93.0,1.7,26.0,607.0,849.14,629.44
2016,9,7,9,15,863.0,95.5,1.65,26.5,648.0,866.71,637.34
2016,9,7,9,30,877.0,98.0,1.6,27.0,689.0,888.46,648.06
2016,9,7,9,45,890.0,98.5,1.6,28.0,725.5,904.16,654.06
2016,9,7,10,0,903.0,99.0,1.6,29.0,762.0,916.8,658.19
2016,9,7,10,15,910.5,100.5,1.6,29.5,790.5,922.44,659.28
2016,9,7,10,30,918.0,102.0,1.6,30.0,819.0,924.75,658.47
2016,9,7,10,45,922.5,103.0,1.6,31.0,840.5,920.52,652.4
2016,9,7,11,0,927.0,104.0,1.6,32.0,862.0,912.95,644.46
2016,9,7,11,15,930.0,104.5,1.6,32.0,875.5,900.24,636.09
2016,9,7,11,30,933.0,105.0,1.6,32.0,889.0,884.29,625.83
2016,9,7,11,45,934.0,105.5,1.6,32.5,894.0,863.51,611.37
2016,9,7,12,0,935.0,106.0,1.6,33.0,899.0,839.7,595.13
2016,9,7,12,15,934.5,106.0,1.6,33.0,896.5,811.34,577.24
2016,9,7,12,30,934.0,106.0,1.6,33.0,894.0,780.25,557.58
2016,9,7,12,45,915.0,115.0,1.65,33.5,879.0,742.04,532.08
2016,9,7,13,0,896.0,124.0,1.7,34.0,864.0,702.4,503.89
2016,9,7,13,15,891.0,122.5,1.75,34.0,845.0,661.06,475.31
2016,9,7,13,30,886.0,121.0,1.8,34.0,826.0,618.07,444.82
2016,9,7,13,45,877.5,120.5,1.9,34.0,799.5,572.59,411.93
2016,9,7,14,0,869.0,120.0,2.0,34.0,773.0,522.78,375.02
2016,9,7,14,15,858.5,117.5,2.1,33.5,739.5,472.32,337.14
2016,9,7,14,30,848.0,115.0,2.2,33.0,706.0,421.58,297.68
2016,9,7,14,45,832.5,113.0,2.3,33.0,666.0,369.54,255.57
2016,9,7,15,0,817.0,111.0,2.4,33.0,626.0,318.17,213.18
2016,9,7,15,15,798.0,108.0,2.45,32.5,581.5,266.08,170.55
2016,9,7,15,30,779.0,105.0,2.5,32.0,537.0,215.51,129.95
2016,9,7,15,45,751.5,101.5,2.65,32.0,487.5,159.65,88.29
2016,9,7,16,0,724.0,98.0,2.8,32.0,438.0,111.77,58.87
2016,9,7,16,15,689.5,92.5,2.75,31.0,386.5,65.35,48.9
2016,9,7,16,30,655.0,87.0,2.7,30.0,335.0,57.92,43.1
2016,9,7,16,45,604.0,80.5,2.7,29.5,282.5,55.69,41.42
2016,9,7,17,0,553.0,74.0,2.7,29.0,230.0,53.37,39.57
2016,9,7,17,15,481.5,64.5,2.4,27.5,179.5,48.25,35.35
2016,9,7,17,30,410.0,55.0,2.1,26.0,129.0,42.91,30.68
2016,9,7,17,45,299.5,41.0,1.85,24.5,85.5,31.7,20.73
2016,9,7,18,0,189.0,27.0,1.6,23.0,42.0,21.27,8.95
2016,9,7,18,15,94.5,13.5,1.55,22.0,21.0,12.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,5,45,44.0,7.0,2.1,12.5,9.0,0.0,0.0
2016,9,8,6,0,88.0,14.0,2.3,13.0,18.0,53.69,0.0
2016,9,8,6,15,200.5,30.5,2.35,13.5,55.0,166.97,123.38
2016,9,8,6,30,313.0,47.0,2.4,14.0,92.0,255.43,206.84
2016,9,8,6,45,396.5,58.5,2.5,15.0,140.0,331.67,273.24
2016,9,8,7,0,480.0,70.0,2.6,16.0,188.0,413.57,341.65
2016,9,8,7,15,335.5,102.0,2.5,16.5,194.0,369.63,304.94
2016,9,8,7,30,191.0,134.0,2.4,17.0,200.0,293.07,240.74
2016,9,8,7,45,432.0,117.0,2.35,17.5,296.5,476.68,389.96
2016,9,8,8,0,673.0,100.0,2.3,18.0,393.0,657.83,527.24
2016,9,8,8,15,701.0,105.0,2.25,18.5,442.5,702.08,555.35
2016,9,8,8,30,729.0,110.0,2.2,19.0,492.0,745.29,583.03
2016,9,8,8,45,752.5,113.0,2.15,20.0,538.0,780.97,603.6
2016,9,8,9,0,776.0,116.0,2.1,21.0,584.0,810.99,619.8
2016,9,8,9,15,792.0,119.5,2.15,21.5,624.5,837.07,635.11
2016,9,8,9,30,808.0,123.0,2.2,22.0,665.0,860.54,648.6
2016,9,8,9,45,816.5,127.0,2.25,22.5,699.5,875.14,656.11
2016,9,8,10,0,825.0,131.0,2.3,23.0,734.0,886.71,661.72
2016,9,8,10,15,833.5,133.0,2.35,23.5,762.0,893.0,663.93
2016,9,8,10,30,842.0,135.0,2.4,24.0,790.0,896.11,664.19
2016,9,8,10,45,850.0,135.5,2.5,24.5,811.5,893.98,661.53
2016,9,8,11,0,858.0,136.0,2.6,25.0,833.0,888.62,656.87
2016,9,8,11,15,861.5,136.5,2.7,25.5,846.5,876.21,647.62
2016,9,8,11,30,865.0,137.0,2.8,26.0,860.0,856.11,633.35
2016,9,8,11,45,868.0,136.5,2.9,26.5,866.0,836.87,619.76
2016,9,8,12,0,871.0,136.0,3.0,27.0,872.0,814.75,604.23
2016,9,8,12,15,870.5,135.5,3.05,27.0,869.5,787.19,585.92
2016,9,8,12,30,870.0,135.0,3.1,27.0,867.0,757.13,565.85
2016,9,8,12,45,874.5,130.5,3.2,27.0,858.0,724.52,542.9
2016,9,8,13,0,879.0,126.0,3.3,27.0,849.0,689.38,517.58
2016,9,8,13,15,874.5,125.0,3.3,27.0,830.5,649.37,487.73
2016,9,8,13,30,870.0,124.0,3.3,27.0,812.0,607.69,456.02
2016,9,8,13,45,864.5,121.5,3.35,27.0,786.5,562.71,421.31
2016,9,8,14,0,859.0,119.0,3.4,27.0,761.0,513.17,382.38
2016,9,8,14,15,849.0,117.0,3.4,26.5,728.0,463.83,343.08
2016,9,8,14,30,839.0,115.0,3.4,26.0,695.0,414.17,302.36
2016,9,8,14,45,827.0,111.5,3.4,26.0,656.5,362.49,258.56
2016,9,8,15,0,815.0,108.0,3.4,26.0,618.0,311.16,214.4
2016,9,8,15,15,796.5,104.5,3.35,25.5,573.5,258.93,170.1
2016,9,8,15,30,778.0,101.0,3.3,25.0,529.0,208.18,128.1
2016,9,8,15,45,755.5,96.5,3.3,24.5,481.0,157.83,89.86
2016,9,8,16,0,733.0,92.0,3.3,24.0,433.0,104.13,55.61
2016,9,8,16,15,700.0,87.0,3.2,23.0,382.0,57.77,44.15
2016,9,8,16,30,667.0,82.0,3.1,22.0,331.0,54.39,41.6
2016,9,8,16,45,622.0,75.0,3.05,21.5,279.0,51.59,39.35
2016,9,8,17,0,577.0,68.0,3.0,21.0,227.0,48.63,36.85
2016,9,8,17,15,506.5,59.0,2.85,20.0,177.0,43.73,32.58
2016,9,8,17,30,436.0,50.0,2.7,19.0,127.0,38.59,27.87
2016,9,8,17,45,328.0,37.5,2.55,18.5,84.0,29.81,19.61
2016,9,8,18,0,220.0,25.0,2.4,18.0,41.0,20.51,7.43
2016,9,8,18,15,110.0,12.5,2.35,17.0,20.5,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,71.0,7.0,1.45,11.5,9.5,0.0,0.0
2016,9,9,6,0,142.0,14.0,1.6,12.0,19.0,78.14,0.0
2016,9,9,6,15,276.5,26.5,1.65,12.5,58.0,201.17,147.55
2016,9,9,6,30,411.0,39.0,1.7,13.0,97.0,300.01,242.74
2016,9,9,6,45,493.0,47.5,1.75,13.5,146.0,374.92,308.7
2016,9,9,7,0,575.0,56.0,1.8,14.0,195.0,455.51,376.3
2016,9,9,7,15,627.0,62.0,1.75,15.0,247.0,517.85,425.42
2016,9,9,7,30,679.0,68.0,1.7,16.0,299.0,582.27,473.36
2016,9,9,7,45,716.5,72.5,1.65,17.0,351.5,632.25,507.15
2016,9,9,8,0,754.0,77.0,1.6,18.0,404.0,686.12,542.42
2016,9,9,8,15,779.5,80.5,1.55,18.5,453.5,728.91,569.46
2016,9,9,8,30,805.0,84.0,1.5,19.0,503.0,770.34,594.87
2016,9,9,8,45,825.0,86.5,1.5,20.0,549.5,804.31,613.88
2016,9,9,9,0,845.0,89.0,1.5,21.0,596.0,836.12,631.11
2016,9,9,9,15,859.5,91.5,1.55,21.5,637.0,854.07,640.59
2016,9,9,9,30,874.0,94.0,1.6,22.0,678.0,876.07,652.95
2016,9,9,9,45,884.5,95.5,1.65,23.0,713.5,890.5,658.99
2016,9,9,10,0,895.0,97.0,1.7,24.0,749.0,901.85,663.11
2016,9,9,10,15,903.0,98.5,1.75,24.5,777.5,907.76,665.09
2016,9,9,10,30,911.0,100.0,1.8,25.0,806.0,910.37,665.1
2016,9,9,10,45,917.0,100.5,1.85,26.0,827.5,906.82,659.96
2016,9,9,11,0,923.0,101.0,1.9,27.0,849.0,899.92,652.86
2016,9,9,11,15,926.5,101.5,1.9,27.5,863.0,887.56,643.15
2016,9,9,11,30,930.0,102.0,1.9,28.0,877.0,871.94,631.53
2016,9,9,11,45,932.0,102.0,1.9,29.0,882.5,851.42,615.63
2016,9,9,12,0,934.0,102.0,1.9,30.0,888.0,827.83,597.93
2016,9,9,12,15,933.5,102.0,1.95,30.0,885.5,799.4,579.96
2016,9,9,12,30,933.0,102.0,2.0,30.0,883.0,768.24,560.1
2016,9,9,12,45,919.5,108.0,2.1,30.5,869.5,731.15,534.77
2016,9,9,13,0,906.0,114.0,2.2,31.0,856.0,692.35,506.64
2016,9,9,13,15,901.5,113.0,2.3,31.0,837.0,651.38,477.58
2016,9,9,13,30,897.0,112.0,2.4,31.0,818.0,608.67,446.46
2016,9,9,13,45,891.0,110.0,2.5,31.0,792.0,562.76,412.14
2016,9,9,14,0,885.0,108.0,2.6,31.0,766.0,515.64,375.88
2016,9,9,14,15,875.0,106.0,2.65,30.5,732.5,465.79,337.11
2016,9,9,14,30,865.0,104.0,2.7,30.0,699.0,415.5,296.75
2016,9,9,14,45,852.0,101.5,2.8,30.0,659.5,358.25,249.75
2016,9,9,15,0,839.0,99.0,2.9,30.0,620.0,306.25,205.84
2016,9,9,15,15,821.0,96.0,2.95,29.0,575.5,253.37,162.07
2016,9,9,15,30,803.0,93.0,3.0,28.0,531.0,201.87,120.43
2016,9,9,15,45,779.5,89.0,3.05,27.5,482.0,150.56,82.37
2016,9,9,16,0,756.0,85.0,3.1,27.0,433.0,101.66,53.51
2016,9,9,16,15,722.5,80.5,3.1,26.0,381.5,51.14,37.98
2016,9,9,16,30,689.0,76.0,3.1,25.0,330.0,50.18,37.47
2016,9,9,16,45,641.0,70.0,3.15,24.5,277.5,47.95,35.72
2016,9,9,17,0,593.0,64.0,3.2,24.0,225.0,45.61,33.77
2016,9,9,17,15,520.0,55.5,3.1,22.5,174.5,40.99,29.83
2016,9,9,17,30,447.0,47.0,3.0,21.0,124.0,36.15,25.47
2016,9,9,17,45,328.5,35.0,2.9,20.0,81.0,27.72,17.58
2016,9,9,18,0,210.0,23.0,2.8,19.0,38.0,18.81,4.6
2016,9,9,18,15,105.0,11.5,2.7,18.0,19.0,10.96,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
