Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,6.5,2.2,11.5,7.5,0.0,0.0
2016,9,10,6,0,67.0,13.0,2.4,12.0,15.0,42.82,0.0
2016,9,10,6,15,185.0,29.0,2.45,12.5,51.0,156.19,111.96
2016,9,10,6,30,303.0,45.0,2.5,13.0,87.0,246.23,199.44
2016,9,10,6,45,386.5,56.5,2.55,13.5,133.5,321.64,266.19
2016,9,10,7,0,470.0,68.0,2.6,14.0,180.0,402.66,335.11
2016,9,10,7,15,263.5,99.5,2.55,14.5,165.0,304.84,253.96
2016,9,10,7,30,57.0,131.0,2.5,15.0,150.0,184.19,150.55
2016,9,10,7,45,110.0,155.5,2.45,16.0,200.0,261.97,214.78
2016,9,10,8,0,163.0,180.0,2.4,17.0,250.0,331.31,269.79
2016,9,10,8,15,442.0,144.0,2.4,17.5,365.5,534.09,432.19
2016,9,10,8,30,721.0,108.0,2.4,18.0,481.0,732.35,578.85
2016,9,10,8,45,742.5,112.5,2.4,19.0,526.5,767.78,598.66
2016,9,10,9,0,764.0,117.0,2.4,20.0,572.0,797.36,615.3
2016,9,10,9,15,780.0,120.0,2.45,20.5,612.5,822.51,630.21
2016,9,10,9,30,796.0,123.0,2.5,21.0,653.0,845.09,643.32
2016,9,10,9,45,808.0,125.5,2.6,22.0,688.0,860.85,650.87
2016,9,10,10,0,820.0,128.0,2.7,23.0,723.0,873.66,656.5
2016,9,10,10,15,829.0,130.0,2.8,23.5,751.0,880.23,659.25
2016,9,10,10,30,838.0,132.0,2.9,24.0,779.0,883.63,660.02
2016,9,10,10,45,844.0,133.5,3.0,24.5,800.0,880.69,656.65
2016,9,10,11,0,850.0,135.0,3.1,25.0,821.0,874.55,651.28
2016,9,10,11,15,853.5,136.0,3.15,25.0,834.0,862.61,643.08
2016,9,10,11,30,857.0,137.0,3.2,25.0,847.0,847.58,632.92
2016,9,10,11,45,858.5,137.0,3.3,25.5,852.5,826.94,618.05
2016,9,10,12,0,860.0,137.0,3.4,26.0,858.0,803.45,601.32
2016,9,10,12,15,859.0,137.0,3.45,26.0,855.0,775.37,582.36
2016,9,10,12,30,858.0,137.0,3.5,26.0,852.0,744.81,561.19
2016,9,10,12,45,858.0,134.5,3.6,26.5,842.0,710.27,535.3
2016,9,10,13,0,858.0,132.0,3.7,27.0,832.0,673.52,507.42
2016,9,10,13,15,853.0,131.0,3.75,26.5,813.0,633.06,478.06
2016,9,10,13,30,848.0,130.0,3.8,26.0,794.0,591.06,446.76
2016,9,10,13,45,840.5,128.0,3.85,26.0,768.0,545.54,411.15
2016,9,10,14,0,833.0,126.0,3.9,26.0,742.0,499.11,373.94
2016,9,10,14,15,822.0,124.0,3.9,25.5,709.0,450.49,334.73
2016,9,10,14,30,811.0,122.0,3.9,25.0,676.0,401.72,294.29
2016,9,10,14,45,797.5,118.5,3.9,25.0,637.0,350.95,250.92
2016,9,10,15,0,784.0,115.0,3.9,25.0,598.0,300.73,207.49
2016,9,10,15,15,764.5,111.5,3.85,24.5,554.0,250.0,164.42
2016,9,10,15,30,745.0,108.0,3.8,24.0,510.0,195.39,119.73
2016,9,10,15,45,720.5,102.5,3.75,24.0,462.5,145.59,82.48
2016,9,10,16,0,696.0,97.0,3.7,24.0,415.0,98.37,54.67
2016,9,10,16,15,660.5,91.5,3.6,23.0,364.0,59.32,45.52
2016,9,10,16,30,625.0,86.0,3.5,22.0,313.0,58.01,44.74
2016,9,10,16,45,576.0,78.5,3.45,21.5,262.0,54.95,42.26
2016,9,10,17,0,527.0,71.0,3.4,21.0,211.0,51.74,39.53
2016,9,10,17,15,453.5,61.0,3.2,20.0,162.5,46.08,34.55
2016,9,10,17,30,380.0,51.0,3.0,19.0,114.0,40.15,29.08
2016,9,10,17,45,267.5,36.5,2.9,18.0,73.0,28.37,18.14
2016,9,10,18,0,155.0,22.0,2.8,17.0,32.0,17.39,1.58
2016,9,10,18,15,77.5,11.0,2.75,16.5,16.0,10.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.5,5.5,2.4,11.5,6.0,0.0,0.0
2016,9,11,6,0,45.0,11.0,2.6,12.0,12.0,30.82,0.0
2016,9,11,6,15,142.5,29.5,2.7,12.5,46.0,134.8,93.94
2016,9,11,6,30,240.0,48.0,2.8,13.0,80.0,216.19,174.47
2016,9,11,6,45,321.0,62.0,2.9,13.5,125.5,287.97,238.32
2016,9,11,7,0,402.0,76.0,3.0,14.0,171.0,366.17,305.44
2016,9,11,7,15,217.5,100.5,2.95,14.5,153.5,275.37,229.49
2016,9,11,7,30,33.0,125.0,2.9,15.0,136.0,159.75,129.85
2016,9,11,7,45,81.0,152.0,2.85,15.5,185.5,224.94,184.6
2016,9,11,8,0,129.0,179.0,2.8,16.0,235.0,304.08,248.7
2016,9,11,8,15,161.0,201.0,2.8,16.5,279.0,354.81,288.28
2016,9,11,8,30,193.0,223.0,2.8,17.0,323.0,406.28,327.64
2016,9,11,8,45,457.5,176.5,2.8,18.0,440.5,597.35,477.29
2016,9,11,9,0,722.0,130.0,2.8,19.0,558.0,778.8,608.53
2016,9,11,9,15,739.0,133.5,2.8,19.5,598.0,804.32,622.46
2016,9,11,9,30,756.0,137.0,2.8,20.0,638.0,827.42,635.86
2016,9,11,9,45,784.0,132.5,2.85,20.5,676.0,844.91,645.64
2016,9,11,10,0,812.0,128.0,2.9,21.0,714.0,863.92,656.56
2016,9,11,10,15,820.5,130.0,2.95,21.5,741.5,869.95,658.58
2016,9,11,10,30,829.0,132.0,3.0,22.0,769.0,872.86,658.69
2016,9,11,10,45,837.0,132.0,3.1,22.5,790.5,870.04,655.36
2016,9,11,11,0,845.0,132.0,3.2,23.0,812.0,864.05,650.04
2016,9,11,11,15,849.0,133.0,3.3,23.0,825.0,852.56,642.31
2016,9,11,11,30,853.0,134.0,3.4,23.0,838.0,837.98,632.57
2016,9,11,11,45,693.0,223.5,3.5,23.5,797.5,778.43,588.57
2016,9,11,12,0,533.0,313.0,3.6,24.0,757.0,716.53,540.07
2016,9,11,12,15,550.5,296.5,3.7,24.0,754.5,693.37,524.42
2016,9,11,12,30,568.0,280.0,3.8,24.0,752.0,667.93,506.63
2016,9,11,12,45,521.5,297.0,3.9,24.0,725.5,627.17,476.17
2016,9,11,13,0,475.0,314.0,4.0,24.0,699.0,587.76,446.49
2016,9,11,13,15,488.0,295.5,4.1,23.5,683.0,555.18,423.33
2016,9,11,13,30,501.0,277.0,4.2,23.0,667.0,520.92,398.22
2016,9,11,13,45,673.5,196.0,4.35,23.0,702.0,512.65,391.81
2016,9,11,14,0,846.0,115.0,4.5,23.0,737.0,491.68,373.7
2016,9,11,14,15,835.5,113.0,4.5,22.5,704.0,442.75,333.28
2016,9,11,14,30,825.0,111.0,4.5,22.0,671.0,393.59,291.64
2016,9,11,14,45,811.0,108.5,4.55,21.5,632.0,342.88,247.95
2016,9,11,15,0,797.0,106.0,4.6,21.0,593.0,292.75,204.1
2016,9,11,15,15,778.0,102.5,4.55,20.5,549.5,241.52,159.72
2016,9,11,15,30,759.0,99.0,4.5,20.0,506.0,191.86,118.27
2016,9,11,15,45,733.0,95.0,4.5,19.5,458.0,137.47,77.38
2016,9,11,16,0,707.0,91.0,4.5,19.0,410.0,90.76,50.72
2016,9,11,16,15,672.0,86.0,4.4,18.0,359.5,55.54,43.2
2016,9,11,16,30,637.0,81.0,4.3,17.0,309.0,54.42,42.54
2016,9,11,16,45,586.5,74.0,4.2,16.5,258.0,51.59,40.19
2016,9,11,17,0,536.0,67.0,4.1,16.0,207.0,48.62,37.6
2016,9,11,17,15,462.0,57.5,3.95,15.5,158.5,43.26,32.7
2016,9,11,17,30,388.0,48.0,3.8,15.0,110.0,37.65,27.34
2016,9,11,17,45,273.5,34.5,3.7,14.5,70.0,27.81,17.75
2016,9,11,18,0,159.0,21.0,3.6,14.0,30.0,16.65,0.0
2016,9,11,18,15,79.5,10.5,3.5,13.5,15.0,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,5,45,51.0,6.5,3.6,10.5,8.0,0.0,0.0
2016,9,12,6,0,102.0,13.0,3.7,11.0,16.0,58.27,0.0
2016,9,12,6,15,250.0,26.0,3.75,11.5,54.0,182.5,126.08
2016,9,12,6,30,398.0,39.0,3.8,12.0,92.0,290.03,235.71
2016,9,12,6,45,494.5,46.5,3.85,12.5,142.0,371.08,308.74
2016,9,12,7,0,591.0,54.0,3.9,13.0,192.0,458.76,384.23
2016,9,12,7,15,295.5,76.5,3.9,13.5,145.5,307.58,258.84
2016,9,12,7,30,0.0,99.0,3.9,14.0,99.0,97.2,77.07
2016,9,12,7,45,192.0,124.0,3.9,14.5,205.5,293.14,245.02
2016,9,12,8,0,384.0,149.0,3.9,15.0,312.0,484.7,400.78
2016,9,12,8,15,605.0,114.5,3.9,15.5,407.0,630.53,515.92
2016,9,12,8,30,826.0,80.0,3.9,16.0,502.0,775.55,621.84
2016,9,12,8,45,845.0,82.5,3.95,16.5,548.5,808.77,642.43
2016,9,12,9,0,864.0,85.0,4.0,17.0,595.0,833.15,657.12
2016,9,12,9,15,878.0,87.0,4.0,17.5,636.0,856.84,671.06
2016,9,12,9,30,892.0,89.0,4.0,18.0,677.0,877.74,682.96
2016,9,12,9,45,905.0,89.0,4.0,18.5,713.0,892.52,690.55
2016,9,12,10,0,918.0,89.0,4.0,19.0,749.0,904.2,696.07
2016,9,12,10,15,925.5,90.5,4.05,19.0,777.5,909.48,698.83
2016,9,12,10,30,933.0,92.0,4.1,19.0,806.0,911.37,699.43
2016,9,12,10,45,938.5,92.5,4.15,19.5,827.5,907.03,694.52
2016,9,12,11,0,944.0,93.0,4.2,20.0,849.0,899.28,687.43
2016,9,12,11,15,947.5,93.5,4.25,20.0,862.5,886.44,678.26
2016,9,12,11,30,951.0,94.0,4.3,20.0,876.0,870.28,666.89
2016,9,12,11,45,951.0,95.5,4.35,20.0,881.0,849.06,652.05
2016,9,12,12,0,951.0,97.0,4.4,20.0,886.0,824.76,635.19
2016,9,12,12,15,754.5,198.0,4.45,20.0,823.0,749.91,579.94
2016,9,12,12,30,558.0,299.0,4.5,20.0,760.0,675.63,521.49
2016,9,12,12,45,539.0,299.5,4.6,20.0,739.5,638.69,494.17
2016,9,12,13,0,520.0,300.0,4.7,20.0,719.0,601.68,466.19
2016,9,12,13,15,550.5,280.0,4.7,19.5,715.0,576.44,447.78
2016,9,12,13,30,581.0,260.0,4.7,19.0,711.0,547.97,426.21
2016,9,12,13,45,755.5,175.5,4.7,19.0,741.0,533.22,414.13
2016,9,12,14,0,930.0,91.0,4.7,19.0,771.0,509.42,392.71
2016,9,12,14,15,922.5,89.5,4.65,18.5,738.0,459.01,349.9
2016,9,12,14,30,915.0,88.0,4.6,18.0,705.0,407.85,305.37
2016,9,12,14,45,905.5,85.5,4.6,17.5,666.0,354.7,258.31
2016,9,12,15,0,896.0,83.0,4.6,17.0,627.0,301.45,210.51
2016,9,12,15,15,744.0,112.5,4.55,16.5,541.5,233.77,156.89
2016,9,12,15,30,592.0,142.0,4.5,16.0,456.0,191.71,127.19
2016,9,12,15,45,708.5,106.5,4.45,16.0,447.5,140.04,82.13
2016,9,12,16,0,825.0,71.0,4.4,16.0,439.0,81.74,42.5
2016,9,12,16,15,794.0,67.5,4.3,15.0,386.5,47.25,36.42
2016,9,12,16,30,763.0,64.0,4.2,14.0,334.0,46.4,35.93
2016,9,12,16,45,714.5,59.0,4.15,13.5,279.5,44.23,34.11
2016,9,12,17,0,666.0,54.0,4.1,13.0,225.0,42.02,32.15
2016,9,12,17,15,590.5,47.5,3.9,12.5,172.5,35.01,25.72
2016,9,12,17,30,515.0,41.0,3.7,12.0,120.0,31.62,22.31
2016,9,12,17,45,368.5,30.5,3.5,11.5,75.5,24.32,14.82
2016,9,12,18,0,222.0,20.0,3.3,11.0,31.0,16.65,0.0
2016,9,12,18,15,111.0,10.0,3.35,11.0,15.5,9.53,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.7,11.5,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.8,12.0,13.0,12.39,0.0
2016,9,13,6,15,161.5,28.5,1.9,12.0,49.0,140.37,92.51
2016,9,13,6,30,323.0,44.0,2.0,12.0,85.0,254.33,205.11
2016,9,13,6,45,405.5,56.0,2.15,12.5,132.5,328.88,271.78
2016,9,13,7,0,488.0,68.0,2.3,13.0,180.0,409.98,341.19
2016,9,13,7,15,546.5,76.5,2.35,13.0,232.0,476.39,396.71
2016,9,13,7,30,605.0,85.0,2.4,13.0,284.0,545.15,452.05
2016,9,13,7,45,642.0,92.5,2.45,13.5,335.0,599.12,493.02
2016,9,13,8,0,679.0,100.0,2.5,14.0,386.0,653.2,532.2
2016,9,13,8,15,628.0,119.0,2.45,14.5,409.0,651.83,527.85
2016,9,13,8,30,577.0,138.0,2.4,15.0,432.0,645.2,519.41
2016,9,13,8,45,430.5,195.0,2.4,15.5,426.0,593.4,474.74
2016,9,13,9,0,284.0,252.0,2.4,16.0,420.0,526.71,418.94
2016,9,13,9,15,357.5,253.0,2.35,16.5,478.5,589.95,466.35
2016,9,13,9,30,431.0,254.0,2.3,17.0,537.0,665.73,520.52
2016,9,13,9,45,312.5,297.5,2.3,17.5,508.5,597.79,465.35
2016,9,13,10,0,194.0,341.0,2.3,18.0,480.0,527.04,408.68
2016,9,13,10,15,526.5,235.5,2.3,18.5,632.5,720.4,556.76
2016,9,13,10,30,859.0,130.0,2.3,19.0,785.0,890.6,674.81
2016,9,13,10,45,726.0,199.0,2.35,19.5,762.5,841.87,638.23
2016,9,13,11,0,593.0,268.0,2.4,20.0,740.0,783.47,593.51
2016,9,13,11,15,596.0,270.5,2.35,20.0,752.0,774.44,586.72
2016,9,13,11,30,599.0,273.0,2.3,20.0,764.0,763.11,577.91
2016,9,13,11,45,753.0,196.5,2.3,20.5,816.5,793.64,601.17
2016,9,13,12,0,907.0,120.0,2.3,21.0,869.0,809.59,611.32
2016,9,13,12,15,712.0,215.0,2.2,21.0,802.0,731.58,553.43
2016,9,13,12,30,517.0,310.0,2.1,21.0,735.0,654.39,494.38
2016,9,13,12,45,481.0,315.5,2.05,21.5,707.0,611.88,462.44
2016,9,13,13,0,445.0,321.0,2.0,22.0,679.0,570.52,430.89
2016,9,13,13,15,458.0,307.5,1.95,22.0,668.0,543.19,410.65
2016,9,13,13,30,471.0,294.0,1.9,22.0,657.0,514.13,388.6
2016,9,13,13,45,472.0,282.0,1.85,22.0,635.5,478.58,361.29
2016,9,13,14,0,473.0,270.0,1.8,22.0,614.0,442.36,332.95
2016,9,13,14,15,664.0,188.0,1.8,22.0,646.5,424.7,316.37
2016,9,13,14,30,855.0,106.0,1.8,22.0,679.0,392.0,285.3
2016,9,13,14,45,842.0,103.0,1.8,22.0,639.5,339.73,240.5
2016,9,13,15,0,829.0,100.0,1.8,22.0,600.0,287.9,195.62
2016,9,13,15,15,810.0,96.5,1.8,21.5,554.5,235.12,150.92
2016,9,13,15,30,791.0,93.0,1.8,21.0,509.0,183.87,109.34
2016,9,13,15,45,765.0,89.5,1.8,21.0,460.0,133.74,73.52
2016,9,13,16,0,739.0,86.0,1.8,21.0,411.0,80.79,44.72
2016,9,13,16,15,703.0,80.5,1.75,20.5,359.5,52.15,39.84
2016,9,13,16,30,667.0,75.0,1.7,20.0,308.0,50.43,38.57
2016,9,13,16,45,613.0,69.0,1.7,20.0,255.5,48.18,36.65
2016,9,13,17,0,559.0,63.0,1.7,20.0,203.0,45.87,34.56
2016,9,13,17,15,480.5,53.5,1.5,19.0,153.5,40.34,29.62
2016,9,13,17,30,402.0,44.0,1.3,18.0,104.0,34.56,24.2
2016,9,13,17,45,274.0,31.0,1.15,17.0,64.0,25.02,14.7
2016,9,13,18,0,146.0,18.0,1.0,16.0,24.0,14.31,0.0
2016,9,13,18,15,73.0,9.0,1.05,15.5,12.0,8.58,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,45,24.0,4.5,0.6,10.5,5.0,0.0,0.0
2016,9,14,6,0,48.0,9.0,0.6,11.0,10.0,29.96,0.0
2016,9,14,6,15,161.5,26.5,0.7,11.5,44.5,135.96,85.79
2016,9,14,6,30,275.0,44.0,0.8,12.0,79.0,228.29,182.41
2016,9,14,6,45,362.0,57.0,0.95,13.0,125.5,302.92,247.9
2016,9,14,7,0,449.0,70.0,1.1,14.0,172.0,386.66,317.87
2016,9,14,7,15,507.0,79.5,1.05,14.5,222.5,452.4,370.6
2016,9,14,7,30,565.0,89.0,1.0,15.0,273.0,520.52,422.69
2016,9,14,7,45,610.5,95.0,1.0,16.0,325.0,577.56,463.67
2016,9,14,8,0,656.0,101.0,1.0,17.0,377.0,635.2,503.18
2016,9,14,8,15,686.0,106.5,0.95,17.5,426.0,680.43,532.08
2016,9,14,8,30,716.0,112.0,0.9,18.0,475.0,724.7,559.5
2016,9,14,8,45,743.0,115.0,0.85,18.5,521.0,762.25,581.51
2016,9,14,9,0,770.0,118.0,0.8,19.0,567.0,798.07,601.89
2016,9,14,9,15,786.5,121.0,0.75,19.5,608.0,819.2,612.05
2016,9,14,9,30,803.0,124.0,0.7,20.0,649.0,841.8,623.26
2016,9,14,9,45,851.0,109.5,0.65,21.0,692.0,869.36,636.31
2016,9,14,10,0,899.0,95.0,0.6,22.0,735.0,888.16,643.42
2016,9,14,10,15,907.0,96.0,0.6,22.5,763.5,893.04,643.98
2016,9,14,10,30,915.0,97.0,0.6,23.0,792.0,894.59,642.78
2016,9,14,10,45,921.5,97.5,0.65,23.5,813.0,890.97,639.45
2016,9,14,11,0,928.0,98.0,0.7,24.0,834.0,883.97,634.19
2016,9,14,11,15,931.0,98.5,0.85,24.0,847.5,870.69,628.02
2016,9,14,11,30,934.0,99.0,1.0,24.0,861.0,854.16,619.63
2016,9,14,11,45,936.5,98.5,1.2,24.5,866.5,833.05,607.54
2016,9,14,12,0,939.0,98.0,1.4,25.0,872.0,808.84,593.05
2016,9,14,12,15,939.0,98.0,1.6,25.0,868.5,780.3,576.4
2016,9,14,12,30,939.0,98.0,1.8,25.0,865.0,748.99,557.43
2016,9,14,12,45,931.0,100.5,2.0,25.5,852.5,712.07,531.62
2016,9,14,13,0,923.0,103.0,2.2,26.0,840.0,673.16,503.28
2016,9,14,13,15,918.0,102.0,2.3,26.0,821.0,631.09,472.42
2016,9,14,13,30,913.0,101.0,2.4,26.0,802.0,587.3,439.4
2016,9,14,13,45,907.0,99.5,2.5,26.0,775.5,541.04,403.57
2016,9,14,14,0,901.0,98.0,2.6,26.0,749.0,493.53,365.67
2016,9,14,14,15,891.0,96.5,2.7,25.5,715.0,443.37,325.3
2016,9,14,14,30,881.0,95.0,2.8,25.0,681.0,392.75,283.27
2016,9,14,14,45,868.5,92.5,2.9,25.0,641.5,340.32,238.34
2016,9,14,15,0,856.0,90.0,3.0,25.0,602.0,282.19,188.61
2016,9,14,15,15,838.0,87.0,3.0,24.5,556.5,228.7,143.36
2016,9,14,15,30,820.0,84.0,3.0,24.0,511.0,176.6,101.43
2016,9,14,15,45,795.5,80.5,3.05,24.0,462.0,125.14,65.44
2016,9,14,16,0,771.0,77.0,3.1,24.0,413.0,76.21,41.84
2016,9,14,16,15,736.5,72.5,3.05,23.5,361.0,51.53,38.82
2016,9,14,16,30,702.0,68.0,3.0,23.0,309.0,50.06,37.76
2016,9,14,16,45,652.0,62.0,3.0,22.5,256.5,42.94,31.7
2016,9,14,17,0,602.0,56.0,3.0,22.0,204.0,40.32,29.42
2016,9,14,17,15,522.0,48.0,2.65,21.0,154.0,35.82,25.41
2016,9,14,17,30,442.0,40.0,2.3,20.0,104.0,31.17,20.99
2016,9,14,17,45,306.0,28.0,2.0,19.0,63.5,22.43,12.07
2016,9,14,18,0,170.0,16.0,1.7,18.0,23.0,15.25,0.0
2016,9,14,18,15,85.0,8.0,1.6,17.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,57.0,5.0,1.25,10.5,6.0,0.0,0.0
2016,9,15,6,0,114.0,10.0,1.3,11.0,12.0,60.05,0.0
2016,9,15,6,15,266.5,22.0,1.45,11.5,48.5,181.02,109.77
2016,9,15,6,30,419.0,34.0,1.6,12.0,85.0,292.62,234.26
2016,9,15,6,45,506.5,42.0,1.8,13.0,134.5,368.67,302.55
2016,9,15,7,0,594.0,50.0,2.0,14.0,184.0,450.97,372.27
2016,9,15,7,15,648.0,56.0,2.0,14.5,236.0,510.27,421.01
2016,9,15,7,30,702.0,62.0,2.0,15.0,288.0,576.19,472.28
2016,9,15,7,45,739.0,66.0,2.0,16.0,340.5,628.91,509.19
2016,9,15,8,0,776.0,70.0,2.0,17.0,393.0,681.52,544.58
2016,9,15,8,15,801.5,73.0,2.0,17.5,442.5,723.52,572.09
2016,9,15,8,30,827.0,76.0,2.0,18.0,492.0,764.09,597.97
2016,9,15,8,45,846.0,79.0,2.0,19.0,538.0,791.14,612.65
2016,9,15,9,0,865.0,82.0,2.0,20.0,584.0,822.42,630.12
2016,9,15,9,15,878.5,84.0,2.0,20.5,625.0,845.4,642.79
2016,9,15,9,30,892.0,86.0,2.0,21.0,666.0,865.57,653.57
2016,9,15,9,45,905.0,86.0,2.0,21.5,701.5,880.03,660.51
2016,9,15,10,0,918.0,86.0,2.0,22.0,737.0,891.38,665.5
2016,9,15,10,15,925.0,87.5,2.0,22.5,765.0,895.97,666.09
2016,9,15,10,30,932.0,89.0,2.0,23.0,793.0,897.16,664.64
2016,9,15,10,45,937.0,90.0,2.0,24.0,814.0,892.68,658.34
2016,9,15,11,0,942.0,91.0,2.0,25.0,835.0,884.78,650.01
2016,9,15,11,15,945.0,91.5,2.05,25.0,848.0,871.32,641.21
2016,9,15,11,30,948.0,92.0,2.1,25.0,861.0,854.54,630.33
2016,9,15,11,45,949.0,92.0,2.2,25.5,866.0,832.47,615.17
2016,9,15,12,0,950.0,92.0,2.3,26.0,871.0,807.32,597.97
2016,9,15,12,15,949.5,92.0,2.35,26.0,868.0,778.11,578.8
2016,9,15,12,30,949.0,92.0,2.4,26.0,865.0,746.14,557.65
2016,9,15,12,45,937.5,96.5,2.5,26.5,851.0,708.5,530.08
2016,9,15,13,0,926.0,101.0,2.6,27.0,837.0,669.03,500.35
2016,9,15,13,15,921.5,100.5,2.65,27.0,818.0,627.56,469.43
2016,9,15,13,30,917.0,100.0,2.7,27.0,799.0,584.31,436.39
2016,9,15,13,45,909.5,99.0,2.8,27.0,772.0,537.54,400.02
2016,9,15,14,0,902.0,98.0,2.9,27.0,745.0,489.65,361.71
2016,9,15,14,15,892.5,96.0,2.9,26.5,711.0,439.2,320.85
2016,9,15,14,30,883.0,94.0,2.9,26.0,677.0,388.26,278.4
2016,9,15,14,45,868.5,92.0,2.95,26.0,637.0,335.57,233.33
2016,9,15,15,0,854.0,90.0,3.0,26.0,597.0,277.37,183.75
2016,9,15,15,15,835.5,87.5,3.0,25.5,552.0,224.36,139.19
2016,9,15,15,30,817.0,85.0,3.0,25.0,507.0,172.78,98.2
2016,9,15,15,45,791.0,81.5,3.0,24.5,457.5,121.46,63.36
2016,9,15,16,0,765.0,78.0,3.0,24.0,408.0,72.84,41.42
2016,9,15,16,15,729.5,73.5,2.95,23.0,356.0,52.6,39.83
2016,9,15,16,30,694.0,69.0,2.9,22.0,304.0,46.43,34.78
2016,9,15,16,45,640.5,63.0,2.85,21.5,251.0,43.96,32.73
2016,9,15,17,0,587.0,57.0,2.8,21.0,198.0,41.39,30.47
2016,9,15,17,15,503.5,48.5,2.5,20.0,148.0,36.51,26.07
2016,9,15,17,30,420.0,40.0,2.2,19.0,98.0,31.44,21.24
2016,9,15,17,45,277.5,27.5,1.95,18.0,58.5,22.2,11.43
2016,9,15,18,0,135.0,15.0,1.7,17.0,19.0,14.3,0.0
2016,9,15,18,15,67.5,7.5,1.7,16.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,204.0,16.5,1.2,11.5,41.0,141.45,79.32
2016,9,16,6,30,408.0,33.0,1.2,12.0,82.0,284.6,226.83
2016,9,16,6,45,496.5,41.5,1.3,12.5,131.0,361.07,295.54
2016,9,16,7,0,585.0,50.0,1.4,13.0,180.0,443.98,365.89
2016,9,16,7,15,640.0,56.0,1.25,13.5,232.0,507.34,416.62
2016,9,16,7,30,695.0,62.0,1.1,14.0,284.0,569.45,463.56
2016,9,16,7,45,732.5,66.0,1.0,15.0,336.5,622.17,498.97
2016,9,16,8,0,770.0,70.0,0.9,16.0,389.0,674.81,532.48
2016,9,16,8,15,796.0,73.5,0.8,17.0,438.5,717.52,557.34
2016,9,16,8,30,822.0,77.0,0.7,18.0,488.0,758.83,580.2
2016,9,16,8,45,841.0,79.5,0.65,19.0,534.0,791.51,597.1
2016,9,16,9,0,860.0,82.0,0.6,20.0,580.0,815.53,607.88
2016,9,16,9,15,874.0,84.5,0.5,21.0,621.0,839.33,617.47
2016,9,16,9,30,888.0,87.0,0.4,22.0,662.0,860.32,624.96
2016,9,16,9,45,901.5,87.0,0.35,23.0,697.5,875.05,629.33
2016,9,16,10,0,915.0,87.0,0.3,24.0,733.0,886.68,631.85
2016,9,16,10,15,923.0,88.5,0.2,25.0,761.5,892.0,629.66
2016,9,16,10,30,931.0,90.0,0.1,26.0,790.0,893.93,625.86
2016,9,16,10,45,936.5,90.5,0.05,27.0,811.0,889.23,619.19
2016,9,16,11,0,942.0,91.0,0.0,28.0,832.0,881.12,610.98
2016,9,16,11,15,945.5,91.5,0.2,28.5,845.0,867.97,603.88
2016,9,16,11,30,949.0,92.0,0.4,29.0,858.0,851.49,596.05
2016,9,16,11,45,951.0,92.0,0.6,29.5,863.5,830.08,585.17
2016,9,16,12,0,953.0,92.0,0.8,30.0,869.0,805.54,571.95
2016,9,16,12,15,778.0,181.5,1.0,30.0,814.5,737.94,529.48
2016,9,16,12,30,603.0,271.0,1.2,30.0,760.0,670.72,483.58
2016,9,16,12,45,612.5,258.0,1.4,30.5,748.5,639.55,463.34
2016,9,16,13,0,622.0,245.0,1.6,31.0,737.0,606.03,440.38
2016,9,16,13,15,773.5,170.5,1.7,31.0,767.0,597.54,435.66
2016,9,16,13,30,925.0,96.0,1.8,31.0,797.0,580.72,423.4
2016,9,16,13,45,917.0,95.0,1.95,31.0,769.5,533.38,387.76
2016,9,16,14,0,909.0,94.0,2.1,31.0,742.0,484.95,350.25
2016,9,16,14,15,899.0,92.5,2.15,30.5,708.0,434.43,310.35
2016,9,16,14,30,889.0,91.0,2.2,30.0,674.0,383.45,268.84
2016,9,16,14,45,874.5,89.0,2.3,30.0,633.5,330.51,224.53
2016,9,16,15,0,860.0,87.0,2.4,30.0,593.0,278.01,180.23
2016,9,16,15,15,841.5,84.5,2.45,29.5,548.0,218.76,131.93
2016,9,16,15,30,823.0,82.0,2.5,29.0,503.0,166.94,91.84
2016,9,16,15,45,797.5,78.5,2.55,28.5,453.5,115.44,58.21
2016,9,16,16,0,772.0,75.0,2.6,28.0,404.0,66.6,37.97
2016,9,16,16,15,736.0,70.5,2.55,27.0,351.5,50.41,37.31
2016,9,16,16,30,700.0,66.0,2.5,26.0,299.0,48.88,36.26
2016,9,16,16,45,646.5,60.0,2.45,25.5,246.5,41.82,30.32
2016,9,16,17,0,593.0,54.0,2.4,25.0,194.0,39.14,27.98
2016,9,16,17,15,508.5,46.0,2.1,23.5,144.5,34.58,23.97
2016,9,16,17,30,424.0,38.0,1.8,22.0,95.0,29.86,19.53
2016,9,16,17,45,277.5,25.5,1.5,21.0,56.0,20.54,9.3
2016,9,16,18,0,131.0,13.0,1.2,20.0,17.0,12.39,0.0
2016,9,16,18,15,65.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,193.5,17.0,0.9,12.5,39.5,135.95,68.91
2016,9,17,6,30,387.0,34.0,1.0,13.0,79.0,273.71,216.32
2016,9,17,6,45,481.5,42.0,1.1,14.0,127.5,351.96,285.78
2016,9,17,7,0,576.0,50.0,1.2,15.0,176.0,436.99,356.71
2016,9,17,7,15,632.0,56.0,1.1,15.5,228.0,500.48,407.28
2016,9,17,7,30,688.0,62.0,1.0,16.0,280.0,562.72,454.25
2016,9,17,7,45,727.0,66.0,0.95,17.0,332.0,616.14,490.52
2016,9,17,8,0,766.0,70.0,0.9,18.0,384.0,669.57,524.94
2016,9,17,8,15,792.0,73.5,0.8,19.0,433.5,712.05,549.53
2016,9,17,8,30,818.0,77.0,0.7,20.0,483.0,753.13,572.15
2016,9,17,8,45,838.0,79.0,0.6,21.5,529.0,785.8,587.05
2016,9,17,9,0,858.0,81.0,0.5,23.0,575.0,809.91,595.77
2016,9,17,9,15,872.0,83.0,0.45,24.0,615.5,833.0,605.63
2016,9,17,9,30,886.0,85.0,0.4,25.0,656.0,853.3,613.55
2016,9,17,9,45,899.0,85.5,0.4,26.0,691.0,868.07,618.88
2016,9,17,10,0,912.0,86.0,0.4,27.0,726.0,879.73,622.36
2016,9,17,10,15,919.0,87.0,0.45,28.0,754.0,883.56,622.09
2016,9,17,10,30,926.0,88.0,0.5,29.0,782.0,884.03,619.98
2016,9,17,10,45,931.5,89.0,0.55,30.0,802.5,879.84,615.18
2016,9,17,11,0,937.0,90.0,0.6,31.0,823.0,872.24,608.46
2016,9,17,11,15,939.5,90.5,0.7,31.5,835.5,858.28,600.06
2016,9,17,11,30,942.0,91.0,0.8,32.0,848.0,841.05,589.67
2016,9,17,11,45,943.5,91.0,0.9,32.5,852.5,819.34,576.43
2016,9,17,12,0,945.0,91.0,1.0,33.0,857.0,794.55,561.18
2016,9,17,12,15,944.0,90.5,1.1,33.0,853.5,764.52,543.54
2016,9,17,12,30,943.0,90.0,1.2,33.0,850.0,731.78,523.89
2016,9,17,12,45,932.0,94.5,1.35,33.0,836.0,694.67,499.57
2016,9,17,13,0,921.0,99.0,1.5,33.0,822.0,655.72,473.16
2016,9,17,13,15,915.5,98.0,1.6,33.0,802.5,613.36,443.31
2016,9,17,13,30,910.0,97.0,1.7,33.0,783.0,569.34,411.33
2016,9,17,13,45,903.0,95.5,1.8,33.0,756.0,522.67,376.41
2016,9,17,14,0,896.0,94.0,1.9,33.0,729.0,474.87,339.5
2016,9,17,14,15,886.0,92.0,1.95,32.5,695.0,424.55,300.09
2016,9,17,14,30,876.0,90.0,2.0,32.0,661.0,373.81,259.11
2016,9,17,14,45,861.5,88.0,2.1,32.0,621.0,321.57,215.76
2016,9,17,15,0,847.0,86.0,2.2,32.0,581.0,263.78,168.0
2016,9,17,15,15,828.5,83.0,2.25,31.5,535.5,210.89,125.06
2016,9,17,15,30,810.0,80.0,2.3,31.0,490.0,159.45,85.97
2016,9,17,15,45,782.5,77.0,2.4,30.5,441.0,109.04,54.21
2016,9,17,16,0,755.0,74.0,2.5,30.0,392.0,61.5,36.51
2016,9,17,16,15,718.5,69.5,2.45,29.0,340.5,49.78,36.46
2016,9,17,16,30,682.0,65.0,2.4,28.0,289.0,48.23,35.4
2016,9,17,16,45,626.0,59.5,2.35,27.5,237.0,41.62,29.87
2016,9,17,17,0,570.0,54.0,2.3,27.0,185.0,39.35,27.89
2016,9,17,17,15,484.0,45.5,2.0,25.5,136.5,34.36,23.52
2016,9,17,17,30,398.0,37.0,1.7,24.0,88.0,29.19,18.68
2016,9,17,17,45,252.5,24.0,1.45,23.0,51.0,19.34,7.4
2016,9,17,18,0,107.0,11.0,1.2,22.0,14.0,10.48,0.0
2016,9,17,18,15,53.5,5.5,1.1,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,204.0,16.0,0.85,15.5,39.0,138.17,60.72
2016,9,18,6,30,408.0,32.0,0.9,16.0,78.0,281.42,218.83
2016,9,18,6,45,498.5,40.0,1.0,17.0,126.5,357.77,286.44
2016,9,18,7,0,589.0,48.0,1.1,18.0,175.0,440.7,354.93
2016,9,18,7,15,644.5,53.5,1.0,19.0,227.0,499.66,400.82
2016,9,18,7,30,700.0,59.0,0.9,20.0,279.0,565.25,448.64
2016,9,18,7,45,737.0,63.5,0.8,21.0,331.0,618.02,483.11
2016,9,18,8,0,774.0,68.0,0.7,22.0,383.0,670.71,515.6
2016,9,18,8,15,800.0,71.0,0.8,23.0,432.5,712.63,541.73
2016,9,18,8,30,826.0,74.0,0.9,24.0,482.0,753.15,566.36
2016,9,18,8,45,845.0,77.0,1.0,25.5,528.0,779.94,580.16
2016,9,18,9,0,864.0,80.0,1.1,27.0,574.0,810.84,596.56
2016,9,18,9,15,877.5,82.0,1.15,28.0,614.5,833.48,607.75
2016,9,18,9,30,891.0,84.0,1.2,29.0,655.0,853.31,617.13
2016,9,18,9,45,909.0,82.0,1.3,30.5,691.5,869.39,623.53
2016,9,18,10,0,927.0,80.0,1.4,32.0,728.0,882.44,627.98
2016,9,18,10,15,934.0,81.0,1.4,32.5,756.0,886.24,627.96
2016,9,18,10,30,941.0,82.0,1.4,33.0,784.0,886.64,626.03
2016,9,18,10,45,945.5,83.0,1.45,33.5,804.0,881.48,621.41
2016,9,18,11,0,950.0,84.0,1.5,34.0,824.0,872.89,614.82
2016,9,18,11,15,953.0,84.5,1.55,34.0,837.0,859.14,606.37
2016,9,18,11,30,956.0,85.0,1.6,34.0,850.0,842.06,595.9
2016,9,18,11,45,956.5,85.0,1.7,34.5,854.0,819.28,581.14
2016,9,18,12,0,957.0,85.0,1.8,35.0,858.0,793.44,564.39
2016,9,18,12,15,956.5,85.0,1.85,35.0,854.5,763.92,545.93
2016,9,18,12,30,956.0,85.0,1.9,35.0,851.0,731.61,525.5
2016,9,18,12,45,948.5,87.0,1.95,35.5,838.0,694.03,498.52
2016,9,18,13,0,941.0,89.0,2.0,36.0,825.0,654.4,469.68
2016,9,18,13,15,936.5,88.5,2.0,36.0,805.5,612.36,439.32
2016,9,18,13,30,932.0,88.0,2.0,36.0,786.0,568.51,406.91
2016,9,18,13,45,925.0,86.5,2.05,36.0,759.0,520.95,371.21
2016,9,18,14,0,918.0,85.0,2.1,36.0,732.0,472.22,333.58
2016,9,18,14,15,908.5,83.5,2.1,35.5,698.0,421.57,293.95
2016,9,18,14,30,899.0,82.0,2.1,35.0,664.0,370.41,252.75
2016,9,18,14,45,886.0,80.0,2.1,35.0,623.5,317.56,209.04
2016,9,18,15,0,873.0,78.0,2.1,35.0,583.0,265.0,165.42
2016,9,18,15,15,855.0,75.5,2.05,34.5,538.0,211.67,122.72
2016,9,18,15,30,837.0,73.0,2.0,34.0,493.0,152.96,79.0
2016,9,18,15,45,812.0,70.0,2.0,34.0,443.5,101.4,47.59
2016,9,18,16,0,787.0,67.0,2.0,34.0,394.0,52.39,37.65
2016,9,18,16,15,752.0,63.0,1.75,33.0,342.0,44.85,31.73
2016,9,18,16,30,717.0,59.0,1.5,32.0,290.0,43.46,30.8
2016,9,18,16,45,663.5,53.5,1.3,31.0,237.5,40.72,28.63
2016,9,18,17,0,610.0,48.0,1.1,30.0,185.0,37.91,26.28
2016,9,18,17,15,524.5,40.5,1.1,28.5,136.0,30.29,19.75
2016,9,18,17,30,439.0,33.0,1.1,27.0,87.0,25.77,15.5
2016,9,18,17,45,283.0,21.5,1.1,25.5,49.5,17.21,4.67
2016,9,18,18,0,127.0,10.0,1.1,24.0,12.0,9.53,0.0
2016,9,18,18,15,63.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,141.0,18.0,1.25,18.5,33.5,106.52,36.95
2016,9,19,6,30,282.0,36.0,1.4,19.0,67.0,218.91,168.02
2016,9,19,6,45,378.0,47.5,1.6,20.0,113.5,297.61,237.15
2016,9,19,7,0,474.0,59.0,1.8,21.0,160.0,383.4,308.29
2016,9,19,7,15,533.5,67.5,1.75,21.5,210.5,448.47,360.56
2016,9,19,7,30,593.0,76.0,1.7,22.0,261.0,516.12,412.4
2016,9,19,7,45,641.0,80.5,1.65,23.0,312.5,572.84,453.0
2016,9,19,8,0,689.0,85.0,1.6,24.0,364.0,630.33,491.66
2016,9,19,8,15,718.5,90.0,1.6,25.0,413.0,674.7,519.44
2016,9,19,8,30,748.0,95.0,1.6,26.0,462.0,714.43,543.21
2016,9,19,8,45,774.5,96.5,1.65,27.5,508.0,750.17,562.98
2016,9,19,9,0,801.0,98.0,1.7,29.0,554.0,784.02,580.98
2016,9,19,9,15,817.0,101.0,1.7,29.5,594.5,808.69,594.43
2016,9,19,9,30,833.0,104.0,1.7,30.0,635.0,830.67,606.09
2016,9,19,9,45,845.0,106.0,1.75,31.0,669.5,845.26,612.18
2016,9,19,10,0,857.0,108.0,1.8,32.0,704.0,856.79,616.39
2016,9,19,10,15,865.5,109.5,1.9,32.5,732.0,855.9,614.42
2016,9,19,10,30,874.0,111.0,2.0,33.0,760.0,857.85,614.51
2016,9,19,10,45,883.0,110.5,2.1,33.5,781.0,854.88,611.5
2016,9,19,11,0,892.0,110.0,2.2,34.0,802.0,848.64,606.51
2016,9,19,11,15,895.5,111.0,2.3,34.0,814.5,836.2,598.85
2016,9,19,11,30,899.0,112.0,2.4,34.0,827.0,820.58,589.22
2016,9,19,11,45,903.5,110.5,2.5,34.5,832.5,800.16,575.28
2016,9,19,12,0,908.0,109.0,2.6,35.0,838.0,776.7,559.38
2016,9,19,12,15,907.0,108.5,2.7,35.0,834.5,747.33,540.68
2016,9,19,12,30,906.0,108.0,2.8,35.0,831.0,715.37,519.05
2016,9,19,12,45,903.5,107.5,2.9,35.0,819.0,680.01,494.24
2016,9,19,13,0,901.0,107.0,3.0,35.0,807.0,642.44,467.32
2016,9,19,13,15,895.5,106.0,3.05,34.5,787.5,600.7,437.54
2016,9,19,13,30,890.0,105.0,3.1,34.0,768.0,557.34,405.69
2016,9,19,13,45,885.5,102.0,3.2,34.0,741.5,511.3,370.25
2016,9,19,14,0,881.0,99.0,3.3,34.0,715.0,463.97,332.82
2016,9,19,14,15,870.5,97.0,3.35,33.5,681.0,414.11,293.05
2016,9,19,14,30,860.0,95.0,3.4,33.0,647.0,363.92,251.93
2016,9,19,14,45,848.5,91.5,3.45,33.0,608.0,306.51,204.27
2016,9,19,15,0,837.0,88.0,3.5,33.0,569.0,254.53,160.54
2016,9,19,15,15,817.5,85.0,3.5,32.5,523.5,202.11,118.25
2016,9,19,15,30,798.0,82.0,3.5,32.0,478.0,151.28,80.49
2016,9,19,15,45,773.5,78.0,3.5,31.5,429.5,101.14,50.47
2016,9,19,16,0,749.0,74.0,3.5,31.0,381.0,53.57,39.19
2016,9,19,16,15,711.0,69.0,3.4,30.0,329.5,49.86,36.39
2016,9,19,16,30,673.0,64.0,3.3,29.0,278.0,43.52,31.27
2016,9,19,16,45,616.5,58.0,3.25,28.0,226.5,40.88,29.16
2016,9,19,17,0,560.0,52.0,3.2,27.0,175.0,38.16,26.82
2016,9,19,17,15,469.5,43.0,3.0,26.0,127.0,32.65,21.92
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,26.91,16.44
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,13.17,0.96
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
