Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,148.5,12.5,2.9,10.0,24.5,78.38,0.0
2016,9,30,6,30,297.0,25.0,3.0,10.0,49.0,202.27,138.33
2016,9,30,6,45,408.5,35.0,3.15,10.5,94.0,287.24,233.73
2016,9,30,7,0,520.0,45.0,3.3,11.0,139.0,377.27,314.27
2016,9,30,7,15,586.0,52.0,3.35,11.5,189.0,443.25,372.06
2016,9,30,7,30,652.0,59.0,3.4,12.0,239.0,512.29,429.8
2016,9,30,7,45,438.0,102.5,3.45,12.5,234.0,435.75,365.38
2016,9,30,8,0,224.0,146.0,3.5,13.0,229.0,337.01,281.0
2016,9,30,8,15,512.5,110.0,3.55,13.5,333.5,522.31,434.58
2016,9,30,8,30,801.0,74.0,3.6,14.0,438.0,700.58,572.08
2016,9,30,8,45,822.5,77.0,3.65,14.5,483.0,733.54,593.21
2016,9,30,9,0,844.0,80.0,3.7,15.0,528.0,764.3,613.35
2016,9,30,9,15,859.0,82.0,3.75,15.5,568.0,780.52,622.59
2016,9,30,9,30,874.0,84.0,3.8,16.0,608.0,799.87,634.23
2016,9,30,9,45,887.5,84.5,3.85,16.5,642.0,813.37,641.6
2016,9,30,10,0,901.0,85.0,3.9,17.0,676.0,823.78,646.85
2016,9,30,10,15,908.5,86.5,3.95,17.0,702.5,827.25,648.46
2016,9,30,10,30,916.0,88.0,4.0,17.0,729.0,827.39,647.86
2016,9,30,10,45,921.0,89.0,4.1,17.5,748.5,821.64,642.2
2016,9,30,11,0,926.0,90.0,4.2,18.0,768.0,812.54,634.31
2016,9,30,11,15,929.0,90.5,4.25,18.0,779.5,798.06,623.69
2016,9,30,11,30,932.0,91.0,4.3,18.0,791.0,780.36,610.85
2016,9,30,11,45,933.0,91.0,4.35,18.5,794.5,757.56,593.35
2016,9,30,12,0,934.0,91.0,4.4,19.0,798.0,731.77,573.77
2016,9,30,12,15,932.5,91.0,4.45,19.0,793.0,701.45,550.42
2016,9,30,12,30,931.0,91.0,4.5,19.0,788.0,668.5,524.64
2016,9,30,12,45,923.0,93.0,4.55,19.0,774.0,631.13,494.96
2016,9,30,13,0,915.0,95.0,4.6,19.0,760.0,591.86,463.19
2016,9,30,13,15,909.0,94.0,4.6,18.5,739.0,549.21,428.84
2016,9,30,13,30,903.0,93.0,4.6,18.0,718.0,504.99,392.27
2016,9,30,13,45,894.5,91.0,4.6,18.0,690.0,457.48,351.42
2016,9,30,14,0,886.0,89.0,4.6,18.0,662.0,409.05,308.85
2016,9,30,14,15,873.5,87.5,4.55,17.5,627.0,359.03,264.68
2016,9,30,14,30,861.0,86.0,4.5,17.0,592.0,308.88,219.72
2016,9,30,14,45,845.5,83.0,4.5,17.0,551.0,251.29,168.59
2016,9,30,15,0,830.0,80.0,4.5,17.0,510.0,199.72,123.7
2016,9,30,15,15,807.5,77.0,4.45,16.5,464.5,148.33,83.2
2016,9,30,15,30,785.0,74.0,4.4,16.0,419.0,98.9,51.88
2016,9,30,15,45,754.5,69.5,4.35,16.0,370.0,50.39,39.04
2016,9,30,16,0,724.0,65.0,4.3,16.0,321.0,47.14,36.29
2016,9,30,16,15,678.5,60.0,4.15,15.5,270.5,44.93,34.45
2016,9,30,16,30,633.0,55.0,4.0,15.0,220.0,38.93,29.13
2016,9,30,16,45,562.5,48.0,3.85,14.5,170.0,35.16,25.66
2016,9,30,17,0,492.0,41.0,3.7,14.0,120.0,31.28,21.89
2016,9,30,17,15,369.5,30.5,3.45,13.5,77.5,23.98,14.68
2016,9,30,17,30,247.0,20.0,3.2,13.0,35.0,16.28,0.0
2016,9,30,17,45,123.5,10.0,2.95,12.5,17.5,9.53,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,15,156.0,12.5,1.65,9.0,24.0,81.31,0.0
2016,10,1,6,30,312.0,25.0,2.0,10.0,48.0,207.32,135.94
2016,10,1,6,45,428.5,34.5,2.35,11.0,94.0,295.95,238.99
2016,10,1,7,0,545.0,44.0,2.7,12.0,140.0,388.53,321.05
2016,10,1,7,15,612.0,50.0,2.9,12.5,191.0,454.42,378.7
2016,10,1,7,30,679.0,56.0,3.1,13.0,242.0,519.57,433.44
2016,10,1,7,45,725.5,60.0,3.3,13.5,294.0,575.3,478.42
2016,10,1,8,0,772.0,64.0,3.5,14.0,346.0,631.35,521.24
2016,10,1,8,15,801.0,67.5,3.5,14.5,395.5,674.08,551.48
2016,10,1,8,30,830.0,71.0,3.5,15.0,445.0,715.46,579.95
2016,10,1,8,45,853.0,73.0,3.5,16.0,491.0,742.9,596.31
2016,10,1,9,0,876.0,75.0,3.5,17.0,537.0,774.04,615.15
2016,10,1,9,15,891.0,77.0,3.45,17.5,577.5,796.46,628.26
2016,10,1,9,30,906.0,79.0,3.4,18.0,618.0,816.03,639.26
2016,10,1,9,45,921.0,78.5,3.4,18.5,653.0,829.68,646.3
2016,10,1,10,0,936.0,78.0,3.4,19.0,688.0,840.16,651.2
2016,10,1,10,15,943.5,79.0,3.4,19.5,715.5,843.01,650.84
2016,10,1,10,30,951.0,80.0,3.4,20.0,743.0,842.41,648.26
2016,10,1,10,45,956.5,81.0,3.4,20.5,762.5,836.76,642.31
2016,10,1,11,0,962.0,82.0,3.4,21.0,782.0,827.62,634.12
2016,10,1,11,15,965.0,82.5,3.4,21.0,794.0,812.61,623.19
2016,10,1,11,30,968.0,83.0,3.4,21.0,806.0,794.24,610.05
2016,10,1,11,45,968.5,83.5,3.4,21.5,809.0,770.81,592.27
2016,10,1,12,0,969.0,84.0,3.4,22.0,812.0,744.29,572.42
2016,10,1,12,15,968.0,83.5,3.45,22.0,807.5,712.83,548.88
2016,10,1,12,30,967.0,83.0,3.5,22.0,803.0,678.64,522.76
2016,10,1,12,45,962.5,83.0,3.6,22.0,789.5,640.29,493.16
2016,10,1,13,0,958.0,83.0,3.7,22.0,776.0,599.73,461.19
2016,10,1,13,15,953.0,82.5,3.75,22.0,755.0,556.46,426.22
2016,10,1,13,30,948.0,82.0,3.8,22.0,734.0,511.42,388.97
2016,10,1,13,45,938.5,81.5,3.85,22.0,705.0,462.95,348.11
2016,10,1,14,0,929.0,81.0,3.9,22.0,676.0,413.52,305.46
2016,10,1,14,15,917.5,79.0,3.9,21.5,640.5,361.46,260.35
2016,10,1,14,30,906.0,77.0,3.9,21.0,605.0,309.14,214.27
2016,10,1,14,45,889.0,75.5,3.95,21.0,563.0,255.99,167.42
2016,10,1,15,0,872.0,74.0,4.0,21.0,521.0,203.56,122.79
2016,10,1,15,15,850.0,71.5,4.0,20.5,474.5,144.47,77.3
2016,10,1,15,30,828.0,69.0,4.0,20.0,428.0,93.31,46.5
2016,10,1,15,45,795.0,65.5,4.05,19.5,377.5,46.06,34.71
2016,10,1,16,0,762.0,62.0,4.1,19.0,327.0,45.02,33.98
2016,10,1,16,15,715.5,57.5,3.95,18.5,275.0,43.11,32.42
2016,10,1,16,30,669.0,53.0,3.8,18.0,223.0,41.22,30.76
2016,10,1,16,45,592.5,46.5,3.7,17.5,171.5,34.19,24.43
2016,10,1,17,0,516.0,40.0,3.6,17.0,120.0,30.68,21.0
2016,10,1,17,15,382.0,29.5,3.3,16.0,76.5,23.31,13.73
2016,10,1,17,30,248.0,19.0,3.0,15.0,33.0,15.55,0.0
2016,10,1,17,45,124.0,9.5,2.75,14.5,16.5,9.05,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,6,15,146.5,12.0,1.7,9.0,22.5,76.2,0.0
2016,10,2,6,30,293.0,24.0,2.0,10.0,45.0,194.89,121.08
2016,10,2,6,45,406.5,34.0,2.4,11.0,89.5,282.51,227.52
2016,10,2,7,0,520.0,44.0,2.8,12.0,134.0,372.73,307.99
2016,10,2,7,15,260.0,47.0,2.9,12.5,92.0,230.87,193.47
2016,10,2,7,30,0.0,50.0,3.0,13.0,50.0,46.47,34.26
2016,10,2,7,45,0.0,60.5,3.15,13.5,60.5,56.26,42.68
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,66.15,50.92
2016,10,2,8,15,0.0,80.0,3.4,14.5,80.0,74.79,57.96
2016,10,2,8,30,0.0,89.0,3.5,15.0,89.0,83.42,64.91
2016,10,2,8,45,127.0,157.0,3.6,15.5,223.5,267.59,219.84
2016,10,2,9,0,254.0,225.0,3.7,16.0,358.0,454.51,368.86
2016,10,2,9,15,274.0,240.5,3.75,16.0,394.0,486.59,392.38
2016,10,2,9,30,294.0,256.0,3.8,16.0,430.0,517.78,415.64
2016,10,2,9,45,268.0,277.0,3.9,16.5,442.5,517.31,412.76
2016,10,2,10,0,242.0,298.0,4.0,17.0,455.0,504.93,401.18
2016,10,2,10,15,185.5,314.0,4.05,17.0,437.0,472.48,374.25
2016,10,2,10,30,129.0,330.0,4.1,17.0,419.0,439.5,346.95
2016,10,2,10,45,249.0,322.0,4.2,17.5,500.5,526.87,415.47
2016,10,2,11,0,369.0,314.0,4.3,18.0,582.0,601.98,472.82
2016,10,2,11,15,260.5,338.0,4.35,17.5,529.0,533.93,419.41
2016,10,2,11,30,152.0,362.0,4.4,17.0,476.0,462.89,363.72
2016,10,2,11,45,77.5,264.5,4.45,17.0,323.0,305.37,241.24
2016,10,2,12,0,3.0,167.0,4.5,17.0,170.0,157.86,122.96
2016,10,2,12,15,13.5,224.5,4.55,17.0,235.5,217.52,171.02
2016,10,2,12,30,24.0,282.0,4.6,17.0,301.0,275.4,216.8
2016,10,2,12,45,19.5,263.0,4.65,17.5,278.0,253.56,199.13
2016,10,2,13,0,15.0,244.0,4.7,18.0,255.0,232.27,182.07
2016,10,2,13,15,455.0,170.0,4.7,18.0,481.5,378.16,298.7
2016,10,2,13,30,895.0,96.0,4.7,18.0,708.0,495.1,384.73
2016,10,2,13,45,893.0,92.5,4.75,18.0,681.5,449.3,344.43
2016,10,2,14,0,891.0,89.0,4.8,18.0,655.0,402.02,302.5
2016,10,2,14,15,879.0,87.0,4.8,17.5,620.5,351.57,257.79
2016,10,2,14,30,867.0,85.0,4.8,17.0,586.0,300.96,212.34
2016,10,2,14,45,851.5,82.5,4.8,17.0,545.5,243.62,161.43
2016,10,2,15,0,836.0,80.0,4.8,17.0,505.0,192.3,117.15
2016,10,2,15,15,813.0,77.0,4.7,16.5,459.0,140.76,77.58
2016,10,2,15,30,790.0,74.0,4.6,16.0,413.0,91.24,48.28
2016,10,2,15,45,755.5,70.5,4.6,16.0,363.5,50.16,38.86
2016,10,2,16,0,721.0,67.0,4.6,16.0,314.0,49.33,38.24
2016,10,2,16,15,671.5,61.5,4.45,15.5,262.5,42.54,32.32
2016,10,2,16,30,622.0,56.0,4.3,15.0,211.0,40.21,30.24
2016,10,2,16,45,536.5,49.5,4.15,14.5,161.0,36.92,27.15
2016,10,2,17,0,451.0,43.0,4.0,14.0,111.0,33.63,23.81
2016,10,2,17,15,314.0,31.0,3.65,13.5,69.5,24.95,14.99
2016,10,2,17,30,177.0,19.0,3.3,13.0,28.0,15.77,0.0
2016,10,2,17,45,88.5,9.5,2.95,12.5,14.0,9.05,0.0
2016,10,2,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,81.5,12.0,1.2,9.0,17.5,47.24,0.0
2016,10,3,6,30,163.0,24.0,1.4,10.0,35.0,129.44,73.55
2016,10,3,6,45,236.0,39.5,1.65,11.0,71.0,197.79,157.95
2016,10,3,7,0,309.0,55.0,1.9,12.0,107.0,264.28,217.79
2016,10,3,7,15,350.5,70.0,1.85,12.0,148.0,316.22,263.71
2016,10,3,7,30,392.0,85.0,1.8,12.0,189.0,370.07,309.44
2016,10,3,7,45,420.0,98.0,1.8,12.5,230.5,413.92,344.86
2016,10,3,8,0,448.0,111.0,1.8,13.0,272.0,458.01,379.17
2016,10,3,8,15,353.5,146.0,1.8,13.5,284.0,428.55,352.78
2016,10,3,8,30,259.0,181.0,1.8,14.0,296.0,405.4,331.1
2016,10,3,8,45,133.5,177.5,1.85,14.5,237.5,295.98,240.99
2016,10,3,9,0,8.0,174.0,1.9,15.0,179.0,175.37,139.8
2016,10,3,9,15,30.0,211.0,1.9,15.0,229.0,239.95,192.4
2016,10,3,9,30,52.0,248.0,1.9,15.0,279.0,295.63,236.36
2016,10,3,9,45,29.5,221.5,1.95,15.5,239.0,246.28,195.74
2016,10,3,10,0,7.0,195.0,2.0,16.0,199.0,191.66,151.11
2016,10,3,10,15,10.5,215.0,2.0,16.0,222.0,213.43,168.42
2016,10,3,10,30,14.0,235.0,2.0,16.0,245.0,234.94,185.19
2016,10,3,10,45,7.0,194.0,2.05,16.5,199.5,188.62,147.8
2016,10,3,11,0,0.0,153.0,2.1,17.0,154.0,143.56,111.39
2016,10,3,11,15,18.5,229.5,2.15,17.0,244.0,229.85,180.4
2016,10,3,11,30,37.0,306.0,2.2,17.0,334.0,319.8,250.2
2016,10,3,11,45,33.0,300.5,2.25,17.5,325.5,308.32,240.38
2016,10,3,12,0,29.0,295.0,2.3,18.0,317.0,297.12,231.25
2016,10,3,12,15,44.0,311.5,2.3,18.0,344.5,318.65,248.04
2016,10,3,12,30,59.0,328.0,2.3,18.0,372.0,338.49,263.27
2016,10,3,12,45,32.0,257.0,2.3,18.0,281.0,254.64,198.42
2016,10,3,13,0,5.0,186.0,2.3,18.0,190.0,174.56,135.62
2016,10,3,13,15,5.0,188.5,2.3,18.0,192.5,176.09,137.14
2016,10,3,13,30,5.0,191.0,2.3,18.0,195.0,177.51,138.41
2016,10,3,13,45,2.5,168.5,2.3,18.0,170.5,155.73,121.24
2016,10,3,14,0,0.0,146.0,2.3,18.0,146.0,134.31,104.33
2016,10,3,14,15,0.0,131.5,2.25,17.5,131.5,121.1,94.09
2016,10,3,14,30,0.0,117.0,2.2,17.0,117.0,107.96,83.79
2016,10,3,14,45,0.0,134.0,2.2,17.0,134.0,122.25,95.73
2016,10,3,15,0,0.0,151.0,2.2,17.0,151.0,135.49,106.8
2016,10,3,15,15,0.0,92.0,2.15,17.0,92.0,85.05,65.57
2016,10,3,15,30,0.0,33.0,2.1,17.0,33.0,30.64,20.27
2016,10,3,15,45,0.0,29.0,2.1,17.0,29.0,26.91,18.24
2016,10,3,16,0,0.0,25.0,2.1,17.0,25.0,23.19,14.99
2016,10,3,16,15,303.0,39.0,1.95,16.5,113.0,24.96,16.62
2016,10,3,16,30,606.0,53.0,1.8,16.0,201.0,37.94,28.13
2016,10,3,16,45,529.0,46.0,1.7,15.5,152.5,34.12,24.55
2016,10,3,17,0,452.0,39.0,1.6,15.0,104.0,30.2,20.68
2016,10,3,17,15,316.5,28.0,1.35,14.5,64.5,22.34,12.46
2016,10,3,17,30,181.0,17.0,1.1,14.0,25.0,16.2,0.0
2016,10,3,17,45,90.5,8.5,0.9,14.0,12.5,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,13.0,1.0,11.0,18.0,46.43,0.0
2016,10,4,6,30,156.0,26.0,1.2,11.0,36.0,128.17,65.66
2016,10,4,6,45,251.5,42.0,1.4,11.5,76.0,209.28,166.05
2016,10,4,7,0,347.0,58.0,1.6,12.0,116.0,288.8,237.08
2016,10,4,7,15,422.0,69.5,1.7,12.0,164.0,356.87,296.55
2016,10,4,7,30,497.0,81.0,1.8,12.0,212.0,431.83,359.55
2016,10,4,7,45,266.5,108.5,1.9,12.5,180.5,312.76,261.03
2016,10,4,8,0,36.0,136.0,2.0,13.0,149.0,171.73,140.32
2016,10,4,8,15,18.0,137.5,2.0,13.5,144.0,148.9,120.69
2016,10,4,8,30,0.0,139.0,2.0,14.0,139.0,135.53,108.51
2016,10,4,8,45,50.5,183.0,2.05,14.5,209.5,229.04,186.04
2016,10,4,9,0,101.0,227.0,2.1,15.0,280.0,315.84,255.47
2016,10,4,9,15,102.5,245.5,2.1,15.5,302.5,335.28,269.16
2016,10,4,9,30,104.0,264.0,2.1,16.0,325.0,354.2,282.56
2016,10,4,9,45,474.0,187.0,2.1,16.5,488.0,589.84,469.44
2016,10,4,10,0,844.0,110.0,2.1,17.0,651.0,796.72,619.42
2016,10,4,10,15,562.5,211.5,2.1,17.0,578.5,677.19,527.74
2016,10,4,10,30,281.0,313.0,2.1,17.0,506.0,547.42,426.34
2016,10,4,10,45,282.0,323.0,2.15,17.5,520.5,550.81,428.35
2016,10,4,11,0,283.0,333.0,2.2,18.0,535.0,552.86,428.49
2016,10,4,11,15,284.0,338.0,2.25,18.5,543.5,548.62,424.15
2016,10,4,11,30,285.0,343.0,2.3,19.0,552.0,543.21,419.0
2016,10,4,11,45,289.5,342.5,2.4,19.5,556.0,533.81,411.27
2016,10,4,12,0,294.0,342.0,2.5,20.0,560.0,523.26,402.66
2016,10,4,12,15,605.0,222.0,2.65,20.0,665.0,599.86,463.83
2016,10,4,12,30,916.0,102.0,2.8,20.0,770.0,652.03,504.41
2016,10,4,12,45,917.0,99.0,2.95,20.0,758.0,615.5,475.73
2016,10,4,13,0,918.0,96.0,3.1,20.0,746.0,576.58,445.03
2016,10,4,13,15,912.0,95.0,3.2,20.0,724.5,533.78,410.33
2016,10,4,13,30,906.0,94.0,3.3,20.0,703.0,489.42,373.44
2016,10,4,13,45,899.0,91.5,3.4,20.0,675.0,441.99,333.18
2016,10,4,14,0,892.0,89.0,3.5,20.0,647.0,393.52,291.02
2016,10,4,14,15,879.5,87.0,3.55,20.0,612.0,342.95,246.41
2016,10,4,14,30,867.0,85.0,3.6,20.0,577.0,287.02,197.18
2016,10,4,14,45,852.0,81.5,3.7,20.0,536.0,234.38,151.02
2016,10,4,15,0,837.0,78.0,3.8,20.0,495.0,182.45,107.48
2016,10,4,15,15,813.5,75.0,3.8,19.5,449.0,131.07,69.77
2016,10,4,15,30,790.0,72.0,3.8,19.0,403.0,81.76,43.23
2016,10,4,15,45,758.5,68.0,3.85,18.5,354.0,48.63,37.15
2016,10,4,16,0,727.0,64.0,3.9,18.0,305.0,47.3,36.16
2016,10,4,16,15,676.5,58.5,3.8,17.5,254.0,44.62,33.88
2016,10,4,16,30,626.0,53.0,3.7,17.0,203.0,38.22,28.2
2016,10,4,16,45,543.5,46.0,3.6,16.5,153.0,34.39,24.62
2016,10,4,17,0,461.0,39.0,3.5,16.0,103.0,30.49,20.73
2016,10,4,17,15,314.5,27.5,3.3,15.0,62.5,22.12,11.77
2016,10,4,17,30,168.0,16.0,3.1,14.0,22.0,15.25,0.0
2016,10,4,17,45,84.0,8.0,2.95,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,11.5,1.4,8.0,19.0,62.14,0.0
2016,10,5,6,30,236.0,23.0,1.6,9.0,38.0,160.21,73.32
2016,10,5,6,45,372.0,33.5,1.8,10.0,82.5,260.31,207.47
2016,10,5,7,0,508.0,44.0,2.0,11.0,127.0,360.98,297.03
2016,10,5,7,15,582.0,50.5,2.25,11.5,177.5,429.36,357.2
2016,10,5,7,30,656.0,57.0,2.5,12.0,228.0,501.2,417.79
2016,10,5,7,45,708.5,61.0,2.75,13.0,280.5,555.08,461.18
2016,10,5,8,0,761.0,65.0,3.0,14.0,333.0,613.91,506.49
2016,10,5,8,15,792.5,68.5,3.1,14.5,382.5,657.49,537.88
2016,10,5,8,30,824.0,72.0,3.2,15.0,432.0,699.81,567.61
2016,10,5,8,45,850.5,73.5,3.3,16.0,478.5,734.36,589.83
2016,10,5,9,0,877.0,75.0,3.4,17.0,525.0,761.18,605.99
2016,10,5,9,15,892.5,77.0,3.4,17.5,565.5,783.47,619.36
2016,10,5,9,30,908.0,79.0,3.4,18.0,606.0,802.91,630.62
2016,10,5,9,45,922.5,79.5,3.4,18.5,641.0,816.79,637.9
2016,10,5,10,0,937.0,80.0,3.4,19.0,676.0,827.46,643.0
2016,10,5,10,15,945.0,81.0,3.4,19.0,703.0,830.26,643.85
2016,10,5,10,30,953.0,82.0,3.4,19.0,730.0,829.61,642.48
2016,10,5,10,45,960.5,82.0,3.4,19.5,750.0,824.01,636.56
2016,10,5,11,0,968.0,82.0,3.4,20.0,770.0,814.9,628.36
2016,10,5,11,15,971.0,82.5,3.4,20.0,781.5,799.5,617.08
2016,10,5,11,30,974.0,83.0,3.4,20.0,793.0,780.73,603.55
2016,10,5,11,45,976.0,82.0,3.45,20.5,796.0,756.47,585.3
2016,10,5,12,0,978.0,81.0,3.5,21.0,799.0,729.08,564.13
2016,10,5,12,15,976.5,81.0,3.55,21.0,794.0,697.42,539.89
2016,10,5,12,30,975.0,81.0,3.6,21.0,789.0,663.02,513.18
2016,10,5,12,45,965.0,83.5,3.65,21.5,774.0,623.61,481.18
2016,10,5,13,0,955.0,86.0,3.7,22.0,759.0,582.33,447.22
2016,10,5,13,15,949.0,85.0,3.7,22.0,737.0,538.18,411.15
2016,10,5,13,30,943.0,84.0,3.7,22.0,715.0,492.39,372.89
2016,10,5,13,45,934.0,83.0,3.75,22.0,685.5,443.96,331.72
2016,10,5,14,0,925.0,82.0,3.8,22.0,656.0,394.57,288.78
2016,10,5,14,15,912.0,80.0,3.8,21.5,620.0,342.41,243.39
2016,10,5,14,30,899.0,78.0,3.8,21.0,584.0,290.14,197.39
2016,10,5,14,45,880.0,76.5,3.8,21.0,541.5,237.23,151.25
2016,10,5,15,0,861.0,75.0,3.8,21.0,499.0,179.3,103.48
2016,10,5,15,15,836.5,72.0,3.8,20.5,452.0,126.69,65.69
2016,10,5,15,30,812.0,69.0,3.8,20.0,405.0,76.24,39.91
2016,10,5,15,45,774.5,65.5,3.8,20.0,354.0,46.89,35.41
2016,10,5,16,0,737.0,62.0,3.8,20.0,303.0,45.88,34.61
2016,10,5,16,15,684.5,57.0,3.6,19.0,251.5,43.56,32.73
2016,10,5,16,30,632.0,52.0,3.4,18.0,200.0,37.64,27.55
2016,10,5,16,45,546.0,44.5,3.2,17.5,149.5,33.33,23.55
2016,10,5,17,0,460.0,37.0,3.0,17.0,99.0,28.9,19.19
2016,10,5,17,15,306.5,25.5,2.8,16.0,59.0,20.45,9.82
2016,10,5,17,30,153.0,14.0,2.6,15.0,19.0,13.34,0.0
2016,10,5,17,45,76.5,7.0,2.4,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,125.5,10.5,1.4,8.5,18.0,64.09,0.0
2016,10,6,6,30,251.0,21.0,1.6,9.0,36.0,163.5,61.13
2016,10,6,6,45,382.5,31.0,1.8,10.0,79.5,261.63,207.45
2016,10,6,7,0,514.0,41.0,2.0,11.0,123.0,358.95,294.96
2016,10,6,7,15,586.5,47.5,2.15,11.5,173.5,426.16,354.16
2016,10,6,7,30,659.0,54.0,2.3,12.0,224.0,492.91,410.64
2016,10,6,7,45,707.5,58.0,2.45,13.0,275.0,548.28,454.85
2016,10,6,8,0,756.0,62.0,2.6,14.0,326.0,604.07,497.49
2016,10,6,8,15,786.5,65.5,2.6,14.5,374.5,646.63,527.68
2016,10,6,8,30,817.0,69.0,2.6,15.0,423.0,687.93,556.1
2016,10,6,8,45,840.5,71.0,2.6,16.0,468.5,720.57,576.37
2016,10,6,9,0,864.0,73.0,2.6,17.0,514.0,745.51,590.61
2016,10,6,9,15,879.0,75.5,2.6,17.5,553.5,767.76,603.88
2016,10,6,9,30,894.0,78.0,2.6,18.0,593.0,787.19,615.05
2016,10,6,9,45,911.0,77.0,2.65,19.0,627.5,801.13,621.47
2016,10,6,10,0,928.0,76.0,2.7,20.0,662.0,811.96,625.78
2016,10,6,10,15,935.5,77.0,2.7,20.5,688.5,814.38,625.17
2016,10,6,10,30,943.0,78.0,2.7,21.0,715.0,813.39,622.39
2016,10,6,10,45,947.5,79.0,2.75,22.0,733.5,806.66,614.94
2016,10,6,11,0,952.0,80.0,2.8,23.0,752.0,796.52,605.32
2016,10,6,11,15,954.5,80.0,2.75,23.0,763.0,780.48,593.51
2016,10,6,11,30,957.0,80.0,2.7,23.0,774.0,761.17,579.57
2016,10,6,11,45,958.0,80.0,2.7,23.5,777.0,737.63,561.96
2016,10,6,12,0,959.0,80.0,2.7,24.0,780.0,711.04,541.29
2016,10,6,12,15,958.0,80.0,2.7,24.0,775.0,680.25,517.95
2016,10,6,12,30,957.0,80.0,2.7,24.0,770.0,646.75,492.24
2016,10,6,12,45,954.0,79.0,2.7,24.5,756.5,608.62,461.75
2016,10,6,13,0,951.0,78.0,2.7,25.0,743.0,568.25,429.04
2016,10,6,13,15,945.5,77.5,2.7,25.0,721.5,525.09,394.33
2016,10,6,13,30,940.0,77.0,2.7,25.0,700.0,480.23,357.42
2016,10,6,13,45,931.5,76.0,2.7,25.0,671.5,432.27,317.22
2016,10,6,14,0,923.0,75.0,2.7,25.0,643.0,383.32,275.26
2016,10,6,14,15,911.0,73.0,2.7,24.5,607.5,331.71,231.0
2016,10,6,14,30,899.0,71.0,2.7,24.0,572.0,279.91,186.09
2016,10,6,14,45,882.5,69.5,2.7,24.0,531.0,227.69,141.22
2016,10,6,15,0,866.0,68.0,2.7,24.0,490.0,176.17,99.42
2016,10,6,15,15,843.0,65.0,2.65,23.5,443.5,123.84,63.05
2016,10,6,15,30,820.0,62.0,2.6,23.0,397.0,66.99,33.72
2016,10,6,15,45,787.0,59.0,2.6,23.0,347.5,41.94,30.7
2016,10,6,16,0,754.0,56.0,2.6,23.0,298.0,41.11,30.06
2016,10,6,16,15,704.5,51.0,2.25,22.0,247.0,38.58,27.99
2016,10,6,16,30,655.0,46.0,1.9,21.0,196.0,36.01,25.76
2016,10,6,16,45,572.0,39.5,1.6,20.0,146.5,31.96,22.08
2016,10,6,17,0,489.0,33.0,1.3,19.0,97.0,27.87,18.07
2016,10,6,17,15,336.5,22.5,1.25,18.0,57.5,17.85,7.08
2016,10,6,17,30,184.0,12.0,1.2,17.0,18.0,11.44,0.0
2016,10,6,17,45,92.0,6.0,1.2,16.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,136.5,9.5,0.8,12.5,17.5,67.48,0.0
2016,10,7,6,30,273.0,19.0,0.8,13.0,35.0,169.8,44.24
2016,10,7,6,45,399.0,28.5,0.85,13.5,78.0,265.74,205.54
2016,10,7,7,0,525.0,38.0,0.9,14.0,121.0,354.12,284.97
2016,10,7,7,15,595.5,44.5,1.0,14.5,170.5,421.26,342.59
2016,10,7,7,30,666.0,51.0,1.1,15.0,220.0,491.33,399.89
2016,10,7,7,45,711.0,55.5,1.2,15.5,270.5,544.92,442.12
2016,10,7,8,0,756.0,60.0,1.3,16.0,321.0,598.8,482.92
2016,10,7,8,15,785.5,63.0,1.5,17.0,369.0,639.86,511.57
2016,10,7,8,30,815.0,66.0,1.7,18.0,417.0,679.62,538.52
2016,10,7,8,45,836.5,68.5,1.9,19.0,461.5,705.66,554.93
2016,10,7,9,0,858.0,71.0,2.1,20.0,506.0,735.15,573.63
2016,10,7,9,15,873.5,73.0,2.2,21.0,545.0,757.05,585.94
2016,10,7,9,30,889.0,75.0,2.3,22.0,584.0,776.15,596.25
2016,10,7,9,45,886.5,82.5,2.45,23.0,614.5,784.62,599.45
2016,10,7,10,0,884.0,90.0,2.6,24.0,645.0,789.62,600.38
2016,10,7,10,15,892.0,91.0,2.55,24.5,671.0,792.22,599.67
2016,10,7,10,30,900.0,92.0,2.5,25.0,697.0,791.57,596.87
2016,10,7,10,45,905.0,93.5,2.5,25.5,715.5,785.87,591.1
2016,10,7,11,0,910.0,95.0,2.5,26.0,734.0,776.87,583.27
2016,10,7,11,15,912.5,95.5,2.4,26.0,745.0,761.76,571.91
2016,10,7,11,30,915.0,96.0,2.3,26.0,756.0,743.5,558.55
2016,10,7,11,45,914.5,96.5,2.25,26.5,758.0,720.13,540.55
2016,10,7,12,0,914.0,97.0,2.2,27.0,760.0,693.91,519.79
2016,10,7,12,15,913.0,97.0,2.15,27.0,755.0,664.17,497.35
2016,10,7,12,30,912.0,97.0,2.1,27.0,750.0,631.85,472.73
2016,10,7,12,45,887.0,106.0,2.05,27.5,731.5,592.11,441.31
2016,10,7,13,0,862.0,115.0,2.0,28.0,713.0,550.06,407.92
2016,10,7,13,15,855.5,113.5,1.95,28.0,692.0,507.96,374.8
2016,10,7,13,30,849.0,112.0,1.9,28.0,671.0,464.54,339.88
2016,10,7,13,45,726.5,143.5,1.85,28.0,607.5,400.79,290.58
2016,10,7,14,0,604.0,175.0,1.8,28.0,544.0,349.16,250.61
2016,10,7,14,15,657.5,146.5,1.75,28.0,527.0,307.48,214.58
2016,10,7,14,30,711.0,118.0,1.7,28.0,510.0,260.4,173.32
2016,10,7,14,45,656.5,121.5,1.7,28.0,463.0,213.68,136.25
2016,10,7,15,0,602.0,125.0,1.7,28.0,416.0,172.07,105.42
2016,10,7,15,15,485.5,135.0,1.55,27.5,355.0,135.76,85.13
2016,10,7,15,30,369.0,145.0,1.4,27.0,294.0,110.19,77.15
2016,10,7,15,45,338.5,132.0,1.25,26.5,255.5,98.01,77.47
2016,10,7,16,0,308.0,119.0,1.1,26.0,217.0,89.56,70.65
2016,10,7,16,15,279.5,101.0,1.05,25.0,178.0,77.34,60.59
2016,10,7,16,30,251.0,83.0,1.0,24.0,139.0,64.65,49.81
2016,10,7,16,45,204.0,64.0,1.0,23.0,102.0,50.74,37.68
2016,10,7,17,0,157.0,45.0,1.0,22.0,65.0,36.36,24.76
2016,10,7,17,15,78.5,27.0,1.0,21.0,37.0,22.24,8.82
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,1.05,19.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.5,10.0,1.0,14.5,14.5,42.91,0.0
2016,10,8,6,30,157.0,20.0,0.9,15.0,29.0,114.22,12.29
2016,10,8,6,45,289.5,33.0,0.85,15.5,70.0,214.27,163.48
2016,10,8,7,0,422.0,46.0,0.8,16.0,111.0,311.14,248.44
2016,10,8,7,15,501.5,54.0,0.85,16.5,159.5,380.98,307.47
2016,10,8,7,30,581.0,62.0,0.9,17.0,208.0,454.62,366.99
2016,10,8,7,45,633.0,68.0,1.0,18.0,258.0,511.37,410.66
2016,10,8,8,0,685.0,74.0,1.1,19.0,308.0,569.05,453.22
2016,10,8,8,15,720.0,78.5,1.15,20.0,356.5,613.48,484.0
2016,10,8,8,30,755.0,83.0,1.2,21.0,405.0,653.83,510.24
2016,10,8,8,45,780.0,86.5,1.3,22.5,449.5,687.98,530.62
2016,10,8,9,0,805.0,90.0,1.4,24.0,494.0,720.09,549.1
2016,10,8,9,15,823.0,92.5,1.4,24.5,533.5,743.43,562.41
2016,10,8,9,30,841.0,95.0,1.4,25.0,573.0,764.06,573.84
2016,10,8,9,45,885.5,84.5,1.45,26.0,613.5,782.36,583.03
2016,10,8,10,0,930.0,74.0,1.5,27.0,654.0,803.27,593.96
2016,10,8,10,15,937.5,75.0,1.45,27.5,680.5,805.53,592.57
2016,10,8,10,30,945.0,76.0,1.4,28.0,707.0,804.38,589.25
2016,10,8,10,45,949.5,77.0,1.35,29.0,726.0,797.52,581.19
2016,10,8,11,0,954.0,78.0,1.3,30.0,745.0,787.24,571.14
2016,10,8,11,15,957.0,78.5,1.2,30.0,756.0,771.96,559.74
2016,10,8,11,30,960.0,79.0,1.1,30.0,767.0,753.38,546.32
2016,10,8,11,45,960.5,79.5,1.05,30.5,769.5,729.86,529.26
2016,10,8,12,0,961.0,80.0,1.0,31.0,772.0,703.3,508.92
2016,10,8,12,15,959.5,80.0,0.95,31.0,766.5,672.08,486.27
2016,10,8,12,30,958.0,80.0,0.9,31.0,761.0,638.18,461.44
2016,10,8,12,45,954.0,79.5,0.85,31.5,747.5,599.92,432.29
2016,10,8,13,0,950.0,79.0,0.8,32.0,734.0,559.49,401.13
2016,10,8,13,15,944.0,78.5,0.8,32.0,712.5,516.13,368.4
2016,10,8,13,30,938.0,78.0,0.8,32.0,691.0,471.13,333.55
2016,10,8,13,45,928.5,77.0,0.8,32.0,662.0,422.93,295.41
2016,10,8,14,0,919.0,76.0,0.8,32.0,633.0,373.83,255.59
2016,10,8,14,15,907.0,74.0,0.85,31.5,597.5,322.5,213.94
2016,10,8,14,30,895.0,72.0,0.9,31.0,562.0,271.0,171.56
2016,10,8,14,45,877.0,70.0,1.0,31.0,520.0,218.45,128.85
2016,10,8,15,0,859.0,68.0,1.1,31.0,478.0,166.77,89.38
2016,10,8,15,15,835.0,65.5,1.1,30.5,432.0,109.14,51.52
2016,10,8,15,30,811.0,63.0,1.1,30.0,386.0,59.61,31.37
2016,10,8,15,45,776.5,59.5,1.15,29.5,336.5,42.69,30.46
2016,10,8,16,0,742.0,56.0,1.2,29.0,287.0,41.49,29.58
2016,10,8,16,15,690.0,51.0,1.15,27.5,236.0,38.97,27.62
2016,10,8,16,30,638.0,46.0,1.1,26.0,185.0,36.43,25.49
2016,10,8,16,45,551.5,39.0,1.05,25.0,136.0,31.93,21.45
2016,10,8,17,0,465.0,32.0,1.0,24.0,87.0,25.03,15.06
2016,10,8,17,15,304.0,21.0,1.05,23.0,49.5,16.84,3.94
2016,10,8,17,30,143.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,10,8,17,45,71.5,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,15,128.0,9.0,1.25,13.5,15.0,62.65,0.0
2016,10,9,6,30,256.0,18.0,1.2,14.0,30.0,156.96,0.0
2016,10,9,6,45,386.0,28.0,1.15,15.0,72.5,256.19,194.53
2016,10,9,7,0,516.0,38.0,1.1,16.0,115.0,351.11,279.89
2016,10,9,7,15,589.5,44.5,1.15,17.0,165.0,413.48,333.23
2016,10,9,7,30,663.0,51.0,1.2,18.0,215.0,484.64,390.37
2016,10,9,7,45,708.5,55.5,1.3,19.0,265.5,538.07,431.52
2016,10,9,8,0,754.0,60.0,1.4,20.0,316.0,591.78,471.05
2016,10,9,8,15,785.0,63.5,1.3,21.0,364.0,634.11,498.48
2016,10,9,8,30,816.0,67.0,1.2,22.0,412.0,675.2,523.46
2016,10,9,8,45,837.5,70.0,1.1,23.0,456.5,707.14,541.0
2016,10,9,9,0,859.0,73.0,1.0,24.0,501.0,731.4,552.68
2016,10,9,9,15,874.5,75.5,1.0,25.0,540.5,753.6,563.89
2016,10,9,9,30,890.0,78.0,1.0,26.0,580.0,772.98,573.09
2016,10,9,9,45,902.5,79.0,1.05,27.0,613.5,785.34,578.24
2016,10,9,10,0,915.0,80.0,1.1,28.0,647.0,794.55,581.43
2016,10,9,10,15,922.5,81.5,1.15,28.5,673.0,797.21,581.58
2016,10,9,10,30,930.0,83.0,1.2,29.0,699.0,796.5,579.73
2016,10,9,10,45,933.5,84.0,1.25,29.5,717.5,788.86,573.49
2016,10,9,11,0,937.0,85.0,1.3,30.0,736.0,777.88,565.26
2016,10,9,11,15,939.5,85.5,1.35,30.0,746.5,762.36,555.28
2016,10,9,11,30,942.0,86.0,1.4,30.0,757.0,743.61,543.25
2016,10,9,11,45,940.5,87.0,1.5,30.5,759.0,719.53,526.51
2016,10,9,12,0,939.0,88.0,1.6,31.0,761.0,692.55,506.85
2016,10,9,12,15,937.0,88.0,1.7,31.0,755.0,661.54,485.04
2016,10,9,12,30,935.0,88.0,1.8,31.0,749.0,627.95,460.86
2016,10,9,12,45,923.5,90.5,1.9,31.0,733.0,589.11,432.27
2016,10,9,13,0,912.0,93.0,2.0,31.0,717.0,548.63,401.72
2016,10,9,13,15,905.5,92.0,2.05,30.5,695.5,505.94,369.29
2016,10,9,13,30,899.0,91.0,2.1,30.0,674.0,461.75,334.66
2016,10,9,13,45,886.5,90.5,2.2,30.0,644.5,414.45,296.19
2016,10,9,14,0,874.0,90.0,2.3,30.0,615.0,366.59,256.31
2016,10,9,14,15,860.0,87.5,2.4,29.5,579.5,311.52,210.84
2016,10,9,14,30,846.0,85.0,2.5,29.0,544.0,260.96,168.3
2016,10,9,14,45,826.0,82.5,2.6,29.0,502.5,209.74,125.98
2016,10,9,15,0,806.0,80.0,2.7,29.0,461.0,159.79,87.53
2016,10,9,15,15,779.5,76.5,2.75,28.5,415.0,110.07,55.8
2016,10,9,15,30,753.0,73.0,2.8,28.0,369.0,62.81,37.53
2016,10,9,15,45,715.0,68.5,2.85,27.5,320.0,50.16,37.08
2016,10,9,16,0,677.0,64.0,2.9,27.0,271.0,44.06,32.02
2016,10,9,16,15,620.0,58.0,2.8,25.5,221.5,41.3,29.84
2016,10,9,16,30,563.0,52.0,2.7,24.0,172.0,38.49,27.45
2016,10,9,16,45,470.5,43.0,2.65,23.0,125.0,32.89,22.39
2016,10,9,17,0,378.0,34.0,2.6,22.0,78.0,27.08,16.75
2016,10,9,17,15,189.0,17.0,2.55,21.0,39.0,13.22,0.48
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
