Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,11.5,13.0,12.39,0.0
2016,10,10,6,30,0.0,26.0,1.5,12.0,26.0,32.83,0.0
2016,10,10,6,45,205.5,35.5,1.7,12.5,66.0,174.26,132.15
2016,10,10,7,0,411.0,45.0,1.9,13.0,106.0,301.02,244.29
2016,10,10,7,15,490.0,54.0,1.9,13.0,154.0,370.75,305.64
2016,10,10,7,30,569.0,63.0,1.9,13.0,202.0,444.29,367.87
2016,10,10,7,45,623.5,68.5,1.95,13.5,251.5,501.26,414.09
2016,10,10,8,0,678.0,74.0,2.0,14.0,301.0,559.23,459.29
2016,10,10,8,15,713.0,78.5,1.95,14.5,349.0,603.13,491.54
2016,10,10,8,30,748.0,83.0,1.9,15.0,397.0,642.85,519.29
2016,10,10,8,45,778.0,85.0,1.9,16.0,442.0,678.48,542.03
2016,10,10,9,0,808.0,87.0,1.9,17.0,487.0,712.22,562.84
2016,10,10,9,15,825.5,89.5,1.95,17.5,526.0,734.97,576.8
2016,10,10,9,30,843.0,92.0,2.0,18.0,565.0,755.01,588.84
2016,10,10,9,45,865.5,90.5,2.05,19.0,600.0,771.4,597.17
2016,10,10,10,0,888.0,89.0,2.1,20.0,635.0,780.11,600.12
2016,10,10,10,15,897.0,90.0,2.15,20.5,661.5,783.2,600.46
2016,10,10,10,30,906.0,91.0,2.2,21.0,688.0,783.01,598.69
2016,10,10,10,45,912.0,92.0,2.25,22.0,707.0,777.26,592.08
2016,10,10,11,0,918.0,93.0,2.3,23.0,726.0,768.19,583.36
2016,10,10,11,15,921.0,93.5,2.35,23.0,736.5,753.17,572.9
2016,10,10,11,30,924.0,94.0,2.4,23.0,747.0,734.96,560.32
2016,10,10,11,45,924.5,94.0,2.5,23.5,749.5,711.48,542.22
2016,10,10,12,0,925.0,94.0,2.6,24.0,752.0,685.09,521.67
2016,10,10,12,15,924.0,94.0,2.65,24.0,746.5,654.99,498.87
2016,10,10,12,30,923.0,94.0,2.7,24.0,741.0,622.29,473.7
2016,10,10,12,45,912.5,96.0,2.8,24.5,726.0,583.88,443.05
2016,10,10,13,0,902.0,98.0,2.9,25.0,711.0,543.81,410.55
2016,10,10,13,15,895.0,97.0,2.95,24.5,689.5,501.24,376.84
2016,10,10,13,30,888.0,96.0,3.0,24.0,668.0,457.24,340.99
2016,10,10,13,45,874.5,95.5,3.1,24.0,638.5,406.31,298.43
2016,10,10,14,0,861.0,95.0,3.2,24.0,609.0,358.2,257.02
2016,10,10,14,15,846.5,93.0,3.25,23.5,573.5,308.4,214.1
2016,10,10,14,30,832.0,91.0,3.3,23.0,538.0,258.85,171.21
2016,10,10,14,45,807.0,89.5,3.4,23.0,495.5,208.4,128.79
2016,10,10,15,0,782.0,88.0,3.5,23.0,453.0,159.78,91.05
2016,10,10,15,15,753.5,84.0,3.5,22.0,407.5,110.93,60.01
2016,10,10,15,30,725.0,80.0,3.5,21.0,362.0,59.32,45.97
2016,10,10,15,45,678.0,76.0,3.5,20.5,312.0,51.42,39.33
2016,10,10,16,0,631.0,72.0,3.5,20.0,262.0,50.64,38.78
2016,10,10,16,15,570.0,65.0,3.45,19.0,213.0,47.36,36.01
2016,10,10,16,30,509.0,58.0,3.4,18.0,164.0,44.01,32.99
2016,10,10,16,45,407.0,47.5,3.35,17.5,117.5,37.26,26.7
2016,10,10,17,0,305.0,37.0,3.3,17.0,71.0,30.26,19.63
2016,10,10,17,15,152.5,18.5,3.15,16.0,35.5,14.56,0.0
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,66.5,9.0,1.0,10.5,12.0,8.58,0.0
2016,10,11,6,30,133.0,18.0,1.2,11.0,24.0,96.83,0.0
2016,10,11,6,45,255.0,32.0,1.45,11.5,62.5,192.86,145.18
2016,10,11,7,0,377.0,46.0,1.7,12.0,101.0,282.25,229.15
2016,10,11,7,15,458.0,56.0,1.75,12.0,148.0,352.92,291.67
2016,10,11,7,30,539.0,66.0,1.8,12.0,195.0,427.56,355.19
2016,10,11,7,45,269.5,82.0,1.85,12.5,146.5,287.18,239.94
2016,10,11,8,0,0.0,98.0,1.9,13.0,98.0,95.67,75.9
2016,10,11,8,15,29.0,133.5,1.9,13.5,145.5,161.18,131.52
2016,10,11,8,30,58.0,169.0,1.9,14.0,193.0,221.21,180.8
2016,10,11,8,45,90.5,192.5,1.95,14.5,234.5,269.43,219.6
2016,10,11,9,0,123.0,216.0,2.0,15.0,276.0,328.55,266.15
2016,10,11,9,15,121.5,235.0,2.0,15.5,298.5,346.4,278.55
2016,10,11,9,30,120.0,254.0,2.0,16.0,321.0,363.47,290.37
2016,10,11,9,45,503.5,170.0,2.05,16.5,475.0,578.96,462.22
2016,10,11,10,0,887.0,86.0,2.1,17.0,629.0,772.16,603.33
2016,10,11,10,15,895.5,87.5,2.1,17.5,655.0,775.39,601.66
2016,10,11,10,30,904.0,89.0,2.1,18.0,681.0,775.33,599.62
2016,10,11,10,45,911.0,89.5,2.1,18.5,700.0,769.77,593.88
2016,10,11,11,0,918.0,90.0,2.1,19.0,719.0,760.89,586.02
2016,10,11,11,15,921.5,90.5,2.05,19.0,729.5,746.22,574.97
2016,10,11,11,30,925.0,91.0,2.0,19.0,740.0,728.34,561.84
2016,10,11,11,45,926.0,91.0,2.0,19.5,743.0,705.18,543.13
2016,10,11,12,0,927.0,91.0,2.0,20.0,746.0,679.09,522.15
2016,10,11,12,15,925.5,91.0,2.0,20.0,740.5,648.66,498.73
2016,10,11,12,30,924.0,91.0,2.0,20.0,735.0,615.66,472.99
2016,10,11,12,45,748.0,153.5,2.0,20.0,668.5,542.35,416.19
2016,10,11,13,0,572.0,216.0,2.0,20.0,602.0,478.08,366.19
2016,10,11,13,15,545.0,217.0,2.05,20.0,575.5,439.12,335.47
2016,10,11,13,30,518.0,218.0,2.1,20.0,549.0,401.16,304.87
2016,10,11,13,45,542.5,198.5,2.15,20.0,531.5,366.18,275.45
2016,10,11,14,0,567.0,179.0,2.2,20.0,514.0,328.46,242.91
2016,10,11,14,15,471.5,193.5,2.3,19.5,461.0,283.1,207.47
2016,10,11,14,30,376.0,208.0,2.4,19.0,408.0,250.29,182.97
2016,10,11,14,45,503.0,159.5,2.55,19.0,405.0,205.99,141.24
2016,10,11,15,0,630.0,111.0,2.7,19.0,402.0,152.22,92.99
2016,10,11,15,15,663.0,91.5,2.75,18.5,370.0,102.54,57.99
2016,10,11,15,30,696.0,72.0,2.8,18.0,338.0,54.52,42.36
2016,10,11,15,45,656.0,72.5,2.9,17.5,296.5,48.9,37.63
2016,10,11,16,0,616.0,73.0,3.0,17.0,255.0,51.74,40.25
2016,10,11,16,15,553.0,65.5,3.0,16.5,206.0,48.07,37.0
2016,10,11,16,30,490.0,58.0,3.0,16.0,157.0,44.31,33.5
2016,10,11,16,45,390.5,47.0,3.0,15.5,111.5,37.1,26.72
2016,10,11,17,0,291.0,36.0,3.0,15.0,66.0,29.58,19.0
2016,10,11,17,15,145.5,18.0,2.95,14.5,33.0,14.2,0.0
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,71.5,8.5,1.15,9.5,11.5,8.1,0.0
2016,10,12,6,30,143.0,17.0,1.3,10.0,23.0,80.76,0.0
2016,10,12,6,45,279.0,30.0,1.5,10.5,62.0,201.89,150.55
2016,10,12,7,0,415.0,43.0,1.7,11.0,101.0,297.92,242.11
2016,10,12,7,15,497.5,51.5,1.65,11.5,149.0,368.48,304.27
2016,10,12,7,30,580.0,60.0,1.6,12.0,197.0,443.05,366.85
2016,10,12,7,45,295.0,88.0,1.6,12.5,158.0,309.9,258.03
2016,10,12,8,0,10.0,116.0,1.6,13.0,119.0,122.99,98.99
2016,10,12,8,15,9.5,130.0,1.55,13.5,133.0,135.72,109.64
2016,10,12,8,30,9.0,144.0,1.5,14.0,147.0,148.51,119.68
2016,10,12,8,45,12.5,160.0,1.5,14.5,165.5,166.34,133.82
2016,10,12,9,0,16.0,176.0,1.5,15.0,184.0,184.19,147.75
2016,10,12,9,15,436.5,132.5,1.55,15.5,373.0,485.44,394.31
2016,10,12,9,30,857.0,89.0,1.6,16.0,562.0,754.83,592.77
2016,10,12,9,45,661.0,156.5,1.7,17.0,534.0,685.42,536.17
2016,10,12,10,0,465.0,224.0,1.8,18.0,506.0,602.15,470.09
2016,10,12,10,15,682.0,159.5,1.9,18.0,593.0,695.88,542.67
2016,10,12,10,30,899.0,95.0,2.0,18.0,680.0,774.03,598.86
2016,10,12,10,45,903.0,97.0,2.15,18.0,698.0,767.73,594.12
2016,10,12,11,0,907.0,99.0,2.3,18.0,716.0,758.16,587.92
2016,10,12,11,15,910.0,99.0,2.4,18.0,726.5,742.62,577.17
2016,10,12,11,30,913.0,99.0,2.5,18.0,737.0,723.96,563.71
2016,10,12,11,45,915.0,98.5,2.7,18.0,739.5,701.09,547.02
2016,10,12,12,0,917.0,98.0,2.9,18.0,742.0,675.28,527.73
2016,10,12,12,15,915.5,97.5,2.9,18.0,736.0,644.55,503.48
2016,10,12,12,30,914.0,97.0,2.9,18.0,730.0,611.3,476.91
2016,10,12,12,45,703.5,169.5,2.9,18.5,651.0,529.92,411.89
2016,10,12,13,0,493.0,242.0,2.9,19.0,572.0,459.39,355.56
2016,10,12,13,15,695.0,166.0,2.85,19.0,615.5,459.74,353.61
2016,10,12,13,30,897.0,90.0,2.8,19.0,659.0,447.15,338.83
2016,10,12,13,45,885.0,89.0,2.8,19.5,629.5,399.87,297.16
2016,10,12,14,0,873.0,88.0,2.8,20.0,600.0,352.01,254.52
2016,10,12,14,15,471.0,157.0,2.9,19.5,431.5,251.21,182.72
2016,10,12,14,30,69.0,226.0,3.0,19.0,263.0,205.86,159.52
2016,10,12,14,45,434.0,152.5,3.2,19.0,353.5,186.85,129.02
2016,10,12,15,0,799.0,79.0,3.4,19.0,444.0,146.79,81.84
2016,10,12,15,15,770.5,75.0,3.35,18.5,398.0,97.37,51.44
2016,10,12,15,30,742.0,71.0,3.3,18.0,352.0,50.95,39.25
2016,10,12,15,45,707.0,65.5,3.25,17.5,304.0,48.35,37.15
2016,10,12,16,0,672.0,60.0,3.2,17.0,256.0,45.68,34.9
2016,10,12,16,15,612.5,54.0,2.8,16.0,206.5,38.7,28.78
2016,10,12,16,30,553.0,48.0,2.4,15.0,157.0,35.75,26.06
2016,10,12,16,45,456.0,39.0,2.05,14.5,111.5,30.0,20.6
2016,10,12,17,0,359.0,30.0,1.7,14.0,66.0,24.03,14.22
2016,10,12,17,15,179.5,15.0,1.55,13.0,33.0,11.85,0.0
2016,10,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,9.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,9.0,18.0,17.16,0.0
2016,10,13,6,45,132.0,31.5,1.25,9.5,49.5,131.64,95.53
2016,10,13,7,0,264.0,45.0,1.3,10.0,81.0,218.65,177.72
2016,10,13,7,15,307.5,60.5,1.5,10.5,119.5,268.9,223.21
2016,10,13,7,30,351.0,76.0,1.7,11.0,158.0,321.3,268.85
2016,10,13,7,45,379.0,91.0,1.95,11.5,198.0,364.98,305.82
2016,10,13,8,0,407.0,106.0,2.2,12.0,238.0,408.91,341.75
2016,10,13,8,15,425.5,120.0,2.25,12.5,276.5,445.12,369.93
2016,10,13,8,30,444.0,134.0,2.3,13.0,315.0,480.51,396.67
2016,10,13,8,45,576.0,115.5,2.35,14.0,377.0,563.55,460.98
2016,10,13,9,0,708.0,97.0,2.4,15.0,439.0,643.98,520.79
2016,10,13,9,15,698.0,111.0,2.4,15.5,470.5,658.01,528.33
2016,10,13,9,30,688.0,125.0,2.4,16.0,502.0,668.79,533.65
2016,10,13,9,45,642.5,150.0,2.4,17.0,518.5,661.73,524.1
2016,10,13,10,0,597.0,175.0,2.4,18.0,535.0,650.86,512.03
2016,10,13,10,15,567.0,194.5,2.4,18.5,548.0,639.54,501.16
2016,10,13,10,30,537.0,214.0,2.4,19.0,561.0,630.05,491.62
2016,10,13,10,45,566.5,211.5,2.4,19.5,586.5,639.3,497.07
2016,10,13,11,0,596.0,209.0,2.4,20.0,612.0,645.86,500.32
2016,10,13,11,15,578.5,219.0,2.45,20.0,615.0,629.22,487.14
2016,10,13,11,30,561.0,229.0,2.5,20.0,618.0,610.95,472.88
2016,10,13,11,45,569.0,224.5,2.6,20.5,620.5,593.98,459.35
2016,10,13,12,0,577.0,220.0,2.7,21.0,623.0,574.92,444.07
2016,10,13,12,15,557.5,227.0,2.8,21.0,613.5,548.15,423.33
2016,10,13,12,30,538.0,234.0,2.9,21.0,604.0,520.75,401.89
2016,10,13,12,45,721.0,160.0,3.0,21.5,645.0,527.0,405.76
2016,10,13,13,0,904.0,86.0,3.1,22.0,686.0,521.0,398.53
2016,10,13,13,15,896.5,85.0,3.15,22.0,664.5,478.39,363.02
2016,10,13,13,30,889.0,84.0,3.2,22.0,643.0,434.41,325.69
2016,10,13,13,45,722.0,132.0,3.25,22.0,572.5,368.14,272.93
2016,10,13,14,0,555.0,180.0,3.3,22.0,502.0,320.02,235.29
2016,10,13,14,15,466.0,191.5,3.3,21.5,451.0,275.38,200.29
2016,10,13,14,30,377.0,203.0,3.3,21.0,400.0,242.74,175.81
2016,10,13,14,45,453.5,169.0,3.3,21.0,387.5,200.57,138.05
2016,10,13,15,0,530.0,135.0,3.3,21.0,375.0,155.22,99.5
2016,10,13,15,15,479.5,128.0,3.3,20.5,328.0,115.64,75.85
2016,10,13,15,30,429.0,121.0,3.3,20.0,281.0,83.8,67.4
2016,10,13,15,45,404.5,107.5,3.3,19.5,242.0,76.06,60.97
2016,10,13,16,0,380.0,94.0,3.3,19.0,203.0,67.97,54.07
2016,10,13,16,15,346.0,78.5,3.05,18.0,163.0,57.95,45.37
2016,10,13,16,30,312.0,63.0,2.8,17.0,123.0,47.47,36.03
2016,10,13,16,45,252.5,47.5,2.55,16.5,86.5,36.49,25.93
2016,10,13,17,0,193.0,32.0,2.3,16.0,50.0,25.04,14.54
2016,10,13,17,15,96.5,16.0,2.05,15.5,25.0,12.66,0.0
2016,10,13,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,3.65,13.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.8,13.0,4.0,3.81,0.0
2016,10,14,6,45,0.0,11.5,3.95,13.5,11.5,10.65,2.27
2016,10,14,7,0,0.0,19.0,4.1,14.0,19.0,17.61,9.01
2016,10,14,7,15,0.0,28.5,4.2,14.0,28.5,26.44,16.8
2016,10,14,7,30,0.0,38.0,4.3,14.0,38.0,35.28,24.55
2016,10,14,7,45,0.0,47.5,4.45,14.5,47.5,44.13,32.15
2016,10,14,8,0,0.0,57.0,4.6,15.0,57.0,52.99,39.63
2016,10,14,8,15,0.0,66.5,4.75,15.5,66.5,61.86,46.98
2016,10,14,8,30,0.0,76.0,4.9,16.0,76.0,70.79,54.28
2016,10,14,8,45,0.0,69.5,5.05,16.5,69.5,64.67,48.88
2016,10,14,9,0,0.0,63.0,5.2,17.0,63.0,58.61,43.58
2016,10,14,9,15,0.0,56.0,5.25,17.0,56.0,52.09,38.02
2016,10,14,9,30,0.0,49.0,5.3,17.0,49.0,45.57,32.49
2016,10,14,9,45,0.0,39.0,5.35,17.5,39.0,36.27,24.6
2016,10,14,10,0,0.0,29.0,5.4,18.0,29.0,26.96,16.77
2016,10,14,10,15,0.0,60.0,5.35,18.0,60.0,55.86,40.64
2016,10,14,10,30,0.0,91.0,5.3,18.0,91.0,84.84,64.35
2016,10,14,10,45,0.0,86.0,5.3,18.5,86.0,80.18,60.31
2016,10,14,11,0,0.0,81.0,5.3,19.0,81.0,75.51,56.33
2016,10,14,11,15,0.0,55.5,5.2,19.0,55.5,51.7,36.85
2016,10,14,11,30,0.0,30.0,5.1,19.0,30.0,27.92,17.34
2016,10,14,11,45,7.5,134.0,5.1,19.0,139.5,129.92,100.54
2016,10,14,12,0,15.0,238.0,5.1,19.0,249.0,231.0,181.18
2016,10,14,12,15,7.5,127.0,5.05,19.0,132.5,122.73,94.54
2016,10,14,12,30,0.0,16.0,5.0,19.0,16.0,14.88,6.61
2016,10,14,12,45,0.0,37.5,5.0,19.0,37.5,34.9,23.12
2016,10,14,13,0,0.0,59.0,5.0,19.0,59.0,54.95,39.59
2016,10,14,13,15,0.0,95.5,4.9,19.0,95.5,89.02,67.48
2016,10,14,13,30,0.0,132.0,4.8,19.0,132.0,122.09,94.44
2016,10,14,13,45,0.0,78.0,4.7,19.0,78.0,72.66,54.28
2016,10,14,14,0,0.0,24.0,4.6,19.0,24.0,22.3,12.87
2016,10,14,14,15,2.5,96.5,4.45,18.5,98.0,90.29,69.11
2016,10,14,14,30,5.0,169.0,4.3,18.0,172.0,152.49,120.18
2016,10,14,14,45,2.5,115.0,4.15,18.0,116.5,105.57,82.07
2016,10,14,15,0,0.0,61.0,4.0,18.0,61.0,56.73,41.94
2016,10,14,15,15,0.0,54.5,3.8,17.5,54.5,50.66,37.08
2016,10,14,15,30,0.0,48.0,3.6,17.0,48.0,44.6,33.87
2016,10,14,15,45,0.0,41.0,3.4,17.0,41.0,38.07,28.16
2016,10,14,16,0,0.0,34.0,3.2,17.0,34.0,31.55,22.39
2016,10,14,16,15,0.0,27.0,2.9,16.5,27.0,25.04,16.6
2016,10,14,16,30,0.0,20.0,2.6,16.0,20.0,18.54,10.72
2016,10,14,16,45,0.0,13.5,2.3,16.0,13.5,12.5,5.19
2016,10,14,17,0,0.0,7.0,2.0,16.0,7.0,6.48,0.0
2016,10,14,17,15,0.0,3.5,1.75,15.5,3.5,3.34,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,62.0,6.5,1.5,11.5,8.5,0.0,0.0
2016,10,15,6,30,124.0,13.0,1.8,12.0,17.0,67.17,0.0
2016,10,15,6,45,271.5,25.0,2.1,12.5,54.0,187.52,129.52
2016,10,15,7,0,419.0,37.0,2.4,13.0,91.0,288.88,231.99
2016,10,15,7,15,502.0,44.5,2.7,13.5,137.5,357.1,293.56
2016,10,15,7,30,585.0,52.0,3.0,14.0,184.0,429.62,356.14
2016,10,15,7,45,636.0,57.5,3.3,14.5,232.0,483.38,401.52
2016,10,15,8,0,687.0,63.0,3.6,15.0,280.0,534.78,443.46
2016,10,15,8,15,721.5,66.5,3.9,15.5,326.5,576.9,476.65
2016,10,15,8,30,756.0,70.0,4.2,16.0,373.0,618.03,508.02
2016,10,15,8,45,779.0,73.5,4.5,17.0,415.5,649.72,530.17
2016,10,15,9,0,802.0,77.0,4.8,18.0,458.0,679.36,550.42
2016,10,15,9,15,819.0,79.5,4.95,18.5,495.5,701.13,564.93
2016,10,15,9,30,836.0,82.0,5.1,19.0,533.0,720.24,577.41
2016,10,15,9,45,852.0,82.5,5.35,19.5,566.0,728.76,582.38
2016,10,15,10,0,868.0,83.0,5.6,20.0,599.0,739.3,588.96
2016,10,15,10,15,633.5,171.5,5.75,20.0,557.0,663.23,528.54
2016,10,15,10,30,399.0,260.0,5.9,20.0,515.0,563.73,447.73
2016,10,15,10,45,425.0,259.5,6.05,20.5,537.5,580.79,459.98
2016,10,15,11,0,451.0,259.0,6.2,21.0,560.0,588.02,464.44
2016,10,15,11,15,674.0,174.5,6.3,21.0,632.0,648.2,513.7
2016,10,15,11,30,897.0,90.0,6.4,21.0,704.0,691.66,549.28
2016,10,15,11,45,895.0,91.5,6.5,21.0,705.5,668.65,530.46
2016,10,15,12,0,893.0,93.0,6.6,21.0,707.0,642.91,509.52
2016,10,15,12,15,479.5,198.0,6.65,20.5,527.5,470.4,372.64
2016,10,15,12,30,66.0,303.0,6.7,20.0,348.0,315.07,247.18
2016,10,15,12,45,65.0,297.5,6.75,20.0,341.0,304.39,238.96
2016,10,15,13,0,64.0,292.0,6.8,20.0,334.0,293.65,230.45
2016,10,15,13,15,178.5,283.5,6.75,20.0,395.5,328.77,257.53
2016,10,15,13,30,293.0,275.0,6.7,20.0,457.0,352.44,274.01
2016,10,15,13,45,146.5,202.5,6.7,20.0,293.5,228.26,176.95
2016,10,15,14,0,0.0,130.0,6.7,20.0,130.0,119.65,92.49
2016,10,15,14,15,0.0,131.5,6.65,19.5,131.5,120.51,93.64
2016,10,15,14,30,0.0,133.0,6.6,19.0,133.0,121.17,94.59
2016,10,15,14,45,4.5,143.5,6.55,19.0,145.5,129.63,101.59
2016,10,15,15,0,9.0,154.0,6.5,19.0,158.0,136.49,107.32
2016,10,15,15,15,4.5,85.0,6.3,18.5,87.0,78.57,60.09
2016,10,15,15,30,0.0,16.0,6.1,18.0,16.0,14.83,7.46
2016,10,15,15,45,0.0,13.5,5.95,17.5,13.5,12.51,5.45
2016,10,15,16,0,0.0,11.0,5.8,17.0,11.0,10.19,3.4
2016,10,15,16,15,0.0,8.5,5.6,16.5,8.5,7.87,1.33
2016,10,15,16,30,0.0,6.0,5.4,16.0,6.0,5.55,0.0
2016,10,15,16,45,0.0,4.0,5.2,16.0,4.0,3.7,0.0
2016,10,15,17,0,0.0,2.0,5.0,16.0,2.0,1.85,0.0
2016,10,15,17,15,0.0,1.0,4.95,16.0,1.0,0.95,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,14.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,14.0,1.0,0.95,0.0
2016,10,16,6,45,0.0,5.5,3.5,14.5,5.5,5.09,0.0
2016,10,16,7,0,0.0,10.0,3.6,15.0,10.0,9.26,1.99
2016,10,16,7,15,0.0,15.5,3.6,15.0,15.5,14.36,6.48
2016,10,16,7,30,0.0,21.0,3.6,15.0,21.0,19.46,10.96
2016,10,16,7,45,0.0,26.5,3.6,15.5,26.5,24.58,15.37
2016,10,16,8,0,0.0,32.0,3.6,16.0,32.0,29.69,19.7
2016,10,16,8,15,0.0,37.5,3.65,16.0,37.5,34.82,24.02
2016,10,16,8,30,0.0,43.0,3.7,16.0,43.0,39.94,28.29
2016,10,16,8,45,0.0,41.0,3.8,16.0,41.0,38.09,26.64
2016,10,16,9,0,0.0,39.0,3.9,16.0,39.0,36.23,24.99
2016,10,16,9,15,0.0,30.5,4.0,16.0,30.5,28.33,18.27
2016,10,16,9,30,0.0,22.0,4.1,16.0,22.0,20.43,11.57
2016,10,16,9,45,0.0,48.5,4.25,16.5,48.5,45.11,32.14
2016,10,16,10,0,0.0,75.0,4.4,17.0,75.0,69.85,52.49
2016,10,16,10,15,0.0,44.0,4.55,17.0,44.0,40.94,28.45
2016,10,16,10,30,0.0,13.0,4.7,17.0,13.0,12.08,4.42
2016,10,16,10,45,0.0,53.0,4.9,17.5,53.0,49.35,35.26
2016,10,16,11,0,0.0,93.0,5.1,18.0,93.0,86.73,65.79
2016,10,16,11,15,0.0,100.5,5.2,18.0,100.5,93.78,71.47
2016,10,16,11,30,0.0,108.0,5.3,18.0,108.0,100.8,77.15
2016,10,16,11,45,0.0,104.0,5.4,18.5,104.0,97.02,73.91
2016,10,16,12,0,0.0,100.0,5.5,19.0,100.0,93.27,70.72
2016,10,16,12,15,0.0,79.0,5.5,18.5,79.0,73.65,54.89
2016,10,16,12,30,0.0,58.0,5.5,18.0,58.0,54.02,38.94
2016,10,16,12,45,0.0,69.5,5.55,18.0,69.5,64.76,47.8
2016,10,16,13,0,0.0,81.0,5.6,18.0,81.0,75.49,56.65
2016,10,16,13,15,0.0,73.0,5.75,18.0,73.0,68.01,50.57
2016,10,16,13,30,0.0,65.0,5.9,18.0,65.0,60.53,44.49
2016,10,16,13,45,0.0,44.5,6.05,18.5,44.5,41.4,28.69
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,22.3,12.88
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,20.44,11.4
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,18.57,9.91
2016,10,16,14,45,0.0,18.0,6.5,18.0,18.0,16.71,8.38
2016,10,16,15,0,0.0,16.0,6.6,18.0,16.0,14.84,6.85
2016,10,16,15,15,0.0,14.0,6.35,17.5,14.0,12.98,5.33
2016,10,16,15,30,0.0,12.0,6.1,17.0,12.0,11.12,4.22
2016,10,16,15,45,328.0,33.5,5.9,17.0,122.5,20.77,12.81
2016,10,16,16,0,656.0,55.0,5.7,17.0,233.0,42.14,31.74
2016,10,16,16,15,592.0,49.0,5.35,16.5,185.0,35.39,25.7
2016,10,16,16,30,528.0,43.0,5.0,16.0,137.0,32.27,22.71
2016,10,16,16,45,414.0,34.5,4.7,15.5,93.5,26.78,17.39
2016,10,16,17,0,300.0,26.0,4.4,15.0,50.0,21.11,9.82
2016,10,16,17,15,150.0,13.0,4.3,14.5,25.0,12.39,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,15,25.0,6.5,1.15,10.5,7.0,0.0,0.0
2016,10,17,6,30,50.0,13.0,1.2,11.0,14.0,34.16,0.0
2016,10,17,6,45,190.0,27.5,1.3,11.5,48.5,147.26,92.8
2016,10,17,7,0,330.0,42.0,1.4,12.0,83.0,244.88,195.28
2016,10,17,7,15,422.0,52.0,1.5,12.5,128.5,318.1,260.35
2016,10,17,7,30,514.0,62.0,1.6,13.0,174.0,395.93,326.5
2016,10,17,7,45,581.0,66.5,1.75,13.5,223.0,456.2,376.63
2016,10,17,8,0,648.0,71.0,1.9,14.0,272.0,518.02,426.2
2016,10,17,8,15,686.0,76.0,1.9,14.0,318.5,562.5,460.77
2016,10,17,8,30,724.0,81.0,1.9,14.0,365.0,606.3,493.84
2016,10,17,8,45,757.0,82.5,1.9,14.5,409.0,638.42,516.48
2016,10,17,9,0,790.0,84.0,1.9,15.0,453.0,672.24,539.11
2016,10,17,9,15,808.5,86.5,1.9,15.5,491.0,694.7,552.98
2016,10,17,9,30,827.0,89.0,1.9,16.0,529.0,714.52,564.88
2016,10,17,9,45,581.0,168.0,1.9,16.5,486.5,619.87,490.18
2016,10,17,10,0,335.0,247.0,1.9,17.0,444.0,512.05,403.98
2016,10,17,10,15,602.5,171.5,1.9,17.0,543.5,634.84,500.14
2016,10,17,10,30,870.0,96.0,1.9,17.0,643.0,737.92,576.14
2016,10,17,10,45,880.0,95.5,1.9,17.5,661.5,729.53,567.43
2016,10,17,11,0,890.0,95.0,1.9,18.0,680.0,721.65,560.3
2016,10,17,11,15,892.5,95.5,1.95,18.0,690.0,706.43,548.89
2016,10,17,11,30,895.0,96.0,2.0,18.0,700.0,688.17,534.91
2016,10,17,11,45,897.5,95.0,2.1,18.0,702.0,665.46,517.81
2016,10,17,12,0,900.0,94.0,2.2,18.0,704.0,639.88,498.25
2016,10,17,12,15,898.0,93.5,2.3,18.0,698.0,609.41,474.59
2016,10,17,12,30,896.0,93.0,2.4,18.0,692.0,576.52,448.54
2016,10,17,12,45,896.0,90.5,2.55,18.5,679.0,540.52,418.83
2016,10,17,13,0,896.0,88.0,2.7,19.0,666.0,502.28,386.63
2016,10,17,13,15,889.0,86.5,2.75,19.0,644.5,459.88,350.89
2016,10,17,13,30,882.0,85.0,2.8,19.0,623.0,416.11,313.14
2016,10,17,13,45,873.5,83.0,2.85,19.0,595.0,370.22,272.86
2016,10,17,14,0,865.0,81.0,2.9,19.0,567.0,323.49,231.16
2016,10,17,14,15,850.5,79.0,2.95,18.5,531.5,269.82,184.22
2016,10,17,14,30,836.0,77.0,3.0,18.0,496.0,220.82,141.39
2016,10,17,14,45,816.5,74.0,3.05,18.0,456.0,170.77,99.82
2016,10,17,15,0,797.0,71.0,3.1,18.0,416.0,121.95,64.37
2016,10,17,15,15,768.5,68.0,3.05,17.5,371.0,74.29,39.98
2016,10,17,15,30,740.0,65.0,3.0,17.0,326.0,47.16,36.14
2016,10,17,15,45,697.0,60.5,3.0,17.0,278.0,45.21,34.48
2016,10,17,16,0,654.0,56.0,3.0,17.0,230.0,43.27,32.74
2016,10,17,16,15,588.0,50.0,2.65,16.0,182.0,36.43,26.68
2016,10,17,16,30,522.0,44.0,2.3,15.0,134.0,33.37,23.77
2016,10,17,16,45,408.0,34.5,2.0,14.5,90.5,27.0,17.61
2016,10,17,17,0,294.0,25.0,1.7,14.0,47.0,20.37,8.45
2016,10,17,17,15,147.0,12.5,1.6,13.5,23.5,11.91,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,51.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,103.0,11.0,1.2,9.0,13.0,54.99,0.0
2016,10,18,6,45,257.0,23.0,1.3,10.0,49.0,171.64,102.51
2016,10,18,7,0,411.0,35.0,1.4,11.0,85.0,277.93,221.49
2016,10,18,7,15,500.0,43.0,1.7,11.5,131.5,348.63,285.93
2016,10,18,7,30,589.0,51.0,2.0,12.0,178.0,424.07,351.23
2016,10,18,7,45,646.5,55.5,2.35,12.5,227.0,479.87,398.83
2016,10,18,8,0,704.0,60.0,2.7,13.0,276.0,533.75,443.32
2016,10,18,8,15,739.5,64.0,2.85,13.5,322.5,576.95,477.19
2016,10,18,8,30,775.0,68.0,3.0,14.0,369.0,619.16,509.26
2016,10,18,8,45,804.0,69.5,3.2,14.5,413.0,652.51,533.34
2016,10,18,9,0,833.0,71.0,3.4,15.0,457.0,683.94,555.4
2016,10,18,9,15,850.0,73.0,3.45,15.5,495.0,700.21,565.22
2016,10,18,9,30,867.0,75.0,3.5,16.0,533.0,718.88,576.9
2016,10,18,9,45,881.5,76.0,3.55,16.5,566.0,731.7,584.19
2016,10,18,10,0,896.0,77.0,3.6,17.0,599.0,741.48,589.32
2016,10,18,10,15,904.5,78.5,3.6,17.0,624.5,744.27,590.34
2016,10,18,10,30,913.0,80.0,3.6,17.0,650.0,743.78,589.12
2016,10,18,10,45,918.0,81.0,3.6,17.5,667.5,736.93,582.32
2016,10,18,11,0,923.0,82.0,3.6,18.0,685.0,726.8,573.31
2016,10,18,11,15,926.5,82.5,3.55,18.0,695.5,711.86,561.55
2016,10,18,11,30,930.0,83.0,3.5,18.0,706.0,693.74,546.7
2016,10,18,11,45,933.0,82.0,3.5,18.5,708.5,670.67,527.22
2016,10,18,12,0,936.0,81.0,3.5,19.0,711.0,644.6,505.31
2016,10,18,12,15,934.0,80.5,3.5,19.0,705.0,613.25,480.05
2016,10,18,12,30,932.0,80.0,3.5,19.0,699.0,579.39,452.4
2016,10,18,12,45,928.5,79.5,3.5,19.0,685.0,542.41,421.77
2016,10,18,13,0,925.0,79.0,3.5,19.0,671.0,503.32,388.77
2016,10,18,13,15,918.5,78.0,3.5,19.0,649.5,460.58,352.16
2016,10,18,13,30,912.0,77.0,3.5,19.0,628.0,416.35,313.49
2016,10,18,13,45,904.0,74.5,3.55,19.0,599.5,369.02,271.6
2016,10,18,14,0,896.0,72.0,3.6,19.0,571.0,320.77,228.25
2016,10,18,14,15,882.0,70.5,3.55,19.0,535.5,271.24,183.77
2016,10,18,14,30,868.0,69.0,3.5,19.0,500.0,221.76,140.17
2016,10,18,14,45,846.0,67.0,3.5,19.0,458.5,171.06,98.52
2016,10,18,15,0,824.0,65.0,3.5,19.0,417.0,115.87,58.76
2016,10,18,15,15,795.5,62.0,3.35,18.5,372.0,66.97,34.95
2016,10,18,15,30,767.0,59.0,3.2,18.0,327.0,42.53,31.93
2016,10,18,15,45,721.5,55.5,3.1,18.0,278.0,41.22,30.82
2016,10,18,16,0,676.0,52.0,3.0,18.0,229.0,39.96,29.68
2016,10,18,16,15,610.5,46.5,2.6,17.0,181.0,36.91,26.96
2016,10,18,16,30,545.0,41.0,2.2,16.0,133.0,30.97,21.52
2016,10,18,16,45,427.5,32.0,1.85,15.0,89.0,24.93,15.7
2016,10,18,17,0,310.0,23.0,1.5,14.0,45.0,18.65,6.14
2016,10,18,17,15,155.0,11.5,1.5,13.5,22.5,10.96,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,75.0,5.0,1.4,7.5,6.0,0.0,0.0
2016,10,19,6,30,150.0,10.0,1.5,8.0,12.0,73.87,0.0
2016,10,19,6,45,309.5,20.0,1.65,8.5,48.5,190.61,105.19
2016,10,19,7,0,469.0,30.0,1.8,9.0,85.0,293.98,235.41
2016,10,19,7,15,553.0,37.0,1.95,9.5,132.0,363.24,299.96
2016,10,19,7,30,637.0,44.0,2.1,10.0,179.0,436.45,363.94
2016,10,19,7,45,688.0,48.0,2.25,11.0,227.5,489.5,408.55
2016,10,19,8,0,739.0,52.0,2.4,12.0,276.0,543.17,451.59
2016,10,19,8,15,772.0,55.5,2.45,12.5,322.5,584.67,483.81
2016,10,19,8,30,805.0,59.0,2.5,13.0,369.0,625.08,513.99
2016,10,19,8,45,828.5,61.5,2.65,14.0,412.0,651.13,531.12
2016,10,19,9,0,852.0,64.0,2.8,15.0,455.0,680.25,550.27
2016,10,19,9,15,868.5,65.5,2.9,15.5,493.0,700.85,563.54
2016,10,19,9,30,885.0,67.0,3.0,16.0,531.0,718.73,574.77
2016,10,19,9,45,897.0,68.5,3.1,16.5,563.0,730.43,581.45
2016,10,19,10,0,909.0,70.0,3.2,17.0,595.0,739.01,585.94
2016,10,19,10,15,917.0,71.0,3.25,17.5,620.0,740.9,585.43
2016,10,19,10,30,925.0,72.0,3.3,18.0,645.0,739.48,582.68
2016,10,19,10,45,929.5,73.0,3.35,18.5,662.5,732.25,575.87
2016,10,19,11,0,934.0,74.0,3.4,19.0,680.0,721.72,566.83
2016,10,19,11,15,936.5,74.5,3.4,19.5,690.0,706.03,553.8
2016,10,19,11,30,939.0,75.0,3.4,20.0,700.0,687.16,537.62
2016,10,19,11,45,937.0,76.0,3.4,20.5,701.5,662.89,517.3
2016,10,19,12,0,935.0,77.0,3.4,21.0,703.0,635.8,494.69
2016,10,19,12,15,933.0,77.0,3.4,21.0,697.0,605.04,470.0
2016,10,19,12,30,931.0,77.0,3.4,21.0,691.0,571.76,442.91
2016,10,19,12,45,923.0,78.0,3.4,21.5,676.0,534.07,411.11
2016,10,19,13,0,915.0,79.0,3.4,22.0,661.0,494.57,377.35
2016,10,19,13,15,908.0,78.0,3.4,22.0,639.5,452.07,341.3
2016,10,19,13,30,901.0,77.0,3.4,22.0,618.0,408.15,303.28
2016,10,19,13,45,893.5,75.0,3.4,22.0,590.0,361.97,262.68
2016,10,19,14,0,886.0,73.0,3.4,22.0,562.0,314.83,220.67
2016,10,19,14,15,872.0,71.0,3.35,21.5,527.0,265.43,177.27
2016,10,19,14,30,858.0,69.0,3.3,21.0,492.0,216.12,134.68
2016,10,19,14,45,840.0,66.5,3.3,21.0,451.5,166.17,94.14
2016,10,19,15,0,822.0,64.0,3.3,21.0,411.0,111.36,55.43
2016,10,19,15,15,794.5,61.0,2.95,20.5,366.0,62.76,33.09
2016,10,19,15,30,767.0,58.0,2.6,20.0,321.0,41.91,31.12
2016,10,19,15,45,725.5,54.0,2.3,20.0,273.5,40.15,29.63
2016,10,19,16,0,684.0,50.0,2.0,20.0,226.0,38.41,28.06
2016,10,19,16,15,618.5,44.0,1.8,18.5,177.5,34.82,24.94
2016,10,19,16,30,553.0,38.0,1.6,17.0,129.0,31.18,21.57
2016,10,19,16,45,439.0,29.5,1.4,16.0,86.0,24.94,15.52
2016,10,19,17,0,325.0,21.0,1.2,15.0,43.0,16.94,3.62
2016,10,19,17,15,162.5,10.5,1.2,14.5,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
