Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,7,30,451.0,50.0,3.9,12.0,128.0,322.17,265.9
2016,10,30,7,45,225.5,68.0,4.05,12.5,107.0,215.91,179.72
2016,10,30,8,0,0.0,86.0,4.2,13.0,86.0,85.97,67.91
2016,10,30,8,15,2.0,102.5,4.4,13.5,103.5,103.25,82.66
2016,10,30,8,30,4.0,119.0,4.6,14.0,121.0,120.49,97.01
2016,10,30,8,45,2.0,62.5,4.85,14.5,63.5,59.41,45.07
2016,10,30,9,0,0.0,6.0,5.1,15.0,6.0,5.56,0.0
2016,10,30,9,15,0.0,12.0,5.25,15.0,12.0,11.13,3.82
2016,10,30,9,30,0.0,18.0,5.4,15.0,18.0,16.71,8.53
2016,10,30,9,45,0.0,82.5,5.6,15.5,82.5,76.83,59.03
2016,10,30,10,0,0.0,147.0,5.8,16.0,147.0,139.55,110.72
2016,10,30,10,15,0.0,80.5,5.85,16.0,80.5,74.98,57.09
2016,10,30,10,30,0.0,14.0,5.9,16.0,14.0,13.0,5.27
2016,10,30,10,45,0.0,42.5,5.95,16.5,42.5,39.53,27.41
2016,10,30,11,0,0.0,71.0,6.0,17.0,71.0,66.12,49.37
2016,10,30,11,15,0.0,53.0,5.95,17.0,53.0,49.33,35.41
2016,10,30,11,30,0.0,35.0,5.9,17.0,35.0,32.55,21.48
2016,10,30,11,45,0.0,31.5,5.9,17.0,31.5,29.3,18.76
2016,10,30,12,0,0.0,28.0,5.9,17.0,28.0,26.04,16.05
2016,10,30,12,15,0.0,28.0,5.85,17.0,28.0,26.04,16.06
2016,10,30,12,30,0.0,28.0,5.8,17.0,28.0,26.03,16.07
2016,10,30,12,45,0.0,59.0,5.75,17.0,59.0,54.92,40.1
2016,10,30,13,0,0.0,90.0,5.7,17.0,90.0,83.87,64.1
2016,10,30,13,15,94.5,170.0,5.55,17.0,222.5,188.23,148.37
2016,10,30,13,30,189.0,250.0,5.4,17.0,355.0,278.85,218.73
2016,10,30,13,45,94.5,135.5,5.3,17.0,188.0,147.0,113.58
2016,10,30,14,0,0.0,21.0,5.2,17.0,21.0,19.5,10.74
2016,10,30,14,15,0.0,33.5,5.05,16.5,33.5,31.12,20.62
2016,10,30,14,30,0.0,46.0,4.9,16.0,46.0,42.75,30.55
2016,10,30,14,45,0.0,63.5,4.75,16.0,63.5,59.06,44.4
2016,10,30,15,0,0.0,81.0,4.6,16.0,81.0,74.63,57.62
2016,10,30,15,15,326.0,74.0,4.3,15.5,170.0,51.36,40.12
2016,10,30,15,30,652.0,67.0,4.0,15.0,259.0,46.9,36.28
2016,10,30,15,45,594.0,61.5,3.75,15.0,213.5,44.49,34.07
2016,10,30,16,0,536.0,56.0,3.5,15.0,168.0,42.1,31.74
2016,10,30,16,15,443.5,47.5,3.15,14.5,124.0,36.93,26.84
2016,10,30,16,30,351.0,39.0,2.8,14.0,80.0,31.67,21.46
2016,10,30,16,45,175.5,26.0,2.45,13.5,46.5,20.56,7.17
2016,10,30,17,0,0.0,13.0,2.1,13.0,13.0,12.39,0.0
2016,10,30,17,15,0.0,6.5,2.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,6,45,139.5,13.0,0.95,8.5,23.5,71.5,0.0
2016,10,31,7,0,279.0,26.0,0.9,9.0,47.0,182.05,116.36
2016,10,31,7,15,393.5,35.5,1.1,9.5,89.0,262.5,209.66
2016,10,31,7,30,508.0,45.0,1.3,10.0,131.0,344.63,282.48
2016,10,31,7,45,580.5,51.0,1.5,11.0,177.5,404.94,334.51
2016,10,31,8,0,653.0,57.0,1.7,12.0,224.0,467.38,386.18
2016,10,31,8,15,695.5,61.0,1.75,12.5,269.0,507.53,418.63
2016,10,31,8,30,738.0,65.0,1.8,13.0,314.0,550.98,452.34
2016,10,31,8,45,770.5,67.5,1.85,13.5,356.5,585.24,477.87
2016,10,31,9,0,803.0,70.0,1.9,14.0,399.0,617.76,501.38
2016,10,31,9,15,737.5,88.5,1.9,14.0,412.0,604.22,489.19
2016,10,31,9,30,672.0,107.0,1.9,14.0,425.0,584.08,472.26
2016,10,31,9,45,552.5,151.0,1.95,14.5,424.0,546.76,440.53
2016,10,31,10,0,433.0,195.0,2.0,15.0,423.0,510.33,409.34
2016,10,31,10,15,259.5,225.0,2.0,15.0,363.5,413.11,331.43
2016,10,31,10,30,86.0,255.0,2.0,15.0,304.0,310.16,247.72
2016,10,31,10,45,235.5,249.5,2.0,15.5,388.5,404.0,323.06
2016,10,31,11,0,385.0,244.0,2.0,16.0,473.0,492.47,390.72
2016,10,31,11,15,464.0,222.5,2.05,16.0,503.0,514.75,407.32
2016,10,31,11,30,543.0,201.0,2.1,16.0,533.0,527.09,416.58
2016,10,31,11,45,544.5,201.0,2.2,16.0,534.5,511.01,403.52
2016,10,31,12,0,546.0,201.0,2.3,16.0,536.0,493.16,389.04
2016,10,31,12,15,393.5,239.0,2.4,16.0,479.5,427.38,336.98
2016,10,31,12,30,241.0,277.0,2.5,16.0,423.0,370.55,292.05
2016,10,31,12,45,559.5,181.5,2.65,16.5,509.0,416.16,325.52
2016,10,31,13,0,878.0,86.0,2.8,17.0,595.0,440.01,338.05
2016,10,31,13,15,870.0,84.5,2.9,17.0,573.5,398.78,301.66
2016,10,31,13,30,862.0,83.0,3.0,17.0,552.0,352.96,261.16
2016,10,31,13,45,852.0,80.5,3.1,17.0,524.5,307.59,220.34
2016,10,31,14,0,842.0,78.0,3.2,17.0,497.0,261.65,178.86
2016,10,31,14,15,576.5,126.0,3.25,16.5,403.5,206.92,141.64
2016,10,31,14,30,311.0,174.0,3.3,16.0,310.0,180.56,131.08
2016,10,31,14,45,300.5,158.0,3.35,16.0,279.5,148.08,106.57
2016,10,31,15,0,290.0,142.0,3.4,16.0,249.0,116.64,86.31
2016,10,31,15,15,272.5,127.0,3.3,15.5,217.5,94.74,78.35
2016,10,31,15,30,255.0,112.0,3.2,15.0,186.0,84.78,69.79
2016,10,31,15,45,233.0,94.0,3.1,14.5,153.0,72.38,58.85
2016,10,31,16,0,211.0,76.0,3.0,14.0,120.0,59.55,47.28
2016,10,31,16,15,176.5,58.0,2.7,13.5,88.0,46.25,35.09
2016,10,31,16,30,142.0,40.0,2.4,13.0,56.0,32.52,22.16
2016,10,31,16,45,71.0,20.0,2.1,12.5,28.0,16.75,3.71
2016,10,31,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,131.5,12.5,1.1,9.5,22.0,67.18,0.0
2016,11,1,7,0,263.0,25.0,1.1,10.0,44.0,171.31,101.81
2016,11,1,7,15,380.0,34.5,1.3,10.5,85.0,253.26,200.95
2016,11,1,7,30,497.0,44.0,1.5,11.0,126.0,335.74,274.27
2016,11,1,7,45,570.0,50.0,1.7,11.5,172.0,395.67,326.69
2016,11,1,8,0,643.0,56.0,1.9,12.0,218.0,457.81,379.02
2016,11,1,8,15,686.5,60.5,1.9,12.0,263.5,498.74,412.92
2016,11,1,8,30,730.0,65.0,1.9,12.0,309.0,543.02,448.15
2016,11,1,8,45,762.5,67.5,1.95,12.5,351.0,577.01,473.73
2016,11,1,9,0,795.0,70.0,2.0,13.0,393.0,609.28,497.29
2016,11,1,9,15,816.0,72.5,2.0,13.0,430.5,631.95,513.62
2016,11,1,9,30,837.0,75.0,2.0,13.0,468.0,652.07,527.77
2016,11,1,9,45,620.5,137.5,2.0,13.5,439.5,579.41,467.53
2016,11,1,10,0,404.0,200.0,2.0,14.0,411.0,494.4,397.99
2016,11,1,10,15,648.5,139.5,2.0,14.0,496.5,591.7,475.53
2016,11,1,10,30,893.0,79.0,2.0,14.0,582.0,674.64,538.91
2016,11,1,10,45,900.5,79.5,2.0,14.5,599.5,668.69,531.53
2016,11,1,11,0,908.0,80.0,2.0,15.0,617.0,659.54,522.5
2016,11,1,11,15,911.5,80.5,2.0,15.0,627.0,644.72,510.12
2016,11,1,11,30,915.0,81.0,2.0,15.0,637.0,626.82,495.31
2016,11,1,11,45,914.5,81.5,2.05,15.5,638.5,603.63,475.66
2016,11,1,12,0,914.0,82.0,2.1,16.0,640.0,577.68,453.64
2016,11,1,12,15,612.0,172.5,2.1,16.0,544.5,479.77,376.54
2016,11,1,12,30,310.0,263.0,2.1,16.0,449.0,390.92,306.83
2016,11,1,12,45,307.5,257.5,2.15,16.0,438.5,369.74,289.87
2016,11,1,13,0,305.0,252.0,2.2,16.0,428.0,348.07,271.92
2016,11,1,13,15,304.5,242.0,2.15,16.0,412.5,322.9,250.83
2016,11,1,13,30,304.0,232.0,2.1,16.0,397.0,297.32,229.16
2016,11,1,13,45,578.0,154.5,2.1,16.0,447.0,289.27,213.37
2016,11,1,14,0,852.0,77.0,2.1,16.0,497.0,260.11,176.99
2016,11,1,14,15,834.5,75.0,2.05,16.0,462.0,212.5,135.2
2016,11,1,14,30,817.0,73.0,2.0,16.0,427.0,165.46,96.37
2016,11,1,14,45,789.5,70.5,1.95,16.0,386.5,117.98,62.78
2016,11,1,15,0,762.0,68.0,1.9,16.0,346.0,72.58,40.44
2016,11,1,15,15,725.5,64.0,1.8,15.5,302.0,47.49,36.71
2016,11,1,15,30,689.0,60.0,1.7,15.0,258.0,45.88,35.39
2016,11,1,15,45,630.5,55.0,1.6,15.0,211.5,39.52,29.66
2016,11,1,16,0,572.0,50.0,1.5,15.0,165.0,37.29,27.47
2016,11,1,16,15,480.0,42.0,1.4,14.0,120.5,32.33,22.81
2016,11,1,16,30,388.0,34.0,1.3,13.0,76.0,27.27,17.58
2016,11,1,16,45,194.0,17.0,1.2,12.0,38.0,13.23,0.62
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,45,136.5,12.0,0.9,6.5,21.0,68.35,0.0
2016,11,2,7,0,273.0,24.0,0.9,7.0,42.0,172.51,94.39
2016,11,2,7,15,390.5,34.0,1.1,7.5,83.5,256.31,204.28
2016,11,2,7,30,508.0,44.0,1.3,8.0,125.0,339.46,279.24
2016,11,2,7,45,575.0,50.5,1.55,9.0,171.0,396.79,329.69
2016,11,2,8,0,642.0,57.0,1.8,10.0,217.0,455.96,379.61
2016,11,2,8,15,686.0,62.0,1.9,10.5,262.5,500.84,416.47
2016,11,2,8,30,730.0,67.0,2.0,11.0,308.0,542.31,449.41
2016,11,2,8,45,762.0,70.0,2.15,12.0,350.0,576.48,474.9
2016,11,2,9,0,794.0,73.0,2.3,13.0,392.0,608.87,498.25
2016,11,2,9,15,815.0,75.0,2.3,13.5,429.5,630.85,513.26
2016,11,2,9,30,836.0,77.0,2.3,14.0,467.0,650.28,526.04
2016,11,2,9,45,863.0,75.0,2.35,14.5,500.5,666.32,536.44
2016,11,2,10,0,890.0,73.0,2.4,15.0,534.0,675.81,541.92
2016,11,2,10,15,899.5,74.5,2.3,15.5,558.5,678.58,541.19
2016,11,2,10,30,909.0,76.0,2.2,16.0,583.0,678.14,538.04
2016,11,2,10,45,915.5,76.5,2.15,16.5,600.5,671.41,530.53
2016,11,2,11,0,922.0,77.0,2.1,17.0,618.0,661.46,520.62
2016,11,2,11,15,925.5,77.0,2.0,17.5,627.5,645.93,506.28
2016,11,2,11,30,929.0,77.0,1.9,18.0,637.0,627.31,489.56
2016,11,2,11,45,929.5,77.0,1.8,18.5,638.5,603.94,469.21
2016,11,2,12,0,930.0,77.0,1.7,19.0,640.0,577.75,446.56
2016,11,2,12,15,927.5,77.0,1.55,19.0,633.5,547.31,421.01
2016,11,2,12,30,925.0,77.0,1.4,19.0,627.0,514.43,393.18
2016,11,2,12,45,921.5,76.0,1.3,19.0,613.0,477.9,362.31
2016,11,2,13,0,918.0,75.0,1.2,19.0,599.0,439.34,329.22
2016,11,2,13,15,910.0,74.0,1.1,19.0,577.5,397.3,292.81
2016,11,2,13,30,902.0,73.0,1.0,19.0,556.0,353.93,254.7
2016,11,2,13,45,889.5,71.5,0.9,19.5,527.0,307.79,213.63
2016,11,2,14,0,877.0,70.0,0.8,20.0,498.0,261.15,172.3
2016,11,2,14,15,860.0,68.0,0.8,19.5,463.0,213.0,131.63
2016,11,2,14,30,843.0,66.0,0.8,19.0,428.0,160.22,89.51
2016,11,2,14,45,818.0,63.5,0.85,19.0,387.5,111.84,56.31
2016,11,2,15,0,793.0,61.0,0.9,19.0,347.0,65.22,34.57
2016,11,2,15,15,758.0,57.5,0.85,18.5,302.5,42.27,31.69
2016,11,2,15,30,723.0,54.0,0.8,18.0,258.0,40.87,30.55
2016,11,2,15,45,668.0,49.0,0.8,17.5,212.0,38.13,28.12
2016,11,2,16,0,613.0,44.0,0.8,17.0,166.0,35.39,25.56
2016,11,2,16,15,524.5,37.0,0.85,16.0,121.0,30.68,21.14
2016,11,2,16,30,436.0,30.0,0.9,15.0,76.0,23.7,14.28
2016,11,2,16,45,218.0,15.0,1.0,14.0,38.0,11.55,0.0
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,147.5,11.0,0.95,7.5,20.5,71.48,0.0
2016,11,3,7,0,295.0,22.0,0.9,8.0,41.0,178.15,84.81
2016,11,3,7,15,413.0,31.0,1.1,8.5,82.5,262.27,206.99
2016,11,3,7,30,531.0,40.0,1.3,9.0,124.0,344.53,281.7
2016,11,3,7,45,600.0,46.5,1.5,10.0,170.0,398.77,329.67
2016,11,3,8,0,669.0,53.0,1.7,11.0,216.0,460.02,381.03
2016,11,3,8,15,712.0,57.0,1.7,11.5,261.5,504.18,416.82
2016,11,3,8,30,755.0,61.0,1.7,12.0,307.0,547.65,450.62
2016,11,3,8,45,785.5,64.0,1.75,12.5,349.5,581.08,475.73
2016,11,3,9,0,816.0,67.0,1.8,13.0,392.0,612.68,498.73
2016,11,3,9,15,836.0,69.5,1.8,13.5,429.5,634.74,513.6
2016,11,3,9,30,856.0,72.0,1.8,14.0,467.0,654.18,526.19
2016,11,3,9,45,874.5,72.0,1.8,15.0,499.0,663.01,529.89
2016,11,3,10,0,893.0,72.0,1.8,16.0,531.0,673.07,534.26
2016,11,3,10,15,902.0,73.5,1.7,16.5,555.5,675.48,533.08
2016,11,3,10,30,911.0,75.0,1.6,17.0,580.0,674.69,529.52
2016,11,3,10,45,917.5,75.5,1.55,17.5,597.5,667.95,522.01
2016,11,3,11,0,924.0,76.0,1.5,18.0,615.0,657.99,512.14
2016,11,3,11,15,926.5,76.5,1.4,18.5,624.0,642.37,497.73
2016,11,3,11,30,929.0,77.0,1.3,19.0,633.0,623.68,481.01
2016,11,3,11,45,929.0,77.5,1.2,19.5,634.5,600.57,460.95
2016,11,3,12,0,929.0,78.0,1.1,20.0,636.0,574.65,438.64
2016,11,3,12,15,926.5,78.0,1.0,20.0,629.5,544.27,413.6
2016,11,3,12,30,924.0,78.0,0.9,20.0,623.0,511.47,386.32
2016,11,3,12,45,917.0,78.0,0.8,20.5,608.5,474.43,354.7
2016,11,3,13,0,910.0,78.0,0.7,21.0,594.0,435.61,321.23
2016,11,3,13,15,901.5,76.5,0.65,21.0,572.0,393.28,285.44
2016,11,3,13,30,893.0,75.0,0.6,21.0,550.0,349.72,247.97
2016,11,3,13,45,879.5,74.0,0.55,21.0,521.0,304.19,208.59
2016,11,3,14,0,866.0,73.0,0.5,21.0,492.0,258.26,168.84
2016,11,3,14,15,848.5,71.0,0.5,21.0,457.0,205.95,125.22
2016,11,3,14,30,831.0,69.0,0.5,21.0,422.0,158.5,87.85
2016,11,3,14,45,804.0,66.5,0.55,21.0,381.5,110.67,55.94
2016,11,3,15,0,777.0,64.0,0.6,21.0,341.0,64.84,35.63
2016,11,3,15,15,740.5,60.5,0.6,20.0,297.0,44.91,33.79
2016,11,3,15,30,704.0,57.0,0.6,19.0,253.0,43.62,32.84
2016,11,3,15,45,647.0,51.5,0.65,18.5,207.0,40.54,30.1
2016,11,3,16,0,590.0,46.0,0.7,18.0,161.0,34.2,24.38
2016,11,3,16,15,497.0,38.5,0.8,17.0,116.5,29.54,20.02
2016,11,3,16,30,404.0,31.0,0.9,16.0,72.0,24.79,14.97
2016,11,3,16,45,202.0,15.5,1.0,15.5,36.0,12.09,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,127.5,11.0,1.05,9.5,19.0,62.78,0.0
2016,11,4,7,0,255.0,22.0,1.0,10.0,38.0,157.89,60.01
2016,11,4,7,15,378.0,32.0,1.15,10.5,78.5,245.14,190.91
2016,11,4,7,30,501.0,42.0,1.3,11.0,119.0,329.6,267.21
2016,11,4,7,45,574.0,48.5,1.45,12.0,165.0,389.33,319.06
2016,11,4,8,0,647.0,55.0,1.6,13.0,211.0,451.26,370.49
2016,11,4,8,15,691.5,59.5,1.45,13.5,256.5,492.15,402.97
2016,11,4,8,30,736.0,64.0,1.3,14.0,302.0,536.59,436.41
2016,11,4,8,45,767.0,67.5,1.2,14.5,344.0,570.52,460.59
2016,11,4,9,0,798.0,71.0,1.1,15.0,386.0,602.65,482.45
2016,11,4,9,15,819.0,73.5,1.05,15.5,423.0,625.08,496.79
2016,11,4,9,30,840.0,76.0,1.0,16.0,460.0,644.94,508.88
2016,11,4,9,45,855.0,78.0,0.95,17.0,491.5,657.53,514.42
2016,11,4,10,0,870.0,80.0,0.9,18.0,523.0,667.13,517.65
2016,11,4,10,15,880.0,81.0,0.85,18.5,547.5,669.23,516.41
2016,11,4,10,30,890.0,82.0,0.8,19.0,572.0,665.23,510.96
2016,11,4,10,45,896.5,83.0,0.75,19.5,589.0,659.13,503.93
2016,11,4,11,0,903.0,84.0,0.7,20.0,606.0,649.85,494.6
2016,11,4,11,15,906.0,84.5,0.65,20.0,615.5,634.78,482.08
2016,11,4,11,30,909.0,85.0,0.6,20.0,625.0,616.69,467.31
2016,11,4,11,45,909.0,85.0,0.55,20.5,626.5,593.46,447.87
2016,11,4,12,0,909.0,85.0,0.5,21.0,628.0,567.49,426.28
2016,11,4,12,15,906.5,84.5,0.6,21.0,621.0,537.16,403.48
2016,11,4,12,30,904.0,84.0,0.7,21.0,614.0,504.48,378.18
2016,11,4,12,45,898.5,83.5,0.85,21.5,599.5,468.3,349.05
2016,11,4,13,0,893.0,83.0,1.0,22.0,585.0,430.28,317.53
2016,11,4,13,15,884.0,81.5,1.1,22.0,563.5,388.46,282.6
2016,11,4,13,30,875.0,80.0,1.2,22.0,542.0,342.09,243.29
2016,11,4,13,45,861.5,78.5,1.3,22.0,513.0,296.51,203.91
2016,11,4,14,0,848.0,77.0,1.4,22.0,484.0,250.62,164.12
2016,11,4,14,15,829.5,74.5,1.4,21.5,449.0,202.96,124.16
2016,11,4,14,30,811.0,72.0,1.4,21.0,414.0,155.97,87.28
2016,11,4,14,45,785.0,69.0,1.45,21.0,374.0,108.92,56.0
2016,11,4,15,0,759.0,66.0,1.5,21.0,334.0,63.81,36.49
2016,11,4,15,15,721.5,62.0,1.35,20.5,290.0,46.31,34.93
2016,11,4,15,30,684.0,58.0,1.2,20.0,246.0,44.65,33.56
2016,11,4,15,45,627.5,52.5,1.05,19.5,200.5,37.95,27.68
2016,11,4,16,0,571.0,47.0,0.9,19.0,155.0,35.2,25.11
2016,11,4,16,15,476.5,38.5,0.95,18.0,111.5,29.68,19.99
2016,11,4,16,30,382.0,30.0,1.0,17.0,68.0,23.99,14.05
2016,11,4,16,45,191.0,15.0,1.05,16.0,34.0,11.72,0.0
2016,11,4,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,129.5,10.0,1.05,9.0,17.5,62.22,0.0
2016,11,5,7,0,259.0,20.0,1.0,9.0,35.0,155.6,41.27
2016,11,5,7,15,380.0,30.0,1.15,10.0,75.0,242.45,187.67
2016,11,5,7,30,501.0,40.0,1.3,11.0,115.0,325.34,263.22
2016,11,5,7,45,568.0,47.0,1.5,12.0,160.0,382.08,313.01
2016,11,5,8,0,635.0,54.0,1.7,13.0,205.0,440.8,362.28
2016,11,5,8,15,679.5,59.0,1.7,13.5,249.5,481.82,395.78
2016,11,5,8,30,724.0,64.0,1.7,14.0,294.0,526.42,430.55
2016,11,5,8,45,750.0,68.5,1.75,14.5,335.0,558.09,454.31
2016,11,5,9,0,776.0,73.0,1.8,15.0,376.0,587.88,475.94
2016,11,5,9,15,797.0,75.5,1.75,15.5,412.5,610.01,490.71
2016,11,5,9,30,818.0,78.0,1.7,16.0,449.0,629.65,503.21
2016,11,5,9,45,834.5,79.5,1.7,16.5,480.0,642.52,510.75
2016,11,5,10,0,851.0,81.0,1.7,17.0,511.0,652.47,516.01
2016,11,5,10,15,861.0,82.5,1.7,17.0,535.0,655.17,516.81
2016,11,5,10,30,871.0,84.0,1.7,17.0,559.0,654.74,515.3
2016,11,5,10,45,878.5,84.0,1.7,17.5,576.0,645.43,506.41
2016,11,5,11,0,886.0,84.0,1.7,18.0,593.0,635.96,497.3
2016,11,5,11,15,888.5,84.5,1.75,18.0,602.0,620.91,485.19
2016,11,5,11,30,891.0,85.0,1.8,18.0,611.0,602.92,470.71
2016,11,5,11,45,893.0,84.0,1.85,18.5,612.5,580.26,451.66
2016,11,5,12,0,895.0,83.0,1.9,19.0,614.0,554.85,430.24
2016,11,5,12,15,892.0,82.5,1.95,19.0,607.0,524.78,405.69
2016,11,5,12,30,889.0,82.0,2.0,19.0,600.0,492.43,378.81
2016,11,5,12,45,747.0,120.5,2.1,19.5,548.5,431.44,329.91
2016,11,5,13,0,605.0,159.0,2.2,20.0,497.0,380.06,288.68
2016,11,5,13,15,554.5,168.0,2.25,20.0,469.0,341.36,256.87
2016,11,5,13,30,504.0,177.0,2.3,20.0,441.0,306.56,228.03
2016,11,5,13,45,473.5,173.0,2.35,20.0,410.5,269.21,196.9
2016,11,5,14,0,443.0,169.0,2.4,20.0,380.0,233.82,167.6
2016,11,5,14,15,466.0,150.5,2.35,19.5,358.5,198.04,136.78
2016,11,5,14,30,489.0,132.0,2.3,19.0,337.0,159.89,105.34
2016,11,5,14,45,469.0,123.0,2.3,19.0,304.0,123.6,80.44
2016,11,5,15,0,449.0,114.0,2.3,19.0,271.0,88.98,63.12
2016,11,5,15,15,429.5,100.5,2.15,18.5,235.0,71.78,57.49
2016,11,5,15,30,410.0,87.0,2.0,18.0,199.0,63.3,50.17
2016,11,5,15,45,374.5,74.0,1.85,17.5,161.5,54.85,42.71
2016,11,5,16,0,339.0,61.0,1.7,17.0,124.0,46.08,34.79
2016,11,5,16,15,280.0,46.5,1.55,16.0,88.5,35.74,25.35
2016,11,5,16,30,221.0,32.0,1.4,15.0,53.0,25.01,14.81
2016,11,5,16,45,110.5,16.0,1.25,14.0,26.5,12.6,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,45,32.0,9.5,0.8,11.5,11.5,21.97,0.0
2016,11,6,7,0,64.0,19.0,0.8,12.0,23.0,58.95,3.09
2016,11,6,7,15,123.5,35.0,0.85,12.0,50.5,115.89,86.8
2016,11,6,7,30,183.0,51.0,0.9,12.0,78.0,166.49,133.67
2016,11,6,7,45,209.5,68.5,0.95,12.5,109.5,204.61,167.4
2016,11,6,8,0,236.0,86.0,1.0,13.0,141.0,243.1,200.39
2016,11,6,8,15,253.0,103.0,1.2,13.5,173.0,275.66,227.7
2016,11,6,8,30,270.0,120.0,1.4,14.0,205.0,307.84,253.94
2016,11,6,8,45,281.5,135.5,1.6,14.5,234.5,334.25,274.85
2016,11,6,9,0,293.0,151.0,1.8,15.0,264.0,359.81,294.65
2016,11,6,9,15,322.5,162.5,1.8,15.5,298.0,391.18,318.5
2016,11,6,9,30,352.0,174.0,1.8,16.0,332.0,421.8,341.24
2016,11,6,9,45,274.0,198.5,1.85,16.5,326.5,396.35,318.72
2016,11,6,10,0,196.0,223.0,1.9,17.0,321.0,360.77,288.71
2016,11,6,10,15,242.5,228.5,1.9,17.0,356.0,399.98,319.26
2016,11,6,10,30,289.0,234.0,1.9,17.0,391.0,429.58,341.71
2016,11,6,10,45,216.0,249.0,1.9,17.5,368.5,386.05,305.84
2016,11,6,11,0,143.0,264.0,1.9,18.0,346.0,350.39,276.36
2016,11,6,11,15,296.0,243.5,1.9,18.0,416.0,419.73,331.16
2016,11,6,11,30,449.0,223.0,1.9,18.0,486.0,481.67,378.14
2016,11,6,11,45,662.5,151.0,1.9,18.5,540.0,517.28,404.38
2016,11,6,12,0,876.0,79.0,1.9,19.0,594.0,537.79,418.03
2016,11,6,12,15,873.5,79.0,1.9,19.0,588.0,509.14,393.91
2016,11,6,12,30,871.0,79.0,1.9,19.0,582.0,478.22,367.85
2016,11,6,12,45,515.0,167.5,1.9,19.0,463.0,372.35,286.53
2016,11,6,13,0,159.0,256.0,1.9,19.0,344.0,289.89,224.83
2016,11,6,13,15,90.0,226.0,1.9,19.0,275.5,232.52,180.85
2016,11,6,13,30,21.0,196.0,1.9,19.0,207.0,183.21,143.29
2016,11,6,13,45,305.0,163.0,1.9,19.5,307.5,218.44,162.42
2016,11,6,14,0,589.0,130.0,1.9,20.0,408.0,232.14,160.58
2016,11,6,14,15,532.5,131.5,1.8,19.5,369.0,192.45,129.23
2016,11,6,14,30,476.0,133.0,1.7,19.0,330.0,157.64,104.04
2016,11,6,14,45,462.0,122.0,1.65,19.0,298.0,120.95,78.81
2016,11,6,15,0,448.0,111.0,1.6,19.0,266.0,85.4,61.05
2016,11,6,15,15,428.5,97.5,1.4,18.5,230.0,69.71,55.67
2016,11,6,15,30,409.0,84.0,1.2,18.0,194.0,61.16,48.3
2016,11,6,15,45,371.5,71.5,1.05,17.5,157.0,53.03,41.11
2016,11,6,16,0,334.0,59.0,0.9,17.0,120.0,44.6,33.48
2016,11,6,16,15,272.5,45.0,0.85,16.5,85.5,34.61,24.28
2016,11,6,16,30,211.0,31.0,0.8,16.0,51.0,24.24,13.9
2016,11,6,16,45,105.5,15.5,0.8,15.5,25.5,12.22,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,14.0,0.75,11.0,14.0,13.34,0.0
2016,11,7,7,0,0.0,28.0,0.7,11.0,28.0,35.59,0.0
2016,11,7,7,15,201.0,34.5,0.8,11.5,63.0,161.49,121.29
2016,11,7,7,30,402.0,41.0,0.9,12.0,98.0,273.39,219.46
2016,11,7,7,45,462.0,50.0,1.0,13.0,138.5,325.59,264.9
2016,11,7,8,0,522.0,59.0,1.1,14.0,179.0,379.65,310.09
2016,11,7,8,15,562.0,66.0,1.05,14.5,219.5,421.08,343.53
2016,11,7,8,30,602.0,73.0,1.0,15.0,260.0,462.26,375.34
2016,11,7,8,45,633.5,77.0,1.0,15.5,297.5,494.05,399.08
2016,11,7,9,0,665.0,81.0,1.0,16.0,335.0,524.54,421.1
2016,11,7,9,15,660.0,92.0,0.95,16.5,364.5,538.43,429.3
2016,11,7,9,30,655.0,103.0,0.9,17.0,394.0,549.56,435.26
2016,11,7,9,45,711.5,98.5,0.9,18.0,435.0,580.24,455.72
2016,11,7,10,0,768.0,94.0,0.9,19.0,476.0,606.93,472.57
2016,11,7,10,15,780.0,96.0,0.8,19.5,499.5,611.6,472.76
2016,11,7,10,30,792.0,98.0,0.7,20.0,523.0,613.36,470.95
2016,11,7,10,45,665.5,141.0,0.65,20.5,505.5,570.17,436.02
2016,11,7,11,0,539.0,184.0,0.6,21.0,488.0,521.01,397.48
2016,11,7,11,15,511.0,197.5,0.6,21.0,490.0,504.93,385.01
2016,11,7,11,30,483.0,211.0,0.6,21.0,492.0,487.76,371.36
2016,11,7,11,45,487.0,210.0,0.65,21.5,494.0,473.5,359.8
2016,11,7,12,0,491.0,209.0,0.7,22.0,496.0,457.56,346.77
2016,11,7,12,15,654.0,154.0,0.75,22.0,532.0,469.28,354.61
2016,11,7,12,30,817.0,99.0,0.8,22.0,568.0,468.56,351.74
2016,11,7,12,45,830.0,91.0,0.9,22.0,558.0,435.55,324.8
2016,11,7,13,0,843.0,83.0,1.0,22.0,548.0,399.76,294.99
2016,11,7,13,15,834.0,82.0,1.05,22.0,527.5,360.13,261.38
2016,11,7,13,30,825.0,81.0,1.1,22.0,507.0,319.47,226.24
2016,11,7,13,45,763.0,89.5,1.15,22.0,467.0,272.87,187.65
2016,11,7,14,0,701.0,98.0,1.2,22.0,427.0,226.4,149.78
2016,11,7,14,15,581.5,116.0,1.2,21.5,375.5,186.36,120.98
2016,11,7,14,30,462.0,134.0,1.2,21.0,324.0,155.4,101.96
2016,11,7,14,45,444.0,124.0,1.2,21.0,291.5,119.95,78.29
2016,11,7,15,0,426.0,114.0,1.2,21.0,259.0,86.02,62.1
2016,11,7,15,15,406.0,100.5,1.05,20.5,224.0,72.04,57.21
2016,11,7,15,30,386.0,87.0,0.9,20.0,189.0,63.52,49.92
2016,11,7,15,45,349.0,73.5,0.8,20.0,152.5,54.65,42.06
2016,11,7,16,0,312.0,60.0,0.7,20.0,116.0,45.45,33.74
2016,11,7,16,15,251.0,45.5,0.7,19.0,82.0,35.07,24.34
2016,11,7,16,30,190.0,31.0,0.7,18.0,48.0,24.29,13.51
2016,11,7,16,45,95.0,15.5,0.75,17.5,24.0,14.77,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,104.0,8.5,0.85,11.0,13.5,49.4,0.0
2016,11,8,7,0,208.0,17.0,0.8,11.0,27.0,124.42,0.0
2016,11,8,7,15,333.5,27.5,0.9,11.5,64.0,214.01,158.85
2016,11,8,7,30,459.0,38.0,1.0,12.0,101.0,296.57,237.04
2016,11,8,7,45,532.5,44.5,1.1,13.0,144.5,354.02,287.27
2016,11,8,8,0,606.0,51.0,1.2,14.0,188.0,413.91,337.19
2016,11,8,8,15,652.0,55.5,1.1,14.5,231.0,454.13,369.58
2016,11,8,8,30,698.0,60.0,1.0,15.0,274.0,497.94,403.03
2016,11,8,8,45,729.5,63.0,0.9,15.5,314.0,530.45,426.37
2016,11,8,9,0,761.0,66.0,0.8,16.0,354.0,561.34,447.5
2016,11,8,9,15,782.5,68.5,0.7,16.5,390.0,583.42,461.26
2016,11,8,9,30,804.0,71.0,0.6,17.0,426.0,603.12,472.76
2016,11,8,9,45,822.5,72.0,0.55,18.0,456.5,616.54,479.05
2016,11,8,10,0,841.0,73.0,0.5,19.0,487.0,627.15,483.11
2016,11,8,10,15,851.0,74.0,0.45,19.5,511.0,626.27,479.9
2016,11,8,10,30,861.0,75.0,0.4,20.0,535.0,625.84,476.95
2016,11,8,10,45,865.5,76.5,0.35,20.5,551.0,619.49,469.75
2016,11,8,11,0,870.0,78.0,0.3,21.0,567.0,610.12,460.43
2016,11,8,11,15,873.5,78.5,0.3,21.0,576.5,596.11,449.3
2016,11,8,11,30,877.0,79.0,0.3,21.0,586.0,579.18,435.96
2016,11,8,11,45,875.5,80.0,0.3,21.5,587.0,557.18,417.98
2016,11,8,12,0,874.0,81.0,0.3,22.0,588.0,532.59,397.92
2016,11,8,12,15,872.0,80.5,0.35,22.0,582.0,503.83,375.73
2016,11,8,12,30,870.0,80.0,0.4,22.0,576.0,472.81,351.27
2016,11,8,12,45,863.5,80.0,0.45,22.5,562.0,438.22,322.87
2016,11,8,13,0,857.0,80.0,0.5,23.0,548.0,401.95,292.51
2016,11,8,13,15,848.5,78.5,0.55,23.0,527.5,359.22,257.2
2016,11,8,13,30,840.0,77.0,0.6,23.0,507.0,317.79,222.0
2016,11,8,13,45,826.5,75.5,0.65,23.0,479.5,274.21,184.72
2016,11,8,14,0,813.0,74.0,0.7,23.0,452.0,230.38,147.28
2016,11,8,14,15,795.0,71.5,0.7,23.0,418.5,184.96,109.81
2016,11,8,14,30,777.0,69.0,0.7,23.0,385.0,140.2,75.83
2016,11,8,14,45,751.5,66.0,0.75,23.0,347.0,95.45,48.17
2016,11,8,15,0,726.0,63.0,0.8,23.0,309.0,52.58,39.88
2016,11,8,15,15,688.0,59.0,0.7,22.5,267.0,44.29,32.9
2016,11,8,15,30,650.0,55.0,0.6,22.0,225.0,42.54,31.44
2016,11,8,15,45,591.0,49.5,0.55,21.5,181.5,35.98,25.68
2016,11,8,16,0,532.0,44.0,0.5,21.0,138.0,33.14,23.02
2016,11,8,16,15,435.0,35.5,0.6,20.0,97.0,27.52,17.78
2016,11,8,16,30,338.0,27.0,0.7,19.0,56.0,21.71,11.13
2016,11,8,16,45,169.0,13.5,0.85,18.5,28.0,12.87,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,74.5,8.5,0.8,10.5,11.5,37.45,0.0
2016,11,9,7,0,149.0,17.0,0.8,11.0,23.0,97.44,0.0
2016,11,9,7,15,269.5,29.5,0.95,11.5,59.0,185.42,135.16
2016,11,9,7,30,390.0,42.0,1.1,12.0,95.0,265.26,211.88
2016,11,9,7,45,470.5,50.0,1.25,12.5,138.0,326.36,265.75
2016,11,9,8,0,551.0,58.0,1.4,13.0,181.0,390.17,319.89
2016,11,9,8,15,600.0,64.0,1.4,13.5,224.0,435.86,357.4
2016,11,9,8,30,649.0,70.0,1.4,14.0,267.0,481.56,393.44
2016,11,9,8,45,687.0,73.5,1.45,15.0,308.0,517.18,419.93
2016,11,9,9,0,725.0,77.0,1.5,16.0,349.0,551.54,444.55
2016,11,9,9,15,748.5,80.0,1.55,16.5,385.0,572.28,459.07
2016,11,9,9,30,772.0,83.0,1.6,17.0,421.0,593.46,473.55
2016,11,9,9,45,802.5,81.0,1.7,17.5,454.0,610.97,485.48
2016,11,9,10,0,833.0,79.0,1.8,18.0,487.0,625.71,495.15
2016,11,9,10,15,843.5,80.5,1.7,18.5,511.0,628.75,494.65
2016,11,9,10,30,854.0,82.0,1.6,19.0,535.0,628.75,491.89
2016,11,9,10,45,861.5,83.0,1.55,19.5,552.0,623.24,485.38
2016,11,9,11,0,869.0,84.0,1.5,20.0,569.0,614.64,476.57
2016,11,9,11,15,872.5,84.5,1.4,20.0,578.5,598.62,462.9
2016,11,9,11,30,876.0,85.0,1.3,20.0,588.0,581.64,448.33
2016,11,9,11,45,876.5,85.0,1.25,20.5,589.5,559.68,429.41
2016,11,9,12,0,877.0,85.0,1.2,21.0,591.0,535.07,408.33
2016,11,9,12,15,874.0,85.0,1.15,21.5,584.5,506.23,383.83
2016,11,9,12,30,871.0,85.0,1.1,22.0,578.0,475.14,357.28
