Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,45,871.5,82.0,1.05,22.5,565.0,440.62,327.69
2016,11,9,13,0,872.0,79.0,1.0,23.0,552.0,403.98,295.92
2016,11,9,13,15,862.5,78.0,0.9,23.0,531.0,363.78,261.38
2016,11,9,13,30,853.0,77.0,0.8,23.0,510.0,319.12,222.96
2016,11,9,13,45,837.5,75.5,0.75,23.0,481.5,274.56,184.58
2016,11,9,14,0,822.0,74.0,0.7,23.0,453.0,229.93,146.38
2016,11,9,14,15,803.0,72.0,0.65,23.0,419.0,184.47,108.98
2016,11,9,14,30,784.0,70.0,0.6,23.0,385.0,139.75,75.33
2016,11,9,14,45,755.0,67.0,0.6,23.0,346.0,94.56,47.95
2016,11,9,15,0,726.0,64.0,0.6,23.0,307.0,51.62,39.05
2016,11,9,15,15,686.5,60.0,0.55,22.5,265.0,45.31,33.79
2016,11,9,15,30,647.0,56.0,0.5,22.0,223.0,39.74,29.01
2016,11,9,15,45,586.0,50.0,0.5,21.5,179.0,36.53,26.16
2016,11,9,16,0,525.0,44.0,0.5,21.0,135.0,33.28,23.11
2016,11,9,16,15,426.5,35.0,0.6,20.0,94.5,27.19,17.46
2016,11,9,16,30,328.0,26.0,0.7,19.0,54.0,20.89,10.17
2016,11,9,16,45,164.0,13.0,0.8,18.5,27.0,12.39,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,11.0,11.0,10.48,0.0
2016,11,10,7,0,0.0,22.0,0.9,11.0,22.0,20.97,0.0
2016,11,10,7,15,208.0,30.5,1.15,12.0,57.5,157.24,111.8
2016,11,10,7,30,416.0,39.0,1.4,13.0,93.0,273.26,217.28
2016,11,10,7,45,492.5,46.5,1.65,14.0,135.5,331.87,269.0
2016,11,10,8,0,569.0,54.0,1.9,15.0,178.0,393.08,320.81
2016,11,10,8,15,618.0,59.5,1.9,15.5,221.0,438.3,358.15
2016,11,10,8,30,667.0,65.0,1.9,16.0,264.0,483.54,394.02
2016,11,10,8,45,601.0,84.5,1.95,16.5,283.5,475.92,387.05
2016,11,10,9,0,535.0,104.0,2.0,17.0,303.0,463.15,375.8
2016,11,10,9,15,475.0,129.5,2.0,17.5,318.5,453.47,366.38
2016,11,10,9,30,415.0,155.0,2.0,18.0,334.0,444.2,356.98
2016,11,10,9,45,424.5,165.5,2.0,18.5,360.0,459.74,367.54
2016,11,10,10,0,434.0,176.0,2.0,19.0,386.0,473.53,376.43
2016,11,10,10,15,335.5,205.0,1.95,19.5,372.0,429.68,340.03
2016,11,10,10,30,237.0,234.0,1.9,20.0,358.0,386.27,304.24
2016,11,10,10,45,323.0,225.5,1.85,20.5,401.0,430.46,337.72
2016,11,10,11,0,409.0,217.0,1.8,21.0,444.0,464.83,362.6
2016,11,10,11,15,434.0,214.5,1.7,21.0,459.0,471.53,366.26
2016,11,10,11,30,459.0,212.0,1.6,21.0,474.0,470.16,363.99
2016,11,10,11,45,458.0,213.0,1.5,21.5,475.0,455.73,351.08
2016,11,10,12,0,457.0,214.0,1.4,22.0,476.0,439.9,337.12
2016,11,10,12,15,453.5,212.5,1.3,22.0,470.0,419.26,320.13
2016,11,10,12,30,450.0,211.0,1.2,22.0,464.0,397.59,302.18
2016,11,10,12,45,395.0,217.5,1.1,22.5,436.0,360.43,272.31
2016,11,10,13,0,340.0,224.0,1.0,23.0,408.0,327.19,245.69
2016,11,10,13,15,260.0,225.5,0.95,23.0,362.5,284.45,213.27
2016,11,10,13,30,180.0,227.0,0.9,23.0,317.0,249.18,187.14
2016,11,10,13,45,156.0,214.0,0.85,23.0,289.5,221.24,165.64
2016,11,10,14,0,132.0,201.0,0.8,23.0,262.0,195.33,145.89
2016,11,10,14,15,303.5,164.5,0.7,23.0,289.5,180.58,126.97
2016,11,10,14,30,475.0,128.0,0.6,23.0,317.0,148.24,95.0
2016,11,10,14,45,589.0,96.5,0.5,23.0,307.5,103.27,60.71
2016,11,10,15,0,703.0,65.0,0.4,23.0,298.0,50.59,38.15
2016,11,10,15,15,663.0,60.5,0.35,22.5,256.5,41.74,30.71
2016,11,10,15,30,623.0,56.0,0.3,22.0,215.0,39.83,29.1
2016,11,10,15,45,561.5,50.0,0.3,22.0,172.0,36.63,26.18
2016,11,10,16,0,500.0,44.0,0.3,22.0,129.0,33.39,23.08
2016,11,10,16,15,400.5,35.0,0.4,21.0,89.5,27.31,17.42
2016,11,10,16,30,301.0,26.0,0.5,20.0,50.0,21.01,9.83
2016,11,10,16,45,150.5,13.0,0.6,19.5,25.0,12.39,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,11.5,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.1,12.0,19.0,18.11,0.0
2016,11,11,7,15,185.0,29.0,1.35,12.5,52.5,142.79,98.27
2016,11,11,7,30,370.0,39.0,1.6,13.0,86.0,249.44,197.96
2016,11,11,7,45,439.5,48.5,1.85,14.0,126.5,305.21,247.57
2016,11,11,8,0,509.0,58.0,2.1,15.0,167.0,363.42,297.17
2016,11,11,8,15,555.5,65.0,2.05,15.5,208.0,407.6,333.89
2016,11,11,8,30,602.0,72.0,2.0,16.0,249.0,451.81,369.14
2016,11,11,8,45,649.5,71.5,2.0,16.5,287.5,487.33,396.73
2016,11,11,9,0,697.0,71.0,2.0,17.0,326.0,519.54,421.0
2016,11,11,9,15,637.0,94.5,2.05,17.5,346.0,516.93,416.85
2016,11,11,9,30,577.0,118.0,2.1,18.0,366.0,507.07,407.21
2016,11,11,9,45,670.5,102.5,2.2,19.0,410.0,548.25,437.6
2016,11,11,10,0,764.0,87.0,2.3,20.0,454.0,585.24,463.85
2016,11,11,10,15,585.5,143.5,2.35,20.5,433.5,530.81,418.8
2016,11,11,10,30,407.0,200.0,2.4,21.0,413.0,468.48,368.26
2016,11,11,10,45,255.5,225.0,2.5,21.5,360.0,388.07,304.56
2016,11,11,11,0,104.0,250.0,2.6,22.0,307.0,305.47,238.49
2016,11,11,11,15,70.5,240.5,2.65,22.0,280.0,272.48,212.56
2016,11,11,11,30,37.0,231.0,2.7,22.0,253.0,241.06,187.62
2016,11,11,11,45,91.5,247.5,2.75,22.5,300.0,282.69,219.96
2016,11,11,12,0,146.0,264.0,2.8,23.0,347.0,323.12,250.37
2016,11,11,12,15,194.0,258.0,2.75,22.5,367.0,332.63,257.53
2016,11,11,12,30,242.0,252.0,2.7,22.0,387.0,338.82,261.81
2016,11,11,12,45,275.5,240.0,2.7,22.0,390.5,330.38,254.08
2016,11,11,13,0,309.0,228.0,2.7,22.0,394.0,318.13,242.96
2016,11,11,13,15,191.0,222.5,2.6,21.5,324.0,259.66,198.77
2016,11,11,13,30,73.0,217.0,2.5,21.0,254.0,211.72,163.7
2016,11,11,13,45,36.5,161.0,2.45,21.0,179.5,151.84,117.12
2016,11,11,14,0,0.0,105.0,2.4,21.0,105.0,96.63,74.0
2016,11,11,14,15,265.5,110.0,2.3,20.5,215.5,127.09,87.73
2016,11,11,14,30,531.0,115.0,2.2,20.0,326.0,142.73,90.16
2016,11,11,14,45,497.5,110.0,2.15,19.5,292.0,107.47,68.62
2016,11,11,15,0,464.0,105.0,2.1,19.0,258.0,75.02,60.14
2016,11,11,15,15,434.0,94.0,1.9,18.5,221.0,67.82,54.04
2016,11,11,15,30,404.0,83.0,1.7,18.0,184.0,61.01,48.12
2016,11,11,15,45,360.0,69.5,1.55,17.5,146.5,51.99,40.09
2016,11,11,16,0,316.0,56.0,1.4,17.0,109.0,42.65,31.59
2016,11,11,16,15,242.0,42.0,1.3,16.5,75.0,32.53,22.16
2016,11,11,16,30,168.0,28.0,1.2,16.0,41.0,22.03,10.34
2016,11,11,16,45,84.0,14.0,1.15,15.5,20.5,13.34,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,79.0,7.0,0.8,11.5,9.5,0.0,0.0
2016,11,12,7,0,158.0,14.0,0.8,12.0,19.0,78.95,0.0
2016,11,12,7,15,294.0,24.5,0.85,12.5,54.0,184.9,123.3
2016,11,12,7,30,430.0,35.0,0.9,13.0,89.0,272.43,214.15
2016,11,12,7,45,509.0,42.5,1.0,13.5,131.5,331.82,267.06
2016,11,12,8,0,588.0,50.0,1.1,14.0,174.0,394.12,319.83
2016,11,12,8,15,637.0,54.5,1.05,14.5,216.5,438.08,355.75
2016,11,12,8,30,686.0,59.0,1.0,15.0,259.0,479.23,387.95
2016,11,12,8,45,653.5,72.0,1.0,15.5,285.0,487.88,393.72
2016,11,12,9,0,621.0,85.0,1.0,16.0,311.0,489.98,394.15
2016,11,12,9,15,561.5,109.5,0.95,16.5,329.0,484.63,387.8
2016,11,12,9,30,502.0,134.0,0.9,17.0,347.0,472.0,375.87
2016,11,12,9,45,673.5,102.5,0.9,17.5,410.5,547.66,432.88
2016,11,12,10,0,845.0,71.0,0.9,18.0,474.0,614.99,481.27
2016,11,12,10,15,856.0,72.5,0.85,18.5,498.0,615.37,478.44
2016,11,12,10,30,867.0,74.0,0.8,19.0,522.0,616.07,476.38
2016,11,12,10,45,875.0,74.0,0.75,19.5,539.5,610.23,469.56
2016,11,12,11,0,883.0,74.0,0.7,20.0,557.0,601.34,460.51
2016,11,12,11,15,887.0,74.5,0.75,20.0,566.5,587.59,449.75
2016,11,12,11,30,891.0,75.0,0.8,20.0,576.0,570.88,436.62
2016,11,12,11,45,891.0,75.5,0.85,20.5,577.5,549.13,418.72
2016,11,12,12,0,891.0,76.0,0.9,21.0,579.0,524.71,398.52
2016,11,12,12,15,888.5,75.5,1.0,21.0,573.0,495.56,375.46
2016,11,12,12,30,886.0,75.0,1.1,21.0,567.0,464.13,349.96
2016,11,12,12,45,631.0,144.0,1.25,21.5,490.0,389.59,293.23
2016,11,12,13,0,376.0,213.0,1.4,22.0,413.0,328.86,248.08
2016,11,12,13,15,613.5,143.5,1.45,21.5,455.0,328.52,242.09
2016,11,12,13,30,851.0,74.0,1.5,21.0,497.0,308.71,217.6
2016,11,12,13,45,772.5,84.5,1.6,21.0,452.5,260.05,177.46
2016,11,12,14,0,694.0,95.0,1.7,21.0,408.0,212.93,139.61
2016,11,12,14,15,740.5,80.5,1.7,21.0,391.5,176.39,106.63
2016,11,12,14,30,787.0,66.0,1.7,21.0,375.0,130.85,69.65
2016,11,12,14,45,759.5,63.0,1.7,21.0,336.5,86.03,43.3
2016,11,12,15,0,732.0,60.0,1.7,21.0,298.0,44.15,32.95
2016,11,12,15,15,692.5,56.0,1.6,20.0,256.5,42.27,31.49
2016,11,12,15,30,653.0,52.0,1.5,19.0,215.0,40.42,29.95
2016,11,12,15,45,589.5,46.5,1.45,18.5,171.5,33.98,24.2
2016,11,12,16,0,526.0,41.0,1.4,18.0,128.0,31.03,21.37
2016,11,12,16,15,421.0,32.5,1.4,17.0,88.0,25.29,15.9
2016,11,12,16,30,316.0,24.0,1.4,16.0,48.0,19.34,7.92
2016,11,12,16,45,158.0,12.0,1.4,15.5,24.0,11.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,74.0,6.5,0.55,11.0,8.5,0.0,0.0
2016,11,13,7,0,148.0,13.0,0.6,11.0,17.0,73.35,0.0
2016,11,13,7,15,286.0,24.0,0.65,11.0,52.0,178.44,114.09
2016,11,13,7,30,424.0,35.0,0.7,11.0,87.0,268.01,211.01
2016,11,13,7,45,499.0,43.0,0.75,11.5,128.5,325.56,262.79
2016,11,13,8,0,574.0,51.0,0.8,12.0,170.0,385.81,314.01
2016,11,13,8,15,624.5,56.5,0.75,12.0,213.0,431.38,351.88
2016,11,13,8,30,675.0,62.0,0.7,12.0,256.0,477.06,388.23
2016,11,13,8,45,708.0,66.0,0.65,12.5,296.0,507.46,410.81
2016,11,13,9,0,741.0,70.0,0.6,13.0,336.0,539.62,433.75
2016,11,13,9,15,765.0,73.0,0.55,13.5,372.0,563.3,449.48
2016,11,13,9,30,789.0,76.0,0.5,14.0,408.0,584.66,463.01
2016,11,13,9,45,808.0,77.5,0.5,14.5,439.0,598.68,471.4
2016,11,13,10,0,827.0,79.0,0.5,15.0,470.0,609.92,477.61
2016,11,13,10,15,838.5,80.5,0.55,15.5,494.0,613.58,478.8
2016,11,13,10,30,850.0,82.0,0.6,16.0,518.0,614.22,477.78
2016,11,13,10,45,859.5,82.0,0.65,17.0,535.5,608.93,471.56
2016,11,13,11,0,869.0,82.0,0.7,18.0,553.0,600.55,463.05
2016,11,13,11,15,873.0,82.5,0.75,18.5,562.5,585.07,450.17
2016,11,13,11,30,877.0,83.0,0.8,19.0,572.0,568.55,436.3
2016,11,13,11,45,877.5,83.5,0.85,19.5,574.0,547.3,418.7
2016,11,13,12,0,878.0,84.0,0.9,20.0,576.0,523.4,398.81
2016,11,13,12,15,875.5,83.5,0.95,20.0,570.0,494.57,375.59
2016,11,13,12,30,873.0,83.0,1.0,20.0,564.0,463.49,350.07
2016,11,13,12,45,872.5,80.5,1.05,20.5,551.5,429.23,320.82
2016,11,13,13,0,872.0,78.0,1.1,21.0,539.0,392.92,289.28
2016,11,13,13,15,863.0,77.0,1.1,21.0,518.0,350.4,252.84
2016,11,13,13,30,854.0,76.0,1.1,21.0,497.0,309.16,216.72
2016,11,13,13,45,840.5,74.0,1.1,21.0,469.5,265.05,178.22
2016,11,13,14,0,827.0,72.0,1.1,21.0,442.0,220.69,139.9
2016,11,13,14,15,808.0,70.0,1.05,20.5,408.5,175.48,102.89
2016,11,13,14,30,789.0,68.0,1.0,20.0,375.0,130.98,70.04
2016,11,13,14,45,760.5,65.0,1.0,20.0,336.5,86.12,44.14
2016,11,13,15,0,732.0,62.0,1.0,20.0,298.0,45.98,34.69
2016,11,13,15,15,691.5,57.5,0.9,19.5,255.5,43.72,32.84
2016,11,13,15,30,651.0,53.0,0.8,19.0,213.0,41.47,30.87
2016,11,13,15,45,587.5,47.5,0.7,18.5,169.5,34.95,25.05
2016,11,13,16,0,524.0,42.0,0.6,18.0,126.0,32.05,22.26
2016,11,13,16,15,418.5,33.0,0.7,17.5,86.0,25.87,16.32
2016,11,13,16,30,313.0,24.0,0.8,17.0,46.0,19.47,7.42
2016,11,13,16,45,156.5,12.0,0.9,16.5,23.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,76.0,6.0,0.6,10.0,8.0,0.0,0.0
2016,11,14,7,0,152.0,12.0,0.6,10.0,16.0,73.54,0.0
2016,11,14,7,15,294.0,22.5,0.55,10.5,50.5,178.08,107.21
2016,11,14,7,30,436.0,33.0,0.5,11.0,85.0,269.89,210.99
2016,11,14,7,45,516.0,40.5,0.5,11.5,127.5,329.24,264.21
2016,11,14,8,0,596.0,48.0,0.5,12.0,170.0,391.62,316.62
2016,11,14,8,15,646.5,53.0,0.45,12.5,213.0,433.39,350.64
2016,11,14,8,30,697.0,58.0,0.4,13.0,256.0,479.25,386.05
2016,11,14,8,45,729.0,62.0,0.4,13.5,296.5,512.57,410.85
2016,11,14,9,0,761.0,66.0,0.4,14.0,337.0,544.3,433.6
2016,11,14,9,15,784.5,69.0,0.4,14.5,373.0,567.81,449.53
2016,11,14,9,30,808.0,72.0,0.4,15.0,409.0,588.95,463.31
2016,11,14,9,45,823.5,74.0,0.45,15.5,439.5,601.43,471.08
2016,11,14,10,0,839.0,76.0,0.5,16.0,470.0,611.07,476.7
2016,11,14,10,15,850.0,77.5,0.5,16.5,494.0,614.42,477.07
2016,11,14,10,30,861.0,79.0,0.5,17.0,518.0,614.72,475.21
2016,11,14,10,45,868.0,80.5,0.55,17.5,535.0,609.51,469.92
2016,11,14,11,0,875.0,82.0,0.6,18.0,552.0,601.21,462.34
2016,11,14,11,15,878.5,82.5,0.55,18.5,561.5,585.4,448.21
2016,11,14,11,30,882.0,83.0,0.5,19.0,571.0,568.53,433.2
2016,11,14,11,45,883.5,82.5,0.45,19.5,573.0,546.75,414.49
2016,11,14,12,0,885.0,82.0,0.4,20.0,575.0,522.28,393.61
2016,11,14,12,15,883.0,82.0,0.4,20.0,569.0,494.06,370.84
2016,11,14,12,30,881.0,82.0,0.4,20.0,563.0,463.53,345.83
2016,11,14,12,45,877.5,80.0,0.45,20.5,550.0,428.36,316.52
2016,11,14,13,0,874.0,78.0,0.5,21.0,537.0,391.31,285.08
2016,11,14,13,15,865.0,77.0,0.55,21.0,516.0,348.82,249.4
2016,11,14,13,30,856.0,76.0,0.6,21.0,495.0,307.59,213.88
2016,11,14,13,45,843.0,74.0,0.7,21.0,467.5,263.62,176.08
2016,11,14,14,0,830.0,72.0,0.8,21.0,440.0,219.34,138.23
2016,11,14,14,15,811.0,69.5,0.85,21.0,406.5,173.67,100.98
2016,11,14,14,30,792.0,67.0,0.9,21.0,373.0,128.72,68.02
2016,11,14,14,45,763.5,64.0,0.95,21.0,334.5,83.84,42.64
2016,11,14,15,0,735.0,61.0,1.0,21.0,296.0,45.27,33.93
2016,11,14,15,15,694.0,57.0,0.95,20.0,254.0,43.41,32.5
2016,11,14,15,30,653.0,53.0,0.9,19.0,212.0,41.61,30.99
2016,11,14,15,45,588.5,47.0,0.85,18.5,168.5,34.64,24.76
2016,11,14,16,0,524.0,41.0,0.8,18.0,125.0,31.28,21.55
2016,11,14,16,15,416.5,32.0,0.85,17.0,85.0,25.06,15.6
2016,11,14,16,30,309.0,23.0,0.9,16.0,45.0,18.61,6.3
2016,11,14,16,45,154.5,11.5,0.95,15.0,22.5,10.96,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,100.0,5.5,0.9,8.5,7.5,0.0,0.0
2016,11,15,7,0,200.0,11.0,0.9,9.0,15.0,91.55,0.0
2016,11,15,7,15,344.5,20.0,1.1,9.5,49.5,190.55,106.37
2016,11,15,7,30,489.0,29.0,1.3,10.0,84.0,283.26,222.52
2016,11,15,7,45,563.0,35.0,1.55,11.0,126.0,339.93,275.63
2016,11,15,8,0,637.0,41.0,1.8,12.0,168.0,398.79,326.89
2016,11,15,8,15,683.0,45.0,1.9,12.5,210.5,441.62,363.68
2016,11,15,8,30,729.0,49.0,2.0,13.0,253.0,484.16,398.69
2016,11,15,8,45,380.0,92.0,2.1,13.5,199.5,341.11,282.37
2016,11,15,9,0,31.0,135.0,2.2,14.0,146.0,160.0,129.71
2016,11,15,9,15,75.5,156.5,2.3,14.5,187.0,208.94,170.81
2016,11,15,9,30,120.0,178.0,2.4,15.0,228.0,266.05,217.17
2016,11,15,9,45,466.5,127.0,2.5,15.5,341.5,436.02,356.6
2016,11,15,10,0,813.0,76.0,2.6,16.0,455.0,592.31,478.47
2016,11,15,10,15,577.5,141.0,2.65,16.0,417.0,515.05,414.69
2016,11,15,10,30,342.0,206.0,2.7,16.0,379.0,423.3,340.45
2016,11,15,10,45,339.0,215.0,2.8,16.5,391.0,423.87,339.99
2016,11,15,11,0,336.0,224.0,2.9,17.0,403.0,423.15,338.03
2016,11,15,11,15,168.0,186.0,2.95,17.0,275.5,277.35,222.02
2016,11,15,11,30,0.0,148.0,3.0,17.0,148.0,138.42,108.64
2016,11,15,11,45,0.0,148.5,3.15,17.0,148.5,138.56,108.96
2016,11,15,12,0,0.0,149.0,3.3,17.0,149.0,138.7,109.09
2016,11,15,12,15,49.0,197.5,3.4,17.0,224.5,206.48,164.04
2016,11,15,12,30,98.0,246.0,3.5,17.0,300.0,267.79,212.51
2016,11,15,12,45,49.0,192.5,3.65,17.0,219.5,195.58,154.77
2016,11,15,13,0,0.0,139.0,3.8,17.0,139.0,128.18,100.73
2016,11,15,13,15,0.0,126.0,3.85,17.0,126.0,116.17,91.08
2016,11,15,13,30,0.0,113.0,3.9,17.0,113.0,104.26,81.41
2016,11,15,13,45,0.0,111.5,3.95,17.0,111.5,102.6,80.19
2016,11,15,14,0,0.0,110.0,4.0,17.0,110.0,100.84,78.88
2016,11,15,14,15,8.0,125.5,3.95,16.5,129.0,114.35,90.07
2016,11,15,14,30,16.0,141.0,3.9,16.0,148.0,125.6,99.45
2016,11,15,14,45,13.0,127.5,3.85,15.5,133.0,112.04,88.78
2016,11,15,15,0,10.0,114.0,3.8,15.0,118.0,99.01,82.31
2016,11,15,15,15,5.0,99.0,3.65,14.5,101.0,86.43,71.37
2016,11,15,15,30,0.0,84.0,3.5,14.0,84.0,73.7,60.09
2016,11,15,15,45,0.0,67.0,3.35,14.0,67.0,59.34,47.05
2016,11,15,16,0,0.0,50.0,3.2,14.0,50.0,44.81,33.71
2016,11,15,16,15,0.0,33.5,2.85,13.5,33.5,30.49,20.4
2016,11,15,16,30,0.0,17.0,2.5,13.0,17.0,15.78,4.01
2016,11,15,16,45,0.0,8.5,2.2,12.5,8.5,8.1,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,72.5,5.5,1.55,5.5,7.0,0.0,0.0
2016,11,16,7,0,145.0,11.0,1.6,6.0,14.0,68.8,0.0
2016,11,16,7,15,305.5,21.5,1.95,7.0,48.5,177.55,89.23
2016,11,16,7,30,466.0,32.0,2.3,8.0,83.0,279.63,221.01
2016,11,16,7,45,554.0,38.5,2.65,9.0,127.0,337.01,276.25
2016,11,16,8,0,642.0,45.0,3.0,10.0,171.0,403.53,334.78
2016,11,16,8,15,692.5,49.5,3.25,10.5,215.0,449.61,375.23
2016,11,16,8,30,743.0,54.0,3.5,11.0,259.0,495.4,413.91
2016,11,16,8,45,777.0,57.0,3.75,11.5,300.5,529.22,441.71
2016,11,16,9,0,811.0,60.0,4.0,12.0,342.0,561.4,467.29
2016,11,16,9,15,833.0,62.0,4.05,12.0,378.5,583.23,484.42
2016,11,16,9,30,855.0,64.0,4.1,12.0,415.0,602.57,499.18
2016,11,16,9,45,869.5,66.0,4.15,12.5,445.5,611.1,504.37
2016,11,16,10,0,884.0,68.0,4.2,13.0,476.0,620.48,509.91
2016,11,16,10,15,894.5,69.5,4.2,13.0,500.5,623.81,511.33
2016,11,16,10,30,905.0,71.0,4.2,13.0,525.0,624.02,510.21
2016,11,16,10,45,909.5,72.5,4.2,13.0,542.0,617.49,503.72
2016,11,16,11,0,914.0,74.0,4.2,13.0,559.0,607.84,494.68
2016,11,16,11,15,917.5,74.5,4.2,13.0,568.5,593.46,481.81
2016,11,16,11,30,921.0,75.0,4.2,13.0,578.0,576.05,466.35
2016,11,16,11,45,919.0,75.5,4.25,13.5,579.0,552.83,445.36
2016,11,16,12,0,917.0,76.0,4.3,14.0,580.0,526.95,421.96
2016,11,16,12,15,914.5,76.0,4.25,14.0,574.0,497.83,396.1
2016,11,16,12,30,912.0,76.0,4.2,14.0,568.0,466.34,367.82
2016,11,16,12,45,904.5,75.5,4.2,14.0,554.0,430.19,335.39
2016,11,16,13,0,897.0,75.0,4.2,14.0,540.0,392.34,300.93
2016,11,16,13,15,888.0,74.0,4.15,13.5,519.0,352.04,264.33
2016,11,16,13,30,879.0,73.0,4.1,13.0,498.0,310.54,226.16
2016,11,16,13,45,861.0,72.5,4.1,13.0,469.5,262.68,182.6
2016,11,16,14,0,843.0,72.0,4.1,13.0,441.0,218.19,142.51
2016,11,16,14,15,823.0,69.5,4.0,12.5,407.0,172.0,103.37
2016,11,16,14,30,803.0,67.0,3.9,12.0,373.0,126.6,69.14
2016,11,16,14,45,770.5,65.0,3.85,12.0,333.5,82.1,44.0
2016,11,16,15,0,738.0,63.0,3.8,12.0,294.0,47.27,37.04
2016,11,16,15,15,695.0,58.5,3.5,11.5,251.5,45.01,35.1
2016,11,16,15,30,652.0,54.0,3.2,11.0,209.0,39.02,29.68
2016,11,16,15,45,579.0,48.5,2.95,11.0,165.0,36.15,26.88
2016,11,16,16,0,506.0,43.0,2.7,11.0,121.0,33.32,23.96
2016,11,16,16,15,392.5,33.0,2.4,10.0,81.5,26.2,16.96
2016,11,16,16,30,279.0,23.0,2.1,9.0,42.0,18.81,5.29
2016,11,16,16,45,139.5,11.5,1.85,8.5,21.0,10.96,0.0
2016,11,16,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,213.5,16.0,0.8,4.5,39.0,129.06,54.18
2016,11,17,7,30,427.0,32.0,0.9,5.0,78.0,260.04,205.23
2016,11,17,7,45,521.5,38.5,1.0,5.5,121.0,324.15,265.89
2016,11,17,8,0,616.0,45.0,1.1,6.0,164.0,387.84,322.12
2016,11,17,8,15,668.0,49.5,1.2,6.5,207.0,434.01,362.21
2016,11,17,8,30,720.0,54.0,1.3,7.0,250.0,480.02,400.59
2016,11,17,8,45,759.5,56.5,1.4,7.5,292.0,515.94,429.64
2016,11,17,9,0,799.0,59.0,1.5,8.0,334.0,550.42,456.63
2016,11,17,9,15,822.0,61.0,1.6,8.5,370.5,572.69,473.32
2016,11,17,9,30,845.0,63.0,1.7,9.0,407.0,592.52,487.74
2016,11,17,9,45,865.0,64.0,1.85,10.0,438.5,603.21,494.3
2016,11,17,10,0,885.0,65.0,2.0,11.0,470.0,614.8,501.2
2016,11,17,10,15,895.5,66.0,2.05,11.5,494.5,617.64,501.53
2016,11,17,10,30,906.0,67.0,2.1,12.0,519.0,617.38,499.42
2016,11,17,10,45,914.5,67.5,2.2,12.5,536.5,612.2,493.71
2016,11,17,11,0,923.0,68.0,2.3,13.0,554.0,603.83,485.41
2016,11,17,11,15,926.5,68.5,2.25,13.0,564.0,589.46,472.59
2016,11,17,11,30,930.0,69.0,2.2,13.0,574.0,572.04,457.22
2016,11,17,11,45,932.0,68.5,2.2,13.5,576.0,549.82,437.31
2016,11,17,12,0,934.0,68.0,2.2,14.0,578.0,524.75,414.88
2016,11,17,12,15,931.5,67.5,2.2,14.0,572.0,494.86,389.06
2016,11,17,12,30,929.0,67.0,2.2,14.0,566.0,462.59,360.78
2016,11,17,12,45,924.0,66.5,2.25,14.0,552.5,427.09,329.43
2016,11,17,13,0,919.0,66.0,2.3,14.0,539.0,389.66,295.77
2016,11,17,13,15,910.5,65.0,2.25,14.0,518.0,348.92,258.67
2016,11,17,13,30,902.0,64.0,2.2,14.0,497.0,306.9,220.04
2016,11,17,13,45,889.0,62.5,2.2,14.0,469.5,262.32,179.44
2016,11,17,14,0,876.0,61.0,2.2,14.0,442.0,217.27,139.12
2016,11,17,14,15,857.5,59.0,2.1,14.0,408.0,170.76,99.92
2016,11,17,14,30,839.0,57.0,2.0,14.0,374.0,124.74,65.7
2016,11,17,14,45,813.0,54.5,1.95,14.0,335.5,73.75,36.04
2016,11,17,15,0,787.0,52.0,1.9,14.0,297.0,38.23,28.68
2016,11,17,15,15,747.5,48.5,1.65,13.0,254.5,36.51,27.28
2016,11,17,15,30,708.0,45.0,1.4,12.0,212.0,34.83,25.81
2016,11,17,15,45,646.5,40.0,1.15,11.5,168.0,31.79,22.95
2016,11,17,16,0,585.0,35.0,0.9,11.0,124.0,28.76,19.95
2016,11,17,16,15,475.5,27.5,0.95,10.5,83.5,23.2,14.31
2016,11,17,16,30,366.0,20.0,1.0,10.0,43.0,17.5,3.71
2016,11,17,16,45,183.0,10.0,1.05,9.5,21.5,9.53,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,218.0,15.0,1.75,5.0,37.5,127.98,40.64
2016,11,18,7,30,436.0,30.0,2.0,6.0,75.0,260.51,204.38
2016,11,18,7,45,528.0,37.0,2.25,7.0,118.5,318.79,261.79
2016,11,18,8,0,620.0,44.0,2.5,8.0,162.0,386.6,321.75
2016,11,18,8,15,674.0,49.0,2.45,8.5,206.0,434.31,363.31
2016,11,18,8,30,728.0,54.0,2.4,9.0,250.0,481.95,403.02
2016,11,18,8,45,765.0,57.5,2.4,10.0,292.0,517.65,431.02
2016,11,18,9,0,802.0,61.0,2.4,11.0,334.0,551.84,456.65
2016,11,18,9,15,825.5,63.5,2.65,11.5,371.0,574.98,474.53
2016,11,18,9,30,849.0,66.0,2.9,12.0,408.0,595.66,490.05
2016,11,18,9,45,867.0,67.5,3.15,13.0,440.0,609.19,498.73
2016,11,18,10,0,885.0,69.0,3.4,14.0,472.0,616.58,502.48
2016,11,18,10,15,895.5,70.5,3.5,14.5,496.0,619.92,503.28
2016,11,18,10,30,906.0,72.0,3.6,15.0,520.0,620.13,501.53
2016,11,18,10,45,911.0,73.5,3.75,16.0,537.0,613.95,493.96
2016,11,18,11,0,916.0,75.0,3.9,17.0,554.0,604.63,483.86
2016,11,18,11,15,918.0,75.5,3.95,17.0,563.0,589.48,470.72
2016,11,18,11,30,920.0,76.0,4.0,17.0,572.0,571.36,455.05
2016,11,18,11,45,917.0,76.5,4.1,17.5,572.5,547.78,434.16
2016,11,18,12,0,914.0,77.0,4.2,18.0,573.0,521.62,410.9
2016,11,18,12,15,909.5,76.5,4.25,18.0,566.0,491.33,384.78
2016,11,18,12,30,905.0,76.0,4.3,18.0,559.0,458.83,356.34
2016,11,18,12,45,897.5,75.5,4.35,18.0,544.5,423.11,324.74
2016,11,18,13,0,890.0,75.0,4.4,18.0,530.0,385.7,291.13
2016,11,18,13,15,880.0,74.0,4.4,18.0,509.5,345.55,254.71
2016,11,18,13,30,870.0,73.0,4.4,18.0,489.0,301.02,214.4
2016,11,18,13,45,855.5,71.5,4.4,18.0,461.0,257.01,174.58
2016,11,18,14,0,841.0,70.0,4.4,18.0,433.0,212.76,135.36
2016,11,18,14,15,821.5,68.0,4.2,17.5,399.5,167.41,97.77
2016,11,18,14,30,802.0,66.0,4.0,17.0,366.0,122.78,65.18
2016,11,18,14,45,774.0,62.5,3.8,17.0,327.5,77.49,40.38
2016,11,18,15,0,746.0,59.0,3.6,17.0,289.0,44.07,33.46
2016,11,18,15,15,704.5,55.0,3.15,16.0,247.0,42.15,31.9
2016,11,18,15,30,663.0,51.0,2.7,15.0,205.0,40.27,30.27
2016,11,18,15,45,597.0,45.0,2.3,14.0,162.0,36.52,26.84
2016,11,18,16,0,531.0,39.0,1.9,13.0,119.0,29.93,20.73
2016,11,18,16,15,415.0,30.0,1.75,12.0,79.0,23.61,14.46
2016,11,18,16,30,299.0,21.0,1.6,11.0,39.0,17.06,2.58
2016,11,18,16,45,149.5,10.5,1.5,10.0,19.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,15,188.5,15.0,4.4,10.0,33.5,114.0,20.09
2016,11,19,7,30,377.0,30.0,4.4,10.0,67.0,232.27,178.84
2016,11,19,7,45,466.5,37.0,4.45,10.5,107.0,292.35,238.25
2016,11,19,8,0,556.0,44.0,4.5,11.0,147.0,356.17,295.44
2016,11,19,8,15,610.0,49.0,4.45,11.0,188.5,398.07,333.42
2016,11,19,8,30,664.0,54.0,4.4,11.0,230.0,444.32,373.45
2016,11,19,8,45,332.0,62.5,4.35,11.5,150.5,272.67,230.22
2016,11,19,9,0,0.0,71.0,4.3,12.0,71.0,66.39,51.47
2016,11,19,9,15,0.0,42.5,4.3,12.0,42.5,39.47,28.42
2016,11,19,9,30,0.0,14.0,4.3,12.0,14.0,12.98,5.56
2016,11,19,9,45,0.0,15.5,4.3,12.5,15.5,14.38,6.72
2016,11,19,10,0,0.0,17.0,4.3,13.0,17.0,15.77,7.87
2016,11,19,10,15,0.0,19.0,4.3,13.0,19.0,17.64,9.44
2016,11,19,10,30,0.0,21.0,4.3,13.0,21.0,19.5,11.01
2016,11,19,10,45,0.0,83.0,4.3,13.5,83.0,77.3,59.88
2016,11,19,11,0,0.0,145.0,4.3,14.0,145.0,136.34,108.87
2016,11,19,11,15,0.0,91.0,4.25,14.0,91.0,84.81,65.86
2016,11,19,11,30,0.0,37.0,4.2,14.0,37.0,34.39,23.49
2016,11,19,11,45,0.0,56.5,4.2,14.5,56.5,52.56,38.74
2016,11,19,12,0,0.0,76.0,4.2,15.0,76.0,70.77,53.89
2016,11,19,12,15,0.0,95.0,4.15,15.0,95.0,88.47,68.66
2016,11,19,12,30,0.0,114.0,4.1,15.0,114.0,105.92,83.18
2016,11,19,12,45,0.0,82.5,4.1,15.0,82.5,76.83,59.01
2016,11,19,13,0,0.0,51.0,4.1,15.0,51.0,47.42,34.43
2016,11,19,13,15,0.0,51.0,4.05,15.0,51.0,47.42,34.48
2016,11,19,13,30,0.0,51.0,4.0,15.0,51.0,47.41,34.53
2016,11,19,13,45,0.5,97.0,4.0,15.0,97.5,89.82,70.24
2016,11,19,14,0,1.0,143.0,4.0,15.0,144.0,128.8,102.85
2016,11,19,14,15,0.5,118.5,3.85,14.5,119.0,107.21,85.16
2016,11,19,14,30,0.0,94.0,3.7,14.0,94.0,85.81,67.49
2016,11,19,14,45,0.0,83.5,3.6,14.0,83.5,76.29,59.55
2016,11,19,15,0,0.0,73.0,3.5,14.0,73.0,66.87,54.2
2016,11,19,15,15,0.0,62.0,3.3,13.5,62.0,57.13,45.61
2016,11,19,15,30,0.0,51.0,3.1,13.0,51.0,47.29,36.78
