Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,45,0.0,40.0,2.95,13.0,40.0,37.16,27.5
2016,11,19,16,0,0.0,29.0,2.8,13.0,29.0,26.92,18.05
2016,11,19,16,15,0.0,19.0,2.75,12.5,19.0,17.62,9.27
2016,11,19,16,30,0.0,9.0,2.7,12.0,9.0,8.33,0.0
2016,11,19,16,45,0.0,4.5,2.65,12.0,4.5,4.29,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,25.5,17.0,1.1,10.5,19.5,32.75,0.0
2016,11,20,7,30,51.0,34.0,1.2,11.0,39.0,70.76,50.59
2016,11,20,7,45,68.5,52.0,1.35,11.5,62.0,100.9,79.06
2016,11,20,8,0,86.0,70.0,1.5,12.0,85.0,130.7,105.5
2016,11,20,8,15,98.0,87.5,1.6,12.0,109.5,156.93,128.61
2016,11,20,8,30,110.0,105.0,1.7,12.0,134.0,183.05,151.15
2016,11,20,8,45,118.5,121.5,1.8,12.5,157.5,205.73,170.04
2016,11,20,9,0,127.0,138.0,1.9,13.0,181.0,228.08,188.22
2016,11,20,9,15,102.0,152.0,1.9,13.0,189.0,227.38,186.97
2016,11,20,9,30,77.0,166.0,1.9,13.0,197.0,217.9,178.48
2016,11,20,9,45,139.0,180.5,1.9,13.5,241.0,275.97,225.94
2016,11,20,10,0,201.0,195.0,1.9,14.0,285.0,325.61,265.36
2016,11,20,10,15,233.5,202.5,1.9,14.0,312.5,349.04,283.54
2016,11,20,10,30,266.0,210.0,1.9,14.0,340.0,378.14,305.95
2016,11,20,10,45,183.5,221.0,1.95,14.0,312.5,329.6,266.1
2016,11,20,11,0,101.0,232.0,2.0,14.0,285.0,283.56,228.35
2016,11,20,11,15,60.0,215.5,2.0,14.0,247.5,240.71,193.52
2016,11,20,11,30,19.0,199.0,2.0,14.0,210.0,196.86,157.7
2016,11,20,11,45,27.5,208.5,2.0,14.0,224.0,208.76,167.4
2016,11,20,12,0,36.0,218.0,2.0,14.0,238.0,221.76,177.76
2016,11,20,12,15,18.0,180.0,2.0,14.0,190.0,174.91,139.74
2016,11,20,12,30,0.0,142.0,2.0,14.0,142.0,131.56,104.45
2016,11,20,12,45,13.0,169.5,2.0,14.0,176.0,160.94,128.6
2016,11,20,13,0,26.0,197.0,2.0,14.0,210.0,188.41,150.75
2016,11,20,13,15,13.0,103.0,1.9,13.5,109.5,99.47,77.98
2016,11,20,13,30,0.0,9.0,1.8,13.0,9.0,8.35,1.5
2016,11,20,13,45,0.0,8.5,1.7,13.0,8.5,7.88,1.12
2016,11,20,14,0,0.0,8.0,1.6,13.0,8.0,7.42,0.73
2016,11,20,14,15,0.0,30.5,1.4,13.0,30.5,28.31,18.74
2016,11,20,14,30,0.0,53.0,1.2,13.0,53.0,49.26,36.74
2016,11,20,14,45,0.0,47.0,1.05,13.0,47.0,43.66,31.99
2016,11,20,15,0,0.0,41.0,0.9,13.0,41.0,38.07,28.72
2016,11,20,15,15,0.0,35.0,0.8,12.5,35.0,32.48,23.74
2016,11,20,15,30,0.0,29.0,0.7,12.0,29.0,26.9,18.69
2016,11,20,15,45,0.0,22.5,0.6,12.0,22.5,20.86,13.11
2016,11,20,16,0,0.0,16.0,0.5,12.0,16.0,14.82,7.5
2016,11,20,16,15,0.0,10.5,0.55,11.5,10.5,9.72,2.61
2016,11,20,16,30,0.0,5.0,0.6,11.0,5.0,4.62,0.0
2016,11,20,16,45,0.0,2.5,0.65,11.0,2.5,2.38,0.0
2016,11,20,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,14.5,1.25,7.5,32.0,109.56,0.0
2016,11,21,7,30,372.0,29.0,1.4,8.0,64.0,226.48,170.27
2016,11,21,7,45,469.5,36.5,1.6,9.0,104.5,290.16,234.22
2016,11,21,8,0,567.0,44.0,1.8,10.0,145.0,358.09,293.81
2016,11,21,8,15,623.0,49.0,2.0,10.0,187.5,400.73,332.3
2016,11,21,8,30,679.0,54.0,2.2,10.0,230.0,448.05,373.16
2016,11,21,8,45,722.5,56.5,2.4,10.5,270.5,485.2,403.95
2016,11,21,9,0,766.0,59.0,2.6,11.0,311.0,521.12,432.8
2016,11,21,9,15,790.5,61.5,2.65,11.5,347.0,544.37,450.35
2016,11,21,9,30,815.0,64.0,2.7,12.0,383.0,565.33,465.61
2016,11,21,9,45,567.0,121.0,2.8,12.5,351.5,483.95,397.99
2016,11,21,10,0,319.0,178.0,2.9,13.0,320.0,384.09,315.16
2016,11,21,10,15,588.5,126.5,2.95,13.0,405.5,495.76,406.39
2016,11,21,10,30,858.0,75.0,3.0,13.0,491.0,590.18,480.61
2016,11,21,10,45,866.0,76.0,3.05,13.5,508.0,585.35,474.23
2016,11,21,11,0,874.0,77.0,3.1,14.0,525.0,575.73,464.68
2016,11,21,11,15,637.5,142.0,3.1,14.0,472.5,499.19,402.28
2016,11,21,11,30,401.0,207.0,3.1,14.0,420.0,415.75,334.68
2016,11,21,11,45,643.0,143.0,3.1,14.0,485.0,469.5,376.76
2016,11,21,12,0,885.0,79.0,3.1,14.0,550.0,503.19,400.67
2016,11,21,12,15,883.0,78.5,3.05,14.0,545.0,475.08,375.51
2016,11,21,12,30,881.0,78.0,3.0,14.0,540.0,444.68,348.3
2016,11,21,12,45,882.5,75.0,3.0,14.5,528.5,411.12,317.45
2016,11,21,13,0,884.0,72.0,3.0,15.0,517.0,375.35,284.24
2016,11,21,13,15,875.5,71.0,2.95,14.5,496.5,336.24,248.92
2016,11,21,13,30,867.0,70.0,2.9,14.0,476.0,295.91,212.09
2016,11,21,13,45,853.0,68.5,2.9,14.0,449.0,249.22,169.87
2016,11,21,14,0,839.0,67.0,2.9,14.0,422.0,205.52,130.91
2016,11,21,14,15,819.0,65.0,2.8,14.0,389.0,160.54,93.42
2016,11,21,14,30,799.0,63.0,2.7,14.0,356.0,116.32,61.3
2016,11,21,14,45,768.5,60.5,2.65,14.0,318.0,72.28,38.26
2016,11,21,15,0,738.0,58.0,2.6,14.0,280.0,43.5,33.39
2016,11,21,15,15,695.0,53.5,2.25,13.5,238.5,41.09,31.3
2016,11,21,15,30,652.0,49.0,1.9,13.0,197.0,38.7,29.11
2016,11,21,15,45,581.5,43.5,1.55,12.5,154.5,35.35,25.94
2016,11,21,16,0,511.0,38.0,1.2,12.0,112.0,29.28,20.19
2016,11,21,16,15,391.0,29.0,1.15,11.0,73.5,22.91,13.72
2016,11,21,16,30,271.0,20.0,1.1,10.0,35.0,16.31,0.0
2016,11,21,16,45,135.5,10.0,1.1,9.5,17.5,9.53,0.0
2016,11,21,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,163.5,15.5,1.0,6.5,30.0,100.13,0.0
2016,11,22,7,30,327.0,31.0,1.1,7.0,60.0,207.0,153.52
2016,11,22,7,45,423.5,39.5,1.2,7.5,100.0,270.28,218.38
2016,11,22,8,0,520.0,48.0,1.3,8.0,140.0,337.59,277.9
2016,11,22,8,15,579.5,54.0,1.3,8.5,181.5,385.84,319.76
2016,11,22,8,30,639.0,60.0,1.3,9.0,223.0,434.68,360.43
2016,11,22,8,45,679.5,64.0,1.35,9.5,263.0,470.6,389.56
2016,11,22,9,0,720.0,68.0,1.4,10.0,303.0,502.77,414.82
2016,11,22,9,15,673.5,80.5,1.4,10.5,320.0,498.36,409.95
2016,11,22,9,30,627.0,93.0,1.4,11.0,337.0,487.69,400.17
2016,11,22,9,45,662.5,92.5,1.45,11.5,368.5,508.0,415.18
2016,11,22,10,0,698.0,92.0,1.5,12.0,400.0,526.1,427.89
2016,11,22,10,15,649.0,112.0,1.5,12.0,410.5,514.4,417.17
2016,11,22,10,30,600.0,132.0,1.5,12.0,421.0,499.86,404.46
2016,11,22,10,45,579.5,144.0,1.55,12.5,431.0,491.47,396.26
2016,11,22,11,0,559.0,156.0,1.6,13.0,441.0,478.32,384.37
2016,11,22,11,15,473.5,182.0,1.6,13.0,427.0,445.58,357.35
2016,11,22,11,30,388.0,208.0,1.6,13.0,413.0,409.04,327.6
2016,11,22,11,45,407.0,205.0,1.6,13.5,420.5,403.58,321.94
2016,11,22,12,0,426.0,202.0,1.6,14.0,428.0,398.98,316.48
2016,11,22,12,15,471.5,188.0,1.55,14.0,436.0,390.26,307.98
2016,11,22,12,30,517.0,174.0,1.5,14.0,444.0,377.85,296.04
2016,11,22,12,45,447.0,185.5,1.5,14.0,414.5,340.49,265.47
2016,11,22,13,0,377.0,197.0,1.5,14.0,385.0,306.52,237.91
2016,11,22,13,15,535.5,149.0,1.5,14.0,405.0,294.79,222.96
2016,11,22,13,30,694.0,101.0,1.5,14.0,425.0,270.48,195.68
2016,11,22,13,45,624.0,111.5,1.5,14.0,390.0,231.88,163.33
2016,11,22,14,0,554.0,122.0,1.5,14.0,355.0,197.33,135.59
2016,11,22,14,15,519.0,117.0,1.4,13.5,322.0,160.08,106.16
2016,11,22,14,30,484.0,112.0,1.3,13.0,289.0,125.4,81.67
2016,11,22,14,45,456.5,105.0,1.2,13.0,258.0,92.21,62.8
2016,11,22,15,0,429.0,98.0,1.1,13.0,227.0,70.41,57.53
2016,11,22,15,15,403.0,86.0,1.0,12.5,193.0,62.83,50.87
2016,11,22,15,30,377.0,74.0,0.9,12.0,159.0,55.01,43.83
2016,11,22,15,45,336.5,61.0,0.85,11.5,124.5,46.12,35.65
2016,11,22,16,0,296.0,48.0,0.8,11.0,90.0,36.92,27.01
2016,11,22,16,15,218.5,34.0,0.85,10.5,59.0,26.54,16.74
2016,11,22,16,30,141.0,20.0,0.9,10.0,28.0,15.81,0.0
2016,11,22,16,45,70.5,10.0,0.95,9.5,14.0,9.53,0.0
2016,11,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,135.5,16.5,1.1,6.5,28.0,71.35,0.0
2016,11,23,7,30,271.0,33.0,1.1,7.0,56.0,182.0,132.31
2016,11,23,7,45,362.5,44.0,1.1,8.0,94.5,244.41,196.59
2016,11,23,8,0,454.0,55.0,1.1,9.0,133.0,310.47,254.23
2016,11,23,8,15,519.5,62.0,1.25,9.5,174.5,361.89,298.87
2016,11,23,8,30,585.0,69.0,1.4,10.0,216.0,414.0,342.64
2016,11,23,8,45,625.0,74.5,1.55,10.5,255.5,450.59,372.73
2016,11,23,9,0,665.0,80.0,1.7,11.0,295.0,486.11,401.07
2016,11,23,9,15,695.0,84.0,1.75,11.0,331.0,512.75,422.03
2016,11,23,9,30,725.0,88.0,1.8,11.0,367.0,537.43,441.0
2016,11,23,9,45,756.0,88.0,1.85,11.5,399.5,555.93,454.09
2016,11,23,10,0,787.0,88.0,1.9,12.0,432.0,570.24,463.7
2016,11,23,10,15,801.0,89.5,1.95,12.0,456.5,575.6,466.97
2016,11,23,10,30,815.0,91.0,2.0,12.0,481.0,578.05,467.91
2016,11,23,10,45,830.0,90.5,2.05,12.0,499.5,575.95,465.27
2016,11,23,11,0,845.0,90.0,2.1,12.0,518.0,570.75,460.1
2016,11,23,11,15,850.0,90.5,2.15,12.0,528.0,558.02,448.94
2016,11,23,11,30,855.0,91.0,2.2,12.0,538.0,542.42,435.33
2016,11,23,11,45,859.5,90.0,2.25,12.5,541.0,522.2,417.09
2016,11,23,12,0,864.0,89.0,2.3,13.0,544.0,499.24,396.36
2016,11,23,12,15,862.0,88.5,2.35,13.0,539.0,471.22,371.98
2016,11,23,12,30,860.0,88.0,2.4,13.0,534.0,440.96,345.27
2016,11,23,12,45,850.0,88.5,2.45,13.0,520.0,406.55,314.72
2016,11,23,13,0,840.0,89.0,2.5,13.0,506.0,370.73,282.42
2016,11,23,13,15,830.0,87.5,2.55,13.0,486.0,331.87,247.12
2016,11,23,13,30,820.0,86.0,2.6,13.0,466.0,292.07,210.65
2016,11,23,13,45,806.5,83.5,2.7,13.0,439.0,249.87,172.39
2016,11,23,14,0,793.0,81.0,2.8,13.0,412.0,207.47,134.78
2016,11,23,14,15,771.0,78.0,2.8,12.5,379.5,163.55,98.67
2016,11,23,14,30,749.0,75.0,2.8,12.0,347.0,120.69,67.9
2016,11,23,14,45,718.5,71.0,2.8,12.0,309.0,73.43,41.61
2016,11,23,15,0,688.0,67.0,2.8,12.0,271.0,46.79,36.63
2016,11,23,15,15,640.5,62.0,2.4,11.5,230.0,44.48,34.61
2016,11,23,15,30,593.0,57.0,2.0,11.0,189.0,42.21,32.5
2016,11,23,15,45,518.5,50.0,1.7,10.5,147.0,38.13,28.62
2016,11,23,16,0,444.0,43.0,1.4,10.0,105.0,34.02,24.52
2016,11,23,16,15,318.0,32.0,1.3,9.0,68.0,25.89,16.2
2016,11,23,16,30,192.0,21.0,1.2,8.0,31.0,17.41,0.0
2016,11,23,16,45,96.0,10.5,1.15,7.5,15.5,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,131.0,16.5,0.55,4.0,27.0,69.11,0.0
2016,11,24,7,30,262.0,33.0,0.6,4.0,54.0,179.23,128.4
2016,11,24,7,45,374.0,43.0,0.65,4.0,94.5,247.52,200.58
2016,11,24,8,0,486.0,53.0,0.7,4.0,135.0,322.67,267.18
2016,11,24,8,15,551.5,60.0,0.8,4.5,178.0,374.53,312.52
2016,11,24,8,30,617.0,67.0,0.9,5.0,221.0,427.04,356.92
2016,11,24,8,45,668.0,70.5,1.0,5.5,262.5,467.82,390.54
2016,11,24,9,0,719.0,74.0,1.1,6.0,304.0,507.71,422.42
2016,11,24,9,15,748.0,77.5,1.15,6.5,341.0,533.7,442.14
2016,11,24,9,30,777.0,81.0,1.2,7.0,378.0,555.16,457.91
2016,11,24,9,45,802.0,82.5,1.3,8.0,410.0,572.54,469.62
2016,11,24,10,0,827.0,84.0,1.4,9.0,442.0,587.18,478.86
2016,11,24,10,15,840.0,85.5,1.4,9.5,467.0,591.88,480.44
2016,11,24,10,30,853.0,87.0,1.4,10.0,492.0,593.56,479.62
2016,11,24,10,45,863.0,88.0,1.4,10.5,510.0,589.91,474.64
2016,11,24,11,0,873.0,89.0,1.4,11.0,528.0,583.16,467.2
2016,11,24,11,15,877.5,89.5,1.2,11.5,538.5,569.79,453.26
2016,11,24,11,30,882.0,90.0,1.0,12.0,549.0,553.47,436.91
2016,11,24,11,45,883.5,90.0,0.85,12.5,551.5,532.26,417.04
2016,11,24,12,0,885.0,90.0,0.7,13.0,554.0,508.35,394.9
2016,11,24,12,15,882.5,89.5,0.6,13.0,548.5,479.58,369.91
2016,11,24,12,30,880.0,89.0,0.5,13.0,543.0,448.56,342.76
2016,11,24,12,45,874.5,88.0,0.4,13.5,529.5,413.83,311.72
2016,11,24,13,0,869.0,87.0,0.3,14.0,516.0,377.36,278.92
2016,11,24,13,15,858.5,85.5,0.35,14.0,495.5,337.35,244.35
2016,11,24,13,30,848.0,84.0,0.4,14.0,475.0,296.39,208.42
2016,11,24,13,45,832.0,82.5,0.5,14.0,447.5,253.47,171.08
2016,11,24,14,0,816.0,81.0,0.6,14.0,420.0,210.5,134.24
2016,11,24,14,15,794.0,78.0,0.55,13.5,386.5,165.62,98.18
2016,11,24,14,30,772.0,75.0,0.5,13.0,353.0,121.77,67.43
2016,11,24,14,45,739.5,71.5,0.5,13.0,314.5,73.81,41.62
2016,11,24,15,0,707.0,68.0,0.5,13.0,276.0,47.75,37.37
2016,11,24,15,15,659.5,63.0,0.5,12.5,234.5,45.46,35.4
2016,11,24,15,30,612.0,58.0,0.5,12.0,193.0,43.22,33.31
2016,11,24,15,45,538.0,50.5,0.5,11.5,150.0,38.71,29.06
2016,11,24,16,0,464.0,43.0,0.5,11.0,107.0,34.14,24.54
2016,11,24,16,15,336.5,32.0,0.55,10.5,69.0,25.99,16.11
2016,11,24,16,30,209.0,21.0,0.6,10.0,31.0,17.49,0.0
2016,11,24,16,45,104.5,10.5,0.7,9.5,15.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,51.5,14.5,1.05,4.0,19.0,34.66,0.0
2016,11,25,7,30,103.0,29.0,1.0,4.0,38.0,93.41,63.36
2016,11,25,7,45,152.5,45.5,1.0,4.5,67.0,139.31,112.07
2016,11,25,8,0,202.0,62.0,1.0,5.0,96.0,184.73,153.3
2016,11,25,8,15,231.0,78.0,1.2,5.5,127.0,220.46,185.36
2016,11,25,8,30,260.0,94.0,1.4,6.0,158.0,256.5,216.88
2016,11,25,8,45,278.0,109.0,1.6,7.0,188.0,285.26,241.01
2016,11,25,9,0,296.0,124.0,1.8,8.0,218.0,313.47,263.97
2016,11,25,9,15,318.5,133.0,1.75,8.5,244.5,336.38,282.18
2016,11,25,9,30,341.0,142.0,1.7,9.0,271.0,358.68,299.44
2016,11,25,9,45,261.5,164.5,1.7,9.5,268.0,335.94,278.87
2016,11,25,10,0,182.0,187.0,1.7,10.0,265.0,303.75,250.86
2016,11,25,10,15,214.0,195.0,1.7,10.5,292.5,327.18,269.3
2016,11,25,10,30,246.0,203.0,1.7,11.0,320.0,356.26,291.57
2016,11,25,10,45,236.0,212.5,1.75,11.5,327.5,348.5,284.07
2016,11,25,11,0,226.0,222.0,1.8,12.0,335.0,346.67,281.43
2016,11,25,11,15,198.5,229.0,1.8,12.0,329.5,332.33,269.17
2016,11,25,11,30,171.0,236.0,1.8,12.0,324.0,318.16,257.17
2016,11,25,11,45,231.0,230.5,1.8,12.5,350.5,335.52,270.16
2016,11,25,12,0,291.0,225.0,1.8,13.0,377.0,352.23,281.91
2016,11,25,12,15,290.0,223.0,1.75,13.0,373.0,338.1,269.54
2016,11,25,12,30,289.0,221.0,1.7,13.0,369.0,323.26,256.63
2016,11,25,12,45,324.5,208.5,1.7,13.0,371.5,312.12,246.13
2016,11,25,13,0,360.0,196.0,1.7,13.0,374.0,298.08,232.72
2016,11,25,13,15,272.5,199.0,1.65,13.0,330.5,257.09,200.16
2016,11,25,13,30,185.0,202.0,1.6,13.0,287.0,223.6,174.52
2016,11,25,13,45,136.5,189.5,1.55,13.0,250.0,191.8,149.69
2016,11,25,14,0,88.0,177.0,1.5,13.0,213.0,166.98,131.09
2016,11,25,14,15,60.0,158.0,1.3,12.5,182.0,142.01,111.99
2016,11,25,14,30,32.0,139.0,1.1,12.0,151.0,119.91,95.35
2016,11,25,14,45,27.5,125.0,0.9,12.0,134.5,104.99,83.6
2016,11,25,15,0,23.0,111.0,0.7,12.0,118.0,91.94,76.8
2016,11,25,15,15,294.5,85.0,0.7,11.5,150.5,62.02,50.29
2016,11,25,15,30,566.0,59.0,0.7,11.0,183.0,44.1,34.2
2016,11,25,15,45,501.0,50.5,0.75,10.5,142.5,38.73,29.17
2016,11,25,16,0,436.0,42.0,0.8,10.0,102.0,33.23,23.8
2016,11,25,16,15,218.0,35.5,0.85,9.5,65.5,27.87,17.64
2016,11,25,16,30,0.0,29.0,0.9,9.0,29.0,24.64,0.0
2016,11,25,16,45,0.0,14.5,0.95,9.0,14.5,13.82,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.15,7.0,4.0,3.81,0.0
2016,11,26,7,30,0.0,8.0,2.3,7.0,8.0,7.4,0.0
2016,11,26,7,45,0.0,15.0,2.5,7.5,15.0,13.9,6.08
2016,11,26,8,0,0.0,22.0,2.7,8.0,22.0,20.4,11.96
2016,11,26,8,15,0.0,30.0,2.8,8.0,30.0,27.84,18.63
2016,11,26,8,30,0.0,38.0,2.9,8.0,38.0,35.28,25.26
2016,11,26,8,45,0.0,45.5,3.0,8.0,45.5,42.27,31.43
2016,11,26,9,0,0.0,53.0,3.1,8.0,53.0,49.26,37.54
2016,11,26,9,15,0.0,59.5,3.05,8.0,59.5,55.32,42.78
2016,11,26,9,30,0.0,66.0,3.0,8.0,66.0,61.39,47.98
2016,11,26,9,45,0.0,103.5,2.95,8.5,103.5,98.01,79.33
2016,11,26,10,0,0.0,141.0,2.9,9.0,141.0,135.3,110.7
2016,11,26,10,15,2.0,149.0,2.9,9.0,150.5,143.59,117.5
2016,11,26,10,30,4.0,157.0,2.9,9.0,160.0,151.85,124.29
2016,11,26,10,45,6.0,164.5,2.9,9.0,168.0,159.53,130.59
2016,11,26,11,0,8.0,172.0,2.9,9.0,176.0,167.11,136.8
2016,11,26,11,15,31.0,195.5,3.05,9.0,211.5,205.06,168.54
2016,11,26,11,30,54.0,219.0,3.2,9.0,247.0,237.43,195.23
2016,11,26,11,45,161.5,223.0,3.4,9.0,307.0,293.92,241.83
2016,11,26,12,0,269.0,227.0,3.6,9.0,367.0,343.4,281.39
2016,11,26,12,15,241.5,228.0,3.7,9.0,353.0,319.11,260.66
2016,11,26,12,30,214.0,229.0,3.8,9.0,339.0,298.33,243.06
2016,11,26,12,45,122.5,211.5,3.95,9.0,274.5,238.65,194.44
2016,11,26,13,0,31.0,194.0,4.1,9.0,210.0,185.88,151.96
2016,11,26,13,15,41.0,192.0,4.05,9.0,211.5,183.88,150.07
2016,11,26,13,30,51.0,190.0,4.0,9.0,213.0,180.78,147.05
2016,11,26,13,45,46.0,178.0,4.0,9.0,198.0,165.35,134.18
2016,11,26,14,0,41.0,166.0,4.0,9.0,183.0,150.39,121.79
2016,11,26,14,15,20.5,117.5,3.8,9.0,126.0,108.57,87.29
2016,11,26,14,30,0.0,69.0,3.6,9.0,69.0,64.2,50.23
2016,11,26,14,45,0.0,61.0,3.45,9.0,61.0,56.73,43.84
2016,11,26,15,0,0.0,53.0,3.3,9.0,53.0,49.26,39.33
2016,11,26,15,15,0.0,44.5,3.15,9.0,44.5,41.34,32.09
2016,11,26,15,30,0.0,36.0,3.0,9.0,36.0,33.42,24.77
2016,11,26,15,45,0.0,27.5,2.9,9.0,27.5,25.51,17.39
2016,11,26,16,0,0.0,19.0,2.8,9.0,19.0,17.61,10.0
2016,11,26,16,15,0.0,12.0,2.8,9.0,12.0,11.11,3.61
2016,11,26,16,30,0.0,5.0,2.8,9.0,5.0,4.62,0.0
2016,11,26,16,45,0.0,2.5,2.85,9.0,2.5,2.38,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,116.5,14.5,2.5,7.0,23.0,60.29,0.0
2016,11,27,7,30,233.0,29.0,2.6,7.0,46.0,156.0,98.94
2016,11,27,7,45,365.0,37.5,2.75,7.5,85.5,234.55,187.51
2016,11,27,8,0,497.0,46.0,2.9,8.0,125.0,316.16,260.51
2016,11,27,8,15,563.5,52.5,3.1,8.5,167.0,367.28,306.36
2016,11,27,8,30,630.0,59.0,3.3,9.0,209.0,419.34,351.48
2016,11,27,8,45,682.5,61.5,3.5,9.5,250.5,459.42,385.52
2016,11,27,9,0,735.0,64.0,3.7,10.0,292.0,496.19,415.86
2016,11,27,9,15,763.0,67.0,3.7,10.0,328.0,521.61,436.47
2016,11,27,9,30,791.0,70.0,3.7,10.0,364.0,544.84,454.78
2016,11,27,9,45,698.5,90.5,3.75,10.5,366.0,517.66,430.94
2016,11,27,10,0,606.0,111.0,3.8,11.0,368.0,484.59,402.46
2016,11,27,10,15,736.0,92.5,3.7,11.0,422.5,535.03,442.67
2016,11,27,10,30,866.0,74.0,3.6,11.0,477.0,580.83,477.91
2016,11,27,10,45,875.5,75.0,3.55,11.5,495.0,577.08,472.35
2016,11,27,11,0,885.0,76.0,3.5,12.0,513.0,568.54,463.2
2016,11,27,11,15,889.0,76.5,3.35,12.0,523.5,555.56,450.96
2016,11,27,11,30,893.0,77.0,3.2,12.0,534.0,539.66,436.2
2016,11,27,11,45,893.5,77.0,3.1,12.5,536.5,518.66,416.53
2016,11,27,12,0,894.0,77.0,3.0,13.0,539.0,494.99,394.5
2016,11,27,12,15,891.5,77.0,2.95,13.0,533.5,467.45,369.87
2016,11,27,12,30,889.0,77.0,2.9,13.0,528.0,437.6,342.89
2016,11,27,12,45,767.0,99.5,2.85,13.0,482.0,378.95,294.27
2016,11,27,13,0,645.0,122.0,2.8,13.0,436.0,328.55,252.61
2016,11,27,13,15,547.0,141.0,2.65,13.0,400.0,287.53,218.47
2016,11,27,13,30,449.0,160.0,2.5,13.0,364.0,253.3,190.69
2016,11,27,13,45,484.5,142.5,2.45,13.0,351.0,223.78,162.95
2016,11,27,14,0,520.0,125.0,2.4,13.0,338.0,190.82,132.48
2016,11,27,14,15,533.0,111.5,2.3,12.5,314.5,154.72,101.9
2016,11,27,14,30,546.0,98.0,2.2,12.0,291.0,117.26,73.45
2016,11,27,14,45,504.5,95.0,2.1,12.0,258.5,84.05,56.37
2016,11,27,15,0,463.0,92.0,2.0,12.0,226.0,66.39,54.19
2016,11,27,15,15,426.5,82.0,1.75,11.0,191.0,60.16,48.76
2016,11,27,15,30,390.0,72.0,1.5,10.0,156.0,53.76,43.0
2016,11,27,15,45,339.0,59.0,1.25,9.5,120.5,44.77,34.64
2016,11,27,16,0,288.0,46.0,1.0,9.0,85.0,35.48,25.84
2016,11,27,16,15,144.0,35.0,1.0,8.5,54.5,28.58,18.12
2016,11,27,16,30,0.0,24.0,1.0,8.0,24.0,21.01,0.0
2016,11,27,16,45,0.0,12.0,1.0,8.0,12.0,11.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,15.0,12.5,2.8,9.0,14.0,17.86,0.0
2016,11,28,7,30,30.0,25.0,3.0,9.0,28.0,47.27,24.53
2016,11,28,7,45,66.5,42.5,3.25,9.0,52.0,88.05,67.34
2016,11,28,8,0,103.0,60.0,3.5,9.0,76.0,126.14,101.96
2016,11,28,8,15,122.5,78.0,3.6,9.0,102.5,157.21,129.98
2016,11,28,8,30,142.0,96.0,3.7,9.0,129.0,188.27,157.52
2016,11,28,8,45,159.5,112.0,3.85,9.5,156.0,215.56,181.04
2016,11,28,9,0,177.0,128.0,4.0,10.0,183.0,242.73,203.96
2016,11,28,9,15,192.5,140.5,4.05,10.0,206.5,264.22,222.04
2016,11,28,9,30,208.0,153.0,4.1,10.0,230.0,285.36,239.55
2016,11,28,9,45,154.0,167.5,4.2,10.0,227.0,268.32,224.29
2016,11,28,10,0,100.0,182.0,4.3,10.0,224.0,243.12,202.25
2016,11,28,10,15,217.5,184.0,4.3,10.0,282.5,316.16,263.88
2016,11,28,10,30,335.0,186.0,4.3,10.0,341.0,387.22,322.31
2016,11,28,10,45,280.5,201.5,4.35,10.5,335.0,366.7,303.52
2016,11,28,11,0,226.0,217.0,4.4,11.0,329.0,340.46,280.54
2016,11,28,11,15,126.0,207.5,4.4,11.0,270.5,271.75,223.22
2016,11,28,11,30,26.0,198.0,4.4,11.0,212.0,199.4,162.66
2016,11,28,11,45,98.0,216.0,4.4,11.0,266.5,252.63,206.83
2016,11,28,12,0,170.0,234.0,4.4,11.0,321.0,300.73,245.6
2016,11,28,12,15,475.0,173.0,4.35,11.0,413.5,373.11,302.21
2016,11,28,12,30,780.0,112.0,4.3,11.0,506.0,423.23,337.28
2016,11,28,12,45,762.0,114.5,4.3,11.5,492.0,390.13,306.49
2016,11,28,13,0,744.0,117.0,4.3,12.0,478.0,356.33,275.12
2016,11,28,13,15,375.5,138.0,4.2,12.0,320.5,233.52,180.51
2016,11,28,13,30,7.0,159.0,4.1,12.0,163.0,145.8,117.72
2016,11,28,13,45,6.0,151.0,4.1,12.0,154.0,137.37,110.95
2016,11,28,14,0,5.0,143.0,4.1,12.0,145.0,128.99,104.12
2016,11,28,14,15,335.0,117.0,4.0,11.5,235.5,134.0,93.97
2016,11,28,14,30,665.0,91.0,3.9,11.0,326.0,120.2,71.85
2016,11,28,14,45,647.0,83.0,3.85,11.0,291.0,78.46,49.16
2016,11,28,15,0,629.0,75.0,3.8,11.0,256.0,53.73,43.03
2016,11,28,15,15,578.5,69.0,3.35,10.5,216.0,50.8,40.42
2016,11,28,15,30,528.0,63.0,2.9,10.0,176.0,47.9,37.7
2016,11,28,15,45,469.5,53.0,2.5,9.5,137.0,41.24,31.45
2016,11,28,16,0,411.0,43.0,2.1,9.0,98.0,34.38,24.82
2016,11,28,16,15,286.0,31.5,1.85,8.5,62.5,25.73,15.65
2016,11,28,16,30,161.0,20.0,1.6,8.0,27.0,15.92,0.0
2016,11,28,16,45,80.5,10.0,1.4,7.5,13.5,9.53,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.6,2.5,24.5,93.26,0.0
2016,11,29,7,30,423.0,21.0,1.8,3.0,49.0,218.72,123.95
2016,11,29,7,45,526.0,27.5,2.05,4.0,89.5,289.33,231.12
2016,11,29,8,0,629.0,34.0,2.3,5.0,130.0,358.33,295.87
2016,11,29,8,15,686.5,38.0,2.35,5.5,172.5,404.92,338.7
2016,11,29,8,30,744.0,42.0,2.4,6.0,215.0,451.79,379.8
2016,11,29,8,45,780.5,45.0,2.45,6.5,255.5,482.2,406.01
2016,11,29,9,0,817.0,48.0,2.5,7.0,296.0,514.94,432.84
2016,11,29,9,15,841.0,50.0,2.4,7.5,332.5,537.78,450.25
2016,11,29,9,30,865.0,52.0,2.3,8.0,369.0,558.4,465.15
2016,11,29,9,45,881.0,53.5,2.2,8.5,399.5,571.3,473.4
2016,11,29,10,0,897.0,55.0,2.1,9.0,430.0,581.39,479.08
2016,11,29,10,15,907.5,56.0,2.05,9.0,454.5,584.77,480.38
2016,11,29,10,30,918.0,57.0,2.0,9.0,479.0,585.08,479.13
2016,11,29,10,45,924.5,58.0,2.0,9.5,496.5,580.0,472.92
2016,11,29,11,0,931.0,59.0,2.0,10.0,514.0,571.78,464.14
2016,11,29,11,15,934.5,59.5,2.05,10.5,524.5,558.27,451.34
2016,11,29,11,30,938.0,60.0,2.1,11.0,535.0,541.72,435.95
2016,11,29,11,45,937.0,60.5,2.2,11.5,537.5,519.99,416.42
2016,11,29,12,0,936.0,61.0,2.3,12.0,540.0,495.52,394.33
2016,11,29,12,15,934.0,61.0,2.35,12.0,535.0,467.5,369.52
2016,11,29,12,30,932.0,61.0,2.4,12.0,530.0,437.04,342.15
2016,11,29,12,45,915.5,65.0,2.45,12.0,516.0,402.75,311.24
2016,11,29,13,0,899.0,69.0,2.5,12.0,502.0,367.13,278.69
2016,11,29,13,15,889.5,68.0,2.5,12.0,482.5,327.96,242.57
2016,11,29,13,30,880.0,67.0,2.5,12.0,463.0,287.61,205.14
2016,11,29,13,45,865.0,65.5,2.55,12.0,436.0,244.64,165.93
2016,11,29,14,0,850.0,64.0,2.6,12.0,409.0,197.46,124.26
2016,11,29,14,15,830.0,62.0,2.55,11.5,377.0,152.78,87.59
2016,11,29,14,30,810.0,60.0,2.5,11.0,345.0,108.78,56.56
2016,11,29,14,45,782.5,57.0,2.5,11.0,307.5,64.65,34.81
2016,11,29,15,0,755.0,54.0,2.5,11.0,270.0,40.68,31.27
2016,11,29,15,15,711.5,50.0,2.15,10.0,229.5,38.57,29.46
2016,11,29,15,30,668.0,46.0,1.8,9.0,189.0,36.51,27.58
2016,11,29,15,45,599.0,40.5,1.5,8.5,147.0,33.04,24.22
2016,11,29,16,0,530.0,35.0,1.2,8.0,105.0,29.59,20.69
2016,11,29,16,15,404.0,26.0,1.15,7.5,67.5,22.44,12.96
2016,11,29,16,30,278.0,17.0,1.1,7.0,30.0,15.04,0.0
2016,11,29,16,45,139.0,8.5,1.1,6.5,15.0,8.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
