Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,15,139.0,11.5,0.85,5.5,20.5,65.31,0.0
2016,11,30,7,30,278.0,23.0,0.8,6.0,41.0,162.46,81.39
2016,11,30,7,45,383.5,32.0,0.75,6.5,78.0,234.05,183.38
2016,11,30,8,0,489.0,41.0,0.7,7.0,115.0,302.64,245.67
2016,11,30,8,15,555.0,47.5,0.85,7.0,155.5,352.65,290.59
2016,11,30,8,30,621.0,54.0,1.0,7.0,196.0,403.78,335.06
2016,11,30,8,45,660.5,58.5,1.15,7.5,235.0,438.81,364.75
2016,11,30,9,0,700.0,63.0,1.3,8.0,274.0,470.25,390.66
2016,11,30,9,15,359.5,99.5,1.35,8.5,208.5,326.11,272.52
2016,11,30,9,30,19.0,136.0,1.4,9.0,143.0,144.21,118.16
2016,11,30,9,45,401.5,107.0,1.5,9.5,273.5,357.49,299.19
2016,11,30,10,0,784.0,78.0,1.6,10.0,404.0,544.31,447.01
2016,11,30,10,15,486.0,139.5,1.6,10.0,345.5,434.85,356.75
2016,11,30,10,30,188.0,201.0,1.6,10.0,287.0,312.86,256.57
2016,11,30,10,45,259.0,200.0,1.6,10.5,323.5,352.38,288.44
2016,11,30,11,0,330.0,199.0,1.6,11.0,360.0,383.1,311.83
2016,11,30,11,15,585.0,143.0,1.6,11.0,435.0,460.75,373.04
2016,11,30,11,30,840.0,87.0,1.6,11.0,510.0,519.52,417.05
2016,11,30,11,45,842.5,87.0,1.65,11.0,513.5,500.25,399.75
2016,11,30,12,0,845.0,87.0,1.7,11.0,517.0,478.37,380.61
2016,11,30,12,15,509.5,157.0,1.85,11.0,415.5,371.89,296.88
2016,11,30,12,30,174.0,227.0,2.0,11.0,314.0,279.46,224.74
2016,11,30,12,45,90.5,197.0,2.15,11.0,242.5,213.26,171.93
2016,11,30,13,0,7.0,167.0,2.3,11.0,171.0,155.14,125.5
2016,11,30,13,15,61.0,182.0,2.35,11.0,210.0,181.14,145.89
2016,11,30,13,30,115.0,197.0,2.4,11.0,249.0,200.73,160.03
2016,11,30,13,45,65.5,173.5,2.45,11.0,203.0,165.62,132.37
2016,11,30,14,0,16.0,150.0,2.5,11.0,157.0,136.49,110.16
2016,11,30,14,15,8.0,106.5,2.4,10.5,110.0,97.69,78.08
2016,11,30,14,30,0.0,63.0,2.3,10.0,63.0,58.59,45.21
2016,11,30,14,45,0.0,56.0,2.2,10.0,56.0,52.06,39.65
2016,11,30,15,0,0.0,49.0,2.1,10.0,49.0,45.53,35.81
2016,11,30,15,15,262.0,55.5,1.9,9.5,111.5,39.99,30.8
2016,11,30,15,30,524.0,62.0,1.7,9.0,174.0,47.12,37.17
2016,11,30,15,45,426.0,55.5,1.55,9.0,133.0,43.69,33.71
2016,11,30,16,0,328.0,49.0,1.4,9.0,92.0,38.04,28.02
2016,11,30,16,15,164.0,37.0,1.3,8.5,58.5,29.18,18.35
2016,11,30,16,30,0.0,25.0,1.2,8.0,25.0,21.63,0.0
2016,11,30,16,45,0.0,12.5,1.2,8.0,12.5,11.91,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,175.0,10.5,1.35,3.5,21.0,78.01,0.0
2016,12,1,7,30,350.0,21.0,1.4,4.0,42.0,183.76,81.47
2016,12,1,7,45,467.5,28.0,1.5,5.0,82.0,260.67,204.86
2016,12,1,8,0,585.0,35.0,1.6,6.0,122.0,335.24,274.07
2016,12,1,8,15,648.0,40.0,1.9,6.0,164.0,384.67,319.97
2016,12,1,8,30,711.0,45.0,2.2,6.0,206.0,434.67,364.8
2016,12,1,8,45,753.0,48.0,2.55,6.5,247.0,471.18,396.77
2016,12,1,9,0,795.0,51.0,2.9,7.0,288.0,506.5,426.65
2016,12,1,9,15,821.5,53.5,2.95,7.5,325.0,531.03,446.1
2016,12,1,9,30,848.0,56.0,3.0,8.0,362.0,549.83,460.39
2016,12,1,9,45,862.0,59.0,3.15,8.5,393.0,563.27,470.1
2016,12,1,10,0,876.0,62.0,3.3,9.0,424.0,573.9,477.23
2016,12,1,10,15,888.5,63.5,3.35,9.0,449.0,579.0,480.34
2016,12,1,10,30,901.0,65.0,3.4,9.0,474.0,581.06,480.86
2016,12,1,10,45,909.5,66.0,3.45,9.5,492.5,577.23,475.69
2016,12,1,11,0,918.0,67.0,3.5,10.0,511.0,570.26,467.87
2016,12,1,11,15,922.5,67.5,3.55,10.5,521.5,557.5,455.3
2016,12,1,11,30,927.0,68.0,3.6,11.0,532.0,541.7,440.11
2016,12,1,11,45,928.0,68.0,3.65,11.5,535.0,520.7,420.54
2016,12,1,12,0,929.0,68.0,3.7,12.0,538.0,496.92,398.41
2016,12,1,12,15,927.0,68.0,3.65,12.0,533.5,469.15,373.24
2016,12,1,12,30,925.0,68.0,3.6,12.0,529.0,438.96,345.58
2016,12,1,12,45,920.0,67.0,3.55,12.0,516.5,404.42,313.88
2016,12,1,13,0,915.0,66.0,3.5,12.0,504.0,367.97,280.02
2016,12,1,13,15,906.0,65.0,3.45,12.0,484.5,328.59,243.34
2016,12,1,13,30,897.0,64.0,3.4,12.0,465.0,287.94,205.32
2016,12,1,13,45,882.5,63.0,3.4,12.0,438.0,245.04,165.87
2016,12,1,14,0,868.0,62.0,3.4,12.0,411.0,201.73,127.21
2016,12,1,14,15,848.0,60.0,3.3,12.0,378.5,152.52,86.55
2016,12,1,14,30,828.0,58.0,3.2,12.0,346.0,107.86,55.07
2016,12,1,14,45,798.5,55.0,3.1,12.0,308.5,62.97,33.22
2016,12,1,15,0,769.0,52.0,3.0,12.0,271.0,39.1,29.71
2016,12,1,15,15,725.0,48.5,2.6,11.0,229.5,37.36,28.23
2016,12,1,15,30,681.0,45.0,2.2,10.0,188.0,35.7,26.7
2016,12,1,15,45,610.5,39.5,1.85,9.5,146.0,32.17,23.31
2016,12,1,16,0,540.0,34.0,1.5,9.0,104.0,28.67,19.74
2016,12,1,16,15,413.5,25.5,1.5,8.0,66.5,22.0,12.44
2016,12,1,16,30,287.0,17.0,1.5,7.0,29.0,15.1,0.0
2016,12,1,16,45,143.5,8.5,1.5,6.5,14.5,8.1,0.0
2016,12,1,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,194.0,9.5,2.3,2.5,21.0,83.97,0.0
2016,12,2,7,30,388.0,19.0,2.5,3.0,42.0,196.56,72.55
2016,12,2,7,45,496.5,26.0,2.75,4.0,81.5,270.42,212.74
2016,12,2,8,0,605.0,33.0,3.0,5.0,121.0,340.97,280.93
2016,12,2,8,15,666.0,37.5,3.15,5.5,163.0,389.01,325.75
2016,12,2,8,30,727.0,42.0,3.3,6.0,205.0,437.57,369.05
2016,12,2,8,45,763.0,46.0,3.45,6.5,245.0,472.29,399.38
2016,12,2,9,0,799.0,50.0,3.6,7.0,285.0,505.67,427.38
2016,12,2,9,15,824.5,52.0,3.75,7.5,321.5,525.48,443.54
2016,12,2,9,30,850.0,54.0,3.9,8.0,358.0,546.77,460.16
2016,12,2,9,45,863.5,57.5,4.1,9.0,389.0,560.61,469.57
2016,12,2,10,0,877.0,61.0,4.3,10.0,420.0,571.62,476.42
2016,12,2,10,15,889.0,62.0,4.25,10.0,445.0,575.94,478.67
2016,12,2,10,30,901.0,63.0,4.2,10.0,470.0,577.25,478.32
2016,12,2,10,45,908.0,64.0,4.2,10.5,488.0,572.7,472.42
2016,12,2,11,0,915.0,65.0,4.2,11.0,506.0,565.06,463.91
2016,12,2,11,15,919.5,65.5,4.15,11.0,516.5,552.46,451.98
2016,12,2,11,30,924.0,66.0,4.1,11.0,527.0,536.85,437.41
2016,12,2,11,45,925.0,66.5,4.1,11.5,530.0,516.55,418.17
2016,12,2,12,0,926.0,67.0,4.1,12.0,533.0,493.46,396.39
2016,12,2,12,15,924.0,66.5,4.1,12.0,528.5,465.4,370.98
2016,12,2,12,30,922.0,66.0,4.1,12.0,524.0,434.94,343.08
2016,12,2,12,45,916.5,65.5,4.2,12.0,512.0,400.92,311.9
2016,12,2,13,0,911.0,65.0,4.3,12.0,500.0,365.02,278.5
2016,12,2,13,15,901.5,64.0,4.35,12.0,480.0,325.75,241.83
2016,12,2,13,30,892.0,63.0,4.4,12.0,460.0,285.26,203.84
2016,12,2,13,45,876.5,62.0,4.45,12.0,433.5,242.47,164.37
2016,12,2,14,0,861.0,61.0,4.5,12.0,407.0,199.35,125.79
2016,12,2,14,15,840.5,59.0,4.3,12.0,374.5,154.67,88.84
2016,12,2,14,30,820.0,57.0,4.1,12.0,342.0,106.23,54.07
2016,12,2,14,45,788.5,55.0,3.95,12.0,304.5,62.58,33.16
2016,12,2,15,0,757.0,53.0,3.8,12.0,267.0,39.96,30.47
2016,12,2,15,15,713.0,49.0,3.35,11.0,226.5,37.81,28.62
2016,12,2,15,30,669.0,45.0,2.9,10.0,186.0,35.7,26.7
2016,12,2,15,45,596.0,39.5,2.45,9.5,144.0,32.18,23.3
2016,12,2,16,0,523.0,34.0,2.0,9.0,102.0,28.67,19.73
2016,12,2,16,15,394.5,25.5,1.9,8.0,65.0,22.01,12.39
2016,12,2,16,30,266.0,17.0,1.8,7.0,28.0,13.84,0.0
2016,12,2,16,45,133.0,8.5,1.7,6.5,14.0,8.1,0.0
2016,12,2,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,9.5,1.35,2.5,18.5,70.28,0.0
2016,12,3,7,30,319.0,19.0,1.5,3.0,37.0,166.17,44.86
2016,12,3,7,45,433.5,27.0,1.65,4.0,74.5,242.2,188.54
2016,12,3,8,0,548.0,35.0,1.8,5.0,112.0,314.91,257.98
2016,12,3,8,15,612.0,40.0,1.95,5.5,153.0,363.86,303.04
2016,12,3,8,30,676.0,45.0,2.1,6.0,194.0,413.46,346.83
2016,12,3,8,45,718.0,48.0,2.25,6.5,233.5,449.31,377.92
2016,12,3,9,0,760.0,51.0,2.4,7.0,273.0,484.08,406.97
2016,12,3,9,15,787.5,53.5,2.4,7.5,309.0,508.79,426.5
2016,12,3,9,30,815.0,56.0,2.4,8.0,345.0,531.39,443.63
2016,12,3,9,45,830.5,59.0,2.4,8.5,375.5,545.42,453.38
2016,12,3,10,0,846.0,62.0,2.4,9.0,406.0,553.7,458.34
2016,12,3,10,15,859.0,63.0,2.45,9.5,431.0,558.69,460.63
2016,12,3,10,30,872.0,64.0,2.5,10.0,456.0,560.77,460.42
2016,12,3,10,45,882.0,64.5,2.6,10.5,474.0,557.62,456.13
2016,12,3,11,0,892.0,65.0,2.7,11.0,492.0,551.43,449.27
2016,12,3,11,15,896.5,65.5,2.75,11.5,503.0,539.27,437.38
2016,12,3,11,30,901.0,66.0,2.8,12.0,514.0,524.17,422.96
2016,12,3,11,45,903.0,66.0,2.9,12.5,517.0,504.42,404.76
2016,12,3,12,0,905.0,66.0,3.0,13.0,520.0,481.93,384.01
2016,12,3,12,15,903.5,66.0,3.0,13.0,516.0,455.26,360.01
2016,12,3,12,30,902.0,66.0,3.0,13.0,512.0,426.2,333.57
2016,12,3,12,45,896.5,65.5,3.0,13.0,500.0,392.93,303.24
2016,12,3,13,0,891.0,65.0,3.0,13.0,488.0,357.82,270.81
2016,12,3,13,15,883.0,64.0,2.95,13.0,469.5,319.84,235.54
2016,12,3,13,30,875.0,63.0,2.9,13.0,451.0,280.55,198.92
2016,12,3,13,45,862.0,61.5,2.9,13.5,425.5,238.64,160.26
2016,12,3,14,0,849.0,60.0,2.9,14.0,400.0,196.23,122.41
2016,12,3,14,15,830.0,58.0,2.7,13.5,368.5,152.38,86.71
2016,12,3,14,30,811.0,56.0,2.5,13.0,337.0,104.61,52.8
2016,12,3,14,45,781.5,53.5,2.35,13.0,300.5,61.1,31.92
2016,12,3,15,0,752.0,51.0,2.2,13.0,264.0,38.27,28.85
2016,12,3,15,15,709.0,47.5,1.9,12.0,224.0,36.51,27.35
2016,12,3,15,30,666.0,44.0,1.6,11.0,184.0,34.81,25.79
2016,12,3,15,45,592.5,39.0,1.3,10.5,142.5,31.72,22.81
2016,12,3,16,0,519.0,34.0,1.0,10.0,101.0,28.69,19.68
2016,12,3,16,15,393.0,25.5,1.0,9.5,64.5,22.03,12.3
2016,12,3,16,30,267.0,17.0,1.0,9.0,28.0,13.85,0.0
2016,12,3,16,45,133.5,8.5,1.05,8.5,14.0,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,7,15,126.0,10.0,0.45,5.5,16.5,57.61,0.0
2016,12,4,7,30,252.0,20.0,0.4,6.0,33.0,142.36,20.85
2016,12,4,7,45,372.0,29.0,0.4,6.5,70.0,221.96,168.47
2016,12,4,8,0,492.0,38.0,0.4,7.0,107.0,295.77,237.29
2016,12,4,8,15,561.5,44.0,0.45,7.0,147.5,346.32,282.43
2016,12,4,8,30,631.0,50.0,0.5,7.0,188.0,394.63,324.24
2016,12,4,8,45,678.0,54.0,0.6,7.5,228.0,433.68,356.99
2016,12,4,9,0,725.0,58.0,0.7,8.0,268.0,471.81,387.85
2016,12,4,9,15,754.0,61.0,0.8,8.5,304.0,497.6,408.16
2016,12,4,9,30,783.0,64.0,0.9,9.0,340.0,521.35,426.3
2016,12,4,9,45,776.5,72.5,1.05,10.0,366.5,529.01,430.96
2016,12,4,10,0,770.0,81.0,1.2,11.0,393.0,533.73,433.11
2016,12,4,10,15,785.0,83.0,1.2,11.0,417.5,540.74,437.56
2016,12,4,10,30,800.0,85.0,1.2,11.0,442.0,544.93,439.61
2016,12,4,10,45,811.5,85.5,1.25,11.5,460.5,542.68,436.17
2016,12,4,11,0,823.0,86.0,1.3,12.0,479.0,537.51,430.35
2016,12,4,11,15,828.0,87.0,1.3,12.0,489.5,526.51,420.37
2016,12,4,11,30,833.0,88.0,1.3,12.0,500.0,512.71,408.04
2016,12,4,11,45,837.0,87.0,1.3,12.5,503.5,493.63,390.71
2016,12,4,12,0,841.0,86.0,1.3,13.0,507.0,471.9,371.03
2016,12,4,12,15,838.5,86.0,1.4,13.0,502.5,445.81,348.68
2016,12,4,12,30,836.0,86.0,1.5,13.0,498.0,417.56,324.01
2016,12,4,12,45,658.5,124.0,1.6,13.5,444.0,357.36,275.7
2016,12,4,13,0,481.0,162.0,1.7,14.0,390.0,305.35,234.82
2016,12,4,13,15,376.5,173.5,1.75,13.5,347.5,263.91,202.52
2016,12,4,13,30,272.0,185.0,1.8,13.0,305.0,228.95,176.14
2016,12,4,13,45,280.0,172.5,1.9,13.0,290.0,205.55,155.61
2016,12,4,14,0,288.0,160.0,2.0,13.0,275.0,181.22,134.44
2016,12,4,14,15,260.5,154.0,1.8,12.5,252.0,156.5,115.43
2016,12,4,14,30,233.0,148.0,1.6,12.0,229.0,133.72,99.46
2016,12,4,14,45,224.5,132.5,1.45,12.0,203.5,106.91,81.59
2016,12,4,15,0,216.0,117.0,1.3,12.0,178.0,88.09,73.44
2016,12,4,15,15,193.5,101.0,1.2,11.5,149.5,77.14,63.75
2016,12,4,15,30,171.0,85.0,1.1,11.0,121.0,65.86,53.55
2016,12,4,15,45,144.5,67.5,1.0,10.5,93.0,53.17,41.89
2016,12,4,16,0,118.0,50.0,0.9,10.0,65.0,40.09,29.65
2016,12,4,16,15,59.0,33.5,0.9,9.5,41.0,28.37,17.41
2016,12,4,16,30,0.0,17.0,0.9,9.0,17.0,15.52,0.0
2016,12,4,16,45,0.0,8.5,0.95,9.0,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,0.9,6.0,7.5,7.15,0.0
2016,12,5,7,30,0.0,15.0,1.0,6.0,15.0,13.92,0.0
2016,12,5,7,45,5.5,31.0,1.15,6.5,32.0,34.49,22.13
2016,12,5,8,0,11.0,47.0,1.3,7.0,49.0,53.93,40.4
2016,12,5,8,15,20.0,64.0,1.3,7.0,68.0,81.08,64.58
2016,12,5,8,30,29.0,81.0,1.3,7.0,87.0,103.6,84.63
2016,12,5,8,45,35.0,97.0,1.3,7.5,106.0,123.13,101.64
2016,12,5,9,0,41.0,113.0,1.3,8.0,125.0,142.55,118.2
2016,12,5,9,15,46.5,127.0,1.3,8.0,142.0,159.11,132.26
2016,12,5,9,30,52.0,141.0,1.3,8.0,159.0,175.57,146.03
2016,12,5,9,45,28.5,141.0,1.3,8.5,151.0,159.7,131.85
2016,12,5,10,0,5.0,141.0,1.3,9.0,143.0,138.87,113.56
2016,12,5,10,15,8.5,151.5,1.3,9.0,155.0,150.39,123.17
2016,12,5,10,30,12.0,162.0,1.3,9.0,167.0,161.81,132.54
2016,12,5,10,45,7.5,160.0,1.35,9.5,163.5,156.27,127.42
2016,12,5,11,0,3.0,158.0,1.4,10.0,160.0,151.04,122.67
2016,12,5,11,15,42.5,187.5,1.45,10.0,209.0,203.23,166.11
2016,12,5,11,30,82.0,217.0,1.5,10.0,258.0,249.38,203.58
2016,12,5,11,45,41.0,185.5,1.6,10.0,206.0,195.71,159.28
2016,12,5,12,0,0.0,154.0,1.7,10.0,154.0,143.45,116.08
2016,12,5,12,15,3.0,160.5,1.7,10.0,162.0,150.24,121.87
2016,12,5,12,30,6.0,167.0,1.7,10.0,170.0,156.68,127.21
2016,12,5,12,45,4.5,162.5,1.75,10.0,165.0,151.2,122.72
2016,12,5,13,0,3.0,158.0,1.8,10.0,160.0,145.82,118.37
2016,12,5,13,15,15.0,165.0,1.75,10.0,172.0,154.48,125.38
2016,12,5,13,30,27.0,172.0,1.7,10.0,184.0,161.72,131.04
2016,12,5,13,45,28.5,164.0,1.65,10.0,176.0,150.1,121.25
2016,12,5,14,0,30.0,156.0,1.6,10.0,168.0,140.39,113.12
2016,12,5,14,15,26.0,144.5,1.55,9.5,154.0,127.12,102.48
2016,12,5,14,30,22.0,133.0,1.5,9.0,140.0,118.0,95.42
2016,12,5,14,45,18.0,118.5,1.45,9.0,124.0,103.47,83.63
2016,12,5,15,0,14.0,104.0,1.4,9.0,108.0,90.27,76.27
2016,12,5,15,15,8.0,88.5,1.25,8.5,91.0,77.36,64.7
2016,12,5,15,30,2.0,73.0,1.1,8.0,74.0,64.29,52.78
2016,12,5,15,45,1.0,56.0,0.95,8.0,56.5,49.94,39.42
2016,12,5,16,0,0.0,39.0,0.8,8.0,39.0,35.37,25.75
2016,12,5,16,15,0.0,24.5,0.75,7.5,24.5,22.6,12.86
2016,12,5,16,30,0.0,10.0,0.7,7.0,10.0,9.27,0.0
2016,12,5,16,45,0.0,5.0,0.65,7.0,5.0,4.77,0.0
2016,12,5,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,138.5,9.0,1.15,1.5,15.5,60.86,0.0
2016,12,6,7,30,277.0,18.0,1.2,2.0,31.0,147.88,0.0
2016,12,6,7,45,404.5,26.5,1.25,3.0,68.5,231.68,175.52
2016,12,6,8,0,532.0,35.0,1.3,4.0,106.0,303.46,247.2
2016,12,6,8,15,601.0,41.0,1.5,4.5,147.5,355.41,295.15
2016,12,6,8,30,670.0,47.0,1.7,5.0,189.0,408.26,341.89
2016,12,6,8,45,587.0,64.0,1.9,6.0,207.0,398.4,335.12
2016,12,6,9,0,504.0,81.0,2.1,7.0,225.0,379.67,320.01
2016,12,6,9,15,525.5,88.0,2.25,7.5,255.0,403.06,339.48
2016,12,6,9,30,547.0,95.0,2.4,8.0,285.0,424.87,356.83
2016,12,6,9,45,553.0,104.5,2.55,8.5,311.0,438.87,367.29
2016,12,6,10,0,559.0,114.0,2.7,9.0,337.0,450.75,375.77
2016,12,6,10,15,585.5,115.0,2.75,9.0,362.0,463.15,385.15
2016,12,6,10,30,612.0,116.0,2.8,9.0,387.0,473.21,392.44
2016,12,6,10,45,757.0,92.0,2.85,9.5,440.5,518.69,427.59
2016,12,6,11,0,902.0,68.0,2.9,10.0,494.0,556.67,455.64
2016,12,6,11,15,906.0,68.5,2.9,10.0,505.0,544.31,443.89
2016,12,6,11,30,910.0,69.0,2.9,10.0,516.0,528.99,429.84
2016,12,6,11,45,909.0,70.0,2.95,10.0,519.0,508.86,411.8
2016,12,6,12,0,908.0,71.0,3.0,10.0,522.0,486.07,391.23
2016,12,6,12,15,906.0,71.0,3.0,10.0,517.5,459.3,366.92
2016,12,6,12,30,904.0,71.0,3.0,10.0,513.0,430.15,340.15
2016,12,6,12,45,898.0,70.5,3.05,10.0,501.0,396.82,309.56
2016,12,6,13,0,892.0,70.0,3.1,10.0,489.0,361.67,276.84
2016,12,6,13,15,882.5,69.0,3.15,10.0,470.0,323.38,241.1
2016,12,6,13,30,873.0,68.0,3.2,10.0,451.0,283.88,204.05
2016,12,6,13,45,856.5,66.5,3.25,10.0,425.0,238.05,162.2
2016,12,6,14,0,840.0,65.0,3.3,10.0,399.0,195.1,123.82
2016,12,6,14,15,819.5,63.0,3.25,9.5,367.5,151.32,87.7
2016,12,6,14,30,799.0,61.0,3.2,9.0,336.0,108.25,57.24
2016,12,6,14,45,764.0,59.0,3.2,9.0,298.5,65.71,36.61
2016,12,6,15,0,729.0,57.0,3.2,9.0,261.0,43.48,34.07
2016,12,6,15,15,683.0,53.0,2.8,8.5,221.0,41.45,32.24
2016,12,6,15,30,637.0,49.0,2.4,8.0,181.0,39.5,30.36
2016,12,6,15,45,561.0,43.0,2.05,7.5,140.0,32.54,23.82
2016,12,6,16,0,485.0,37.0,1.7,7.0,99.0,29.01,20.19
2016,12,6,16,15,353.5,27.5,1.6,6.5,63.0,22.06,12.46
2016,12,6,16,30,222.0,18.0,1.5,6.0,27.0,14.83,0.0
2016,12,6,16,45,111.0,9.0,1.4,5.5,13.5,8.58,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,0.6,2.0,8.0,7.63,0.0
2016,12,7,7,30,0.0,16.0,0.5,2.0,16.0,15.37,0.0
2016,12,7,7,45,35.5,31.5,0.45,2.0,36.5,59.69,42.05
2016,12,7,8,0,71.0,47.0,0.4,2.0,57.0,93.53,74.97
2016,12,7,8,15,83.5,64.5,0.5,2.0,79.5,120.17,99.57
2016,12,7,8,30,96.0,82.0,0.6,2.0,102.0,146.44,123.38
2016,12,7,8,45,102.5,98.5,0.75,2.5,124.0,168.01,142.46
2016,12,7,9,0,109.0,115.0,0.9,3.0,146.0,189.2,160.76
2016,12,7,9,15,114.5,129.5,0.95,3.5,166.0,206.94,175.62
2016,12,7,9,30,120.0,144.0,1.0,4.0,186.0,224.29,189.83
2016,12,7,9,45,181.0,154.5,1.1,4.5,223.5,267.36,225.99
2016,12,7,10,0,242.0,165.0,1.2,5.0,261.0,317.58,267.08
2016,12,7,10,15,275.5,171.5,1.2,5.5,287.5,339.52,283.94
2016,12,7,10,30,309.0,178.0,1.2,6.0,314.0,360.28,299.68
2016,12,7,10,45,316.5,185.0,1.3,6.5,329.5,365.92,303.12
2016,12,7,11,0,324.0,192.0,1.4,7.0,345.0,370.23,305.49
2016,12,7,11,15,236.5,206.5,1.45,7.0,319.5,331.73,273.29
2016,12,7,11,30,149.0,221.0,1.5,7.0,294.0,290.61,239.22
2016,12,7,11,45,175.5,221.5,1.6,7.0,308.0,297.61,244.79
2016,12,7,12,0,202.0,222.0,1.7,7.0,322.0,302.91,248.52
2016,12,7,12,15,101.0,185.0,1.85,7.0,235.0,217.58,178.61
2016,12,7,12,30,0.0,148.0,2.0,7.0,148.0,137.01,112.07
2016,12,7,12,45,0.0,83.5,2.15,7.0,83.5,77.76,61.8
2016,12,7,13,0,0.0,19.0,2.3,7.0,19.0,17.63,9.78
2016,12,7,13,15,0.0,72.0,2.4,7.0,72.0,67.0,52.78
2016,12,7,13,30,0.0,125.0,2.5,7.0,125.0,114.51,93.67
2016,12,7,13,45,4.0,133.0,2.6,7.5,135.0,121.56,99.43
2016,12,7,14,0,8.0,141.0,2.7,8.0,145.0,127.64,104.38
2016,12,7,14,15,5.5,131.0,2.65,7.5,133.5,117.36,96.03
2016,12,7,14,30,3.0,121.0,2.6,7.0,122.0,107.28,87.81
2016,12,7,14,45,1.5,108.0,2.6,7.0,108.5,95.12,77.48
2016,12,7,15,0,0.0,95.0,2.6,7.0,95.0,83.56,70.84
2016,12,7,15,15,0.0,80.5,2.5,6.5,80.5,71.33,59.75
2016,12,7,15,30,0.0,66.0,2.4,6.0,66.0,58.95,48.33
2016,12,7,15,45,0.0,51.0,2.3,6.0,51.0,46.03,36.18
2016,12,7,16,0,0.0,36.0,2.2,6.0,36.0,32.95,23.77
2016,12,7,16,15,0.0,23.0,2.2,6.0,23.0,21.35,11.9
2016,12,7,16,30,0.0,10.0,2.2,6.0,10.0,9.27,0.0
2016,12,7,16,45,0.0,5.0,2.2,6.0,5.0,4.77,0.0
2016,12,7,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,13.0,4.2,10.0,13.0,12.39,0.0
2016,12,8,7,30,0.0,26.0,4.2,10.0,26.0,32.26,0.0
2016,12,8,7,45,222.5,31.0,4.2,10.5,59.5,156.87,112.73
2016,12,8,8,0,445.0,36.0,4.2,11.0,93.0,267.95,214.43
2016,12,8,8,15,517.0,42.0,4.15,11.0,131.5,318.09,260.85
2016,12,8,8,30,589.0,48.0,4.1,11.0,170.0,369.91,306.93
2016,12,8,8,45,634.0,52.5,4.1,11.5,208.0,403.96,336.68
2016,12,8,9,0,679.0,57.0,4.1,12.0,246.0,440.86,367.47
2016,12,8,9,15,352.0,94.0,4.0,12.0,193.0,310.6,259.56
2016,12,8,9,30,25.0,131.0,3.9,12.0,140.0,149.33,122.01
2016,12,8,9,45,63.5,150.0,3.85,12.5,175.0,189.68,156.13
2016,12,8,10,0,102.0,169.0,3.8,13.0,210.0,229.69,189.09
2016,12,8,10,15,51.0,107.0,3.7,13.0,127.5,132.79,107.73
2016,12,8,10,30,0.0,45.0,3.6,13.0,45.0,41.81,30.12
2016,12,8,10,45,0.0,97.0,3.55,13.0,97.0,90.72,71.57
2016,12,8,11,0,0.0,149.0,3.5,13.0,149.0,140.76,113.31
2016,12,8,11,15,0.0,147.5,3.4,13.0,147.5,138.75,111.46
2016,12,8,11,30,0.0,146.0,3.3,13.0,146.0,136.85,109.8
2016,12,8,11,45,0.0,147.5,3.2,13.5,147.5,137.84,110.37
2016,12,8,12,0,0.0,149.0,3.1,14.0,149.0,138.82,110.94
2016,12,8,12,15,24.5,176.5,3.0,14.0,188.5,174.13,139.92
2016,12,8,12,30,49.0,204.0,2.9,14.0,228.0,207.72,166.97
2016,12,8,12,45,38.5,194.0,2.85,14.0,212.5,191.49,153.62
2016,12,8,13,0,28.0,184.0,2.8,14.0,197.0,176.1,141.15
2016,12,8,13,15,24.5,175.5,2.7,14.0,186.5,166.33,133.19
2016,12,8,13,30,21.0,167.0,2.6,14.0,176.0,155.97,124.78
2016,12,8,13,45,37.0,164.5,2.55,14.0,179.5,152.32,121.19
2016,12,8,14,0,53.0,162.0,2.5,14.0,183.0,148.87,117.66
2016,12,8,14,15,49.5,150.0,2.35,13.5,168.5,134.1,105.86
2016,12,8,14,30,46.0,138.0,2.2,13.0,154.0,119.61,94.5
2016,12,8,14,45,43.0,123.5,2.1,13.0,137.0,103.72,82.12
2016,12,8,15,0,40.0,109.0,2.0,13.0,120.0,90.07,74.96
2016,12,8,15,15,33.5,93.0,1.8,12.5,101.5,77.76,64.07
2016,12,8,15,30,27.0,77.0,1.6,12.0,83.0,65.18,52.73
2016,12,8,15,45,17.0,60.5,1.45,12.0,64.0,51.98,40.56
2016,12,8,16,0,7.0,44.0,1.3,12.0,45.0,39.29,28.68
2016,12,8,16,15,3.5,28.0,1.25,11.5,28.5,25.45,14.88
2016,12,8,16,30,0.0,12.0,1.2,11.0,12.0,11.13,0.0
2016,12,8,16,45,0.0,6.0,1.15,11.0,6.0,5.72,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,10.0,12.5,11.91,0.0
2016,12,9,7,30,0.0,25.0,1.2,10.0,25.0,23.83,0.0
2016,12,9,7,45,239.5,29.5,1.3,10.5,59.5,160.64,113.28
2016,12,9,8,0,479.0,34.0,1.4,11.0,94.0,280.21,221.69
2016,12,9,8,15,550.5,39.5,1.6,11.5,133.5,326.1,263.86
2016,12,9,8,30,622.0,45.0,1.8,12.0,173.0,378.36,309.28
2016,12,9,8,45,674.0,48.0,2.05,12.5,212.5,418.37,343.64
2016,12,9,9,0,726.0,51.0,2.3,13.0,252.0,457.72,376.3
2016,12,9,9,15,606.5,77.0,2.4,13.5,260.0,432.24,355.47
2016,12,9,9,30,487.0,103.0,2.5,14.0,268.0,394.76,324.66
2016,12,9,9,45,311.0,136.0,2.6,14.5,245.5,325.58,267.29
2016,12,9,10,0,135.0,169.0,2.7,15.0,223.0,255.02,207.85
2016,12,9,10,15,115.5,179.0,2.75,15.0,227.5,251.84,204.89
2016,12,9,10,30,96.0,189.0,2.8,15.0,232.0,242.04,196.38
2016,12,9,10,45,48.0,165.5,2.9,15.5,187.0,188.48,151.78
2016,12,9,11,0,0.0,142.0,3.0,16.0,142.0,133.97,106.25
2016,12,9,11,15,46.0,178.5,2.9,16.0,201.0,196.18,157.48
2016,12,9,11,30,92.0,215.0,2.8,16.0,260.0,252.43,202.63
2016,12,9,11,45,50.0,193.5,2.75,16.0,218.0,207.74,166.08
2016,12,9,12,0,8.0,172.0,2.7,16.0,176.0,163.9,130.42
2016,12,9,12,15,214.5,177.0,2.6,16.0,281.0,260.19,207.29
2016,12,9,12,30,421.0,182.0,2.5,16.0,386.0,338.73,266.11
2016,12,9,12,45,234.5,188.0,2.45,16.0,301.5,258.31,202.88
2016,12,9,13,0,48.0,194.0,2.4,16.0,217.0,191.31,151.76
2016,12,9,13,15,187.0,184.0,2.25,15.5,267.0,218.59,170.45
2016,12,9,13,30,326.0,174.0,2.1,15.0,317.0,233.68,177.29
2016,12,9,13,45,340.0,161.5,2.0,15.0,302.5,209.64,155.55
2016,12,9,14,0,354.0,149.0,1.9,15.0,288.0,184.07,132.94
2016,12,9,14,15,345.0,138.0,1.7,14.5,265.0,155.27,109.81
2016,12,9,14,30,336.0,127.0,1.5,14.0,242.0,126.92,89.04
2016,12,9,14,45,327.5,113.5,1.35,14.0,215.5,97.33,70.66
2016,12,9,15,0,319.0,100.0,1.2,14.0,189.0,72.46,59.09
2016,12,9,15,15,297.5,86.5,1.1,13.5,159.5,63.64,51.32
2016,12,9,15,30,276.0,73.0,1.0,13.0,130.0,54.57,43.14
2016,12,9,15,45,243.0,58.5,0.9,13.0,100.5,44.4,33.75
2016,12,9,16,0,210.0,44.0,0.8,13.0,71.0,33.9,23.92
2016,12,9,16,15,105.0,31.5,0.75,12.5,45.0,25.86,15.19
2016,12,9,16,30,0.0,19.0,0.7,12.0,19.0,17.12,0.0
2016,12,9,16,45,0.0,9.5,0.7,12.0,9.5,9.05,0.0
2016,12,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.1,12.0,1.0,0.95,0.0
2016,12,10,7,30,0.0,2.0,4.1,12.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,5.0,4.1,12.5,5.0,4.62,0.0
2016,12,10,8,0,0.0,8.0,4.1,13.0,8.0,7.4,0.49
2016,12,10,8,15,0.0,12.0,4.05,13.0,12.0,11.11,3.77
2016,12,10,8,30,0.0,16.0,4.0,13.0,16.0,14.82,7.05
2016,12,10,8,45,0.0,19.5,3.95,13.0,19.5,18.07,9.92
2016,12,10,9,0,0.0,23.0,3.9,13.0,23.0,21.32,12.76
