Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,15,0.0,26.5,3.95,13.0,26.5,24.58,15.57
2016,12,10,9,30,0.0,30.0,4.0,13.0,30.0,27.84,18.36
2016,12,10,9,45,0.0,50.5,4.1,13.0,50.5,46.93,34.7
2016,12,10,10,0,0.0,71.0,4.2,13.0,71.0,66.06,50.96
2016,12,10,10,15,30.5,127.0,4.15,13.0,140.0,142.27,115.62
2016,12,10,10,30,61.0,183.0,4.1,13.0,209.0,216.49,177.23
2016,12,10,10,45,30.5,105.5,4.05,13.5,118.5,118.19,94.74
2016,12,10,11,0,0.0,28.0,4.0,14.0,28.0,26.0,16.5
2016,12,10,11,15,0.0,28.5,3.85,14.0,28.5,26.47,16.91
2016,12,10,11,30,0.0,29.0,3.7,14.0,29.0,26.93,17.29
2016,12,10,11,45,0.0,45.0,3.6,14.0,45.0,41.83,29.92
2016,12,10,12,0,0.0,61.0,3.5,14.0,61.0,56.74,42.51
2016,12,10,12,15,0.0,35.0,3.35,14.0,35.0,32.52,22.01
2016,12,10,12,30,0.0,9.0,3.2,14.0,9.0,8.35,1.46
2016,12,10,12,45,0.0,9.0,3.05,14.0,9.0,8.35,1.47
2016,12,10,13,0,0.0,9.0,2.9,14.0,9.0,8.35,1.48
2016,12,10,13,15,0.0,64.0,2.8,14.0,64.0,59.53,45.04
2016,12,10,13,30,0.0,119.0,2.7,14.0,119.0,109.24,86.86
2016,12,10,13,45,0.0,121.0,2.6,14.0,121.0,110.43,87.9
2016,12,10,14,0,0.0,123.0,2.5,14.0,123.0,111.34,88.79
2016,12,10,14,15,0.0,113.0,2.35,13.5,113.0,102.01,81.24
2016,12,10,14,30,0.0,103.0,2.2,13.0,103.0,92.71,73.65
2016,12,10,14,45,0.0,92.0,2.05,13.0,92.0,82.63,65.17
2016,12,10,15,0,0.0,81.0,1.9,13.0,81.0,72.78,59.65
2016,12,10,15,15,0.0,68.5,1.8,12.5,68.5,61.97,50.04
2016,12,10,15,30,0.0,56.0,1.7,12.0,56.0,51.04,40.16
2016,12,10,15,45,0.0,43.0,1.6,12.0,43.0,39.58,29.6
2016,12,10,16,0,0.0,30.0,1.5,12.0,30.0,27.86,18.74
2016,12,10,16,15,0.0,19.0,1.45,11.5,19.0,17.63,8.63
2016,12,10,16,30,0.0,8.0,1.4,11.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,1.35,11.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,4.0,8.5,8.1,0.0
2016,12,11,7,30,0.0,17.0,0.8,4.0,17.0,16.2,0.0
2016,12,11,7,45,110.0,30.0,0.75,4.5,43.0,96.4,65.32
2016,12,11,8,0,220.0,43.0,0.7,5.0,69.0,172.1,138.13
2016,12,11,8,15,254.5,56.5,0.75,5.0,99.0,206.99,170.87
2016,12,11,8,30,289.0,70.0,0.8,5.0,129.0,242.71,203.1
2016,12,11,8,45,308.0,83.5,0.9,5.5,158.0,270.82,227.75
2016,12,11,9,0,327.0,97.0,1.0,6.0,187.0,298.34,251.11
2016,12,11,9,15,339.5,109.0,1.1,6.0,213.0,319.83,269.3
2016,12,11,9,30,352.0,121.0,1.2,6.0,239.0,340.21,286.14
2016,12,11,9,45,290.5,141.5,1.3,6.5,245.0,320.08,268.5
2016,12,11,10,0,229.0,162.0,1.4,7.0,251.0,306.41,256.07
2016,12,11,10,15,182.5,176.0,1.5,7.5,250.0,285.49,237.8
2016,12,11,10,30,136.0,190.0,1.6,8.0,249.0,271.31,224.99
2016,12,11,10,45,145.5,198.5,1.75,8.5,264.0,281.29,232.61
2016,12,11,11,0,155.0,207.0,1.9,9.0,279.0,290.48,239.37
2016,12,11,11,15,164.5,212.0,1.9,9.0,290.0,295.23,242.72
2016,12,11,11,30,174.0,217.0,1.9,9.0,301.0,299.08,245.29
2016,12,11,11,45,243.0,211.0,1.95,9.5,329.5,323.11,263.76
2016,12,11,12,0,312.0,205.0,2.0,10.0,358.0,339.3,275.21
2016,12,11,12,15,321.0,202.0,1.95,10.0,358.0,328.71,265.34
2016,12,11,12,30,330.0,199.0,1.9,10.0,358.0,316.81,254.32
2016,12,11,12,45,197.0,199.0,1.9,10.5,293.5,254.07,203.78
2016,12,11,13,0,64.0,199.0,1.9,11.0,229.0,200.94,162.03
2016,12,11,13,15,41.5,181.5,1.95,11.0,200.5,175.01,141.2
2016,12,11,13,30,19.0,164.0,2.0,11.0,172.0,152.96,123.62
2016,12,11,13,45,9.5,117.5,2.05,11.0,121.5,109.42,87.58
2016,12,11,14,0,0.0,71.0,2.1,11.0,71.0,66.06,51.3
2016,12,11,14,15,0.0,65.0,2.0,10.5,65.0,60.46,46.71
2016,12,11,14,30,0.0,59.0,1.9,10.0,59.0,54.86,42.04
2016,12,11,14,45,0.0,52.5,1.85,10.0,52.5,48.79,36.84
2016,12,11,15,0,0.0,46.0,1.8,10.0,46.0,42.73,33.28
2016,12,11,15,15,0.0,39.0,1.5,9.5,39.0,36.21,27.38
2016,12,11,15,30,0.0,32.0,1.2,9.0,32.0,29.7,21.4
2016,12,11,15,45,0.0,24.5,0.95,8.5,24.5,22.72,14.92
2016,12,11,16,0,0.0,17.0,0.7,8.0,17.0,15.75,8.39
2016,12,11,16,15,0.0,10.5,0.7,7.5,10.5,9.72,2.38
2016,12,11,16,30,0.0,4.0,0.7,7.0,4.0,3.7,0.0
2016,12,11,16,45,0.0,2.0,0.75,7.0,2.0,1.91,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.95,3.5,9.5,9.05,0.0
2016,12,12,7,30,0.0,19.0,1.0,4.0,19.0,18.11,0.0
2016,12,12,7,45,193.0,27.0,1.1,4.5,50.5,134.54,90.58
2016,12,12,8,0,386.0,35.0,1.2,5.0,82.0,237.32,190.62
2016,12,12,8,15,445.5,44.5,1.25,5.5,118.5,283.89,233.98
2016,12,12,8,30,505.0,54.0,1.3,6.0,155.0,331.9,276.47
2016,12,12,8,45,550.5,59.5,1.4,6.5,191.0,368.92,308.75
2016,12,12,9,0,596.0,65.0,1.5,7.0,227.0,405.53,339.56
2016,12,12,9,15,630.0,67.5,1.4,7.0,260.0,431.65,360.9
2016,12,12,9,30,664.0,70.0,1.3,7.0,293.0,456.3,380.31
2016,12,12,9,45,626.0,86.5,1.25,7.5,312.0,455.51,377.96
2016,12,12,10,0,588.0,103.0,1.2,8.0,331.0,451.43,372.93
2016,12,12,10,15,713.0,85.5,1.1,8.5,380.0,498.05,408.26
2016,12,12,10,30,838.0,68.0,1.0,9.0,429.0,540.42,438.63
2016,12,12,10,45,725.5,95.5,0.95,9.5,418.0,501.85,405.68
2016,12,12,11,0,613.0,123.0,0.9,10.0,407.0,460.5,371.39
2016,12,12,11,15,590.5,133.5,0.95,10.0,412.0,447.8,360.8
2016,12,12,11,30,568.0,144.0,1.0,10.0,417.0,430.84,346.52
2016,12,12,11,45,389.5,181.0,1.05,10.0,369.0,367.38,295.74
2016,12,12,12,0,211.0,218.0,1.1,10.0,321.0,303.29,244.67
2016,12,12,12,15,231.5,214.0,1.1,10.0,326.5,299.83,241.39
2016,12,12,12,30,252.0,210.0,1.1,10.0,332.0,296.16,237.31
2016,12,12,12,45,280.5,201.0,1.15,10.0,334.0,286.92,228.47
2016,12,12,13,0,309.0,192.0,1.2,10.0,336.0,275.33,217.31
2016,12,12,13,15,298.0,185.5,1.15,10.0,320.0,251.81,196.92
2016,12,12,13,30,287.0,179.0,1.1,10.0,304.0,228.56,176.8
2016,12,12,13,45,200.0,174.0,1.1,10.0,259.0,192.68,149.42
2016,12,12,14,0,113.0,169.0,1.1,10.0,214.0,162.1,127.35
2016,12,12,14,15,108.0,156.5,1.0,9.5,197.0,143.43,112.32
2016,12,12,14,30,103.0,144.0,0.9,9.0,180.0,125.15,98.09
2016,12,12,14,45,98.5,129.0,0.85,9.0,160.0,105.61,83.55
2016,12,12,15,0,94.0,114.0,0.8,9.0,140.0,89.65,75.64
2016,12,12,15,15,85.5,97.5,0.75,8.5,118.5,77.76,65.03
2016,12,12,15,30,77.0,81.0,0.7,8.0,97.0,65.54,53.9
2016,12,12,15,45,64.0,63.5,0.65,8.0,75.0,52.3,41.55
2016,12,12,16,0,51.0,46.0,0.6,8.0,53.0,38.69,28.72
2016,12,12,16,15,25.5,30.5,0.6,7.5,34.0,27.08,16.73
2016,12,12,16,30,0.0,15.0,0.6,7.0,15.0,13.93,0.0
2016,12,12,16,45,0.0,7.5,0.65,7.0,7.5,7.15,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.0,7.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.1,8.0,5.0,4.77,0.0
2016,12,13,7,45,0.0,15.0,1.2,8.5,15.0,13.91,4.1
2016,12,13,8,0,0.0,25.0,1.3,9.0,25.0,23.21,13.79
2016,12,13,8,15,0.0,37.0,1.35,9.0,37.0,34.47,23.95
2016,12,13,8,30,0.0,49.0,1.4,9.0,49.0,46.4,34.59
2016,12,13,8,45,0.0,60.5,1.5,9.5,60.5,57.65,44.45
2016,12,13,9,0,0.0,72.0,1.6,10.0,72.0,68.82,54.1
2016,12,13,9,15,0.0,83.0,1.55,10.0,83.0,79.39,63.2
2016,12,13,9,30,0.0,94.0,1.5,10.0,94.0,89.91,72.16
2016,12,13,9,45,0.0,53.5,1.45,10.5,53.5,49.72,37.47
2016,12,13,10,0,0.0,13.0,1.4,11.0,13.0,12.05,4.82
2016,12,13,10,15,107.5,99.0,1.4,11.0,145.0,161.06,133.22
2016,12,13,10,30,215.0,185.0,1.4,11.0,277.0,309.03,254.2
2016,12,13,10,45,107.5,98.0,1.4,11.5,144.0,156.58,127.81
2016,12,13,11,0,0.0,11.0,1.4,12.0,11.0,10.2,3.12
2016,12,13,11,15,160.5,105.0,1.4,12.0,182.0,189.85,155.74
2016,12,13,11,30,321.0,199.0,1.4,12.0,353.0,358.37,290.04
2016,12,13,11,45,334.0,198.5,1.4,12.0,360.0,354.24,284.77
2016,12,13,12,0,347.0,198.0,1.4,12.0,367.0,348.59,279.18
2016,12,13,12,15,230.5,207.0,1.3,12.0,319.0,293.07,234.48
2016,12,13,12,30,114.0,216.0,1.2,12.0,271.0,245.74,196.93
2016,12,13,12,45,57.0,147.0,1.15,12.0,174.5,156.5,125.01
2016,12,13,13,0,0.0,78.0,1.1,12.0,78.0,72.61,56.26
2016,12,13,13,15,0.0,75.0,1.05,12.0,75.0,69.81,54.08
2016,12,13,13,30,0.0,72.0,1.0,12.0,72.0,67.0,51.77
2016,12,13,13,45,0.0,42.5,0.95,12.0,42.5,39.48,28.37
2016,12,13,14,0,0.0,13.0,0.9,12.0,13.0,12.05,4.79
2016,12,13,14,15,0.0,12.0,0.8,12.0,12.0,11.12,4.01
2016,12,13,14,30,0.0,11.0,0.7,12.0,11.0,10.19,3.22
2016,12,13,14,45,0.0,10.0,0.65,12.0,10.0,9.26,2.42
2016,12,13,15,0,0.0,9.0,0.6,12.0,9.0,8.33,1.94
2016,12,13,15,15,0.0,7.5,0.55,11.5,7.5,6.94,0.67
2016,12,13,15,30,0.0,6.0,0.5,11.0,6.0,5.55,0.0
2016,12,13,15,45,0.0,4.5,0.45,11.0,4.5,4.16,0.0
2016,12,13,16,0,0.0,3.0,0.4,11.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,0.4,10.5,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.9,9.5,7.0,0.0,0.0
2016,12,14,7,30,0.0,14.0,2.1,10.0,14.0,13.34,0.0
2016,12,14,7,45,115.5,26.5,2.3,10.5,40.0,99.9,60.96
2016,12,14,8,0,231.0,39.0,2.5,11.0,66.0,171.02,133.86
2016,12,14,8,15,273.5,53.0,2.55,11.0,97.0,210.67,170.9
2016,12,14,8,30,316.0,67.0,2.6,11.0,128.0,251.35,207.26
2016,12,14,8,45,344.0,79.0,2.65,11.5,159.0,282.77,234.65
2016,12,14,9,0,372.0,91.0,2.7,12.0,190.0,313.92,260.92
2016,12,14,9,15,396.0,100.0,2.75,12.0,219.0,338.84,281.87
2016,12,14,9,30,420.0,109.0,2.8,12.0,248.0,362.85,301.57
2016,12,14,9,45,401.0,124.5,2.85,12.5,267.5,369.25,305.67
2016,12,14,10,0,382.0,140.0,2.9,13.0,287.0,373.65,307.99
2016,12,14,10,15,230.5,161.5,2.9,13.0,252.5,302.91,249.06
2016,12,14,10,30,79.0,183.0,2.9,13.0,218.0,226.58,185.01
2016,12,14,10,45,196.5,186.0,2.95,13.0,275.5,295.61,242.25
2016,12,14,11,0,314.0,189.0,3.0,13.0,333.0,361.2,294.94
2016,12,14,11,15,323.5,192.5,3.0,13.0,344.5,361.99,294.51
2016,12,14,11,30,333.0,196.0,3.0,13.0,356.0,361.41,293.13
2016,12,14,11,45,259.5,207.5,3.0,13.0,332.5,327.79,265.19
2016,12,14,12,0,186.0,219.0,3.0,13.0,309.0,293.18,236.75
2016,12,14,12,15,122.5,212.0,3.0,13.0,271.5,252.01,203.27
2016,12,14,12,30,59.0,205.0,3.0,13.0,234.0,212.89,171.64
2016,12,14,12,45,45.5,195.0,3.0,13.5,216.5,195.21,156.95
2016,12,14,13,0,32.0,185.0,3.0,14.0,199.0,178.55,143.17
2016,12,14,13,15,26.5,175.0,2.95,13.5,187.0,166.62,133.73
2016,12,14,13,30,21.0,165.0,2.9,13.0,175.0,154.41,124.04
2016,12,14,13,45,10.5,114.0,2.9,13.0,119.0,106.63,84.61
2016,12,14,14,0,0.0,63.0,2.9,13.0,63.0,58.59,44.55
2016,12,14,14,15,0.0,58.0,2.75,13.0,58.0,53.92,40.67
2016,12,14,14,30,0.0,53.0,2.6,13.0,53.0,49.26,36.74
2016,12,14,14,45,0.0,47.0,2.5,13.0,47.0,43.66,31.98
2016,12,14,15,0,0.0,41.0,2.4,13.0,41.0,38.07,28.67
2016,12,14,15,15,0.0,34.5,2.25,12.5,34.5,32.02,23.25
2016,12,14,15,30,0.0,28.0,2.1,12.0,28.0,25.97,17.75
2016,12,14,15,45,0.0,21.5,1.95,12.0,21.5,19.93,12.16
2016,12,14,16,0,0.0,15.0,1.8,12.0,15.0,13.9,6.55
2016,12,14,16,15,0.0,9.5,1.8,11.5,9.5,8.79,1.55
2016,12,14,16,30,0.0,4.0,1.8,11.0,4.0,3.7,0.0
2016,12,14,16,45,0.0,2.0,1.8,11.0,2.0,1.91,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,11.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,11.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,12.0,4.25,11.5,12.0,11.12,1.58
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,18.55,9.62
2016,12,15,8,15,0.0,29.5,4.2,12.0,29.5,27.38,17.55
2016,12,15,8,30,0.0,39.0,4.1,12.0,39.0,36.23,25.4
2016,12,15,8,45,0.0,49.0,4.05,12.0,49.0,45.55,33.59
2016,12,15,9,0,0.0,59.0,4.0,12.0,59.0,55.19,41.99
2016,12,15,9,15,0.0,67.5,4.05,12.0,67.5,63.33,49.01
2016,12,15,9,30,0.0,76.0,4.1,12.0,76.0,71.46,55.94
2016,12,15,9,45,0.0,84.0,4.15,12.0,84.0,79.06,62.36
2016,12,15,10,0,0.0,92.0,4.2,12.0,92.0,86.65,68.72
2016,12,15,10,15,0.0,113.0,4.2,12.0,113.0,107.14,85.98
2016,12,15,10,30,0.0,134.0,4.2,12.0,134.0,127.5,103.01
2016,12,15,10,45,0.0,107.5,4.2,12.5,107.5,100.94,80.32
2016,12,15,11,0,0.0,81.0,4.2,13.0,81.0,75.42,58.58
2016,12,15,11,15,0.0,89.0,4.15,13.0,89.0,82.97,64.92
2016,12,15,11,30,0.0,97.0,4.1,13.0,97.0,90.47,71.19
2016,12,15,11,45,0.0,98.0,4.1,13.5,98.0,91.35,71.75
2016,12,15,12,0,0.0,99.0,4.1,14.0,99.0,92.22,72.32
2016,12,15,12,15,0.0,96.0,4.1,14.0,96.0,89.37,69.94
2016,12,15,12,30,0.0,93.0,4.1,14.0,93.0,86.54,67.59
2016,12,15,12,45,0.0,100.5,4.2,14.0,100.5,93.36,73.36
2016,12,15,13,0,0.0,108.0,4.3,14.0,108.0,100.05,79.02
2016,12,15,13,15,0.0,92.5,4.45,14.0,92.5,85.86,67.18
2016,12,15,13,30,0.0,77.0,4.6,14.0,77.0,71.67,55.31
2016,12,15,13,45,0.0,67.5,4.75,14.0,67.5,62.8,47.88
2016,12,15,14,0,0.0,58.0,4.9,14.0,58.0,53.93,40.42
2016,12,15,14,15,0.0,53.5,4.9,13.5,53.5,49.73,36.99
2016,12,15,14,30,0.0,49.0,4.9,13.0,49.0,45.53,33.53
2016,12,15,14,45,0.0,43.5,4.95,13.0,43.5,40.4,29.16
2016,12,15,15,0,0.0,38.0,5.0,13.0,38.0,35.28,26.13
2016,12,15,15,15,0.0,32.0,4.9,13.0,32.0,29.69,21.07
2016,12,15,15,30,0.0,26.0,4.8,13.0,26.0,24.11,15.97
2016,12,15,15,45,0.0,20.5,4.7,13.0,20.5,19.0,11.24
2016,12,15,16,0,0.0,15.0,4.6,13.0,15.0,13.9,6.49
2016,12,15,16,15,0.0,9.5,4.5,13.0,9.5,8.79,1.52
2016,12,15,16,30,0.0,4.0,4.4,13.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,4.3,13.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,7,15,74.5,7.0,3.7,5.0,8.5,0.0,0.0
2016,12,16,7,30,149.0,14.0,3.8,5.0,17.0,71.12,0.0
2016,12,16,7,45,305.5,24.0,3.9,5.5,51.0,174.94,104.12
2016,12,16,8,0,462.0,34.0,4.0,6.0,85.0,267.7,213.49
2016,12,16,8,15,544.0,40.5,4.15,6.0,125.5,322.94,267.11
2016,12,16,8,30,626.0,47.0,4.3,6.0,166.0,376.15,316.16
2016,12,16,8,45,678.5,51.0,4.5,6.5,207.0,417.89,353.72
2016,12,16,9,0,731.0,55.0,4.7,7.0,248.0,458.9,389.35
2016,12,16,9,15,763.0,58.0,4.75,7.0,285.0,486.77,413.5
2016,12,16,9,30,795.0,61.0,4.8,7.0,322.0,512.71,435.28
2016,12,16,9,45,820.5,62.5,4.85,7.5,354.5,531.14,449.52
2016,12,16,10,0,846.0,64.0,4.9,8.0,387.0,547.01,461.18
2016,12,16,10,15,861.0,65.5,4.9,8.0,413.5,554.32,466.24
2016,12,16,10,30,876.0,67.0,4.9,8.0,440.0,556.22,466.73
2016,12,16,10,45,885.0,68.5,4.9,8.5,459.5,554.61,463.24
2016,12,16,11,0,894.0,70.0,4.9,9.0,479.0,549.96,457.08
2016,12,16,11,15,899.5,70.5,4.85,9.0,491.0,539.37,446.66
2016,12,16,11,30,905.0,71.0,4.8,9.0,503.0,525.8,433.58
2016,12,16,11,45,905.5,72.0,4.8,9.0,507.5,507.4,416.42
2016,12,16,12,0,906.0,73.0,4.8,9.0,512.0,486.27,396.66
2016,12,16,12,15,905.0,72.5,4.7,9.0,509.5,460.36,372.43
2016,12,16,12,30,904.0,72.0,4.6,9.0,507.0,432.02,345.73
2016,12,16,12,45,900.0,71.5,4.6,9.0,496.5,400.27,315.88
2016,12,16,13,0,896.0,71.0,4.6,9.0,486.0,366.51,283.81
2016,12,16,13,15,888.0,70.0,4.55,9.0,468.5,329.26,248.4
2016,12,16,13,30,880.0,69.0,4.5,9.0,451.0,287.79,209.22
2016,12,16,13,45,865.5,68.0,4.5,9.0,426.5,246.19,170.33
2016,12,16,14,0,851.0,67.0,4.5,9.0,402.0,204.2,132.11
2016,12,16,14,15,831.5,65.0,4.4,8.5,371.0,160.51,95.26
2016,12,16,14,30,812.0,63.0,4.3,8.0,340.0,117.35,63.51
2016,12,16,14,45,782.5,60.0,4.2,8.0,304.0,73.74,39.98
2016,12,16,15,0,753.0,57.0,4.1,8.0,268.0,43.47,34.19
2016,12,16,15,15,709.0,53.0,3.75,7.5,228.0,41.4,32.32
2016,12,16,15,30,665.0,49.0,3.4,7.0,188.0,39.39,30.4
2016,12,16,15,45,596.0,43.0,3.05,6.5,147.0,35.47,26.6
2016,12,16,16,0,527.0,37.0,2.7,6.0,106.0,28.83,20.18
2016,12,16,16,15,263.5,34.5,2.55,5.5,69.0,27.12,17.18
2016,12,16,16,30,0.0,32.0,2.4,5.0,32.0,26.63,0.0
2016,12,16,16,45,0.0,16.0,2.25,4.5,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,7,15,120.5,6.0,1.2,-1.5,9.0,0.0,0.0
2016,12,17,7,30,241.0,12.0,1.2,-1.0,18.0,104.63,0.0
2016,12,17,7,45,391.0,21.0,1.3,-0.5,53.5,201.72,117.5
2016,12,17,8,0,541.0,30.0,1.4,0.0,89.0,292.28,235.09
2016,12,17,8,15,618.0,36.0,1.55,0.5,131.5,347.35,289.04
2016,12,17,8,30,695.0,42.0,1.7,1.0,174.0,403.84,340.3
2016,12,17,8,45,742.5,46.0,1.9,2.0,215.5,444.0,375.88
2016,12,17,9,0,790.0,50.0,2.1,3.0,257.0,483.28,409.2
2016,12,17,9,15,820.0,53.0,2.2,3.5,295.0,510.79,432.11
2016,12,17,9,30,850.0,56.0,2.3,4.0,333.0,536.22,452.46
2016,12,17,9,45,870.5,58.0,2.4,4.5,365.5,549.69,462.67
2016,12,17,10,0,891.0,60.0,2.5,5.0,398.0,563.81,472.88
2016,12,17,10,15,904.5,61.5,2.5,5.5,425.0,570.64,476.54
2016,12,17,10,30,918.0,63.0,2.5,6.0,452.0,574.46,477.54
2016,12,17,10,45,926.0,64.0,2.55,6.5,471.5,571.62,473.27
2016,12,17,11,0,934.0,65.0,2.6,7.0,491.0,565.65,466.34
2016,12,17,11,15,939.0,65.5,2.6,7.0,503.5,554.43,455.71
2016,12,17,11,30,944.0,66.0,2.6,7.0,516.0,540.14,442.37
2016,12,17,11,45,944.5,66.5,2.6,7.0,520.5,520.63,424.6
2016,12,17,12,0,945.0,67.0,2.6,7.0,525.0,498.29,404.16
2016,12,17,12,15,943.5,67.0,2.55,7.0,522.0,471.85,379.85
2016,12,17,12,30,942.0,67.0,2.5,7.0,519.0,442.88,352.97
2016,12,17,12,45,932.5,68.0,2.5,7.5,507.5,409.53,321.6
2016,12,17,13,0,923.0,69.0,2.5,8.0,496.0,374.39,288.28
2016,12,17,13,15,914.5,68.0,2.4,8.0,478.5,336.12,252.31
2016,12,17,13,30,906.0,67.0,2.3,8.0,461.0,296.45,214.86
2016,12,17,13,45,892.5,65.5,2.25,8.0,435.5,254.03,175.47
2016,12,17,14,0,879.0,64.0,2.2,8.0,410.0,207.44,133.5
2016,12,17,14,15,859.5,62.0,2.05,7.5,379.0,162.58,95.72
2016,12,17,14,30,840.0,60.0,1.9,7.0,348.0,118.19,62.98
2016,12,17,14,45,811.5,57.5,1.75,7.0,311.5,73.76,38.88
2016,12,17,15,0,783.0,55.0,1.6,7.0,275.0,41.77,32.8
2016,12,17,15,15,740.0,51.0,1.4,6.0,234.5,39.62,30.93
2016,12,17,15,30,697.0,47.0,1.2,5.0,194.0,37.52,28.99
2016,12,17,15,45,627.5,41.5,1.05,4.5,152.0,34.0,25.55
2016,12,17,16,0,558.0,36.0,0.9,4.0,110.0,30.51,21.95
2016,12,17,16,15,279.0,34.5,0.95,3.5,71.5,28.55,18.7
2016,12,17,16,30,0.0,33.0,1.0,3.0,33.0,27.36,0.0
2016,12,17,16,45,0.0,16.5,1.05,3.0,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,113.5,5.5,1.15,-2.0,8.0,0.0,0.0
2016,12,18,7,30,227.0,11.0,1.3,-1.0,16.0,98.01,0.0
2016,12,18,7,45,380.0,20.0,1.5,-0.5,51.5,195.5,108.62
2016,12,18,8,0,533.0,29.0,1.7,0.0,87.0,287.28,230.9
2016,12,18,8,15,612.5,35.0,1.7,0.0,129.0,343.15,286.18
2016,12,18,8,30,692.0,41.0,1.7,0.0,171.0,400.68,338.74
2016,12,18,8,45,742.0,44.5,1.7,0.5,212.5,441.45,375.04
2016,12,18,9,0,792.0,48.0,1.7,1.0,254.0,481.46,409.11
2016,12,18,9,15,823.0,51.0,1.7,1.5,292.5,509.58,432.17
2016,12,18,9,30,854.0,54.0,1.7,2.0,331.0,532.31,450.05
2016,12,18,9,45,873.5,56.5,1.75,3.0,364.5,549.26,461.99
2016,12,18,10,0,893.0,59.0,1.8,4.0,398.0,563.54,471.28
2016,12,18,10,15,908.0,60.5,1.8,4.0,425.0,571.31,476.46
2016,12,18,10,30,923.0,62.0,1.8,4.0,452.0,576.04,479.01
2016,12,18,10,45,933.0,63.0,1.85,4.5,472.5,574.36,475.72
2016,12,18,11,0,943.0,64.0,1.9,5.0,493.0,569.48,469.74
2016,12,18,11,15,948.5,64.5,1.9,5.5,506.0,558.52,458.52
2016,12,18,11,30,954.0,65.0,1.9,6.0,519.0,544.43,444.63
2016,12,18,11,45,956.0,65.0,1.95,6.5,524.0,525.03,426.52
2016,12,18,12,0,958.0,65.0,2.0,7.0,529.0,502.72,405.73
2016,12,18,12,15,957.0,65.0,2.05,7.0,526.5,476.28,381.91
2016,12,18,12,30,956.0,65.0,2.1,7.0,524.0,447.25,355.39
2016,12,18,12,45,951.5,64.5,2.2,7.0,513.5,413.97,324.94
2016,12,18,13,0,947.0,64.0,2.3,7.0,503.0,378.59,292.03
2016,12,18,13,15,938.5,63.0,2.35,7.0,484.5,339.62,255.51
2016,12,18,13,30,930.0,62.0,2.4,7.0,466.0,299.18,217.35
2016,12,18,13,45,916.5,61.0,2.5,7.0,441.0,256.39,177.44
2016,12,18,14,0,903.0,60.0,2.6,7.0,416.0,212.94,137.81
2016,12,18,14,15,884.5,58.0,2.5,7.0,384.5,167.53,99.05
2016,12,18,14,30,866.0,56.0,2.4,7.0,353.0,122.36,65.33
2016,12,18,14,45,838.0,53.5,2.3,7.0,316.5,72.59,36.62
2016,12,18,15,0,810.0,51.0,2.2,7.0,280.0,38.37,29.68
2016,12,18,15,15,768.5,47.5,1.9,6.0,239.0,36.54,28.1
2016,12,18,15,30,727.0,44.0,1.6,5.0,198.0,34.77,26.45
2016,12,18,15,45,660.0,39.0,1.35,4.0,155.5,31.61,23.41
2016,12,18,16,0,593.0,34.0,1.1,3.0,113.0,28.48,20.21
2016,12,18,16,15,472.0,26.0,1.1,2.5,74.5,22.26,13.48
2016,12,18,16,30,351.0,18.0,1.1,2.0,36.0,15.85,0.0
2016,12,18,16,45,175.5,9.0,1.15,1.5,18.0,8.58,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,15,91.5,5.5,1.15,-1.5,7.5,0.0,0.0
2016,12,19,7,30,183.0,11.0,1.3,-1.0,15.0,80.86,0.0
2016,12,19,7,45,332.0,21.0,1.45,-0.5,48.5,180.27,94.83
2016,12,19,8,0,481.0,31.0,1.6,0.0,82.0,265.39,212.85
2016,12,19,8,15,562.0,37.0,1.65,0.5,122.5,321.23,267.58
2016,12,19,8,30,643.0,43.0,1.7,1.0,163.0,378.58,319.45
2016,12,19,8,45,694.5,47.0,1.75,1.5,204.0,419.96,356.34
2016,12,19,9,0,746.0,51.0,1.8,2.0,245.0,460.71,391.23
2016,12,19,9,15,778.0,54.0,1.85,2.5,282.0,488.9,414.64
2016,12,19,9,30,810.0,57.0,1.9,3.0,319.0,515.17,435.62
2016,12,19,9,45,830.5,59.5,2.0,3.5,351.5,532.35,448.82
2016,12,19,10,0,851.0,62.0,2.1,4.0,384.0,546.93,459.49
2016,12,19,10,15,865.5,64.0,2.2,4.5,410.5,554.82,464.48
2016,12,19,10,30,880.0,66.0,2.3,5.0,437.0,557.27,464.95
2016,12,19,10,45,888.5,67.0,2.4,6.0,456.5,555.11,460.68
2016,12,19,11,0,897.0,68.0,2.5,7.0,476.0,549.94,453.82
2016,12,19,11,15,903.0,69.0,2.45,7.0,489.0,540.43,444.39
2016,12,19,11,30,909.0,70.0,2.4,7.0,502.0,527.89,432.33
2016,12,19,11,45,910.0,70.5,2.4,7.5,507.0,509.43,414.72
2016,12,19,12,0,911.0,71.0,2.4,8.0,512.0,488.22,394.62
2016,12,19,12,15,823.0,84.0,2.4,8.0,480.5,438.29,352.67
2016,12,19,12,30,735.0,97.0,2.4,8.0,449.0,388.93,311.1
2016,12,19,12,45,642.0,119.5,2.45,8.0,423.0,350.46,278.28
2016,12,19,13,0,549.0,142.0,2.5,8.0,397.0,313.75,247.15
2016,12,19,13,15,716.0,105.0,2.45,8.0,424.5,308.56,235.62
2016,12,19,13,30,883.0,68.0,2.4,8.0,452.0,293.56,213.74
2016,12,19,13,45,869.0,66.5,2.35,8.0,427.5,248.82,172.4
2016,12,19,14,0,855.0,65.0,2.3,8.0,403.0,206.46,133.94
2016,12,19,14,15,835.5,63.0,2.1,7.5,372.0,162.69,96.86
2016,12,19,14,30,816.0,61.0,1.9,7.0,341.0,119.42,64.55
2016,12,19,14,45,787.5,58.0,1.75,7.0,305.5,75.66,39.99
2016,12,19,15,0,759.0,55.0,1.6,7.0,270.0,41.62,32.67
2016,12,19,15,15,715.5,51.0,1.4,6.0,230.0,39.47,30.81
2016,12,19,15,30,672.0,47.0,1.2,5.0,190.0,37.37,28.86
2016,12,19,15,45,601.5,41.5,1.05,4.5,149.0,33.85,25.43
2016,12,19,16,0,531.0,36.0,0.9,4.0,108.0,30.35,21.84
2016,12,19,16,15,265.5,35.0,0.9,3.5,71.0,27.45,17.95
2016,12,19,16,30,0.0,34.0,0.9,3.0,34.0,28.19,1.47
2016,12,19,16,45,0.0,17.0,0.95,3.0,17.0,16.2,0.0
2016,12,19,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,71.0,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,142.0,11.0,1.3,1.0,13.0,64.95,0.0
2016,12,20,7,45,289.0,20.5,1.4,1.5,44.5,161.28,78.96
2016,12,20,8,0,436.0,30.0,1.5,2.0,76.0,250.23,198.78
2016,12,20,8,15,518.5,36.5,1.5,2.5,115.5,300.18,248.22
2016,12,20,8,30,601.0,43.0,1.5,3.0,155.0,357.84,299.82
2016,12,20,8,45,651.0,47.5,1.55,3.5,194.0,398.3,335.66
2016,12,20,9,0,701.0,52.0,1.6,4.0,233.0,438.24,369.67
2016,12,20,9,15,734.0,55.0,1.55,4.5,269.5,466.49,392.61
2016,12,20,9,30,767.0,58.0,1.5,5.0,306.0,492.97,413.2
2016,12,20,9,45,794.0,59.5,1.5,5.5,338.0,512.37,427.66
2016,12,20,10,0,821.0,61.0,1.5,6.0,370.0,529.34,439.72
2016,12,20,10,15,836.0,62.5,1.55,6.5,396.0,537.06,444.38
2016,12,20,10,30,851.0,64.0,1.6,7.0,422.0,539.45,444.72
2016,12,20,10,45,861.0,65.0,1.65,8.0,441.5,538.44,441.36
2016,12,20,11,0,871.0,66.0,1.7,9.0,461.0,534.48,435.5
2016,12,20,11,15,876.5,66.5,1.7,9.0,473.5,524.66,426.23
2016,12,20,11,30,882.0,67.0,1.7,9.0,486.0,511.93,414.45
2016,12,20,11,45,884.0,67.5,1.75,9.5,491.5,494.64,398.3
2016,12,20,12,0,886.0,68.0,1.8,10.0,497.0,474.62,379.66
2016,12,20,12,15,885.5,68.0,1.85,10.0,494.5,450.37,357.97
2016,12,20,12,30,885.0,68.0,1.9,10.0,492.0,423.68,333.78
2016,12,20,12,45,875.5,69.0,1.95,10.5,481.5,392.31,304.81
2016,12,20,13,0,866.0,70.0,2.0,11.0,471.0,359.27,274.02
2016,12,20,13,15,857.5,69.0,2.05,11.0,454.5,320.83,238.88
2016,12,20,13,30,849.0,68.0,2.1,11.0,438.0,283.07,203.84
2016,12,20,13,45,836.0,66.5,2.15,11.0,414.5,242.79,166.87
2016,12,20,14,0,823.0,65.0,2.2,11.0,391.0,202.03,130.21
2016,12,20,14,15,803.5,63.0,2.05,10.5,361.0,159.67,94.64
2016,12,20,14,30,784.0,61.0,1.9,10.0,331.0,117.86,63.58
2016,12,20,14,45,757.5,58.0,1.75,10.0,296.5,75.67,39.73
2016,12,20,15,0,731.0,55.0,1.6,10.0,262.0,41.5,32.15
2016,12,20,15,15,688.5,51.0,1.45,9.0,223.5,39.36,30.32
2016,12,20,15,30,646.0,47.0,1.3,8.0,185.0,37.26,28.4
2016,12,20,15,45,582.5,41.0,1.15,7.5,145.5,33.27,24.59
2016,12,20,16,0,519.0,35.0,1.0,7.0,106.0,29.25,20.59
2016,12,20,16,15,402.0,27.0,1.0,6.5,70.0,21.16,12.43
2016,12,20,16,30,285.0,19.0,1.0,6.0,34.0,15.34,0.0
