Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,16,45,142.5,9.5,1.05,5.5,17.0,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,7,45,193.0,15.5,1.15,4.5,35.5,114.72,50.7
2016,12,21,8,0,386.0,31.0,1.3,5.0,71.0,229.21,179.72
2016,12,21,8,15,469.5,38.5,1.4,5.5,109.5,284.08,232.33
2016,12,21,8,30,553.0,46.0,1.5,6.0,148.0,341.68,283.44
2016,12,21,8,45,604.5,51.0,1.6,6.5,186.5,381.95,318.9
2016,12,21,9,0,656.0,56.0,1.7,7.0,225.0,419.19,350.69
2016,12,21,9,15,690.5,59.5,1.75,7.5,260.5,448.4,374.69
2016,12,21,9,30,725.0,63.0,1.8,8.0,296.0,475.95,396.52
2016,12,21,9,45,757.5,63.5,1.9,8.5,329.0,497.07,412.81
2016,12,21,10,0,790.0,64.0,2.0,9.0,362.0,515.9,426.82
2016,12,21,10,15,806.0,66.0,2.0,9.5,388.0,524.81,432.2
2016,12,21,10,30,822.0,68.0,2.0,10.0,414.0,530.94,435.17
2016,12,21,10,45,832.5,69.0,2.05,10.5,433.5,530.1,432.71
2016,12,21,11,0,843.0,70.0,2.1,11.0,453.0,526.34,427.8
2016,12,21,11,15,850.0,71.0,2.1,11.0,465.5,517.82,419.56
2016,12,21,11,30,857.0,72.0,2.1,11.0,478.0,506.38,408.81
2016,12,21,11,45,860.0,72.0,2.1,11.5,483.5,488.57,392.13
2016,12,21,12,0,863.0,72.0,2.1,12.0,489.0,469.05,373.8
2016,12,21,12,15,862.5,72.0,2.1,12.0,487.5,445.4,352.52
2016,12,21,12,30,862.0,72.0,2.1,12.0,486.0,419.37,328.87
2016,12,21,12,45,859.0,71.0,2.15,12.0,477.0,389.19,301.52
2016,12,21,13,0,856.0,70.0,2.2,12.0,468.0,357.04,271.97
2016,12,21,13,15,848.5,69.0,2.15,12.0,451.5,319.32,237.35
2016,12,21,13,30,841.0,68.0,2.1,12.0,435.0,282.22,202.84
2016,12,21,13,45,831.0,66.0,2.1,12.5,412.5,242.51,166.02
2016,12,21,14,0,821.0,64.0,2.1,13.0,390.0,202.08,129.42
2016,12,21,14,15,803.0,62.0,2.0,12.5,360.5,160.05,94.23
2016,12,21,14,30,785.0,60.0,1.9,12.0,331.0,118.41,63.28
2016,12,21,14,45,759.5,57.0,1.85,12.0,297.0,76.21,39.24
2016,12,21,15,0,734.0,54.0,1.8,12.0,263.0,40.6,31.07
2016,12,21,15,15,693.0,50.0,1.6,11.0,225.0,38.43,29.22
2016,12,21,15,30,652.0,46.0,1.4,10.0,187.0,36.29,27.29
2016,12,21,15,45,588.0,40.5,1.2,9.5,147.0,32.74,23.91
2016,12,21,16,0,524.0,35.0,1.0,9.0,107.0,29.19,20.36
2016,12,21,16,15,410.0,27.0,1.05,8.5,71.0,23.02,13.96
2016,12,21,16,30,296.0,19.0,1.1,8.0,35.0,15.29,0.0
2016,12,21,16,45,148.0,9.5,1.15,7.5,17.5,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,7,45,220.5,15.5,1.5,3.5,38.0,125.61,52.17
2016,12,22,8,0,441.0,31.0,1.5,4.0,76.0,253.0,198.59
2016,12,22,8,15,526.5,38.0,1.45,4.5,116.5,309.55,253.47
2016,12,22,8,30,612.0,45.0,1.4,5.0,157.0,364.56,302.52
2016,12,22,8,45,667.0,49.5,1.35,5.5,197.5,408.01,340.22
2016,12,22,9,0,722.0,54.0,1.3,6.0,238.0,450.97,375.86
2016,12,22,9,15,755.0,57.0,1.25,6.5,275.5,479.68,398.74
2016,12,22,9,30,788.0,60.0,1.2,7.0,313.0,506.53,419.2
2016,12,22,9,45,811.5,62.0,1.15,8.0,345.5,524.9,431.48
2016,12,22,10,0,835.0,64.0,1.1,9.0,378.0,540.75,441.23
2016,12,22,10,15,849.5,66.0,1.15,9.5,404.5,548.92,446.16
2016,12,22,10,30,864.0,68.0,1.2,10.0,431.0,554.18,448.64
2016,12,22,10,45,874.0,69.0,1.25,10.5,451.0,552.87,445.92
2016,12,22,11,0,884.0,70.0,1.3,11.0,471.0,546.71,439.37
2016,12,22,11,15,890.0,70.5,1.35,11.5,484.0,537.09,429.95
2016,12,22,11,30,896.0,71.0,1.4,12.0,497.0,524.51,418.01
2016,12,22,11,45,898.5,71.5,1.5,12.5,502.0,507.29,402.49
2016,12,22,12,0,901.0,72.0,1.6,13.0,507.0,487.27,384.41
2016,12,22,12,15,900.5,72.0,1.65,13.0,505.5,462.73,362.88
2016,12,22,12,30,900.0,72.0,1.7,13.0,504.0,435.7,338.85
2016,12,22,12,45,898.0,70.5,1.75,13.0,494.5,404.31,310.8
2016,12,22,13,0,896.0,69.0,1.8,13.0,485.0,370.8,280.39
2016,12,22,13,15,888.0,68.0,1.7,13.0,468.0,333.96,246.55
2016,12,22,13,30,880.0,67.0,1.6,13.0,451.0,295.71,211.23
2016,12,22,13,45,868.0,65.5,1.55,13.0,427.5,254.88,174.04
2016,12,22,14,0,856.0,64.0,1.5,13.0,404.0,209.82,134.07
2016,12,22,14,15,837.0,62.0,1.3,12.5,373.5,166.13,97.54
2016,12,22,14,30,818.0,60.0,1.1,12.0,343.0,122.87,65.32
2016,12,22,14,45,790.0,57.5,0.95,12.0,307.5,79.43,40.49
2016,12,22,15,0,762.0,55.0,0.8,12.0,272.0,41.48,31.88
2016,12,22,15,15,719.5,51.0,0.75,11.5,233.0,39.32,30.0
2016,12,22,15,30,677.0,47.0,0.7,11.0,194.0,37.19,28.03
2016,12,22,15,45,607.5,41.5,0.7,10.5,152.5,33.66,24.66
2016,12,22,16,0,538.0,36.0,0.7,10.0,111.0,30.13,21.14
2016,12,22,16,15,422.0,28.0,0.7,9.5,73.5,23.99,14.8
2016,12,22,16,30,306.0,20.0,0.7,9.0,36.0,16.19,1.18
2016,12,22,16,45,153.0,10.0,0.75,9.0,18.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,4.8,6.0,11.0,10.19,0.0
2016,12,23,8,0,0.0,22.0,4.9,6.0,22.0,20.42,11.18
2016,12,23,8,15,0.0,34.0,4.95,6.0,34.0,31.66,21.58
2016,12,23,8,30,0.0,46.0,5.0,6.0,46.0,43.63,32.41
2016,12,23,8,45,0.0,58.5,5.05,6.5,58.5,56.0,43.42
2016,12,23,9,0,0.0,71.0,5.1,7.0,71.0,68.24,54.19
2016,12,23,9,15,0.0,82.5,5.0,7.0,82.5,79.3,63.9
2016,12,23,9,30,0.0,94.0,4.9,7.0,94.0,90.32,73.45
2016,12,23,9,45,0.0,104.0,4.85,7.5,104.0,99.71,81.36
2016,12,23,10,0,0.0,114.0,4.8,8.0,114.0,109.09,89.16
2016,12,23,10,15,0.0,127.0,4.6,8.0,127.0,121.48,99.64
2016,12,23,10,30,0.0,140.0,4.4,8.0,140.0,133.76,109.96
2016,12,23,10,45,0.0,101.0,4.2,8.5,101.0,94.7,76.24
2016,12,23,11,0,0.0,62.0,4.0,9.0,62.0,57.67,44.28
2016,12,23,11,15,0.0,50.0,4.0,9.0,50.0,46.48,34.62
2016,12,23,11,30,0.0,38.0,4.0,9.0,38.0,35.31,24.95
2016,12,23,11,45,11.0,112.0,4.0,9.5,117.5,109.81,88.67
2016,12,23,12,0,22.0,186.0,4.0,10.0,197.0,183.79,150.51
2016,12,23,12,15,197.0,188.5,4.25,10.0,283.0,263.94,216.18
2016,12,23,12,30,372.0,191.0,4.5,10.0,369.0,330.43,268.23
2016,12,23,12,45,197.5,185.0,4.75,10.0,280.0,244.66,198.47
2016,12,23,13,0,23.0,179.0,5.0,10.0,191.0,171.56,140.05
2016,12,23,13,15,11.5,112.0,5.0,9.5,118.0,106.98,86.04
2016,12,23,13,30,0.0,45.0,5.0,9.0,45.0,41.81,30.64
2016,12,23,13,45,0.0,63.0,5.0,9.0,63.0,58.59,45.22
2016,12,23,14,0,0.0,81.0,5.0,9.0,81.0,75.15,59.57
2016,12,23,14,15,0.0,74.5,4.85,8.5,74.5,69.21,54.63
2016,12,23,14,30,0.0,68.0,4.7,8.0,68.0,63.26,49.65
2016,12,23,14,45,0.0,61.0,4.55,8.0,61.0,56.73,44.02
2016,12,23,15,0,0.0,54.0,4.4,8.0,54.0,50.2,40.33
2016,12,23,15,15,0.0,46.0,4.05,7.5,46.0,42.74,33.56
2016,12,23,15,30,0.0,38.0,3.7,7.0,38.0,35.29,26.69
2016,12,23,15,45,0.0,30.0,3.35,7.0,30.0,27.84,19.7
2016,12,23,16,0,0.0,22.0,3.0,7.0,22.0,20.4,12.67
2016,12,23,16,15,0.0,14.5,2.75,6.5,14.5,13.44,5.95
2016,12,23,16,30,0.0,7.0,2.5,6.0,7.0,6.48,0.0
2016,12,23,16,45,0.0,3.5,2.3,6.0,3.5,3.34,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,227.0,14.5,1.6,2.5,37.0,126.07,44.39
2016,12,24,8,0,454.0,29.0,1.7,3.0,74.0,250.21,196.24
2016,12,24,8,15,539.5,35.5,1.9,3.5,114.0,307.77,253.35
2016,12,24,8,30,625.0,42.0,2.1,4.0,154.0,367.4,307.28
2016,12,24,8,45,680.5,45.5,2.35,4.5,195.0,410.14,345.77
2016,12,24,9,0,736.0,49.0,2.6,5.0,236.0,452.45,382.54
2016,12,24,9,15,769.0,52.0,2.65,5.0,273.5,481.41,407.47
2016,12,24,9,30,802.0,55.0,2.7,5.0,311.0,508.57,430.1
2016,12,24,9,45,828.5,56.0,2.8,5.5,344.5,527.68,444.96
2016,12,24,10,0,855.0,57.0,2.9,6.0,378.0,541.22,454.93
2016,12,24,10,15,870.0,58.5,2.95,6.0,405.0,549.63,461.0
2016,12,24,10,30,885.0,60.0,3.0,6.0,432.0,555.16,464.49
2016,12,24,10,45,896.0,61.0,3.1,6.5,452.5,554.93,462.48
2016,12,24,11,0,907.0,62.0,3.2,7.0,473.0,551.62,457.8
2016,12,24,11,15,913.0,62.5,3.2,7.0,486.0,542.03,448.45
2016,12,24,11,30,919.0,63.0,3.2,7.0,499.0,529.41,436.42
2016,12,24,11,45,922.0,63.0,3.25,7.5,505.0,511.79,419.46
2016,12,24,12,0,925.0,63.0,3.3,8.0,511.0,491.3,399.86
2016,12,24,12,15,924.5,63.0,3.3,8.0,509.5,466.48,376.98
2016,12,24,12,30,924.0,63.0,3.3,8.0,508.0,439.1,351.51
2016,12,24,12,45,914.0,65.0,3.3,8.0,497.5,407.66,322.28
2016,12,24,13,0,904.0,67.0,3.3,8.0,487.0,374.43,291.02
2016,12,24,13,15,896.5,66.0,3.25,8.0,470.5,337.6,256.21
2016,12,24,13,30,889.0,65.0,3.2,8.0,454.0,299.29,219.78
2016,12,24,13,45,878.0,63.0,3.15,8.0,430.5,258.0,180.98
2016,12,24,14,0,867.0,61.0,3.1,8.0,407.0,215.92,142.2
2016,12,24,14,15,849.0,59.5,2.95,7.5,377.5,172.67,104.84
2016,12,24,14,30,831.0,58.0,2.8,7.0,348.0,125.53,68.05
2016,12,24,14,45,805.0,55.0,2.65,7.0,312.5,81.13,41.11
2016,12,24,15,0,779.0,52.0,2.5,7.0,277.0,38.85,30.11
2016,12,24,15,15,739.5,48.5,2.15,6.5,238.0,37.04,28.51
2016,12,24,15,30,700.0,45.0,1.8,6.0,199.0,35.28,26.84
2016,12,24,15,45,636.5,40.0,1.45,5.5,158.0,32.14,23.81
2016,12,24,16,0,573.0,35.0,1.1,5.0,117.0,29.01,20.64
2016,12,24,16,15,459.0,27.5,1.1,4.5,78.5,23.33,14.73
2016,12,24,16,30,345.0,20.0,1.1,4.0,40.0,17.52,3.68
2016,12,24,16,45,172.5,10.0,1.1,3.5,20.0,9.53,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,222.0,14.5,1.25,1.5,36.5,123.77,39.73
2016,12,25,8,0,444.0,29.0,1.3,2.0,73.0,245.66,192.57
2016,12,25,8,15,530.5,35.5,1.5,2.5,113.0,303.5,250.09
2016,12,25,8,30,617.0,42.0,1.7,3.0,153.0,363.48,304.32
2016,12,25,8,45,670.0,46.5,1.9,3.5,193.5,406.02,342.57
2016,12,25,9,0,723.0,51.0,2.1,4.0,234.0,448.14,379.09
2016,12,25,9,15,756.5,54.5,2.15,4.5,271.5,477.9,403.89
2016,12,25,9,30,790.0,58.0,2.2,5.0,309.0,505.88,426.33
2016,12,25,9,45,810.0,60.5,2.25,5.5,341.5,523.22,439.51
2016,12,25,10,0,830.0,63.0,2.3,6.0,374.0,538.02,450.2
2016,12,25,10,15,845.5,65.0,2.3,6.5,401.0,547.05,455.74
2016,12,25,10,30,861.0,67.0,2.3,7.0,428.0,553.19,458.71
2016,12,25,10,45,871.5,68.0,2.3,7.5,448.0,550.26,454.39
2016,12,25,11,0,882.0,69.0,2.3,8.0,468.0,546.9,449.51
2016,12,25,11,15,887.5,69.5,2.3,8.0,481.5,537.36,440.37
2016,12,25,11,30,893.0,70.0,2.3,8.0,495.0,524.87,428.68
2016,12,25,11,45,895.0,70.5,2.35,8.5,500.5,507.75,412.46
2016,12,25,12,0,897.0,71.0,2.4,9.0,506.0,487.86,393.73
2016,12,25,12,15,895.5,71.0,2.4,9.0,503.5,463.24,371.43
2016,12,25,12,30,894.0,71.0,2.4,9.0,501.0,436.2,346.69
2016,12,25,12,45,888.5,70.5,2.4,9.0,491.5,404.86,317.99
2016,12,25,13,0,883.0,70.0,2.4,9.0,482.0,371.61,287.14
2016,12,25,13,15,874.5,69.0,2.35,9.0,465.0,335.21,253.17
2016,12,25,13,30,866.0,68.0,2.3,9.0,448.0,297.45,217.7
2016,12,25,13,45,852.5,66.5,2.25,9.0,424.5,253.77,177.46
2016,12,25,14,0,839.0,65.0,2.2,9.0,401.0,212.33,139.67
2016,12,25,14,15,820.0,63.0,2.05,8.5,371.5,169.38,102.78
2016,12,25,14,30,801.0,61.0,1.9,8.0,342.0,126.86,69.89
2016,12,25,14,45,775.5,58.0,1.8,8.0,307.0,83.82,43.51
2016,12,25,15,0,750.0,55.0,1.7,8.0,272.0,42.33,33.17
2016,12,25,15,15,709.5,51.0,1.55,7.0,233.5,39.09,30.34
2016,12,25,15,30,669.0,47.0,1.4,6.0,195.0,36.96,28.4
2016,12,25,15,45,607.0,41.5,1.25,5.5,155.0,33.42,25.0
2016,12,25,16,0,545.0,36.0,1.1,5.0,115.0,29.87,21.44
2016,12,25,16,15,434.5,28.0,1.2,4.5,77.5,23.73,15.14
2016,12,25,16,30,324.0,20.0,1.3,4.0,40.0,17.41,4.4
2016,12,25,16,45,162.0,10.0,1.4,3.5,20.0,9.53,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,238.0,13.5,1.35,0.0,36.5,126.62,37.12
2016,12,26,8,0,476.0,27.0,1.5,0.0,73.0,257.96,203.32
2016,12,26,8,15,559.5,33.0,1.55,0.5,113.5,314.28,260.54
2016,12,26,8,30,643.0,39.0,1.6,1.0,154.0,372.77,313.75
2016,12,26,8,45,692.0,43.5,1.65,1.5,194.5,413.7,350.56
2016,12,26,9,0,741.0,48.0,1.7,2.0,235.0,454.14,385.42
2016,12,26,9,15,773.5,51.0,1.7,2.5,272.5,483.07,409.41
2016,12,26,9,30,806.0,54.0,1.7,3.0,310.0,510.2,430.98
2016,12,26,9,45,823.5,57.5,1.75,4.0,342.5,527.57,443.38
2016,12,26,10,0,841.0,61.0,1.8,5.0,375.0,542.34,453.2
2016,12,26,10,15,856.0,62.5,1.8,5.5,402.0,547.8,455.96
2016,12,26,10,30,871.0,64.0,1.8,6.0,429.0,553.5,458.59
2016,12,26,10,45,879.0,65.5,1.85,7.0,449.5,552.42,455.09
2016,12,26,11,0,887.0,67.0,1.9,8.0,470.0,548.34,449.08
2016,12,26,11,15,893.0,68.0,1.8,8.0,483.0,539.66,440.2
2016,12,26,11,30,899.0,69.0,1.7,8.0,496.0,527.98,428.76
2016,12,26,11,45,901.0,69.5,1.65,8.5,502.0,510.85,412.32
2016,12,26,12,0,903.0,70.0,1.6,9.0,508.0,490.93,393.43
2016,12,26,12,15,902.0,70.0,1.55,9.0,506.0,466.48,371.35
2016,12,26,12,30,901.0,70.0,1.5,9.0,504.0,439.55,346.85
2016,12,26,12,45,897.0,69.0,1.45,9.0,495.0,408.16,318.32
2016,12,26,13,0,893.0,68.0,1.4,9.0,486.0,374.75,287.59
2016,12,26,13,15,884.5,67.5,1.35,9.0,469.0,338.54,254.12
2016,12,26,13,30,876.0,67.0,1.3,9.0,452.0,300.92,219.1
2016,12,26,13,45,864.0,65.0,1.3,9.0,428.5,259.94,181.41
2016,12,26,14,0,852.0,63.0,1.3,9.0,405.0,214.72,140.69
2016,12,26,14,15,833.0,61.5,1.2,9.0,375.5,171.66,103.62
2016,12,26,14,30,814.0,60.0,1.1,9.0,346.0,128.99,70.51
2016,12,26,14,45,786.5,57.0,1.05,9.0,311.0,85.22,43.51
2016,12,26,15,0,759.0,54.0,1.0,9.0,276.0,43.15,33.79
2016,12,26,15,15,719.0,50.5,1.0,8.0,237.0,38.6,29.79
2016,12,26,15,30,679.0,47.0,1.0,7.0,198.0,36.9,28.25
2016,12,26,15,45,614.5,42.0,1.0,6.0,157.5,33.82,25.34
2016,12,26,16,0,550.0,37.0,1.0,5.0,117.0,30.77,22.28
2016,12,26,16,15,441.0,29.0,1.05,4.5,79.0,24.66,16.03
2016,12,26,16,30,332.0,21.0,1.1,4.0,41.0,16.84,4.75
2016,12,26,16,45,166.0,10.5,1.15,3.5,20.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,201.5,15.0,0.65,1.5,34.5,115.77,29.82
2016,12,27,8,0,403.0,30.0,0.6,2.0,69.0,234.89,182.62
2016,12,27,8,15,490.0,37.0,0.65,2.5,108.0,291.23,238.16
2016,12,27,8,30,577.0,44.0,0.7,3.0,147.0,350.53,290.74
2016,12,27,8,45,636.0,48.5,0.75,3.5,187.5,391.43,326.68
2016,12,27,9,0,695.0,53.0,0.8,4.0,228.0,436.34,364.37
2016,12,27,9,15,729.0,56.0,0.8,4.5,265.0,465.65,387.98
2016,12,27,9,30,763.0,59.0,0.8,5.0,302.0,493.26,409.36
2016,12,27,9,45,789.0,61.0,0.85,5.5,335.0,513.32,424.49
2016,12,27,10,0,815.0,63.0,0.9,6.0,368.0,530.99,437.28
2016,12,27,10,15,830.5,65.0,1.0,6.5,395.0,540.23,443.55
2016,12,27,10,30,846.0,67.0,1.1,7.0,422.0,546.62,447.39
2016,12,27,10,45,856.0,68.5,1.2,8.0,442.0,546.5,445.18
2016,12,27,11,0,866.0,70.0,1.3,9.0,462.0,543.39,440.46
2016,12,27,11,15,872.5,71.0,1.4,9.0,475.5,533.38,431.81
2016,12,27,11,30,879.0,72.0,1.5,9.0,489.0,522.32,422.02
2016,12,27,11,45,881.0,72.5,1.65,9.5,495.0,505.6,406.98
2016,12,27,12,0,883.0,73.0,1.8,10.0,501.0,486.15,389.37
2016,12,27,12,15,882.5,73.0,1.85,10.0,500.0,462.44,368.28
2016,12,27,12,30,882.0,73.0,1.9,10.0,499.0,436.27,344.72
2016,12,27,12,45,873.0,73.5,1.95,10.0,489.0,405.01,316.62
2016,12,27,13,0,864.0,74.0,2.0,10.0,479.0,370.27,285.15
2016,12,27,13,15,856.0,73.0,1.95,10.0,463.0,334.26,251.86
2016,12,27,13,30,848.0,72.0,1.9,10.0,447.0,296.91,217.06
2016,12,27,13,45,836.0,70.5,1.9,10.0,424.0,257.03,180.25
2016,12,27,14,0,824.0,69.0,1.9,10.0,401.0,216.54,143.41
2016,12,27,14,15,805.0,66.5,1.8,9.5,371.5,173.74,106.68
2016,12,27,14,30,786.0,64.0,1.7,9.0,342.0,131.4,73.65
2016,12,27,14,45,757.0,61.5,1.6,9.0,307.5,89.2,47.28
2016,12,27,15,0,728.0,59.0,1.5,9.0,273.0,48.9,39.0
2016,12,27,15,15,686.5,55.0,1.35,8.0,234.5,42.43,33.27
2016,12,27,15,30,645.0,51.0,1.2,7.0,196.0,40.42,31.47
2016,12,27,15,45,579.0,45.5,1.05,6.5,156.0,33.8,25.28
2016,12,27,16,0,513.0,40.0,0.9,6.0,116.0,30.71,22.16
2016,12,27,16,15,403.0,31.5,0.95,5.5,78.5,24.77,16.13
2016,12,27,16,30,293.0,23.0,1.0,5.0,41.0,18.65,6.5
2016,12,27,16,45,146.5,11.5,1.05,5.0,20.5,10.96,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.5,1.7,0.5,36.0,124.65,29.3
2016,12,28,8,0,468.0,27.0,1.9,1.0,72.0,254.39,199.4
2016,12,28,8,15,553.0,33.5,1.95,1.5,112.5,311.88,258.13
2016,12,28,8,30,638.0,40.0,2.0,2.0,153.0,371.7,312.58
2016,12,28,8,45,692.0,43.5,2.05,3.0,194.0,414.11,350.14
2016,12,28,9,0,746.0,47.0,2.1,4.0,235.0,456.14,385.69
2016,12,28,9,15,778.5,50.0,2.1,4.5,273.0,485.33,409.91
2016,12,28,9,30,811.0,53.0,2.1,5.0,311.0,512.72,431.71
2016,12,28,9,45,838.0,54.0,2.15,6.0,344.5,529.24,443.56
2016,12,28,10,0,865.0,55.0,2.2,7.0,378.0,546.82,455.66
2016,12,28,10,15,879.5,56.5,2.25,7.5,405.0,555.42,460.99
2016,12,28,10,30,894.0,58.0,2.3,8.0,432.0,561.11,463.77
2016,12,28,10,45,904.0,58.5,2.35,8.5,453.0,560.17,461.16
2016,12,28,11,0,914.0,59.0,2.4,9.0,474.0,556.17,455.95
2016,12,28,11,15,919.5,59.5,2.4,9.0,487.5,546.69,446.88
2016,12,28,11,30,925.0,60.0,2.4,9.0,501.0,534.15,435.17
2016,12,28,11,45,927.5,60.0,2.4,9.5,507.0,516.59,418.47
2016,12,28,12,0,930.0,60.0,2.4,10.0,513.0,496.15,399.2
2016,12,28,12,15,929.5,60.0,2.4,10.0,511.5,471.57,376.99
2016,12,28,12,30,929.0,60.0,2.4,10.0,510.0,444.4,352.2
2016,12,28,12,45,922.5,61.0,2.45,10.5,501.0,413.45,323.37
2016,12,28,13,0,916.0,62.0,2.5,11.0,492.0,380.49,292.39
2016,12,28,13,15,908.5,61.0,2.5,11.0,475.5,343.51,258.11
2016,12,28,13,30,901.0,60.0,2.5,11.0,459.0,305.01,222.11
2016,12,28,13,45,889.5,58.5,2.5,11.0,436.0,263.78,183.85
2016,12,28,14,0,878.0,57.0,2.5,11.0,413.0,221.74,145.4
2016,12,28,14,15,861.0,55.5,2.35,10.5,383.5,178.26,107.77
2016,12,28,14,30,844.0,54.0,2.2,10.0,354.0,134.86,73.67
2016,12,28,14,45,819.5,51.5,2.1,10.0,319.0,90.49,45.55
2016,12,28,15,0,795.0,49.0,2.0,10.0,284.0,42.8,33.32
2016,12,28,15,15,757.5,46.0,1.75,9.0,245.0,34.68,26.07
2016,12,28,15,30,720.0,43.0,1.5,8.0,206.0,33.25,24.8
2016,12,28,15,45,661.5,38.5,1.25,7.5,165.0,30.48,22.16
2016,12,28,16,0,603.0,34.0,1.0,7.0,124.0,27.74,19.41
2016,12,28,16,15,501.0,27.0,1.05,6.5,85.5,22.52,14.14
2016,12,28,16,30,399.0,20.0,1.1,6.0,47.0,17.17,6.05
2016,12,28,16,45,199.5,10.0,1.15,5.5,23.5,9.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,14.5,2.2,3.0,35.5,121.52,25.03
2016,12,29,8,0,436.0,29.0,2.3,3.0,71.0,248.28,193.23
2016,12,29,8,15,525.5,36.0,2.25,3.5,111.5,301.75,248.42
2016,12,29,8,30,615.0,43.0,2.2,4.0,152.0,363.97,304.45
2016,12,29,8,45,667.0,48.0,2.2,4.5,193.0,406.96,342.77
2016,12,29,9,0,719.0,53.0,2.2,5.0,234.0,449.5,379.15
2016,12,29,9,15,754.0,56.5,2.2,5.5,272.5,480.43,404.74
2016,12,29,9,30,789.0,60.0,2.2,6.0,311.0,509.62,427.94
2016,12,29,9,45,795.5,66.5,2.25,6.5,342.0,524.49,438.97
2016,12,29,10,0,802.0,73.0,2.3,7.0,373.0,536.6,447.4
2016,12,29,10,15,819.5,75.0,2.3,7.5,400.5,547.08,454.12
2016,12,29,10,30,837.0,77.0,2.3,8.0,428.0,554.72,458.28
2016,12,29,10,45,851.5,77.5,2.3,9.0,449.5,556.1,456.52
2016,12,29,11,0,866.0,78.0,2.3,10.0,471.0,554.44,452.2
2016,12,29,11,15,872.5,79.0,2.25,10.5,485.0,545.99,443.04
2016,12,29,11,30,879.0,80.0,2.2,11.0,499.0,534.56,431.39
2016,12,29,11,45,883.5,80.0,2.15,11.5,505.5,518.13,415.67
2016,12,29,12,0,888.0,80.0,2.1,12.0,512.0,498.84,397.46
2016,12,29,12,15,886.5,79.5,2.05,12.0,510.5,473.6,375.04
2016,12,29,12,30,885.0,79.0,2.0,12.0,509.0,445.96,350.26
2016,12,29,12,45,889.5,76.0,1.95,12.5,501.5,415.89,322.38
2016,12,29,13,0,894.0,73.0,1.9,13.0,494.0,385.1,293.34
2016,12,29,13,15,885.5,72.0,1.85,13.0,477.5,348.42,259.88
2016,12,29,13,30,877.0,71.0,1.8,13.0,461.0,307.67,222.74
2016,12,29,13,45,863.5,69.5,1.75,13.0,437.0,266.32,185.08
2016,12,29,14,0,850.0,68.0,1.7,13.0,413.0,224.42,147.39
2016,12,29,14,15,831.0,66.0,1.55,13.0,383.5,180.91,110.03
2016,12,29,14,30,812.0,64.0,1.4,13.0,354.0,137.8,76.29
2016,12,29,14,45,783.5,61.5,1.25,13.0,318.5,94.32,48.74
2016,12,29,15,0,755.0,59.0,1.1,13.0,283.0,52.65,33.45
2016,12,29,15,15,714.5,55.0,1.05,12.0,244.0,42.31,32.62
2016,12,29,15,30,674.0,51.0,1.0,11.0,205.0,40.28,30.84
2016,12,29,15,45,607.5,45.5,1.0,10.0,164.0,36.84,27.66
2016,12,29,16,0,541.0,40.0,1.0,9.0,123.0,30.54,21.76
2016,12,29,16,15,433.0,32.0,1.05,8.5,84.5,25.06,16.27
2016,12,29,16,30,325.0,24.0,1.1,8.0,46.0,19.43,8.04
2016,12,29,16,45,162.5,12.0,1.15,7.5,23.0,11.44,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,45,172.0,15.5,1.05,5.5,32.0,104.13,18.14
2016,12,30,8,0,344.0,31.0,1.0,6.0,64.0,210.46,161.09
2016,12,30,8,15,434.5,39.5,1.25,6.5,102.5,268.98,218.31
2016,12,30,8,30,525.0,48.0,1.5,7.0,141.0,330.8,273.2
2016,12,30,8,45,579.0,54.0,1.75,8.0,180.0,373.65,310.64
2016,12,30,9,0,633.0,60.0,2.0,9.0,219.0,416.56,346.77
2016,12,30,9,15,670.5,64.0,2.0,9.5,256.0,447.85,372.34
2016,12,30,9,30,708.0,68.0,2.0,10.0,293.0,477.79,395.91
2016,12,30,9,45,750.0,67.5,2.05,10.5,328.0,501.4,414.04
2016,12,30,10,0,792.0,67.0,2.1,11.0,363.0,525.29,431.8
2016,12,30,10,15,809.0,69.0,2.15,11.5,390.5,535.62,438.44
2016,12,30,10,30,826.0,71.0,2.2,12.0,418.0,543.17,442.7
2016,12,30,10,45,837.5,72.5,2.3,12.5,439.0,544.24,441.91
2016,12,30,11,0,849.0,74.0,2.4,13.0,460.0,542.35,438.64
2016,12,30,11,15,856.0,74.5,2.4,13.0,473.5,533.99,430.65
2016,12,30,11,30,863.0,75.0,2.4,13.0,487.0,522.7,420.18
2016,12,30,11,45,441.5,130.5,2.45,13.5,341.5,351.35,283.58
2016,12,30,12,0,20.0,186.0,2.5,14.0,196.0,183.28,146.95
2016,12,30,12,15,20.5,185.5,2.5,14.0,196.0,181.69,145.96
2016,12,30,12,30,21.0,185.0,2.5,14.0,196.0,180.01,144.52
2016,12,30,12,45,439.0,130.5,2.5,14.0,338.5,293.03,231.45
2016,12,30,13,0,857.0,76.0,2.5,14.0,481.0,375.14,286.99
2016,12,30,13,15,849.0,75.0,2.5,14.0,465.0,339.44,253.93
2016,12,30,13,30,841.0,74.0,2.5,14.0,449.0,302.41,219.85
2016,12,30,13,45,827.5,72.5,2.5,14.0,426.0,262.46,183.4
2016,12,30,14,0,814.0,71.0,2.5,14.0,403.0,222.02,146.94
2016,12,30,14,15,795.5,69.0,2.45,13.5,374.5,180.09,111.05
2016,12,30,14,30,777.0,67.0,2.4,13.0,346.0,138.58,78.43
2016,12,30,14,45,747.5,64.5,2.4,13.0,311.5,96.6,51.35
2016,12,30,15,0,718.0,62.0,2.4,13.0,277.0,56.56,35.81
2016,12,30,15,15,678.0,57.5,2.1,12.0,239.0,44.36,34.44
2016,12,30,15,30,638.0,53.0,1.8,11.0,201.0,38.26,29.0
2016,12,30,15,45,570.0,48.0,1.55,10.0,160.5,35.64,26.58
2016,12,30,16,0,502.0,43.0,1.3,9.0,120.0,33.08,24.04
2016,12,30,16,15,398.5,34.0,1.35,8.5,82.5,26.77,17.82
2016,12,30,16,30,295.0,25.0,1.4,8.0,45.0,20.27,9.13
2016,12,30,16,45,147.5,12.5,1.45,7.5,22.5,11.91,0.0
2016,12,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
